Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,76.5,6.5,0.95,5.0,8.5,0.0,0.0
2016,1,1,7,30,153.0,13.0,1.0,5.0,17.0,11.82,0.0
2016,1,1,7,45,294.5,24.0,1.05,5.5,51.0,19.74,8.29
2016,1,1,8,0,436.0,35.0,1.1,6.0,85.0,28.5,19.52
2016,1,1,8,15,517.5,42.5,1.25,6.5,126.5,33.78,24.94
2016,1,1,8,30,599.0,50.0,1.4,7.0,168.0,39.02,30.0
2016,1,1,8,45,305.0,75.0,1.6,7.5,135.5,55.51,45.16
2016,1,1,9,0,11.0,100.0,1.8,8.0,103.0,82.81,69.92
2016,1,1,9,15,15.0,114.0,1.95,8.0,119.0,94.02,80.02
2016,1,1,9,30,19.0,128.0,2.1,8.0,135.0,105.09,89.89
2016,1,1,9,45,9.5,114.0,2.25,8.5,117.5,96.15,81.59
2016,1,1,10,0,0.0,100.0,2.4,9.0,100.0,86.47,69.35
2016,1,1,10,15,60.5,147.5,2.4,9.0,174.5,126.63,100.9
2016,1,1,10,30,121.0,195.0,2.4,9.0,249.0,172.19,136.15
2016,1,1,10,45,119.5,205.5,2.4,9.5,261.0,189.72,150.66
2016,1,1,11,0,118.0,216.0,2.4,10.0,273.0,207.11,165.31
2016,1,1,11,15,118.5,222.5,2.4,10.0,280.5,221.87,178.08
2016,1,1,11,30,119.0,229.0,2.4,10.0,288.0,236.52,190.76
2016,1,1,11,45,120.0,231.5,2.4,10.5,292.0,247.96,200.39
2016,1,1,12,0,121.0,234.0,2.4,11.0,296.0,259.18,209.78
2016,1,1,12,15,121.0,233.0,2.35,11.0,295.0,266.67,216.44
2016,1,1,12,30,121.0,232.0,2.3,11.0,294.0,273.76,222.74
2016,1,1,12,45,120.0,228.0,2.3,11.0,288.5,277.16,226.08
2016,1,1,13,0,119.0,224.0,2.3,11.0,283.0,280.05,228.99
2016,1,1,13,15,118.5,216.5,2.25,11.0,273.5,279.23,228.86
2016,1,1,13,30,118.0,209.0,2.2,11.0,264.0,277.84,228.27
2016,1,1,13,45,118.0,198.5,2.15,11.0,251.5,273.04,224.92
2016,1,1,14,0,118.0,188.0,2.1,11.0,239.0,267.63,221.06
2016,1,1,14,15,116.0,175.0,2.0,11.0,222.0,257.6,213.31
2016,1,1,14,30,114.0,162.0,1.9,11.0,205.0,246.91,204.96
2016,1,1,14,45,111.5,146.5,1.8,11.0,185.5,232.28,193.23
2016,1,1,15,0,109.0,131.0,1.7,11.0,166.0,216.94,180.74
2016,1,1,15,15,103.0,114.5,1.45,10.5,143.5,197.49,164.7
2016,1,1,15,30,97.0,98.0,1.2,10.0,121.0,177.43,147.76
2016,1,1,15,45,85.5,80.5,0.95,9.5,98.0,152.04,125.75
2016,1,1,16,0,74.0,63.0,0.7,9.0,75.0,126.06,102.74
2016,1,1,16,15,53.0,45.5,0.65,8.5,53.0,93.9,73.81
2016,1,1,16,30,32.0,28.0,0.6,8.0,31.0,59.76,39.56
2016,1,1,16,45,16.0,14.0,0.55,8.0,15.5,21.15,0.0
2016,1,1,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.0,1.25,6.5,6.0,0.0,0.0
2016,1,2,7,30,0.0,12.0,1.4,7.0,12.0,10.91,0.0
2016,1,2,7,45,89.5,26.0,1.55,7.5,36.0,21.05,8.98
2016,1,2,8,0,179.0,40.0,1.7,8.0,60.0,30.93,21.43
2016,1,2,8,15,207.5,56.0,1.95,8.5,89.5,44.09,33.91
2016,1,2,8,30,236.0,72.0,2.2,9.0,119.0,55.83,44.86
2016,1,2,8,45,256.5,87.0,2.45,9.5,148.5,66.53,54.71
2016,1,2,9,0,277.0,102.0,2.7,10.0,178.0,76.93,64.1
2016,1,2,9,15,291.5,115.0,2.85,10.5,205.0,85.71,71.86
2016,1,2,9,30,306.0,128.0,3.0,11.0,232.0,94.25,79.29
2016,1,2,9,45,226.5,149.5,3.15,11.5,231.0,107.36,90.66
2016,1,2,10,0,147.0,171.0,3.3,12.0,230.0,135.64,105.97
2016,1,2,10,15,223.5,176.5,3.35,12.0,272.5,155.58,117.17
2016,1,2,10,30,300.0,182.0,3.4,12.0,315.0,186.86,138.96
2016,1,2,10,45,150.0,153.5,3.45,12.5,220.0,157.12,120.96
2016,1,2,11,0,0.0,125.0,3.5,13.0,125.0,109.04,86.8
2016,1,2,11,15,2.5,147.0,3.55,13.0,148.5,128.69,103.13
2016,1,2,11,30,5.0,169.0,3.6,13.0,172.0,148.87,119.77
2016,1,2,11,45,129.5,197.5,3.65,13.0,264.0,222.75,178.73
2016,1,2,12,0,254.0,226.0,3.7,13.0,356.0,309.18,248.19
2016,1,2,12,15,269.0,223.5,3.7,13.0,361.0,327.37,263.83
2016,1,2,12,30,284.0,221.0,3.7,13.0,366.0,345.68,279.75
2016,1,2,12,45,280.0,218.0,3.7,13.5,359.0,353.96,287.03
2016,1,2,13,0,276.0,215.0,3.7,14.0,352.0,361.09,293.27
2016,1,2,13,15,275.0,208.0,3.65,14.0,340.5,364.74,297.19
2016,1,2,13,30,274.0,201.0,3.6,14.0,329.0,367.25,300.14
2016,1,2,13,45,548.0,136.5,3.55,14.0,376.5,480.19,393.91
2016,1,2,14,0,822.0,72.0,3.5,14.0,424.0,590.37,483.6
2016,1,2,14,15,803.5,69.5,3.25,13.5,394.0,586.98,481.98
2016,1,2,14,30,785.0,67.0,3.0,13.0,364.0,580.39,478.22
2016,1,2,14,45,759.0,64.5,2.8,13.0,329.0,566.1,467.34
2016,1,2,15,0,733.0,62.0,2.6,13.0,294.0,548.92,453.78
2016,1,2,15,15,694.5,58.0,2.25,12.5,255.0,519.61,430.33
2016,1,2,15,30,656.0,54.0,1.9,12.0,216.0,488.04,404.11
2016,1,2,15,45,597.0,48.5,1.55,11.5,174.5,445.47,367.65
2016,1,2,16,0,538.0,43.0,1.2,11.0,133.0,398.19,325.87
2016,1,2,16,15,441.0,34.5,1.15,10.5,94.0,325.61,262.46
2016,1,2,16,30,344.0,26.0,1.1,10.0,55.0,255.51,185.98
2016,1,2,16,45,172.0,13.0,1.05,9.5,27.5,102.64,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,5.0,3.35,9.5,5.0,0.0,0.0
2016,1,3,7,30,0.0,10.0,3.5,10.0,10.0,9.1,0.0
2016,1,3,7,45,48.0,25.5,3.7,10.5,31.0,21.28,8.87
2016,1,3,8,0,96.0,41.0,3.9,11.0,52.0,32.58,22.52
2016,1,3,8,15,119.0,58.5,3.95,11.0,78.5,45.61,34.87
2016,1,3,8,30,142.0,76.0,4.0,11.0,105.0,58.26,46.66
2016,1,3,8,45,157.5,93.0,4.1,11.5,131.5,72.49,59.61
2016,1,3,9,0,173.0,110.0,4.2,12.0,158.0,84.59,70.45
2016,1,3,9,15,186.0,124.5,4.25,12.0,182.5,94.84,79.61
2016,1,3,9,30,199.0,139.0,4.3,12.0,207.0,104.83,88.42
2016,1,3,9,45,214.5,152.5,4.4,12.5,232.5,109.17,91.96
2016,1,3,10,0,230.0,166.0,4.5,13.0,258.0,132.13,100.45
2016,1,3,10,15,332.5,162.5,4.55,13.0,305.0,156.53,113.15
2016,1,3,10,30,435.0,159.0,4.6,13.0,352.0,187.25,132.98
2016,1,3,10,45,384.0,177.5,4.65,13.5,354.0,218.74,161.93
2016,1,3,11,0,333.0,196.0,4.7,14.0,356.0,242.75,185.07
2016,1,3,11,15,249.5,212.5,4.75,14.0,334.5,251.29,196.5
2016,1,3,11,30,166.0,229.0,4.8,14.0,313.0,251.76,200.29
2016,1,3,11,45,258.5,220.0,4.9,14.5,352.0,291.09,231.45
2016,1,3,12,0,351.0,211.0,5.0,15.0,391.0,335.4,267.25
2016,1,3,12,15,284.5,220.5,5.05,15.0,366.5,331.42,266.11
2016,1,3,12,30,218.0,230.0,5.1,15.0,342.0,317.74,256.52
2016,1,3,12,45,109.0,145.0,5.2,15.0,201.0,192.67,155.76
2016,1,3,13,0,0.0,60.0,5.3,15.0,60.0,53.03,39.2
2016,1,3,13,15,56.5,134.5,5.15,15.0,161.5,156.34,126.4
2016,1,3,13,30,113.0,209.0,5.0,15.0,263.0,274.78,224.38
2016,1,3,13,45,89.5,195.5,4.9,15.0,237.0,244.14,199.35
2016,1,3,14,0,66.0,182.0,4.8,15.0,211.0,220.15,179.76
2016,1,3,14,15,33.0,152.5,4.4,14.5,167.0,171.34,139.44
2016,1,3,14,30,0.0,123.0,4.0,14.0,123.0,114.15,91.41
2016,1,3,14,45,0.0,111.0,3.6,14.0,111.0,103.35,82.49
2016,1,3,15,0,0.0,99.0,3.2,14.0,99.0,92.49,73.4
2016,1,3,15,15,0.0,85.5,2.85,13.5,85.5,79.93,62.89
2016,1,3,15,30,0.0,72.0,2.5,13.0,72.0,67.23,52.1
2016,1,3,15,45,0.0,58.0,2.2,13.0,58.0,53.8,40.43
2016,1,3,16,0,0.0,44.0,1.9,13.0,44.0,40.1,28.44
2016,1,3,16,15,0.0,31.0,1.7,12.5,31.0,27.34,17.22
2016,1,3,16,30,0.0,18.0,1.5,12.0,18.0,15.85,6.5
2016,1,3,16,45,0.0,9.0,1.35,11.5,9.0,7.91,0.0
2016,1,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.0,1.6,10.5,5.0,0.0,0.0
2016,1,4,7,30,0.0,10.0,1.8,11.0,10.0,9.1,0.0
2016,1,4,7,45,59.5,25.0,2.0,11.5,32.0,20.26,8.09
2016,1,4,8,0,119.0,40.0,2.2,12.0,54.0,31.9,21.85
2016,1,4,8,15,145.0,57.5,2.4,12.0,81.5,44.97,34.18
2016,1,4,8,30,171.0,75.0,2.6,12.0,109.0,57.67,45.96
2016,1,4,8,45,189.5,91.0,2.8,12.5,136.5,68.96,56.23
2016,1,4,9,0,208.0,107.0,3.0,13.0,164.0,79.93,66.03
2016,1,4,9,15,220.0,122.0,3.15,13.0,190.0,89.91,74.9
2016,1,4,9,30,232.0,137.0,3.3,13.0,216.0,99.61,83.43
2016,1,4,9,45,116.0,99.0,3.5,13.5,138.5,78.82,64.77
2016,1,4,10,0,0.0,61.0,3.7,14.0,61.0,53.89,40.45
2016,1,4,10,15,0.0,87.0,3.75,14.0,87.0,76.47,59.53
2016,1,4,10,30,0.0,113.0,3.8,14.0,113.0,98.14,77.65
2016,1,4,10,45,0.0,118.5,3.9,14.5,118.5,103.17,81.57
2016,1,4,11,0,0.0,124.0,4.0,15.0,124.0,108.21,85.51
2016,1,4,11,15,71.5,177.0,4.0,15.0,213.0,172.34,136.39
2016,1,4,11,30,143.0,230.0,4.0,15.0,302.0,244.89,194.22
2016,1,4,11,45,204.5,228.5,4.05,15.0,333.0,276.36,219.39
2016,1,4,12,0,266.0,227.0,4.1,15.0,364.0,314.72,250.7
2016,1,4,12,15,133.0,160.5,4.05,15.0,229.0,206.62,165.55
2016,1,4,12,30,0.0,94.0,4.0,15.0,94.0,83.28,64.45
2016,1,4,12,45,0.0,80.0,4.0,15.0,80.0,70.81,54.13
2016,1,4,13,0,0.0,66.0,4.0,15.0,66.0,58.36,43.72
2016,1,4,13,15,0.0,105.0,3.95,15.0,105.0,93.49,73.24
2016,1,4,13,30,0.0,144.0,3.9,15.0,144.0,130.33,103.99
2016,1,4,13,45,86.5,167.0,3.9,15.0,204.5,212.16,173.11
2016,1,4,14,0,173.0,190.0,3.9,15.0,265.0,302.88,248.48
2016,1,4,14,15,268.0,166.0,3.7,14.5,273.0,350.94,289.58
2016,1,4,14,30,363.0,142.0,3.5,14.0,281.0,389.0,322.7
2016,1,4,14,45,535.5,104.0,3.3,14.0,287.5,475.18,394.02
2016,1,4,15,0,708.0,66.0,3.1,14.0,294.0,539.84,446.91
2016,1,4,15,15,668.5,62.0,2.7,13.5,255.0,513.77,425.5
2016,1,4,15,30,629.0,58.0,2.3,13.0,216.0,482.57,399.65
2016,1,4,15,45,565.0,52.5,1.9,13.0,175.0,433.06,357.26
2016,1,4,16,0,501.0,47.0,1.5,13.0,134.0,382.98,313.03
2016,1,4,16,15,402.5,38.5,1.4,12.5,95.5,309.72,249.58
2016,1,4,16,30,304.0,30.0,1.3,12.0,57.0,239.08,178.08
2016,1,4,16,45,152.0,15.0,1.25,12.0,28.5,119.12,0.0
2016,1,4,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,7.5,2.25,11.0,7.5,0.0,0.0
2016,1,5,7,30,0.0,15.0,2.3,11.0,15.0,13.64,0.0
2016,1,5,7,45,208.5,24.0,2.4,11.5,48.0,19.67,7.67
2016,1,5,8,0,417.0,33.0,2.5,12.0,81.0,26.66,17.34
2016,1,5,8,15,500.5,40.0,2.65,12.0,121.5,31.56,22.34
2016,1,5,8,30,584.0,47.0,2.8,12.0,162.0,36.42,27.03
2016,1,5,8,45,640.0,51.0,3.0,12.0,204.0,42.24,32.45
2016,1,5,9,0,696.0,55.0,3.2,12.0,246.0,44.77,34.81
2016,1,5,9,15,475.0,95.0,3.35,12.0,234.0,68.92,56.49
2016,1,5,9,30,254.0,135.0,3.5,12.0,222.0,98.46,82.75
2016,1,5,9,45,159.5,151.0,3.65,12.5,207.5,112.75,95.09
2016,1,5,10,0,65.0,167.0,3.8,13.0,193.0,133.16,105.86
2016,1,5,10,15,32.5,109.5,3.9,13.0,122.5,95.74,74.63
2016,1,5,10,30,0.0,52.0,4.0,13.0,52.0,45.92,33.67
2016,1,5,10,45,0.0,102.0,4.1,13.0,102.0,89.48,70.57
2016,1,5,11,0,0.0,152.0,4.2,13.0,152.0,131.3,105.53
2016,1,5,11,15,4.0,164.0,4.2,13.0,166.5,143.24,115.2
2016,1,5,11,30,8.0,176.0,4.2,13.0,181.0,155.72,125.4
2016,1,5,11,45,4.0,143.0,4.2,13.0,145.5,127.19,101.72
2016,1,5,12,0,0.0,110.0,4.2,13.0,110.0,97.27,76.76
2016,1,5,12,15,0.0,59.5,4.15,12.5,59.5,52.6,39.2
2016,1,5,12,30,0.0,9.0,4.1,12.0,9.0,7.93,1.14
2016,1,5,12,45,17.5,106.0,4.1,12.0,115.0,105.32,84.13
2016,1,5,13,0,35.0,203.0,4.1,12.0,221.0,208.18,170.0
2016,1,5,13,15,17.5,162.5,4.05,11.5,171.5,156.67,127.39
2016,1,5,13,30,0.0,122.0,4.0,11.0,122.0,109.52,87.95
2016,1,5,13,45,41.0,155.0,4.0,11.0,172.5,172.71,142.08
2016,1,5,14,0,82.0,188.0,4.0,11.0,223.0,236.2,195.85
2016,1,5,14,15,41.0,124.0,3.85,11.0,141.5,145.18,119.33
2016,1,5,14,30,0.0,60.0,3.7,11.0,60.0,53.0,40.18
2016,1,5,14,45,0.0,54.5,3.6,11.0,54.5,48.11,36.09
2016,1,5,15,0,0.0,49.0,3.5,11.0,49.0,43.23,31.91
2016,1,5,15,15,0.0,42.5,3.25,10.5,42.5,37.47,27.0
2016,1,5,15,30,0.0,36.0,3.0,10.0,36.0,31.72,22.02
2016,1,5,15,45,0.0,29.5,2.8,10.0,29.5,25.97,16.93
2016,1,5,16,0,0.0,23.0,2.6,10.0,23.0,20.23,11.8
2016,1,5,16,15,0.0,16.5,2.35,9.5,16.5,14.5,6.66
2016,1,5,16,30,0.0,10.0,2.1,9.0,10.0,8.78,1.32
2016,1,5,16,45,0.0,5.0,1.85,9.0,5.0,4.38,0.0
2016,1,5,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.5,12.0,2.0,1.82,0.0
2016,1,6,7,45,0.0,10.5,3.45,12.0,10.5,9.22,0.58
2016,1,6,8,0,0.0,19.0,3.4,12.0,19.0,16.72,8.77
2016,1,6,8,15,0.0,29.5,3.5,12.0,29.5,25.99,17.41
2016,1,6,8,30,0.0,40.0,3.6,12.0,40.0,35.28,26.0
2016,1,6,8,45,0.0,51.5,3.7,12.0,51.5,45.45,35.32
2016,1,6,9,0,0.0,63.0,3.8,12.0,63.0,55.19,44.17
2016,1,6,9,15,0.0,73.5,3.85,12.0,73.5,64.04,52.12
2016,1,6,9,30,0.0,84.0,3.9,12.0,84.0,72.81,59.91
2016,1,6,9,45,0.0,53.5,3.95,12.0,53.5,47.23,36.93
2016,1,6,10,0,0.0,23.0,4.0,12.0,23.0,20.25,11.85
2016,1,6,10,15,0.0,49.0,4.1,12.0,49.0,43.25,31.61
2016,1,6,10,30,0.0,75.0,4.2,12.0,75.0,66.34,51.27
2016,1,6,10,45,79.5,146.5,4.3,12.0,185.0,137.59,108.02
2016,1,6,11,0,159.0,218.0,4.4,12.0,295.0,218.03,172.26
2016,1,6,11,15,165.5,224.5,4.45,12.0,306.5,236.42,188.02
2016,1,6,11,30,172.0,231.0,4.5,12.0,318.0,255.12,204.23
2016,1,6,11,45,86.0,178.5,4.55,12.0,222.0,188.66,151.97
2016,1,6,12,0,0.0,126.0,4.6,12.0,126.0,111.3,88.81
2016,1,6,12,15,47.0,179.5,4.55,12.0,203.5,182.1,147.83
2016,1,6,12,30,94.0,233.0,4.5,12.0,281.0,256.93,209.6
2016,1,6,12,45,178.0,226.5,4.45,12.0,316.5,304.7,249.28
2016,1,6,13,0,262.0,220.0,4.4,12.0,352.0,358.63,294.15
2016,1,6,13,15,131.0,114.5,4.3,11.5,180.5,190.34,156.86
2016,1,6,13,30,0.0,9.0,4.2,11.0,9.0,7.92,1.17
2016,1,6,13,45,0.0,11.0,4.1,11.0,11.0,9.68,2.72
2016,1,6,14,0,0.0,13.0,4.0,11.0,13.0,11.44,4.26
2016,1,6,14,15,0.0,69.5,3.8,10.5,69.5,61.44,47.52
2016,1,6,14,30,0.0,126.0,3.6,10.0,126.0,116.93,95.25
2016,1,6,14,45,0.0,114.0,3.45,10.0,114.0,106.15,86.13
2016,1,6,15,0,0.0,102.0,3.3,10.0,102.0,95.32,76.96
2016,1,6,15,15,0.0,88.0,3.1,9.5,88.0,82.24,65.88
2016,1,6,15,30,0.0,74.0,2.9,9.0,74.0,69.01,54.51
2016,1,6,15,45,0.0,60.0,2.7,9.0,60.0,55.61,42.72
2016,1,6,16,0,0.0,46.0,2.5,9.0,46.0,41.95,30.6
2016,1,6,16,15,0.0,32.5,2.4,8.5,32.5,28.67,18.79
2016,1,6,16,30,0.0,19.0,2.3,8.0,19.0,16.73,7.81
2016,1,6,16,45,0.0,9.5,2.2,8.0,9.5,8.35,0.0
2016,1,6,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,8.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,8.0,11.0,10.01,0.0
2016,1,7,7,45,101.0,29.0,0.65,8.5,40.5,23.28,10.38
2016,1,7,8,0,202.0,47.0,0.7,9.0,70.0,36.5,26.22
2016,1,7,8,15,284.0,60.0,0.85,9.0,107.5,45.98,35.56
2016,1,7,8,30,366.0,73.0,1.0,9.0,145.0,55.23,44.37
2016,1,7,8,45,442.5,79.0,1.15,9.0,186.0,59.04,48.09
2016,1,7,9,0,519.0,85.0,1.3,9.0,227.0,64.92,53.52
2016,1,7,9,15,594.5,78.5,1.45,9.0,264.0,57.7,47.0
2016,1,7,9,30,670.0,72.0,1.6,9.0,301.0,51.55,41.39
2016,1,7,9,45,742.0,70.0,1.8,9.5,347.5,54.16,43.61
2016,1,7,10,0,814.0,68.0,2.0,10.0,394.0,88.05,48.24
2016,1,7,10,15,830.0,69.5,2.05,10.0,422.5,134.75,74.96
2016,1,7,10,30,846.0,71.0,2.1,10.0,451.0,182.07,111.16
2016,1,7,10,45,856.0,73.0,2.2,10.5,473.0,229.03,151.7
2016,1,7,11,0,866.0,75.0,2.3,11.0,495.0,275.59,193.84
2016,1,7,11,15,872.5,76.0,2.35,11.0,509.5,322.59,237.28
2016,1,7,11,30,879.0,77.0,2.4,11.0,524.0,364.81,276.63
2016,1,7,11,45,883.0,77.0,2.5,11.0,531.0,403.81,313.02
2016,1,7,12,0,887.0,77.0,2.6,11.0,538.0,440.99,347.31
2016,1,7,12,15,634.5,142.0,2.65,11.0,472.0,423.02,338.68
2016,1,7,12,30,382.0,207.0,2.7,11.0,406.0,379.41,307.21
2016,1,7,12,45,621.5,144.5,2.75,11.5,461.5,467.29,378.69
2016,1,7,13,0,861.0,82.0,2.8,12.0,517.0,553.18,447.89
2016,1,7,13,15,575.5,142.0,2.85,12.0,429.0,479.24,390.58
2016,1,7,13,30,290.0,202.0,2.9,12.0,341.0,377.99,309.72
2016,1,7,13,45,337.0,184.0,2.95,12.0,338.0,396.73,326.87
2016,1,7,14,0,384.0,166.0,3.0,12.0,335.0,415.02,343.24
2016,1,7,14,15,325.0,162.0,2.95,11.5,298.5,382.35,317.76
2016,1,7,14,30,266.0,158.0,2.9,11.0,262.0,347.67,290.29
2016,1,7,14,45,254.0,146.0,2.85,11.0,237.5,331.86,278.01
2016,1,7,15,0,242.0,134.0,2.8,11.0,213.0,314.92,264.46
2016,1,7,15,15,231.5,117.5,2.45,10.5,186.0,292.26,246.1
2016,1,7,15,30,221.0,101.0,2.1,10.0,159.0,268.43,226.25
2016,1,7,15,45,382.5,74.0,1.8,10.0,152.5,346.91,291.54
2016,1,7,16,0,544.0,47.0,1.5,10.0,146.0,411.66,341.15
2016,1,7,16,15,452.0,39.0,1.35,9.5,106.0,341.58,279.2
2016,1,7,16,30,360.0,31.0,1.2,9.0,66.0,273.64,212.41
2016,1,7,16,45,180.0,15.5,1.1,8.5,33.0,138.37,21.0
2016,1,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,7.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,7.0,16.0,14.55,0.0
2016,1,8,7,45,231.5,23.5,0.5,7.5,50.0,19.21,7.7
2016,1,8,8,0,463.0,31.0,0.5,8.0,84.0,27.21,18.25
2016,1,8,8,15,542.5,37.5,0.55,8.5,126.0,32.17,23.33
2016,1,8,8,30,622.0,44.0,0.6,9.0,168.0,37.11,28.08
2016,1,8,8,45,675.0,48.0,0.65,9.5,210.0,39.67,30.54
2016,1,8,9,0,728.0,52.0,0.7,10.0,252.0,42.3,32.93
2016,1,8,9,15,460.5,96.5,0.75,10.5,230.0,69.85,57.69
2016,1,8,9,30,193.0,141.0,0.8,11.0,208.0,106.11,89.68
2016,1,8,9,45,367.5,129.5,0.9,11.5,272.0,90.18,75.24
2016,1,8,10,0,542.0,118.0,1.0,12.0,336.0,108.4,72.36
2016,1,8,10,15,315.5,157.0,1.1,12.0,286.0,150.14,108.45
2016,1,8,10,30,89.0,196.0,1.2,12.0,236.0,170.58,134.18
2016,1,8,10,45,131.0,207.5,1.3,12.5,269.5,192.81,150.43
2016,1,8,11,0,173.0,219.0,1.4,13.0,303.0,222.1,172.99
2016,1,8,11,15,254.0,215.5,1.4,13.0,343.0,254.49,197.65
2016,1,8,11,30,335.0,212.0,1.4,13.0,383.0,294.13,228.97
2016,1,8,11,45,606.0,145.5,1.45,13.0,460.0,360.27,279.05
2016,1,8,12,0,877.0,79.0,1.5,13.0,537.0,439.22,340.95
2016,1,8,12,15,876.5,79.0,1.4,13.0,536.5,472.23,369.63
2016,1,8,12,30,876.0,79.0,1.3,13.0,536.0,502.86,395.93
2016,1,8,12,45,863.0,81.5,1.25,13.0,525.5,528.36,417.86
2016,1,8,13,0,850.0,84.0,1.2,13.0,515.0,550.17,436.42
2016,1,8,13,15,620.5,134.5,1.1,13.0,444.0,497.64,396.97
2016,1,8,13,30,391.0,185.0,1.0,13.0,373.0,419.18,336.69
2016,1,8,13,45,255.0,190.0,0.95,13.0,310.0,354.44,286.54
2016,1,8,14,0,119.0,195.0,0.9,13.0,247.0,275.43,223.32
2016,1,8,14,15,245.5,170.0,0.85,12.5,269.0,342.21,279.79
2016,1,8,14,30,372.0,145.0,0.8,12.0,291.0,410.88,336.0
2016,1,8,14,45,348.0,136.5,0.75,12.0,263.0,380.27,311.91
2016,1,8,15,0,324.0,128.0,0.7,12.0,235.0,359.65,295.94
2016,1,8,15,15,308.0,113.0,0.6,11.5,205.0,334.86,276.68
2016,1,8,15,30,292.0,98.0,0.5,11.0,175.0,308.79,255.81
2016,1,8,15,45,264.0,83.0,0.4,11.0,143.5,274.32,226.8
2016,1,8,16,0,236.0,68.0,0.3,11.0,112.0,239.38,196.54
2016,1,8,16,15,191.0,52.0,0.25,10.5,81.0,192.76,156.03
2016,1,8,16,30,146.0,36.0,0.2,10.0,50.0,146.64,112.67
2016,1,8,16,45,73.0,18.0,0.2,10.0,25.0,71.78,16.63
2016,1,8,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,9.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,9.0,4.0,3.64,0.0
2016,1,9,7,45,0.0,14.5,2.35,9.5,14.5,12.76,3.17
2016,1,9,8,0,0.0,25.0,2.5,10.0,25.0,22.03,13.52
2016,1,9,8,15,0.0,37.5,2.6,10.0,37.5,33.04,23.88
2016,1,9,8,30,0.0,50.0,2.7,10.0,50.0,43.66,33.78
2016,1,9,8,45,0.0,62.5,2.8,10.0,62.5,54.17,43.5
2016,1,9,9,0,0.0,75.0,2.9,10.0,75.0,64.58,53.0
2016,1,9,9,15,0.0,87.0,2.95,10.0,87.0,74.51,61.95
2016,1,9,9,30,0.0,99.0,3.0,10.0,99.0,84.32,70.7
2016,1,9,9,45,6.5,123.5,3.05,10.5,126.0,103.19,87.28
2016,1,9,10,0,13.0,148.0,3.1,11.0,153.0,123.12,99.57
2016,1,9,10,15,12.0,155.5,3.05,11.0,160.5,131.26,106.07
2016,1,9,10,30,11.0,163.0,3.0,11.0,168.0,139.16,112.52
2016,1,9,10,45,97.5,191.0,2.95,11.0,238.5,176.56,139.94
2016,1,9,11,0,184.0,219.0,2.9,11.0,309.0,224.78,176.96
2016,1,9,11,15,100.0,204.5,2.85,11.0,254.0,202.39,161.96
2016,1,9,11,30,16.0,190.0,2.8,11.0,199.0,170.06,137.7
2016,1,9,11,45,8.0,150.5,2.75,11.0,155.0,135.13,108.86
2016,1,9,12,0,0.0,111.0,2.7,11.0,111.0,98.14,77.97
2016,1,9,12,15,0.0,115.0,2.55,11.0,115.0,101.82,81.1
2016,1,9,12,30,0.0,119.0,2.4,11.0,119.0,105.56,84.25
2016,1,9,12,45,0.0,119.5,2.25,11.5,119.5,106.22,84.66
2016,1,9,13,0,0.0,120.0,2.1,12.0,120.0,106.92,85.13
2016,1,9,13,15,0.0,120.5,1.95,12.0,120.5,107.66,85.81
2016,1,9,13,30,0.0,121.0,1.8,12.0,121.0,108.47,86.58
2016,1,9,13,45,0.0,83.5,1.7,12.0,83.5,73.94,57.58
2016,1,9,14,0,0.0,46.0,1.6,12.0,46.0,40.6,29.29
2016,1,9,14,15,0.0,76.0,1.5,12.0,76.0,67.23,52.15
2016,1,9,14,30,0.0,106.0,1.4,12.0,106.0,96.4,76.99
2016,1,9,14,45,0.0,96.5,1.3,12.0,96.5,87.83,69.8
2016,1,9,15,0,0.0,87.0,1.2,12.0,87.0,79.23,62.59
2016,1,9,15,15,0.0,76.0,1.1,11.5,76.0,69.06,54.07
2016,1,9,15,30,0.0,65.0,1.0,11.0,65.0,58.82,45.35
2016,1,9,15,45,0.0,53.5,0.9,11.0,53.5,47.97,35.89
2016,1,9,16,0,0.0,42.0,0.8,11.0,42.0,37.07,26.28
2016,1,9,16,15,0.0,30.5,0.8,11.0,30.5,26.89,17.21
2016,1,9,16,30,0.0,19.0,0.8,11.0,19.0,16.72,8.0
2016,1,9,16,45,0.0,9.5,0.8,11.0,9.5,8.34,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,7,15,78.0,6.0,0.85,9.0,8.0,0.0,0.0
2016,1,10,7,30,156.0,12.0,1.0,9.0,16.0,10.91,0.0
2016,1,10,7,45,303.5,22.0,1.15,9.0,50.0,17.89,6.86
2016,1,10,8,0,451.0,32.0,1.3,9.0,84.0,25.77,16.89
2016,1,10,8,15,530.5,38.5,1.3,9.5,125.5,33.05,23.98
2016,1,10,8,30,610.0,45.0,1.3,10.0,167.0,37.94,28.68
2016,1,10,8,45,662.0,49.5,1.35,10.5,209.0,40.9,31.48
2016,1,10,9,0,714.0,54.0,1.4,11.0,251.0,43.89,34.2
2016,1,10,9,15,746.0,57.0,1.3,11.0,290.0,45.52,35.68
2016,1,10,9,30,778.0,60.0,1.2,11.0,329.0,47.2,37.16
2016,1,10,9,45,802.0,62.0,1.15,11.5,363.5,48.08,37.81
2016,1,10,10,0,826.0,64.0,1.1,12.0,398.0,84.96,45.02
2016,1,10,10,15,482.5,132.0,1.05,12.5,331.0,144.34,96.52
2016,1,10,10,30,139.0,200.0,1.0,13.0,264.0,177.65,137.11
2016,1,10,10,45,266.5,194.5,0.95,13.5,323.0,207.7,156.02
2016,1,10,11,0,394.0,189.0,0.9,14.0,382.0,251.64,187.58
2016,1,10,11,15,199.0,180.5,1.0,14.0,278.0,210.62,162.79
2016,1,10,11,30,4.0,172.0,1.1,14.0,174.0,151.03,120.21
2016,1,10,11,45,4.5,173.5,1.2,14.0,176.0,153.55,122.46
2016,1,10,12,0,5.0,175.0,1.3,14.0,178.0,156.07,124.53
2016,1,10,12,15,2.5,113.0,1.35,14.0,114.5,101.17,79.41
2016,1,10,12,30,0.0,51.0,1.4,14.0,51.0,45.06,32.58
2016,1,10,12,45,0.0,50.5,1.45,14.0,50.5,44.62,32.27
2016,1,10,13,0,0.0,50.0,1.5,14.0,50.0,44.17,31.91
2016,1,10,13,15,0.0,75.0,1.5,14.0,75.0,66.36,50.67
2016,1,10,13,30,0.0,100.0,1.5,14.0,100.0,89.0,69.7
2016,1,10,13,45,0.0,53.5,1.5,14.0,53.5,47.25,34.61
2016,1,10,14,0,0.0,7.0,1.5,14.0,7.0,6.16,0.0
2016,1,10,14,15,0.0,25.5,1.4,13.5,25.5,22.47,13.68
2016,1,10,14,30,0.0,44.0,1.3,13.0,44.0,38.81,27.79
2016,1,10,14,45,0.0,40.0,1.25,13.0,40.0,35.27,24.79
2016,1,10,15,0,0.0,36.0,1.2,13.0,36.0,31.72,21.78
2016,1,10,15,15,0.0,31.5,1.0,12.5,31.5,27.74,18.42
2016,1,10,15,30,0.0,27.0,0.8,12.0,27.0,23.76,15.01
2016,1,10,15,45,0.0,22.0,0.65,11.5,22.0,19.35,11.17
2016,1,10,16,0,0.0,17.0,0.5,11.0,17.0,14.94,7.29
2016,1,10,16,15,0.0,12.5,0.4,11.0,12.5,10.97,3.73
2016,1,10,16,30,0.0,8.0,0.3,11.0,8.0,7.02,0.13
2016,1,10,16,45,0.0,4.0,0.25,11.0,4.0,3.5,0.0
2016,1,10,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,11.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,11.0,8.0,7.28,0.0
2016,1,11,7,45,11.5,24.0,0.65,11.0,25.5,20.66,8.83
2016,1,11,8,0,23.0,40.0,0.7,11.0,43.0,33.61,23.56
2016,1,11,8,15,36.0,58.0,0.8,11.5,64.5,47.72,36.77
2016,1,11,8,30,49.0,76.0,0.9,12.0,86.0,61.54,49.46
2016,1,11,8,45,57.0,93.5,1.0,12.5,107.5,74.75,61.38
2016,1,11,9,0,65.0,111.0,1.1,13.0,129.0,87.68,72.84
2016,1,11,9,15,70.5,127.0,1.0,13.0,149.0,99.39,83.14
2016,1,11,9,30,76.0,143.0,0.9,13.0,169.0,110.83,93.06
2016,1,11,9,45,147.0,157.0,0.85,13.5,214.5,116.42,97.56
2016,1,11,10,0,218.0,171.0,0.8,14.0,260.0,138.47,105.27
2016,1,11,10,15,325.5,167.0,0.7,14.0,310.0,158.02,113.35
2016,1,11,10,30,433.0,163.0,0.6,14.0,360.0,188.81,132.29
2016,1,11,10,45,443.5,169.5,0.5,14.5,380.0,221.74,158.8
2016,1,11,11,0,454.0,176.0,0.4,15.0,400.0,255.14,186.44
2016,1,11,11,15,355.5,201.5,0.35,15.0,380.0,272.74,205.39
2016,1,11,11,30,257.0,227.0,0.3,15.0,360.0,280.81,215.63
2016,1,11,11,45,278.5,227.5,0.25,15.0,373.0,304.81,235.09
2016,1,11,12,0,300.0,228.0,0.2,15.0,386.0,329.78,255.07
2016,1,11,12,15,361.5,215.0,0.3,15.0,405.5,361.33,280.6
2016,1,11,12,30,423.0,202.0,0.4,15.0,425.0,400.45,312.01
2016,1,11,12,45,377.5,208.0,0.55,15.0,405.0,395.03,310.07
2016,1,11,13,0,332.0,214.0,0.7,15.0,385.0,391.21,309.14
2016,1,11,13,15,331.5,207.0,0.75,15.0,373.5,396.7,314.82
2016,1,11,13,30,331.0,200.0,0.8,15.0,362.0,400.86,319.35
2016,1,11,13,45,341.5,188.0,0.9,15.0,348.5,405.06,324.27
2016,1,11,14,0,352.0,176.0,1.0,15.0,335.0,408.01,328.2
2016,1,11,14,15,344.0,165.0,0.95,15.0,312.0,399.14,322.09
2016,1,11,14,30,336.0,154.0,0.9,15.0,289.0,388.63,314.68
2016,1,11,14,45,324.0,142.5,0.85,15.0,263.5,373.47,303.46
2016,1,11,15,0,312.0,131.0,0.8,15.0,238.0,356.92,290.92
2016,1,11,15,15,300.0,116.0,0.75,14.5,208.5,334.75,274.2
2016,1,11,15,30,288.0,101.0,0.7,14.0,179.0,311.27,255.91
