Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,267.0,85.5,0.7,14.0,148.0,280.4,230.54
2016,1,11,16,0,246.0,70.0,0.7,14.0,117.0,248.75,203.62
2016,1,11,16,15,208.0,54.0,0.7,13.5,86.5,218.22,176.4
2016,1,11,16,30,170.0,38.0,0.7,13.0,56.0,175.87,137.13
2016,1,11,16,45,85.0,19.0,0.75,13.0,28.0,92.41,44.86
2016,1,11,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,7,15,108.0,6.0,1.7,8.5,8.5,0.0,0.0
2016,1,12,7,30,216.0,12.0,2.0,9.0,17.0,10.91,0.0
2016,1,12,7,45,357.5,21.0,2.35,10.0,53.0,18.54,7.5
2016,1,12,8,0,499.0,30.0,2.7,11.0,89.0,26.22,17.12
2016,1,12,8,15,577.0,36.5,2.75,11.0,131.5,31.24,22.19
2016,1,12,8,30,655.0,43.0,2.8,11.0,174.0,36.22,26.99
2016,1,12,8,45,699.5,47.5,2.85,11.5,217.0,39.24,29.83
2016,1,12,9,0,744.0,52.0,2.9,12.0,260.0,42.27,32.57
2016,1,12,9,15,776.0,55.0,2.85,12.5,299.5,43.98,34.04
2016,1,12,9,30,808.0,58.0,2.8,13.0,339.0,45.72,35.49
2016,1,12,9,45,827.0,61.0,2.75,13.5,374.0,47.39,36.85
2016,1,12,10,0,846.0,64.0,2.7,14.0,409.0,86.01,44.94
2016,1,12,10,15,861.0,66.0,2.55,14.0,438.0,140.4,77.21
2016,1,12,10,30,876.0,68.0,2.4,14.0,467.0,189.34,114.15
2016,1,12,10,45,795.0,87.0,2.25,14.5,462.5,229.69,152.47
2016,1,12,11,0,714.0,106.0,2.1,15.0,458.0,262.88,185.97
2016,1,12,11,15,808.5,89.5,2.05,15.0,499.5,314.76,229.19
2016,1,12,11,30,903.0,73.0,2.0,15.0,541.0,371.36,276.75
2016,1,12,11,45,904.5,74.0,2.0,15.5,548.0,411.69,312.8
2016,1,12,12,0,906.0,75.0,2.0,16.0,555.0,450.03,346.43
2016,1,12,12,15,906.0,75.0,1.9,16.0,555.0,484.59,376.65
2016,1,12,12,30,906.0,75.0,1.8,16.0,555.0,516.72,404.17
2016,1,12,12,45,706.0,126.0,1.7,16.0,496.5,495.77,390.51
2016,1,12,13,0,506.0,177.0,1.6,16.0,438.0,456.76,361.89
2016,1,12,13,15,445.5,184.5,1.5,16.0,409.5,446.95,355.48
2016,1,12,13,30,385.0,192.0,1.4,16.0,381.0,424.65,339.0
2016,1,12,13,45,339.0,190.0,1.3,16.0,351.0,406.11,325.24
2016,1,12,14,0,293.0,188.0,1.2,16.0,321.0,385.06,309.22
2016,1,12,14,15,276.5,177.0,1.1,15.5,296.0,370.55,299.09
2016,1,12,14,30,260.0,166.0,1.0,15.0,271.0,354.51,287.51
2016,1,12,14,45,251.0,153.0,0.9,15.0,247.0,339.59,276.23
2016,1,12,15,0,242.0,140.0,0.8,15.0,223.0,323.48,263.77
2016,1,12,15,15,233.0,123.5,0.8,14.5,196.0,301.9,247.53
2016,1,12,15,30,224.0,107.0,0.8,14.0,169.0,279.12,229.82
2016,1,12,15,45,204.0,91.0,0.85,13.5,140.0,249.13,205.49
2016,1,12,16,0,184.0,75.0,0.9,13.0,111.0,218.59,179.77
2016,1,12,16,15,157.5,57.0,0.95,12.5,82.5,180.62,146.82
2016,1,12,16,30,131.0,39.0,1.0,12.0,54.0,141.97,111.4
2016,1,12,16,45,65.5,24.0,1.05,11.5,31.5,80.69,43.12
2016,1,12,17,0,0.0,9.0,1.1,11.0,9.0,8.19,0.0
2016,1,12,17,15,0.0,4.5,1.1,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,5.5,2.0,12.0,5.5,0.0,0.0
2016,1,13,7,30,0.0,11.0,2.1,12.0,11.0,10.01,0.0
2016,1,13,7,45,70.5,26.5,2.25,12.5,34.5,21.43,9.57
2016,1,13,8,0,141.0,42.0,2.4,13.0,58.0,33.44,23.19
2016,1,13,8,15,166.0,59.5,2.55,13.0,87.0,46.5,35.44
2016,1,13,8,30,191.0,77.0,2.7,13.0,116.0,59.17,47.16
2016,1,13,8,45,213.0,93.0,2.85,13.5,145.5,70.45,57.37
2016,1,13,9,0,235.0,109.0,3.0,14.0,175.0,81.41,67.09
2016,1,13,9,15,247.5,123.5,3.1,14.0,202.0,91.03,75.6
2016,1,13,9,30,260.0,138.0,3.2,14.0,229.0,100.38,83.75
2016,1,13,9,45,530.0,107.5,3.3,14.0,316.5,76.34,62.41
2016,1,13,10,0,800.0,77.0,3.4,14.0,404.0,94.44,53.18
2016,1,13,10,15,816.5,79.0,3.5,14.0,433.5,141.41,79.9
2016,1,13,10,30,833.0,81.0,3.6,14.0,463.0,189.14,116.1
2016,1,13,10,45,844.0,83.0,3.7,14.5,485.5,236.32,156.39
2016,1,13,11,0,855.0,85.0,3.8,15.0,508.0,283.27,198.41
2016,1,13,11,15,647.0,140.0,3.85,15.0,465.5,309.19,230.58
2016,1,13,11,30,439.0,195.0,3.9,15.0,423.0,316.37,244.9
2016,1,13,11,45,658.5,141.0,4.0,15.0,488.5,377.67,293.28
2016,1,13,12,0,878.0,87.0,4.1,15.0,554.0,449.82,351.74
2016,1,13,12,15,704.5,131.5,4.05,14.5,506.5,447.65,355.45
2016,1,13,12,30,531.0,176.0,4.0,14.0,459.0,429.69,345.02
2016,1,13,12,45,544.0,169.0,4.0,14.0,455.5,450.71,363.86
2016,1,13,13,0,557.0,162.0,4.0,14.0,452.0,470.52,381.4
2016,1,13,13,15,577.5,150.5,3.9,14.0,443.5,488.67,397.45
2016,1,13,13,30,598.0,139.0,3.8,14.0,435.0,510.19,415.93
2016,1,13,13,45,386.5,170.5,3.75,14.0,358.5,424.67,347.69
2016,1,13,14,0,175.0,202.0,3.7,14.0,282.0,317.75,260.42
2016,1,13,14,15,330.5,166.5,3.55,13.5,305.5,393.32,325.32
2016,1,13,14,30,486.0,131.0,3.4,13.0,329.0,471.61,391.12
2016,1,13,14,45,464.5,124.5,3.3,13.0,300.0,456.38,379.21
2016,1,13,15,0,443.0,118.0,3.2,13.0,271.0,439.24,365.91
2016,1,13,15,15,563.0,90.0,2.8,12.5,261.0,490.42,408.74
2016,1,13,15,30,683.0,62.0,2.4,12.0,251.0,533.32,443.26
2016,1,13,15,45,635.5,56.0,2.0,12.0,209.0,492.23,407.77
2016,1,13,16,0,588.0,50.0,1.6,12.0,167.0,449.91,370.39
2016,1,13,16,15,502.5,42.5,1.45,11.5,125.0,382.4,312.62
2016,1,13,16,30,417.0,35.0,1.3,11.0,83.0,316.32,252.2
2016,1,13,16,45,274.0,23.5,1.15,10.5,49.0,209.91,129.17
2016,1,13,17,0,131.0,12.0,1.0,10.0,15.0,80.33,0.0
2016,1,13,17,15,65.5,6.0,1.0,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,6.5,0.15,8.0,6.5,0.0,0.0
2016,1,14,7,30,0.0,13.0,0.2,8.0,13.0,11.82,0.0
2016,1,14,7,45,112.5,27.0,0.3,8.5,40.0,21.87,10.39
2016,1,14,8,0,225.0,41.0,0.4,9.0,67.0,31.74,22.25
2016,1,14,8,15,262.0,56.0,0.45,9.5,99.5,42.7,32.69
2016,1,14,8,30,299.0,71.0,0.5,10.0,132.0,53.32,42.56
2016,1,14,8,45,328.5,84.0,0.6,10.5,164.5,62.09,50.59
2016,1,14,9,0,358.0,97.0,0.7,11.0,197.0,70.61,58.2
2016,1,14,9,15,368.0,110.5,0.9,11.5,227.0,79.14,65.68
2016,1,14,9,30,378.0,124.0,1.1,12.0,257.0,87.43,72.83
2016,1,14,9,45,331.5,145.0,1.35,12.5,270.5,105.12,88.16
2016,1,14,10,0,285.0,166.0,1.6,13.0,284.0,134.02,100.31
2016,1,14,10,15,461.0,141.0,1.7,13.0,346.5,149.14,101.12
2016,1,14,10,30,637.0,116.0,1.8,13.0,409.0,184.35,120.84
2016,1,14,10,45,599.5,133.5,1.95,13.5,420.0,226.4,158.25
2016,1,14,11,0,562.0,151.0,2.1,14.0,431.0,262.33,191.55
2016,1,14,11,15,740.5,109.5,2.1,14.0,490.0,310.55,228.74
2016,1,14,11,30,919.0,68.0,2.1,14.0,549.0,373.73,279.66
2016,1,14,11,45,918.0,69.5,2.15,14.0,555.5,414.32,316.88
2016,1,14,12,0,917.0,71.0,2.2,14.0,562.0,452.72,351.67
2016,1,14,12,15,916.5,71.0,2.15,14.0,562.0,487.55,382.62
2016,1,14,12,30,916.0,71.0,2.1,14.0,562.0,519.9,410.86
2016,1,14,12,45,906.5,73.0,2.1,14.0,552.5,547.04,434.64
2016,1,14,13,0,897.0,75.0,2.1,14.0,543.0,571.05,455.5
2016,1,14,13,15,623.5,138.5,2.05,13.5,459.5,508.35,408.7
2016,1,14,13,30,350.0,202.0,2.0,13.0,376.0,415.4,336.6
2016,1,14,13,45,241.5,203.0,1.95,13.0,320.5,361.6,294.46
2016,1,14,14,0,133.0,204.0,1.9,13.0,265.0,293.96,239.9
2016,1,14,14,15,66.5,169.5,1.75,13.0,200.0,209.79,171.33
2016,1,14,14,30,0.0,135.0,1.6,13.0,135.0,125.23,100.51
2016,1,14,14,45,0.0,123.0,1.5,13.0,123.0,114.52,91.9
2016,1,14,15,0,0.0,111.0,1.4,13.0,111.0,103.76,83.01
2016,1,14,15,15,0.0,97.5,1.3,12.5,97.5,91.32,72.74
2016,1,14,15,30,0.0,84.0,1.2,12.0,84.0,78.79,62.23
2016,1,14,15,45,0.0,69.5,1.1,11.5,69.5,64.99,50.45
2016,1,14,16,0,0.0,55.0,1.0,11.0,55.0,50.97,38.29
2016,1,14,16,15,0.0,41.0,1.0,11.0,41.0,37.23,26.16
2016,1,14,16,30,0.0,27.0,1.0,11.0,27.0,23.8,14.19
2016,1,14,16,45,0.0,16.0,1.0,11.0,16.0,14.08,3.95
2016,1,14,17,0,0.0,5.0,1.0,11.0,5.0,4.55,0.0
2016,1,14,17,15,0.0,2.5,0.95,11.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,15,72.5,6.5,0.85,9.0,8.5,0.0,0.0
2016,1,15,7,30,145.0,13.0,1.0,9.0,17.0,11.82,0.0
2016,1,15,7,45,282.5,24.5,1.15,9.5,51.5,20.05,9.14
2016,1,15,8,0,420.0,36.0,1.3,10.0,86.0,29.17,19.87
2016,1,15,8,15,501.5,43.5,1.35,10.0,128.0,34.37,25.16
2016,1,15,8,30,583.0,51.0,1.4,10.0,170.0,39.52,30.14
2016,1,15,8,45,635.0,56.0,1.45,10.5,212.5,42.43,32.88
2016,1,15,9,0,687.0,61.0,1.5,11.0,255.0,49.63,39.38
2016,1,15,9,15,720.5,65.0,1.5,11.0,295.0,51.89,41.41
2016,1,15,9,30,754.0,69.0,1.5,11.0,335.0,54.18,43.42
2016,1,15,9,45,754.0,77.5,1.5,11.5,366.0,59.94,48.41
2016,1,15,10,0,754.0,86.0,1.5,12.0,397.0,94.72,54.75
2016,1,15,10,15,772.0,88.5,1.4,12.0,426.5,145.58,85.5
2016,1,15,10,30,790.0,91.0,1.3,12.0,456.0,192.0,120.61
2016,1,15,10,45,804.0,92.0,1.25,12.5,479.0,237.12,158.71
2016,1,15,11,0,818.0,93.0,1.2,13.0,502.0,282.37,198.54
2016,1,15,11,15,825.5,94.0,1.15,13.0,517.0,325.59,237.64
2016,1,15,11,30,833.0,95.0,1.1,13.0,532.0,367.87,275.63
2016,1,15,11,45,840.5,94.0,1.05,13.5,540.5,407.17,310.0
2016,1,15,12,0,848.0,93.0,1.0,14.0,549.0,445.05,342.33
2016,1,15,12,15,847.5,93.0,0.9,14.0,549.0,478.67,370.91
2016,1,15,12,30,847.0,93.0,0.8,14.0,549.0,509.97,396.83
2016,1,15,12,45,844.5,92.0,0.75,14.0,541.0,536.8,419.07
2016,1,15,13,0,842.0,91.0,0.7,14.0,533.0,560.92,438.76
2016,1,15,13,15,607.0,145.0,0.65,14.0,459.0,506.38,398.46
2016,1,15,13,30,372.0,199.0,0.6,14.0,385.0,425.87,337.7
2016,1,15,13,45,366.0,192.0,0.55,14.0,368.5,426.19,339.5
2016,1,15,14,0,360.0,185.0,0.5,14.0,352.0,424.91,339.23
2016,1,15,14,15,570.5,130.5,0.45,14.0,375.5,519.09,413.43
2016,1,15,14,30,781.0,76.0,0.4,14.0,399.0,605.32,478.93
2016,1,15,14,45,766.0,71.0,0.4,14.0,365.5,595.83,472.04
2016,1,15,15,0,751.0,66.0,0.4,14.0,332.0,583.34,463.95
2016,1,15,15,15,716.5,62.5,0.4,13.5,292.5,557.18,446.0
2016,1,15,15,30,682.0,59.0,0.4,13.0,253.0,528.55,425.51
2016,1,15,15,45,634.5,53.5,0.45,13.0,211.0,491.6,397.19
2016,1,15,16,0,587.0,48.0,0.5,13.0,169.0,449.81,363.64
2016,1,15,16,15,505.5,41.0,0.5,12.5,127.0,385.01,310.38
2016,1,15,16,30,424.0,34.0,0.5,12.0,85.0,321.62,254.77
2016,1,15,16,45,282.0,23.5,0.5,12.0,51.0,218.84,146.99
2016,1,15,17,0,140.0,13.0,0.5,12.0,17.0,86.76,0.0
2016,1,15,17,15,70.0,6.5,0.45,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,8.5,1.0,11.0,8.5,0.0,0.0
2016,1,16,7,30,0.0,17.0,1.1,11.0,17.0,15.46,0.0
2016,1,16,7,45,173.0,28.5,1.25,11.5,49.5,22.36,10.93
2016,1,16,8,0,346.0,40.0,1.4,12.0,82.0,32.68,22.75
2016,1,16,8,15,428.5,49.0,1.5,12.0,122.5,39.01,29.04
2016,1,16,8,30,511.0,58.0,1.6,12.0,163.0,45.23,34.98
2016,1,16,8,45,280.5,85.5,1.75,12.5,145.0,62.91,50.91
2016,1,16,9,0,50.0,113.0,1.9,13.0,127.0,89.18,74.24
2016,1,16,9,15,57.0,129.0,1.9,13.0,147.5,100.9,84.55
2016,1,16,9,30,64.0,145.0,1.9,13.0,168.0,112.36,94.51
2016,1,16,9,45,133.5,161.0,1.95,13.5,214.5,118.92,99.9
2016,1,16,10,0,203.0,177.0,2.0,14.0,261.0,142.13,108.79
2016,1,16,10,15,237.0,186.5,1.95,14.0,291.5,163.14,121.54
2016,1,16,10,30,271.0,196.0,1.9,14.0,322.0,192.11,142.85
2016,1,16,10,45,237.0,210.5,1.9,14.0,324.5,216.7,164.8
2016,1,16,11,0,203.0,225.0,1.9,14.0,327.0,234.71,181.64
2016,1,16,11,15,139.0,229.0,1.85,14.0,300.0,232.79,183.01
2016,1,16,11,30,75.0,233.0,1.8,14.0,273.0,224.54,178.5
2016,1,16,11,45,199.0,231.5,1.75,14.0,339.0,277.76,219.75
2016,1,16,12,0,323.0,230.0,1.7,14.0,405.0,342.42,270.53
2016,1,16,12,15,312.5,236.0,1.65,14.0,405.5,359.73,285.28
2016,1,16,12,30,302.0,242.0,1.6,14.0,406.0,375.73,298.91
2016,1,16,12,45,155.0,213.0,1.55,14.0,297.0,281.25,225.47
2016,1,16,13,0,8.0,184.0,1.5,14.0,188.0,169.86,135.6
2016,1,16,13,15,20.5,193.0,1.4,14.0,203.5,186.79,149.98
2016,1,16,13,30,33.0,202.0,1.3,14.0,219.0,212.17,170.82
2016,1,16,13,45,18.0,180.0,1.25,14.0,189.5,176.42,141.74
2016,1,16,14,0,3.0,158.0,1.2,14.0,160.0,147.06,117.74
2016,1,16,14,15,1.5,145.0,1.05,14.0,146.0,134.57,107.65
2016,1,16,14,30,0.0,132.0,0.9,14.0,132.0,121.91,97.32
2016,1,16,14,45,0.0,94.5,0.8,14.0,94.5,85.35,66.97
2016,1,16,15,0,0.0,57.0,0.7,14.0,57.0,50.33,37.53
2016,1,16,15,15,0.0,50.0,0.65,14.0,50.0,44.12,32.32
2016,1,16,15,30,0.0,43.0,0.6,14.0,43.0,37.92,27.03
2016,1,16,15,45,0.0,36.0,0.55,14.0,36.0,31.72,21.68
2016,1,16,16,0,0.0,29.0,0.5,14.0,29.0,25.53,16.27
2016,1,16,16,15,0.0,21.5,0.5,13.5,21.5,18.91,10.46
2016,1,16,16,30,0.0,14.0,0.5,13.0,14.0,12.3,4.62
2016,1,16,16,45,0.0,8.5,0.5,13.0,8.5,7.46,0.0
2016,1,16,17,0,0.0,3.0,0.5,13.0,3.0,2.73,0.0
2016,1,16,17,15,0.0,1.5,0.5,13.0,1.5,1.36,0.0
2016,1,16,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,12.0,4.0,3.64,0.0
2016,1,17,7,45,0.0,12.0,1.05,12.5,12.0,10.54,2.25
2016,1,17,8,0,0.0,20.0,1.1,13.0,20.0,17.6,9.64
2016,1,17,8,15,0.0,29.5,1.4,13.0,29.5,25.99,17.44
2016,1,17,8,30,0.0,39.0,1.7,13.0,39.0,34.39,25.19
2016,1,17,8,45,0.0,49.0,2.05,13.5,49.0,43.25,33.2
2016,1,17,9,0,0.0,59.0,2.4,14.0,59.0,52.12,41.1
2016,1,17,9,15,0.0,68.0,2.45,14.0,68.0,59.85,47.97
2016,1,17,9,30,0.0,77.0,2.5,14.0,77.0,67.5,54.69
2016,1,17,9,45,0.0,63.5,2.6,14.0,63.5,56.11,44.49
2016,1,17,10,0,0.0,50.0,2.7,14.0,50.0,44.13,32.11
2016,1,17,10,15,0.0,42.0,2.75,14.0,42.0,37.06,26.03
2016,1,17,10,30,0.0,34.0,2.8,14.0,34.0,29.99,19.96
2016,1,17,10,45,0.0,77.0,2.9,14.5,77.0,68.13,52.12
2016,1,17,11,0,0.0,120.0,3.0,15.0,120.0,104.99,82.68
2016,1,17,11,15,0.0,92.0,3.1,15.0,92.0,81.37,62.88
2016,1,17,11,30,0.0,64.0,3.2,15.0,64.0,56.6,42.12
2016,1,17,11,45,39.0,153.5,3.35,15.5,174.5,150.07,118.98
2016,1,17,12,0,78.0,243.0,3.5,16.0,285.0,246.67,196.72
2016,1,17,12,15,39.0,199.5,3.5,16.0,220.5,196.37,156.5
2016,1,17,12,30,0.0,156.0,3.5,16.0,156.0,138.53,109.56
2016,1,17,12,45,59.5,199.5,3.5,16.0,231.5,213.75,171.4
2016,1,17,13,0,119.0,243.0,3.5,16.0,307.0,298.47,240.0
2016,1,17,13,15,72.5,220.5,3.3,15.5,259.0,249.63,201.03
2016,1,17,13,30,26.0,198.0,3.1,15.0,211.0,196.73,158.26
2016,1,17,13,45,13.0,172.0,2.95,15.0,178.5,165.46,132.8
2016,1,17,14,0,0.0,146.0,2.8,15.0,146.0,133.29,106.27
2016,1,17,14,15,0.0,137.5,2.6,15.0,137.5,126.03,100.46
2016,1,17,14,30,0.0,129.0,2.4,15.0,129.0,118.76,94.6
2016,1,17,14,45,0.0,67.0,2.25,15.0,67.0,59.22,44.78
2016,1,17,15,0,0.0,5.0,2.1,15.0,5.0,4.39,0.0
2016,1,17,15,15,0.0,4.5,1.8,14.5,4.5,3.95,0.0
2016,1,17,15,30,0.0,4.0,1.5,14.0,4.0,3.51,0.0
2016,1,17,15,45,0.0,3.0,1.2,13.5,3.0,2.63,0.0
2016,1,17,16,0,0.0,2.0,0.9,13.0,2.0,1.75,0.0
2016,1,17,16,15,0.0,1.5,0.9,12.5,1.5,1.31,0.0
2016,1,17,16,30,0.0,1.0,0.9,12.0,1.0,0.88,0.0
2016,1,17,16,45,0.0,0.5,0.9,12.0,0.5,0.44,0.0
2016,1,17,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,7,15,86.5,6.5,1.25,12.0,9.5,0.0,0.0
2016,1,18,7,30,173.0,13.0,1.2,12.0,19.0,11.82,0.0
2016,1,18,7,45,318.5,22.5,1.2,12.5,54.5,18.14,8.11
2016,1,18,8,0,464.0,32.0,1.2,13.0,90.0,27.86,18.56
2016,1,18,8,15,541.0,38.5,1.2,13.0,132.0,32.77,23.46
2016,1,18,8,30,618.0,45.0,1.2,13.0,174.0,37.65,28.11
2016,1,18,8,45,671.0,48.5,1.2,13.5,217.0,39.74,30.09
2016,1,18,9,0,724.0,52.0,1.2,14.0,260.0,41.92,32.02
2016,1,18,9,15,755.5,55.0,1.15,14.5,300.0,43.6,33.45
2016,1,18,9,30,787.0,58.0,1.1,15.0,340.0,45.32,34.86
2016,1,18,9,45,795.5,64.0,1.05,15.5,373.0,49.21,38.16
2016,1,18,10,0,804.0,70.0,1.0,16.0,406.0,91.02,48.72
2016,1,18,10,15,820.0,71.5,1.05,16.0,435.5,138.05,75.62
2016,1,18,10,30,836.0,73.0,1.1,16.0,465.0,185.8,111.62
2016,1,18,10,45,846.5,74.5,1.15,16.5,488.0,232.89,151.33
2016,1,18,11,0,857.0,76.0,1.2,17.0,511.0,283.54,195.46
2016,1,18,11,15,863.5,77.0,1.4,17.0,526.5,327.55,235.44
2016,1,18,11,30,870.0,78.0,1.6,17.0,542.0,370.41,274.37
2016,1,18,11,45,873.0,79.0,1.8,17.0,550.0,410.62,310.8
2016,1,18,12,0,876.0,80.0,2.0,17.0,558.0,449.04,345.2
2016,1,18,12,15,654.0,145.0,2.05,17.0,502.0,441.89,344.54
2016,1,18,12,30,432.0,210.0,2.1,17.0,446.0,415.95,327.34
2016,1,18,12,45,267.5,226.5,2.15,17.0,372.0,358.62,284.44
2016,1,18,13,0,103.0,243.0,2.2,17.0,298.0,283.44,225.55
2016,1,18,13,15,171.0,234.5,2.1,17.0,323.0,327.48,261.66
2016,1,18,13,30,239.0,226.0,2.0,17.0,348.0,367.56,294.18
2016,1,18,13,45,306.5,205.0,1.95,17.0,354.0,405.21,324.89
2016,1,18,14,0,374.0,184.0,1.9,17.0,360.0,434.7,349.36
2016,1,18,14,15,423.5,162.0,1.7,16.5,350.5,462.41,372.27
2016,1,18,14,30,473.0,140.0,1.5,16.0,341.0,478.52,386.3
2016,1,18,14,45,369.0,142.0,1.35,16.0,291.0,418.67,339.14
2016,1,18,15,0,265.0,144.0,1.2,16.0,241.0,345.6,281.29
2016,1,18,15,15,252.0,129.5,1.0,15.5,213.5,323.81,264.85
2016,1,18,15,30,239.0,115.0,0.8,15.0,186.0,300.96,246.77
2016,1,18,15,45,224.5,98.0,0.65,15.0,156.5,272.9,223.67
2016,1,18,16,0,210.0,81.0,0.5,15.0,127.0,243.92,199.15
2016,1,18,16,15,183.0,63.5,0.6,14.5,97.0,205.73,167.07
2016,1,18,16,30,156.0,46.0,0.7,14.0,67.0,167.1,133.16
2016,1,18,16,45,78.0,31.0,0.8,14.0,41.5,103.88,73.5
2016,1,18,17,0,0.0,16.0,0.9,14.0,16.0,15.35,0.0
2016,1,18,17,15,0.0,8.0,0.9,14.0,8.0,7.28,0.0
2016,1,18,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,4.0,13.5,1.0,0.88,0.0
2016,1,19,8,0,0.0,2.0,4.3,14.0,2.0,1.75,0.0
2016,1,19,8,15,0.0,3.0,4.55,14.0,3.0,2.63,0.0
2016,1,19,8,30,0.0,4.0,4.8,14.0,4.0,3.51,0.0
2016,1,19,8,45,0.0,5.5,5.1,14.0,5.5,4.83,0.0
2016,1,19,9,0,0.0,7.0,5.4,14.0,7.0,6.15,0.0
2016,1,19,9,15,0.0,8.0,5.35,14.0,8.0,7.03,0.66
2016,1,19,9,30,0.0,9.0,5.3,14.0,9.0,7.91,1.45
2016,1,19,9,45,0.0,12.0,5.25,14.5,12.0,10.56,3.79
2016,1,19,10,0,0.0,15.0,5.2,15.0,15.0,13.2,5.62
2016,1,19,10,15,0.0,28.0,5.15,15.0,28.0,24.68,15.37
2016,1,19,10,30,0.0,41.0,5.1,15.0,41.0,36.18,25.09
2016,1,19,10,45,0.0,37.5,5.05,15.0,37.5,33.09,22.43
2016,1,19,11,0,0.0,34.0,5.0,15.0,34.0,30.0,19.78
2016,1,19,11,15,55.5,139.5,4.9,15.0,169.0,137.59,108.21
2016,1,19,11,30,111.0,245.0,4.8,15.0,304.0,246.77,196.55
2016,1,19,11,45,488.0,160.5,4.75,15.0,427.5,331.78,260.56
2016,1,19,12,0,865.0,76.0,4.7,15.0,551.0,442.07,347.72
2016,1,19,12,15,868.0,76.5,4.7,15.0,553.5,477.66,379.6
2016,1,19,12,30,871.0,77.0,4.7,15.0,556.0,511.17,409.41
2016,1,19,12,45,853.5,82.5,4.75,15.5,547.0,537.87,432.55
2016,1,19,13,0,836.0,88.0,4.8,16.0,538.0,560.86,452.2
2016,1,19,13,15,470.0,159.5,4.7,16.0,411.5,441.96,358.48
2016,1,19,13,30,104.0,231.0,4.6,16.0,285.0,284.03,229.48
2016,1,19,13,45,75.5,214.0,4.6,16.0,252.5,254.32,205.93
2016,1,19,14,0,47.0,197.0,4.6,16.0,220.0,222.88,180.37
2016,1,19,14,15,413.5,139.5,4.35,15.5,317.5,432.91,357.11
2016,1,19,14,30,780.0,82.0,4.1,15.0,415.0,619.16,508.41
2016,1,19,14,45,754.0,80.5,3.85,15.0,380.5,606.55,498.11
2016,1,19,15,0,728.0,79.0,3.6,15.0,346.0,594.52,488.93
2016,1,19,15,15,694.5,75.0,3.3,14.5,306.5,568.97,469.66
2016,1,19,15,30,661.0,71.0,3.0,14.0,267.0,541.04,447.87
2016,1,19,15,45,607.0,65.5,2.7,14.0,224.5,496.07,410.82
2016,1,19,16,0,553.0,60.0,2.4,14.0,182.0,449.85,371.56
2016,1,19,16,15,471.5,52.0,2.1,13.5,139.0,383.16,314.93
2016,1,19,16,30,390.0,44.0,1.8,13.0,96.0,317.22,256.65
2016,1,19,16,45,263.0,31.5,1.55,13.0,60.5,223.49,166.79
2016,1,19,17,0,136.0,19.0,1.3,13.0,25.0,117.21,0.0
2016,1,19,17,15,68.0,9.5,1.15,12.5,12.5,44.17,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,10.5,0.25,10.0,10.5,9.55,0.0
2016,1,20,7,30,0.0,21.0,0.3,10.0,21.0,19.1,0.0
2016,1,20,7,45,232.5,28.5,0.35,10.5,58.0,23.48,12.78
2016,1,20,8,0,465.0,36.0,0.4,11.0,95.0,28.99,19.84
2016,1,20,8,15,543.0,43.0,0.5,11.5,138.5,33.79,24.6
2016,1,20,8,30,621.0,50.0,0.6,12.0,182.0,38.54,29.09
2016,1,20,8,45,517.5,73.5,0.7,12.5,200.0,56.23,45.02
2016,1,20,9,0,414.0,97.0,0.8,13.0,218.0,70.55,57.71
2016,1,20,9,15,437.5,106.5,0.8,13.0,250.5,76.27,62.73
2016,1,20,9,30,461.0,116.0,0.8,13.0,283.0,81.85,67.56
2016,1,20,9,45,550.5,109.0,0.85,13.5,328.0,76.67,62.73
2016,1,20,10,0,640.0,102.0,0.9,14.0,373.0,103.57,63.68
2016,1,20,10,15,621.0,116.0,0.85,14.0,394.0,149.51,93.72
2016,1,20,10,30,602.0,130.0,0.8,14.0,415.0,193.29,128.59
2016,1,20,10,45,602.5,137.0,0.8,14.5,434.0,232.94,161.94
2016,1,20,11,0,603.0,144.0,0.8,15.0,453.0,271.96,195.78
2016,1,20,11,15,597.5,151.0,0.7,15.0,465.0,308.4,227.92
2016,1,20,11,30,592.0,158.0,0.6,15.0,477.0,343.41,258.34
2016,1,20,11,45,572.5,167.5,0.5,15.5,479.5,371.04,282.0
2016,1,20,12,0,553.0,177.0,0.4,16.0,482.0,398.37,304.43
2016,1,20,12,15,551.5,177.5,0.4,16.0,482.0,423.34,325.44
2016,1,20,12,30,550.0,178.0,0.4,16.0,482.0,446.71,344.83
2016,1,20,12,45,524.0,184.5,0.45,16.5,471.0,461.15,356.9
2016,1,20,13,0,498.0,191.0,0.5,17.0,460.0,472.66,366.47
2016,1,20,13,15,685.0,135.5,0.65,17.0,494.5,548.46,426.25
2016,1,20,13,30,872.0,80.0,0.8,17.0,529.0,621.07,483.04
2016,1,20,13,45,767.5,97.5,1.0,17.0,480.5,594.18,465.7
2016,1,20,14,0,663.0,115.0,1.2,17.0,432.0,563.54,445.56
2016,1,20,14,15,743.5,93.5,1.2,16.5,429.0,603.39,478.53
2016,1,20,14,30,824.0,72.0,1.2,16.0,426.0,638.77,507.5
2016,1,20,14,45,804.0,69.0,1.2,16.0,391.0,628.58,500.9
2016,1,20,15,0,784.0,66.0,1.2,16.0,356.0,615.29,492.19
2016,1,20,15,15,753.5,62.5,1.1,15.5,316.0,591.54,475.36
2016,1,20,15,30,723.0,59.0,1.0,15.0,276.0,565.18,455.96
2016,1,20,15,45,679.5,54.0,0.9,14.5,233.5,526.34,426.15
2016,1,20,16,0,636.0,49.0,0.8,14.0,191.0,485.82,393.68
2016,1,20,16,15,563.5,43.0,0.8,13.5,147.5,430.58,348.36
2016,1,20,16,30,491.0,37.0,0.8,13.0,104.0,371.51,297.37
2016,1,20,16,45,367.0,27.0,0.8,13.0,66.0,279.82,210.63
2016,1,20,17,0,243.0,17.0,0.8,13.0,28.0,176.1,0.0
2016,1,20,17,15,121.5,8.5,0.75,12.5,14.0,71.56,0.0
2016,1,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,9.5,1.5,10.5,9.5,8.64,0.0
2016,1,21,7,30,0.0,19.0,1.6,11.0,19.0,17.28,0.0
2016,1,21,7,45,144.5,31.0,1.7,11.5,49.5,24.22,13.45
2016,1,21,8,0,289.0,43.0,1.8,12.0,80.0,33.3,23.46
2016,1,21,8,15,339.5,56.5,2.0,12.5,117.0,43.12,32.7
2016,1,21,8,30,390.0,70.0,2.2,13.0,154.0,52.64,41.48
2016,1,21,8,45,427.5,81.0,2.45,13.5,191.5,59.99,48.13
2016,1,21,9,0,465.0,92.0,2.7,14.0,229.0,67.13,54.45
2016,1,21,9,15,497.5,98.5,2.8,14.5,263.5,70.87,57.62
2016,1,21,9,30,530.0,105.0,2.9,15.0,298.0,75.48,61.48
2016,1,21,9,45,568.0,108.5,3.05,15.5,334.0,76.22,61.9
2016,1,21,10,0,606.0,112.0,3.2,16.0,370.0,110.2,69.53
2016,1,21,10,15,609.0,120.0,3.45,16.5,395.0,152.1,95.78
2016,1,21,10,30,612.0,128.0,3.7,17.0,420.0,193.88,128.2
2016,1,21,10,45,579.5,145.5,3.95,17.5,432.5,236.02,165.33
2016,1,21,11,0,547.0,163.0,4.2,18.0,445.0,272.24,198.46
2016,1,21,11,15,705.5,125.0,4.15,18.0,500.0,319.36,235.3
2016,1,21,11,30,864.0,87.0,4.1,18.0,555.0,377.98,282.95
2016,1,21,11,45,859.5,90.0,4.1,18.0,561.5,418.09,319.44
2016,1,21,12,0,855.0,93.0,4.1,18.0,568.0,455.92,353.39
2016,1,21,12,15,619.0,159.5,3.9,17.5,504.0,442.42,347.89
2016,1,21,12,30,383.0,226.0,3.7,17.0,440.0,403.74,320.49
2016,1,21,12,45,294.0,237.5,3.5,17.0,400.5,384.37,306.38
2016,1,21,13,0,205.0,249.0,3.3,17.0,361.0,352.67,281.79
2016,1,21,13,15,210.0,241.5,2.95,16.5,353.5,357.89,287.08
2016,1,21,13,30,215.0,234.0,2.6,16.0,346.0,362.46,291.66
2016,1,21,13,45,355.5,198.0,2.3,16.0,374.0,430.3,347.01
2016,1,21,14,0,496.0,162.0,2.0,16.0,402.0,502.63,404.46
2016,1,21,14,15,395.0,169.5,1.75,15.5,353.0,454.99,367.17
2016,1,21,14,30,294.0,177.0,1.5,15.0,304.0,393.49,319.23
2016,1,21,14,45,292.0,162.0,1.3,15.0,279.5,381.21,310.36
2016,1,21,15,0,290.0,147.0,1.1,15.0,255.0,367.43,299.82
2016,1,21,15,15,271.0,134.0,1.05,14.5,226.5,343.44,281.71
2016,1,21,15,30,252.0,121.0,1.0,14.0,198.0,318.5,262.42
2016,1,21,15,45,234.0,104.0,1.0,14.0,167.0,288.15,237.91
2016,1,21,16,0,216.0,87.0,1.0,14.0,136.0,256.97,211.93
2016,1,21,16,15,187.0,69.5,1.0,13.5,105.0,217.57,178.49
2016,1,21,16,30,158.0,52.0,1.0,13.0,74.0,177.98,143.66
2016,1,21,16,45,79.0,36.0,1.05,13.0,47.0,112.28,83.82
2016,1,21,17,0,0.0,20.0,1.1,13.0,20.0,20.55,0.0
2016,1,21,17,15,0.0,10.0,1.1,12.5,10.0,9.1,0.0
2016,1,21,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
