Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,921.0,71.0,5.85,10.0,518.0,174.37,101.95
2016,2,1,10,30,935.0,73.0,5.8,10.0,550.0,228.26,146.91
2016,2,1,10,45,944.5,73.5,5.75,10.0,575.5,280.03,194.18
2016,2,1,11,0,954.0,74.0,5.7,10.0,601.0,331.2,242.4
2016,2,1,11,15,959.5,75.0,5.6,10.0,618.0,380.67,289.42
2016,2,1,11,30,965.0,76.0,5.5,10.0,635.0,428.75,334.67
2016,2,1,11,45,963.0,78.5,5.45,10.5,643.5,473.51,375.8
2016,2,1,12,0,961.0,81.0,5.4,11.0,652.0,515.92,413.89
2016,2,1,12,15,960.0,81.0,5.3,11.0,652.5,553.94,448.17
2016,2,1,12,30,959.0,81.0,5.2,11.0,653.0,589.31,479.5
2016,2,1,12,45,945.5,84.5,5.1,11.0,643.5,618.39,505.11
2016,2,1,13,0,932.0,88.0,5.0,11.0,634.0,643.96,527.35
2016,2,1,13,15,925.5,87.5,4.85,10.5,618.5,666.22,547.48
2016,2,1,13,30,919.0,87.0,4.7,10.0,603.0,685.17,564.71
2016,2,1,13,45,906.0,86.5,4.55,10.0,579.0,700.47,577.66
2016,2,1,14,0,893.0,86.0,4.4,10.0,555.0,708.79,585.07
2016,2,1,14,15,879.0,84.0,4.15,10.0,524.5,711.17,587.28
2016,2,1,14,30,865.0,82.0,3.9,10.0,494.0,710.01,586.79
2016,2,1,14,45,846.5,79.0,3.7,10.0,457.5,701.11,580.4
2016,2,1,15,0,828.0,76.0,3.5,10.0,421.0,688.85,571.44
2016,2,1,15,15,800.5,72.5,3.15,9.5,379.0,666.51,554.97
2016,2,1,15,30,773.0,69.0,2.8,9.0,337.0,641.24,535.87
2016,2,1,15,45,746.0,62.5,2.5,9.0,292.5,610.2,510.89
2016,2,1,16,0,719.0,56.0,2.2,9.0,248.0,576.81,483.06
2016,2,1,16,15,658.5,50.5,1.95,8.5,200.5,520.46,436.18
2016,2,1,16,30,598.0,45.0,1.7,8.0,153.0,463.38,386.6
2016,2,1,16,45,508.0,36.0,1.5,7.5,108.5,392.18,322.6
2016,2,1,17,0,418.0,27.0,1.3,7.0,64.0,308.51,235.1
2016,2,1,17,15,209.0,13.5,1.25,6.5,32.0,154.75,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.75,7.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,0.8,7.0,11.0,9.67,0.0
2016,2,2,7,45,0.0,23.0,0.9,7.5,23.0,20.26,12.09
2016,2,2,8,0,0.0,35.0,1.0,8.0,35.0,30.87,22.19
2016,2,2,8,15,0.0,49.0,1.0,8.0,49.0,42.92,33.48
2016,2,2,8,30,0.0,63.0,1.0,8.0,63.0,54.7,44.4
2016,2,2,8,45,0.0,77.0,1.05,8.5,77.0,66.35,54.95
2016,2,2,9,0,0.0,91.0,1.1,9.0,91.0,77.89,65.2
2016,2,2,9,15,0.0,104.0,1.15,9.0,104.0,88.55,74.64
2016,2,2,9,30,0.0,117.0,1.2,9.0,117.0,99.1,83.87
2016,2,2,9,45,27.0,155.5,1.3,9.0,168.0,122.8,99.69
2016,2,2,10,0,54.0,194.0,1.4,9.0,219.0,154.81,124.61
2016,2,2,10,15,33.5,190.0,1.5,9.0,206.0,156.55,126.22
2016,2,2,10,30,13.0,186.0,1.6,9.0,193.0,159.24,129.2
2016,2,2,10,45,58.0,220.0,1.7,9.5,252.0,193.88,155.75
2016,2,2,11,0,103.0,254.0,1.8,10.0,311.0,238.1,190.32
2016,2,2,11,15,200.0,256.0,1.9,10.0,371.5,278.93,221.61
2016,2,2,11,30,297.0,258.0,2.0,10.0,432.0,330.35,262.45
2016,2,2,11,45,327.5,256.0,2.15,10.0,450.5,359.74,287.3
2016,2,2,12,0,358.0,254.0,2.3,10.0,469.0,390.7,313.56
2016,2,2,12,15,361.0,254.0,2.35,10.0,471.0,411.2,331.37
2016,2,2,12,30,364.0,254.0,2.4,10.0,473.0,430.9,348.4
2016,2,2,12,45,364.5,251.5,2.5,10.5,468.5,446.02,361.14
2016,2,2,13,0,365.0,249.0,2.6,11.0,464.0,459.96,372.81
2016,2,2,13,15,618.5,168.0,2.6,11.0,522.5,564.58,458.3
2016,2,2,13,30,872.0,87.0,2.6,11.0,581.0,661.53,536.66
2016,2,2,13,45,866.0,85.0,2.65,11.0,559.5,675.52,548.62
2016,2,2,14,0,860.0,83.0,2.7,11.0,538.0,686.22,558.61
2016,2,2,14,15,847.5,81.0,2.6,11.0,509.0,689.16,561.88
2016,2,2,14,30,835.0,79.0,2.5,11.0,480.0,688.7,562.2
2016,2,2,14,45,824.0,74.5,2.45,11.0,446.0,683.06,558.83
2016,2,2,15,0,813.0,70.0,2.4,11.0,412.0,674.16,553.03
2016,2,2,15,15,787.5,67.0,2.1,11.0,371.5,653.74,536.97
2016,2,2,15,30,762.0,64.0,1.8,11.0,331.0,630.5,518.48
2016,2,2,15,45,730.0,59.5,1.5,11.0,287.5,598.38,492.62
2016,2,2,16,0,698.0,55.0,1.2,11.0,244.0,564.12,464.22
2016,2,2,16,15,640.0,49.5,1.1,10.5,197.5,509.62,420.47
2016,2,2,16,30,582.0,44.0,1.0,10.0,151.0,454.51,374.13
2016,2,2,16,45,488.0,36.0,0.95,9.5,107.5,381.55,310.7
2016,2,2,17,0,394.0,28.0,0.9,9.0,64.0,306.22,234.17
2016,2,2,17,15,197.0,14.0,0.9,8.5,32.0,150.47,0.0
2016,2,2,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,7,15,151.0,11.0,1.05,6.5,21.0,10.01,0.0
2016,2,3,7,30,302.0,22.0,1.2,7.0,42.0,18.05,5.74
2016,2,3,7,45,413.5,31.0,1.4,7.5,83.5,24.85,16.16
2016,2,3,8,0,525.0,40.0,1.6,8.0,125.0,31.5,22.76
2016,2,3,8,15,592.0,46.5,1.6,8.5,171.0,39.06,29.91
2016,2,3,8,30,659.0,53.0,1.6,9.0,217.0,43.68,34.23
2016,2,3,8,45,700.0,57.5,1.65,9.5,262.0,46.38,36.68
2016,2,3,9,0,741.0,62.0,1.7,10.0,307.0,49.09,39.03
2016,2,3,9,15,770.5,65.5,1.65,10.5,349.0,50.9,40.51
2016,2,3,9,30,800.0,69.0,1.6,11.0,391.0,52.72,41.97
2016,2,3,9,45,814.0,73.5,1.55,11.5,427.5,68.18,43.09
2016,2,3,10,0,828.0,78.0,1.5,12.0,464.0,119.49,65.27
2016,2,3,10,15,843.0,80.0,1.45,12.0,495.5,169.78,99.88
2016,2,3,10,30,858.0,82.0,1.4,12.0,527.0,220.75,141.75
2016,2,3,10,45,867.0,84.0,1.35,12.5,551.5,270.75,185.72
2016,2,3,11,0,876.0,86.0,1.3,13.0,576.0,320.36,230.06
2016,2,3,11,15,883.0,87.0,1.3,13.0,593.5,371.02,275.44
2016,2,3,11,30,890.0,88.0,1.3,13.0,611.0,416.65,316.14
2016,2,3,11,45,894.5,88.0,1.35,13.0,620.5,459.02,353.68
2016,2,3,12,0,899.0,88.0,1.4,13.0,630.0,499.64,389.0
2016,2,3,12,15,900.0,88.5,1.4,13.0,631.5,537.07,420.83
2016,2,3,12,30,901.0,89.0,1.4,13.0,633.0,572.15,450.13
2016,2,3,12,45,557.0,182.5,1.4,13.5,518.0,497.61,393.82
2016,2,3,13,0,213.0,276.0,1.4,14.0,403.0,389.79,309.46
2016,2,3,13,15,297.5,254.0,1.3,14.0,426.5,439.08,349.56
2016,2,3,13,30,382.0,232.0,1.2,14.0,450.0,483.63,384.78
2016,2,3,13,45,618.0,161.0,1.2,14.0,497.0,595.16,472.25
2016,2,3,14,0,854.0,90.0,1.2,14.0,544.0,692.96,547.55
2016,2,3,14,15,588.5,144.0,1.15,13.5,449.0,583.72,464.97
2016,2,3,14,30,323.0,198.0,1.1,13.0,354.0,447.93,360.99
2016,2,3,14,45,253.5,190.0,1.05,13.0,307.5,396.6,322.03
2016,2,3,15,0,184.0,182.0,1.0,13.0,261.0,331.4,270.7
2016,2,3,15,15,174.0,166.5,0.85,12.5,235.0,310.91,255.44
2016,2,3,15,30,164.0,151.0,0.7,12.0,209.0,289.71,239.02
2016,2,3,15,45,155.5,131.5,0.6,12.0,181.0,263.64,218.11
2016,2,3,16,0,147.0,112.0,0.5,12.0,153.0,236.74,196.06
2016,2,3,16,15,130.5,92.5,0.5,11.5,123.5,203.73,168.77
2016,2,3,16,30,114.0,73.0,0.5,11.0,94.0,170.26,140.17
2016,2,3,16,45,86.0,53.5,0.55,11.0,66.5,129.0,103.77
2016,2,3,17,0,58.0,34.0,0.6,11.0,39.0,87.0,64.5
2016,2,3,17,15,29.0,17.0,0.55,10.5,19.5,40.71,0.0
2016,2,3,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,15,163.0,11.0,0.4,8.5,22.5,10.01,0.0
2016,2,4,7,30,326.0,22.0,0.4,9.0,45.0,17.99,6.46
2016,2,4,7,45,438.5,31.0,0.4,9.5,87.5,24.81,16.1
2016,2,4,8,0,551.0,40.0,0.4,10.0,130.0,34.36,25.22
2016,2,4,8,15,616.5,46.0,0.45,10.5,176.5,38.58,29.31
2016,2,4,8,30,682.0,52.0,0.5,11.0,223.0,42.79,33.21
2016,2,4,8,45,723.0,56.0,0.55,11.5,269.0,45.12,35.29
2016,2,4,9,0,764.0,60.0,0.6,12.0,315.0,47.47,37.29
2016,2,4,9,15,792.0,63.0,0.65,12.5,357.5,48.94,38.46
2016,2,4,9,30,820.0,66.0,0.7,13.0,400.0,50.44,39.61
2016,2,4,9,45,831.5,71.0,0.8,13.5,436.0,68.58,41.44
2016,2,4,10,0,843.0,76.0,0.9,14.0,472.0,121.09,64.93
2016,2,4,10,15,857.5,78.0,0.95,14.0,503.5,172.19,100.15
2016,2,4,10,30,872.0,80.0,1.0,14.0,535.0,223.9,142.43
2016,2,4,10,45,881.5,81.0,1.05,14.5,560.0,278.68,189.91
2016,2,4,11,0,891.0,82.0,1.1,15.0,585.0,327.64,233.43
2016,2,4,11,15,897.5,83.0,1.1,15.0,602.0,374.92,275.79
2016,2,4,11,30,904.0,84.0,1.1,15.0,619.0,421.01,316.45
2016,2,4,11,45,907.5,84.5,1.15,15.0,628.5,464.01,354.07
2016,2,4,12,0,911.0,85.0,1.2,15.0,638.0,505.16,389.39
2016,2,4,12,15,911.5,85.0,1.15,15.0,639.0,542.32,420.3
2016,2,4,12,30,912.0,85.0,1.1,15.0,640.0,577.06,448.54
2016,2,4,12,45,911.5,83.5,1.1,15.5,633.5,607.17,472.24
2016,2,4,13,0,911.0,82.0,1.1,16.0,627.0,634.47,493.33
2016,2,4,13,15,905.5,81.5,1.1,16.0,612.0,656.76,511.29
2016,2,4,13,30,900.0,81.0,1.1,16.0,597.0,675.85,526.7
2016,2,4,13,45,889.5,80.0,1.1,16.0,574.0,687.83,536.85
2016,2,4,14,0,879.0,79.0,1.1,16.0,551.0,696.37,544.49
2016,2,4,14,15,865.5,77.5,1.1,15.5,521.5,698.88,548.24
2016,2,4,14,30,852.0,76.0,1.1,15.0,492.0,703.26,553.44
2016,2,4,14,45,829.0,75.0,1.15,15.0,455.5,693.26,547.88
2016,2,4,15,0,806.0,74.0,1.2,15.0,419.0,679.98,540.07
2016,2,4,15,15,676.0,86.0,1.1,14.5,356.5,606.48,486.9
2016,2,4,15,30,546.0,98.0,1.0,14.0,294.0,527.65,427.75
2016,2,4,15,45,503.5,92.0,0.9,14.0,254.0,488.43,397.96
2016,2,4,16,0,461.0,86.0,0.8,14.0,214.0,444.12,363.04
2016,2,4,16,15,418.0,74.0,0.8,13.5,174.0,396.61,325.65
2016,2,4,16,30,375.0,62.0,0.8,13.0,134.0,349.15,286.43
2016,2,4,16,45,305.0,48.0,0.85,12.5,95.5,282.53,229.71
2016,2,4,17,0,235.0,34.0,0.9,12.0,57.0,218.79,169.64
2016,2,4,17,15,117.5,17.0,0.9,11.5,28.5,109.2,12.07
2016,2,4,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,7,15,146.0,12.5,1.05,7.5,23.0,11.37,0.0
2016,2,5,7,30,292.0,25.0,1.2,8.0,46.0,20.64,9.05
2016,2,5,7,45,400.0,35.5,1.35,8.5,88.5,28.66,19.57
2016,2,5,8,0,508.0,46.0,1.5,9.0,131.0,36.46,27.17
2016,2,5,8,15,576.5,53.0,1.5,9.5,178.0,40.93,31.51
2016,2,5,8,30,645.0,60.0,1.5,10.0,225.0,45.35,35.62
2016,2,5,8,45,686.0,65.5,1.55,10.5,270.5,48.37,38.33
2016,2,5,9,0,727.0,71.0,1.6,11.0,316.0,56.32,45.37
2016,2,5,9,15,758.0,74.5,1.65,11.5,359.0,57.88,46.58
2016,2,5,9,30,789.0,78.0,1.7,12.0,402.0,59.48,47.81
2016,2,5,9,45,820.0,78.5,1.8,13.0,442.0,76.07,46.68
2016,2,5,10,0,851.0,79.0,1.9,14.0,482.0,126.2,68.44
2016,2,5,10,15,866.0,81.0,1.9,14.5,514.5,177.95,104.51
2016,2,5,10,30,881.0,83.0,1.9,15.0,547.0,230.36,147.45
2016,2,5,10,45,893.0,84.0,1.9,15.5,572.5,286.28,196.03
2016,2,5,11,0,905.0,85.0,1.9,16.0,598.0,336.69,240.86
2016,2,5,11,15,911.5,86.0,1.85,16.0,615.5,384.79,284.11
2016,2,5,11,30,918.0,87.0,1.8,16.0,633.0,431.67,325.59
2016,2,5,11,45,921.5,87.5,1.75,16.5,643.0,475.42,363.01
2016,2,5,12,0,925.0,88.0,1.7,17.0,653.0,517.29,397.83
2016,2,5,12,15,925.5,88.0,1.65,17.0,654.5,555.12,429.36
2016,2,5,12,30,926.0,88.0,1.6,17.0,656.0,590.48,458.21
2016,2,5,12,45,922.0,88.5,1.55,17.5,648.5,621.16,482.0
2016,2,5,13,0,918.0,89.0,1.5,18.0,641.0,648.86,502.97
2016,2,5,13,15,913.0,88.0,1.4,17.5,626.0,671.33,521.24
2016,2,5,13,30,908.0,87.0,1.3,17.0,611.0,690.57,536.87
2016,2,5,13,45,745.5,123.5,1.2,17.0,543.5,646.9,504.22
2016,2,5,14,0,583.0,160.0,1.1,17.0,476.0,583.97,457.62
2016,2,5,14,15,570.5,154.5,0.95,17.0,450.0,581.08,456.16
2016,2,5,14,30,558.0,149.0,0.8,17.0,424.0,575.64,452.09
2016,2,5,14,45,557.5,137.0,0.7,17.0,395.0,569.03,447.84
2016,2,5,15,0,557.0,125.0,0.6,17.0,366.0,559.89,441.64
2016,2,5,15,15,658.5,98.5,0.6,16.5,356.5,611.24,482.54
2016,2,5,15,30,760.0,72.0,0.6,16.0,347.0,647.24,510.65
2016,2,5,15,45,725.5,67.0,0.6,15.5,302.0,612.45,486.5
2016,2,5,16,0,691.0,62.0,0.6,15.0,257.0,580.36,464.17
2016,2,5,16,15,633.0,56.0,0.65,14.5,209.5,525.4,423.15
2016,2,5,16,30,575.0,50.0,0.7,14.0,162.0,470.15,379.58
2016,2,5,16,45,485.5,40.5,0.75,13.5,117.0,391.02,314.41
2016,2,5,17,0,396.0,31.0,0.8,13.0,72.0,315.08,244.58
2016,2,5,17,15,198.0,15.5,0.9,12.5,36.0,158.82,44.05
2016,2,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,7,15,180.0,12.0,0.9,9.5,25.5,10.91,0.0
2016,2,6,7,30,360.0,24.0,0.9,10.0,51.0,19.68,8.89
2016,2,6,7,45,469.0,32.0,0.95,11.0,95.0,27.89,18.76
2016,2,6,8,0,578.0,40.0,1.0,12.0,139.0,34.21,24.88
2016,2,6,8,15,640.5,46.0,1.1,12.5,186.5,38.46,28.93
2016,2,6,8,30,703.0,52.0,1.2,13.0,234.0,42.67,32.79
2016,2,6,8,45,742.5,56.0,1.35,13.5,280.0,45.01,34.86
2016,2,6,9,0,782.0,60.0,1.5,14.0,326.0,47.37,36.85
2016,2,6,9,15,808.5,63.0,1.6,14.5,369.0,48.84,38.0
2016,2,6,9,30,835.0,66.0,1.7,15.0,412.0,50.33,39.15
2016,2,6,9,45,846.0,70.5,1.8,15.5,448.5,72.73,41.7
2016,2,6,10,0,857.0,75.0,1.9,16.0,485.0,125.76,66.78
2016,2,6,10,15,871.0,76.5,1.9,16.0,516.5,183.34,108.0
2016,2,6,10,30,885.0,78.0,1.9,16.0,548.0,234.88,150.51
2016,2,6,10,45,894.5,79.5,1.9,16.5,572.5,285.54,194.92
2016,2,6,11,0,904.0,81.0,1.9,17.0,597.0,335.71,239.56
2016,2,6,11,15,909.5,81.5,1.85,17.0,614.0,382.99,282.06
2016,2,6,11,30,915.0,82.0,1.8,17.0,631.0,428.94,322.71
2016,2,6,11,45,918.0,82.5,1.75,17.5,640.5,472.31,359.72
2016,2,6,12,0,921.0,83.0,1.7,18.0,650.0,513.77,394.09
2016,2,6,12,15,921.0,83.0,1.7,18.0,651.0,551.14,425.4
2016,2,6,12,30,921.0,83.0,1.7,18.0,652.0,586.02,454.11
2016,2,6,12,45,920.5,81.5,1.75,18.0,645.0,616.49,479.28
2016,2,6,13,0,920.0,80.0,1.8,18.0,638.0,644.11,501.95
2016,2,6,13,15,914.5,79.5,1.9,18.0,623.0,666.66,520.89
2016,2,6,13,30,909.0,79.0,2.0,18.0,608.0,685.96,537.29
2016,2,6,13,45,900.0,78.0,2.1,18.0,585.0,699.09,549.09
2016,2,6,14,0,891.0,77.0,2.2,18.0,562.0,708.79,557.98
2016,2,6,14,15,792.5,93.5,2.15,18.0,508.5,676.89,535.05
2016,2,6,14,30,694.0,110.0,2.1,18.0,455.0,638.39,506.85
2016,2,6,14,45,762.5,89.5,2.1,18.0,443.0,668.42,531.51
2016,2,6,15,0,831.0,69.0,2.1,18.0,431.0,698.07,554.26
2016,2,6,15,15,694.0,84.0,1.85,17.5,367.0,622.14,498.48
2016,2,6,15,30,557.0,99.0,1.6,17.0,303.0,541.01,436.87
2016,2,6,15,45,529.0,90.0,1.35,16.5,264.0,508.4,412.57
2016,2,6,16,0,501.0,81.0,1.1,16.0,225.0,474.05,385.67
2016,2,6,16,15,552.5,63.0,1.1,15.0,195.0,482.01,393.27
2016,2,6,16,30,604.0,45.0,1.1,14.0,165.0,479.41,390.66
2016,2,6,16,45,516.0,37.5,1.1,13.5,120.0,408.25,330.26
2016,2,6,17,0,428.0,30.0,1.1,13.0,75.0,334.82,262.43
2016,2,6,17,15,214.0,15.0,1.05,12.5,37.5,169.06,66.95
2016,2,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,7,15,186.5,12.0,1.25,10.5,26.5,10.91,0.0
2016,2,7,7,30,373.0,24.0,1.4,11.0,53.0,21.39,10.63
2016,2,7,7,45,481.5,32.0,1.6,12.0,97.5,27.8,18.63
2016,2,7,8,0,590.0,40.0,1.8,13.0,142.0,34.13,24.7
2016,2,7,8,15,652.5,45.0,1.85,13.5,190.0,37.5,27.95
2016,2,7,8,30,715.0,50.0,1.9,14.0,238.0,40.88,31.05
2016,2,7,8,45,755.0,54.0,2.0,14.5,285.0,43.31,33.18
2016,2,7,9,0,795.0,58.0,2.1,15.0,332.0,45.73,35.22
2016,2,7,9,15,822.5,60.5,2.1,15.5,375.0,46.89,36.1
2016,2,7,9,30,850.0,63.0,2.1,16.0,418.0,54.95,43.03
2016,2,7,9,45,870.0,65.0,2.1,16.5,457.0,78.68,44.78
2016,2,7,10,0,890.0,67.0,2.1,17.0,496.0,131.43,69.41
2016,2,7,10,15,903.5,68.5,2.15,17.5,528.0,184.14,106.58
2016,2,7,10,30,917.0,70.0,2.2,18.0,560.0,237.19,150.22
2016,2,7,10,45,923.0,72.5,2.25,18.5,584.5,289.36,196.04
2016,2,7,11,0,929.0,75.0,2.3,19.0,609.0,340.7,241.76
2016,2,7,11,15,935.0,75.5,2.3,19.0,627.0,389.28,285.35
2016,2,7,11,30,941.0,76.0,2.3,19.0,645.0,436.54,327.13
2016,2,7,11,45,941.0,77.5,2.3,19.5,653.5,480.6,364.86
2016,2,7,12,0,941.0,79.0,2.3,20.0,662.0,522.48,399.8
2016,2,7,12,15,941.5,79.0,2.3,20.0,663.5,560.85,431.93
2016,2,7,12,30,942.0,79.0,2.3,20.0,665.0,596.7,461.43
2016,2,7,12,45,941.0,78.5,2.3,20.5,658.5,628.53,486.42
2016,2,7,13,0,940.0,78.0,2.3,21.0,652.0,657.45,508.71
2016,2,7,13,15,935.0,77.0,2.25,21.0,637.0,680.3,526.92
2016,2,7,13,30,930.0,76.0,2.2,21.0,622.0,699.84,542.46
2016,2,7,13,45,919.5,76.0,2.2,21.0,599.0,713.41,553.78
2016,2,7,14,0,909.0,76.0,2.2,21.0,576.0,723.46,561.87
2016,2,7,14,15,897.5,74.5,2.1,21.0,546.0,727.63,565.07
2016,2,7,14,30,886.0,73.0,2.0,21.0,516.0,728.34,565.94
2016,2,7,14,45,866.5,71.5,1.9,21.0,479.5,719.9,560.38
2016,2,7,15,0,847.0,70.0,1.8,21.0,443.0,714.07,556.81
2016,2,7,15,15,822.5,67.0,1.6,20.5,401.0,693.94,543.14
2016,2,7,15,30,798.0,64.0,1.4,20.0,359.0,670.83,527.16
2016,2,7,15,45,760.0,61.0,1.25,19.5,313.0,635.45,502.18
2016,2,7,16,0,722.0,58.0,1.1,19.0,267.0,597.91,474.85
2016,2,7,16,15,667.5,52.5,1.15,18.0,219.5,544.34,436.64
2016,2,7,16,30,613.0,47.0,1.2,17.0,172.0,489.99,394.81
2016,2,7,16,45,519.0,39.5,1.25,16.5,125.5,414.74,332.71
2016,2,7,17,0,425.0,32.0,1.3,16.0,79.0,336.96,263.17
2016,2,7,17,15,212.5,16.0,1.3,15.5,39.5,171.82,82.42
2016,2,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,158.5,13.5,1.25,13.0,26.5,12.28,0.0
2016,2,8,7,30,317.0,27.0,1.2,14.0,53.0,22.18,11.52
2016,2,8,7,45,431.0,36.5,1.2,15.0,97.5,29.25,19.7
2016,2,8,8,0,545.0,46.0,1.2,16.0,142.0,36.18,26.21
2016,2,8,8,15,611.0,52.0,1.3,16.0,190.0,39.85,29.75
2016,2,8,8,30,677.0,58.0,1.4,16.0,238.0,47.59,36.74
2016,2,8,8,45,720.5,62.5,1.55,16.5,285.5,50.16,38.96
2016,2,8,9,0,764.0,67.0,1.7,17.0,333.0,52.75,41.11
2016,2,8,9,15,792.5,70.0,1.65,17.5,376.0,54.04,42.06
2016,2,8,9,30,821.0,73.0,1.6,18.0,419.0,55.36,43.02
2016,2,8,9,45,852.5,72.0,1.6,18.5,459.5,78.57,43.3
2016,2,8,10,0,884.0,71.0,1.6,19.0,500.0,136.39,72.56
2016,2,8,10,15,897.0,72.5,1.6,19.5,532.5,188.91,109.63
2016,2,8,10,30,910.0,74.0,1.6,20.0,565.0,241.73,152.74
2016,2,8,10,45,917.5,76.0,1.65,20.5,589.5,293.66,197.78
2016,2,8,11,0,925.0,78.0,1.7,21.0,614.0,344.91,242.73
2016,2,8,11,15,931.0,79.0,1.65,21.0,631.5,393.88,285.79
2016,2,8,11,30,937.0,80.0,1.6,21.0,649.0,441.56,326.94
2016,2,8,11,45,938.5,81.0,1.55,21.5,658.5,485.8,363.77
2016,2,8,12,0,940.0,82.0,1.5,22.0,668.0,527.96,397.84
2016,2,8,12,15,940.5,82.0,1.4,22.0,669.0,566.41,428.64
2016,2,8,12,30,941.0,82.0,1.3,22.0,670.0,602.35,456.67
2016,2,8,12,45,942.0,80.0,1.25,22.0,664.0,633.93,481.21
2016,2,8,13,0,943.0,78.0,1.2,22.0,658.0,662.65,503.16
2016,2,8,13,15,938.5,77.5,1.15,22.0,643.0,686.46,521.18
2016,2,8,13,30,934.0,77.0,1.1,22.0,628.0,706.98,536.59
2016,2,8,13,45,925.5,76.0,1.05,22.0,605.0,720.91,547.19
2016,2,8,14,0,917.0,75.0,1.0,22.0,582.0,731.32,554.44
2016,2,8,14,15,905.0,73.5,0.9,22.0,552.5,735.2,556.7
2016,2,8,14,30,893.0,72.0,0.8,22.0,523.0,735.56,556.66
2016,2,8,14,45,875.5,70.0,0.75,22.5,486.5,727.92,550.87
2016,2,8,15,0,858.0,68.0,0.7,23.0,450.0,716.96,542.96
2016,2,8,15,15,834.5,65.5,0.65,22.5,408.0,703.98,535.75
2016,2,8,15,30,811.0,63.0,0.6,22.0,366.0,682.07,522.18
2016,2,8,15,45,775.5,59.5,0.55,21.5,320.0,647.6,499.44
2016,2,8,16,0,740.0,56.0,0.5,21.0,274.0,610.92,474.4
2016,2,8,16,15,687.0,51.0,0.55,20.5,226.0,558.55,437.8
2016,2,8,16,30,634.0,46.0,0.6,20.0,178.0,505.34,398.03
2016,2,8,16,45,544.0,39.0,0.65,20.0,131.0,425.7,334.37
2016,2,8,17,0,454.0,32.0,0.7,20.0,84.0,356.41,273.19
2016,2,8,17,15,227.0,16.0,0.75,19.5,42.0,182.21,97.9
2016,2,8,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,9,7,15,186.0,13.5,1.2,13.5,29.0,12.28,0.0
2016,2,9,7,30,372.0,27.0,1.1,14.0,58.0,22.14,11.88
2016,2,9,7,45,478.0,35.5,1.05,15.0,104.0,28.35,18.98
2016,2,9,8,0,584.0,44.0,1.0,16.0,150.0,37.64,27.53
2016,2,9,8,15,647.5,50.0,1.2,16.5,199.0,41.75,31.38
2016,2,9,8,30,711.0,56.0,1.4,17.0,248.0,45.85,35.06
2016,2,9,8,45,751.0,60.5,1.6,17.5,295.5,48.5,37.33
2016,2,9,9,0,791.0,65.0,1.8,18.0,343.0,51.15,39.52
2016,2,9,9,15,819.0,68.0,1.85,18.5,387.5,52.5,40.53
2016,2,9,9,30,847.0,71.0,1.9,19.0,432.0,53.89,41.54
2016,2,9,9,45,868.5,73.0,1.95,19.5,471.5,82.29,44.59
2016,2,9,10,0,890.0,75.0,2.0,20.0,511.0,142.48,76.52
2016,2,9,10,15,904.0,76.5,2.15,20.5,543.5,195.67,114.41
2016,2,9,10,30,918.0,78.0,2.3,21.0,576.0,249.25,158.34
2016,2,9,10,45,928.5,79.0,2.45,21.5,602.0,301.71,203.9
2016,2,9,11,0,939.0,80.0,2.6,22.0,628.0,353.71,249.64
2016,2,9,11,15,803.5,121.0,2.6,22.0,599.5,385.86,282.94
2016,2,9,11,30,668.0,162.0,2.6,22.0,571.0,405.6,304.46
2016,2,9,11,45,812.5,122.5,2.6,22.0,627.0,469.91,355.56
2016,2,9,12,0,957.0,83.0,2.6,22.0,683.0,540.22,411.09
2016,2,9,12,15,809.5,127.5,2.45,22.0,636.0,545.01,417.29
2016,2,9,12,30,662.0,172.0,2.3,22.0,589.0,537.7,413.37
2016,2,9,12,45,805.0,127.5,2.2,22.0,629.5,605.48,465.82
2016,2,9,13,0,948.0,83.0,2.1,22.0,670.0,674.27,517.97
2016,2,9,13,15,781.0,127.5,1.9,22.0,604.0,644.36,495.11
2016,2,9,13,30,614.0,172.0,1.7,22.0,538.0,600.49,462.18
2016,2,9,13,45,765.0,126.5,1.55,22.0,564.5,674.65,518.12
2016,2,9,14,0,916.0,81.0,1.4,22.0,591.0,740.8,565.64
2016,2,9,14,15,903.0,79.0,1.3,21.5,560.5,743.51,567.87
2016,2,9,14,30,890.0,77.0,1.2,21.0,530.0,742.66,568.36
2016,2,9,14,45,870.0,75.5,1.1,21.0,492.5,739.63,566.34
2016,2,9,15,0,850.0,74.0,1.0,21.0,455.0,727.71,558.18
2016,2,9,15,15,651.5,98.5,0.95,20.5,374.5,616.53,480.86
2016,2,9,15,30,453.0,123.0,0.9,20.0,294.0,494.41,391.28
2016,2,9,15,45,425.0,112.0,0.85,19.5,257.0,460.95,368.15
2016,2,9,16,0,397.0,101.0,0.8,19.0,220.0,426.35,342.5
2016,2,9,16,15,366.0,86.5,0.85,18.0,181.5,384.45,311.29
2016,2,9,16,30,335.0,72.0,0.9,17.0,143.0,342.11,278.01
2016,2,9,16,45,285.5,56.0,0.95,16.5,105.5,285.73,230.93
2016,2,9,17,0,236.0,40.0,1.0,16.0,68.0,230.72,181.97
2016,2,9,17,15,118.0,25.0,1.0,15.5,39.0,131.1,77.34
2016,2,9,17,30,0.0,10.0,1.0,15.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,1.0,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,193.5,13.5,0.5,13.5,31.0,10.87,0.0
2016,2,10,7,30,387.0,27.0,0.5,14.0,62.0,22.03,12.15
2016,2,10,7,45,492.5,35.5,0.5,14.5,108.0,28.27,19.04
2016,2,10,8,0,598.0,44.0,0.5,15.0,154.0,37.54,27.64
2016,2,10,8,15,658.5,49.5,0.55,15.5,203.0,41.21,31.1
2016,2,10,8,30,719.0,55.0,0.6,16.0,252.0,44.89,34.39
2016,2,10,8,45,757.5,59.5,0.7,16.5,299.5,47.57,36.69
2016,2,10,9,0,796.0,64.0,0.8,17.0,347.0,50.24,38.9
2016,2,10,9,15,822.5,67.0,0.9,17.5,391.0,51.62,39.93
2016,2,10,9,30,849.0,70.0,1.0,18.0,435.0,53.01,40.96
2016,2,10,9,45,865.5,73.0,1.1,18.5,473.5,84.66,45.49
2016,2,10,10,0,882.0,76.0,1.2,19.0,512.0,145.11,78.67
2016,2,10,10,15,895.0,78.0,1.25,19.0,544.0,198.24,117.14
2016,2,10,10,30,908.0,80.0,1.3,19.0,576.0,251.67,161.38
2016,2,10,10,45,916.0,81.5,1.4,19.5,601.5,303.53,206.5
2016,2,10,11,0,924.0,83.0,1.5,20.0,627.0,354.72,251.47
2016,2,10,11,15,930.0,84.0,1.5,20.0,644.5,403.92,294.71
2016,2,10,11,30,936.0,85.0,1.5,20.0,662.0,451.82,336.05
2016,2,10,11,45,938.5,85.5,1.55,20.5,671.5,496.23,373.29
2016,2,10,12,0,941.0,86.0,1.6,21.0,681.0,538.63,407.94
2016,2,10,12,15,941.0,86.0,1.6,21.0,682.0,577.07,439.32
2016,2,10,12,30,941.0,86.0,1.6,21.0,683.0,612.95,468.08
2016,2,10,12,45,941.0,85.0,1.65,21.0,676.5,645.14,493.91
2016,2,10,13,0,941.0,84.0,1.7,21.0,670.0,674.46,517.26
2016,2,10,13,15,936.0,83.0,1.7,21.0,655.0,697.55,535.51
2016,2,10,13,30,931.0,82.0,1.7,21.0,640.0,717.32,551.17
2016,2,10,13,45,925.5,80.0,1.7,21.0,617.5,732.28,563.08
2016,2,10,14,0,920.0,78.0,1.7,21.0,595.0,743.79,571.85
2016,2,10,14,15,755.5,112.0,1.6,21.0,522.5,685.47,530.08
2016,2,10,14,30,591.0,146.0,1.5,21.0,450.0,613.08,476.92
2016,2,10,14,45,726.5,108.5,1.45,21.0,455.5,678.93,528.11
2016,2,10,15,0,862.0,71.0,1.4,21.0,461.0,736.24,569.02
2016,2,10,15,15,838.5,68.0,1.25,20.5,419.0,716.56,555.41
2016,2,10,15,30,815.0,65.0,1.1,20.0,377.0,693.84,540.2
2016,2,10,15,45,777.5,62.0,0.95,19.5,330.0,658.24,515.35
2016,2,10,16,0,740.0,59.0,0.8,19.0,283.0,620.42,488.22
2016,2,10,16,15,688.0,54.0,0.8,18.5,234.5,568.27,450.89
2016,2,10,16,30,636.0,49.0,0.8,18.0,186.0,515.15,410.63
2016,2,10,16,45,547.5,42.0,0.85,17.5,138.0,442.34,352.17
2016,2,10,17,0,459.0,35.0,0.9,17.0,90.0,366.53,287.04
2016,2,10,17,15,229.5,25.0,0.85,16.5,52.5,200.94,128.03
2016,2,10,17,30,0.0,15.0,0.8,16.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.8,16.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,7,15,147.5,15.0,1.0,13.5,28.5,12.12,0.0
2016,2,11,7,30,295.0,30.0,0.9,14.0,57.0,24.53,14.43
2016,2,11,7,45,369.5,43.0,0.85,14.5,98.5,34.55,24.53
2016,2,11,8,0,444.0,56.0,0.8,15.0,140.0,44.19,33.49
2016,2,11,8,15,500.0,64.5,0.9,15.5,183.5,49.48,38.4
2016,2,11,8,30,556.0,73.0,1.0,16.0,227.0,54.66,43.01
2016,2,11,8,45,599.5,76.5,1.15,16.5,269.5,55.63,43.77
2016,2,11,9,0,643.0,80.0,1.3,17.0,312.0,56.72,44.57
2016,2,11,9,15,743.0,76.0,1.2,17.0,375.0,58.05,45.63
2016,2,11,9,30,843.0,72.0,1.1,17.0,438.0,54.35,42.28
2016,2,11,9,45,851.0,77.5,1.05,17.5,474.5,90.01,49.19
2016,2,11,10,0,859.0,83.0,1.0,18.0,511.0,144.41,78.81
2016,2,11,10,15,872.5,85.0,1.0,18.5,543.0,197.08,117.25
2016,2,11,10,30,886.0,87.0,1.0,19.0,575.0,250.26,161.03
2016,2,11,10,45,895.0,88.5,1.05,19.5,600.0,306.78,209.43
2016,2,11,11,0,904.0,90.0,1.1,20.0,625.0,357.47,253.47
2016,2,11,11,15,909.5,91.0,1.15,20.0,642.5,405.76,295.72
2016,2,11,11,30,915.0,92.0,1.2,20.0,660.0,452.75,336.14
2016,2,11,11,45,916.5,93.0,1.25,20.5,669.0,496.46,372.5
2016,2,11,12,0,918.0,94.0,1.3,21.0,678.0,538.14,406.29
2016,2,11,12,15,918.0,94.0,1.3,21.0,679.5,575.92,436.84
2016,2,11,12,30,918.0,94.0,1.3,21.0,681.0,611.2,464.85
2016,2,11,12,45,900.5,99.5,1.3,21.0,670.0,638.81,486.64
2016,2,11,13,0,883.0,105.0,1.3,21.0,659.0,665.58,507.29
2016,2,11,13,15,738.5,143.5,1.2,21.0,600.0,638.97,487.71
2016,2,11,13,30,594.0,182.0,1.1,21.0,541.0,597.14,457.2
2016,2,11,13,45,503.0,202.5,1.05,21.0,499.0,571.62,438.9
2016,2,11,14,0,412.0,223.0,1.0,21.0,457.0,530.34,408.86
2016,2,11,14,15,484.5,191.0,0.9,20.5,452.0,571.07,441.09
2016,2,11,14,30,557.0,159.0,0.8,20.0,447.0,598.9,463.33
2016,2,11,14,45,576.5,141.5,0.75,20.0,421.5,606.97,470.01
2016,2,11,15,0,596.0,124.0,0.7,20.0,396.0,607.26,471.45
2016,2,11,15,15,571.0,116.5,0.7,19.5,358.0,582.52,455.6
2016,2,11,15,30,546.0,109.0,0.7,19.0,320.0,555.4,437.87
2016,2,11,15,45,499.5,104.5,0.7,18.5,279.5,508.95,405.05
2016,2,11,16,0,453.0,100.0,0.7,18.0,239.0,467.95,375.19
2016,2,11,16,15,412.5,87.0,0.75,17.5,197.5,420.08,339.36
2016,2,11,16,30,372.0,74.0,0.8,17.0,156.0,372.07,301.62
2016,2,11,16,45,310.5,59.0,0.85,16.5,115.5,307.99,248.95
2016,2,11,17,0,249.0,44.0,0.9,16.0,75.0,246.05,195.18
2016,2,11,17,15,124.5,28.5,0.9,15.5,44.0,144.48,95.96
2016,2,11,17,30,0.0,13.0,0.9,15.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,0.9,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
