Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.5,1.5,9.5,11.5,0.0,0.0
2016,2,22,7,0,0.0,23.0,1.6,10.0,23.0,20.92,0.0
2016,2,22,7,15,258.5,30.0,1.8,10.5,65.0,24.73,14.3
2016,2,22,7,30,517.0,37.0,2.0,11.0,107.0,29.67,20.52
2016,2,22,7,45,596.5,44.0,2.25,11.5,158.0,37.48,27.95
2016,2,22,8,0,676.0,51.0,2.5,12.0,209.0,42.52,32.69
2016,2,22,8,15,725.5,56.0,2.6,12.5,260.5,45.6,35.49
2016,2,22,8,30,775.0,61.0,2.7,13.0,312.0,48.66,38.16
2016,2,22,8,45,808.5,64.5,2.8,13.5,361.5,50.38,39.55
2016,2,22,9,0,842.0,68.0,2.9,14.0,411.0,52.12,40.89
2016,2,22,9,15,772.0,85.0,3.05,14.5,426.0,63.35,50.61
2016,2,22,9,30,702.0,102.0,3.2,15.0,441.0,79.7,52.61
2016,2,22,9,45,691.5,116.0,3.35,15.5,472.0,132.1,78.95
2016,2,22,10,0,681.0,130.0,3.5,16.0,503.0,183.4,116.24
2016,2,22,10,15,812.0,105.0,3.5,16.5,575.0,235.4,153.67
2016,2,22,10,30,943.0,80.0,3.5,17.0,647.0,299.14,204.19
2016,2,22,10,45,950.5,81.5,3.55,17.5,672.5,353.56,253.06
2016,2,22,11,0,958.0,83.0,3.6,18.0,698.0,407.21,300.9
2016,2,22,11,15,962.5,83.5,3.6,18.0,716.0,457.82,346.03
2016,2,22,11,30,967.0,84.0,3.6,18.0,734.0,506.89,388.89
2016,2,22,11,45,969.0,85.0,3.6,18.5,743.5,553.45,427.93
2016,2,22,12,0,971.0,86.0,3.6,19.0,753.0,597.88,464.19
2016,2,22,12,15,971.0,86.0,3.6,19.0,754.0,637.91,497.12
2016,2,22,12,30,971.0,86.0,3.6,19.0,755.0,675.26,527.34
2016,2,22,12,45,963.0,88.0,3.65,19.0,746.0,706.66,552.73
2016,2,22,13,0,955.0,90.0,3.7,19.0,737.0,734.69,575.26
2016,2,22,13,15,950.0,89.5,3.65,19.0,721.0,758.82,594.2
2016,2,22,13,30,945.0,89.0,3.6,19.0,705.0,779.54,609.39
2016,2,22,13,45,938.0,87.5,3.6,19.0,681.5,794.25,620.6
2016,2,22,14,0,931.0,86.0,3.6,19.0,658.0,805.37,629.4
2016,2,22,14,15,920.0,84.5,3.55,18.5,626.5,809.84,634.57
2016,2,22,14,30,909.0,83.0,3.5,18.0,595.0,810.68,637.34
2016,2,22,14,45,893.5,81.0,3.45,18.0,557.5,803.88,633.56
2016,2,22,15,0,878.0,79.0,3.4,18.0,520.0,800.35,632.31
2016,2,22,15,15,857.0,76.0,3.1,17.5,476.5,781.41,619.76
2016,2,22,15,30,836.0,73.0,2.8,17.0,433.0,759.28,604.82
2016,2,22,15,45,805.5,69.5,2.5,17.0,385.0,726.28,580.48
2016,2,22,16,0,775.0,66.0,2.2,17.0,337.0,690.79,553.89
2016,2,22,16,15,731.5,61.5,1.95,16.0,286.5,642.29,519.04
2016,2,22,16,30,688.0,57.0,1.7,15.0,236.0,592.39,481.61
2016,2,22,16,45,618.5,50.0,1.5,14.5,185.0,526.86,429.46
2016,2,22,17,0,549.0,43.0,1.3,14.0,134.0,457.29,370.73
2016,2,22,17,15,427.0,33.0,1.3,13.5,88.5,352.61,280.1
2016,2,22,17,30,305.0,23.0,1.3,13.0,43.0,245.25,136.64
2016,2,22,17,45,152.5,11.5,1.3,12.5,21.5,98.22,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.55,12.5,7.5,6.82,0.0
2016,2,23,7,0,0.0,15.0,0.5,13.0,15.0,13.14,0.0
2016,2,23,7,15,52.5,33.5,0.45,13.0,41.0,27.56,16.89
2016,2,23,7,30,105.0,52.0,0.4,13.0,67.0,40.8,30.2
2016,2,23,7,45,127.5,72.5,0.35,13.5,98.0,57.46,45.48
2016,2,23,8,0,150.0,93.0,0.3,14.0,129.0,72.51,59.02
2016,2,23,8,15,161.0,114.5,0.4,14.5,160.5,87.71,72.39
2016,2,23,8,30,172.0,136.0,0.5,15.0,192.0,102.47,85.05
2016,2,23,8,45,180.5,155.5,0.65,15.5,222.5,115.57,96.06
2016,2,23,9,0,189.0,175.0,0.8,16.0,253.0,128.26,106.54
2016,2,23,9,15,462.0,135.0,0.85,16.5,353.0,91.03,74.06
2016,2,23,9,30,735.0,95.0,0.9,17.0,453.0,78.41,48.74
2016,2,23,9,45,835.0,88.0,1.0,18.0,525.0,131.88,71.7
2016,2,23,10,0,935.0,81.0,1.1,19.0,597.0,196.49,113.65
2016,2,23,10,15,832.0,108.5,1.1,19.0,587.5,245.29,158.06
2016,2,23,10,30,729.0,136.0,1.1,19.0,578.0,284.39,196.61
2016,2,23,10,45,851.0,111.0,1.15,19.5,647.0,347.07,246.07
2016,2,23,11,0,973.0,86.0,1.2,20.0,716.0,418.85,303.04
2016,2,23,11,15,977.5,87.0,1.15,20.0,733.5,470.72,346.96
2016,2,23,11,30,982.0,88.0,1.1,20.0,751.0,521.05,388.49
2016,2,23,11,45,984.0,88.0,1.1,20.5,760.5,567.49,425.42
2016,2,23,12,0,986.0,88.0,1.1,21.0,770.0,611.72,459.52
2016,2,23,12,15,985.5,88.0,1.0,21.0,770.5,652.11,489.86
2016,2,23,12,30,985.0,88.0,0.9,21.0,771.0,689.73,517.23
2016,2,23,12,45,983.5,87.0,0.85,21.0,763.5,722.82,541.26
2016,2,23,13,0,982.0,86.0,0.8,21.0,756.0,752.76,562.59
2016,2,23,13,15,977.0,85.5,0.75,21.0,739.5,777.51,579.42
2016,2,23,13,30,972.0,85.0,0.7,21.0,723.0,798.75,593.04
2016,2,23,13,45,964.5,83.5,0.65,21.0,698.5,813.5,602.42
2016,2,23,14,0,957.0,82.0,0.6,21.0,674.0,824.54,609.51
2016,2,23,14,15,946.0,80.5,0.5,20.5,642.0,829.18,612.8
2016,2,23,14,30,935.0,79.0,0.4,20.0,610.0,830.1,613.84
2016,2,23,14,45,918.0,77.5,0.35,20.0,571.0,822.66,609.35
2016,2,23,15,0,901.0,76.0,0.3,20.0,532.0,811.69,602.8
2016,2,23,15,15,880.0,73.5,0.3,19.5,488.0,799.9,597.83
2016,2,23,15,30,859.0,71.0,0.3,19.0,444.0,778.14,586.13
2016,2,23,15,45,826.0,68.0,0.3,18.5,394.5,743.46,565.49
2016,2,23,16,0,793.0,65.0,0.3,18.0,345.0,706.3,542.63
2016,2,23,16,15,749.0,60.5,0.4,17.0,293.5,656.96,512.53
2016,2,23,16,30,705.0,56.0,0.5,16.0,242.0,606.25,479.46
2016,2,23,16,45,631.0,49.5,0.6,15.5,189.5,531.21,424.64
2016,2,23,17,0,557.0,43.0,0.7,15.0,137.0,464.66,372.03
2016,2,23,17,15,436.5,33.0,0.75,14.5,91.0,360.2,284.03
2016,2,23,17,30,316.0,23.0,0.8,14.0,45.0,254.86,153.65
2016,2,23,17,45,158.0,11.5,0.85,14.0,22.5,101.88,0.0
2016,2,23,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.5,1.05,10.5,12.5,11.37,0.0
2016,2,24,7,0,0.0,25.0,1.0,11.0,25.0,20.57,0.0
2016,2,24,7,15,223.5,34.0,1.2,11.5,66.5,26.57,16.51
2016,2,24,7,30,447.0,43.0,1.4,12.0,108.0,34.52,24.84
2016,2,24,7,45,529.5,51.0,1.6,13.0,157.5,39.75,29.87
2016,2,24,8,0,612.0,59.0,1.8,14.0,207.0,44.9,34.58
2016,2,24,8,15,663.0,65.0,1.8,14.5,258.0,48.19,37.53
2016,2,24,8,30,714.0,71.0,1.8,15.0,309.0,51.43,40.3
2016,2,24,8,45,750.0,75.0,1.8,15.5,358.0,58.19,46.11
2016,2,24,9,0,786.0,79.0,1.8,16.0,407.0,59.99,47.46
2016,2,24,9,15,810.5,82.0,1.9,16.5,451.5,60.93,48.04
2016,2,24,9,30,835.0,85.0,2.0,17.0,496.0,83.06,49.23
2016,2,24,9,45,853.0,87.5,2.15,18.0,535.5,136.34,74.07
2016,2,24,10,0,871.0,90.0,2.3,19.0,575.0,191.1,112.45
2016,2,24,10,15,883.0,92.0,2.25,19.0,607.5,245.52,157.33
2016,2,24,10,30,895.0,94.0,2.2,19.0,640.0,305.6,209.21
2016,2,24,10,45,903.0,95.5,2.2,19.5,665.5,358.08,255.37
2016,2,24,11,0,911.0,97.0,2.2,20.0,691.0,409.91,300.42
2016,2,24,11,15,916.5,98.0,2.15,20.0,708.5,459.45,343.23
2016,2,24,11,30,922.0,99.0,2.1,20.0,726.0,507.65,383.87
2016,2,24,11,45,923.0,100.0,2.05,20.5,735.0,552.09,419.78
2016,2,24,12,0,924.0,101.0,2.0,21.0,744.0,594.41,452.95
2016,2,24,12,15,924.0,101.0,1.9,21.0,745.0,632.96,483.01
2016,2,24,12,30,924.0,101.0,1.8,21.0,746.0,668.95,510.39
2016,2,24,12,45,931.5,96.5,1.75,21.0,741.0,702.72,535.98
2016,2,24,13,0,939.0,92.0,1.7,21.0,736.0,733.88,559.26
2016,2,24,13,15,935.0,91.0,1.65,20.5,720.5,757.77,577.62
2016,2,24,13,30,931.0,90.0,1.6,20.0,705.0,778.31,592.83
2016,2,24,13,45,924.0,88.5,1.55,20.0,682.0,792.69,602.75
2016,2,24,14,0,917.0,87.0,1.5,20.0,659.0,803.51,610.39
2016,2,24,14,15,906.0,85.5,1.45,20.0,628.0,807.68,613.62
2016,2,24,14,30,895.0,84.0,1.4,20.0,597.0,808.27,614.62
2016,2,24,14,45,881.5,81.5,1.4,20.0,559.5,802.23,611.8
2016,2,24,15,0,868.0,79.0,1.4,20.0,522.0,799.58,611.53
2016,2,24,15,15,846.5,76.0,1.3,19.5,478.5,780.02,599.58
2016,2,24,15,30,825.0,73.0,1.2,19.0,435.0,757.33,585.52
2016,2,24,15,45,797.0,69.5,1.2,18.5,387.5,726.06,566.31
2016,2,24,16,0,769.0,66.0,1.2,18.0,340.0,692.3,544.81
2016,2,24,16,15,725.5,61.0,1.15,17.0,289.5,642.91,511.46
2016,2,24,16,30,682.0,56.0,1.1,16.0,239.0,592.24,475.62
2016,2,24,16,45,614.5,49.5,1.05,15.5,188.0,522.05,421.89
2016,2,24,17,0,547.0,43.0,1.0,15.0,137.0,459.85,370.91
2016,2,24,17,15,431.5,33.0,1.0,14.5,91.5,358.41,284.74
2016,2,24,17,30,316.0,23.0,1.0,14.0,46.0,257.69,165.89
2016,2,24,17,45,158.0,11.5,1.05,13.5,23.0,102.38,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,6,45,97.0,9.0,0.65,12.5,13.5,8.19,0.0
2016,2,25,7,0,194.0,18.0,0.6,13.0,27.0,14.77,0.0
2016,2,25,7,15,327.5,30.0,0.65,13.5,69.0,24.28,14.74
2016,2,25,7,30,461.0,42.0,0.7,14.0,111.0,33.47,23.79
2016,2,25,7,45,534.5,50.0,0.8,14.5,160.0,38.73,28.84
2016,2,25,8,0,608.0,58.0,0.9,15.0,209.0,43.88,33.57
2016,2,25,8,15,658.0,64.0,0.85,15.5,259.0,47.2,36.52
2016,2,25,8,30,708.0,70.0,0.8,16.0,309.0,50.45,39.29
2016,2,25,8,45,738.5,75.5,0.8,16.5,357.0,58.33,46.04
2016,2,25,9,0,769.0,81.0,0.8,17.0,405.0,61.25,48.36
2016,2,25,9,15,793.0,84.0,0.75,17.5,449.0,62.12,48.86
2016,2,25,9,30,817.0,87.0,0.7,18.0,493.0,87.18,50.89
2016,2,25,9,45,833.0,90.0,0.7,18.5,531.5,139.77,76.55
2016,2,25,10,0,849.0,93.0,0.7,19.0,570.0,193.65,114.66
2016,2,25,10,15,861.5,95.0,0.65,19.0,602.5,247.1,158.23
2016,2,25,10,30,874.0,97.0,0.6,19.0,635.0,300.95,204.22
2016,2,25,10,45,883.5,98.0,0.6,19.5,660.5,357.76,252.38
2016,2,25,11,0,893.0,99.0,0.6,20.0,686.0,408.84,295.38
2016,2,25,11,15,898.5,100.0,0.55,20.0,703.5,457.58,335.87
2016,2,25,11,30,904.0,101.0,0.5,20.0,721.0,505.03,374.1
2016,2,25,11,45,907.5,101.0,0.45,20.5,730.5,549.1,407.88
2016,2,25,12,0,911.0,101.0,0.4,21.0,740.0,591.26,439.05
2016,2,25,12,15,911.0,101.5,0.35,21.0,740.5,629.77,467.46
2016,2,25,12,30,911.0,102.0,0.3,21.0,741.0,665.77,493.35
2016,2,25,12,45,909.5,101.0,0.3,21.5,734.0,696.71,514.93
2016,2,25,13,0,908.0,100.0,0.3,22.0,727.0,724.73,534.09
2016,2,25,13,15,903.0,99.0,0.25,22.0,711.5,747.23,549.3
2016,2,25,13,30,898.0,98.0,0.2,22.0,696.0,766.45,561.39
2016,2,25,13,45,889.0,97.0,0.2,22.0,672.0,779.34,570.21
2016,2,25,14,0,880.0,96.0,0.2,22.0,648.0,788.74,576.99
2016,2,25,14,15,868.5,94.5,0.2,21.5,617.5,798.34,585.21
2016,2,25,14,30,857.0,93.0,0.2,21.0,587.0,798.7,587.56
2016,2,25,14,45,837.5,91.5,0.2,21.0,549.0,789.24,582.63
2016,2,25,15,0,818.0,90.0,0.2,21.0,511.0,776.35,575.67
2016,2,25,15,15,795.5,87.0,0.25,20.5,468.5,756.09,565.71
2016,2,25,15,30,773.0,84.0,0.3,20.0,426.0,732.81,553.64
2016,2,25,15,45,737.5,80.5,0.35,20.0,378.5,695.98,530.94
2016,2,25,16,0,702.0,77.0,0.4,20.0,331.0,662.01,509.72
2016,2,25,16,15,656.0,71.5,0.5,19.0,281.0,611.58,478.22
2016,2,25,16,30,610.0,66.0,0.6,18.0,231.0,560.28,444.2
2016,2,25,16,45,545.5,57.5,0.7,17.5,182.0,491.72,393.68
2016,2,25,17,0,481.0,49.0,0.8,17.0,133.0,424.36,340.1
2016,2,25,17,15,367.5,37.5,0.8,16.5,89.0,323.65,255.87
2016,2,25,17,30,254.0,26.0,0.8,16.0,45.0,225.26,150.36
2016,2,25,17,45,127.0,13.0,0.85,15.5,22.5,86.11,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,6,45,93.0,9.5,0.5,13.5,14.5,8.64,0.0
2016,2,26,7,0,186.0,19.0,0.6,14.0,29.0,15.55,0.0
2016,2,26,7,15,313.5,32.0,0.75,14.5,71.0,25.92,16.23
2016,2,26,7,30,441.0,45.0,0.9,15.0,113.0,35.91,25.86
2016,2,26,7,45,513.0,54.0,1.1,15.5,161.5,41.89,31.52
2016,2,26,8,0,585.0,63.0,1.3,16.0,210.0,47.72,36.82
2016,2,26,8,15,425.5,97.5,1.3,16.0,216.5,70.79,57.24
2016,2,26,8,30,266.0,132.0,1.3,16.0,223.0,96.59,79.74
2016,2,26,8,45,504.0,110.0,1.3,16.5,314.0,77.12,62.41
2016,2,26,9,0,742.0,88.0,1.3,17.0,405.0,60.28,47.46
2016,2,26,9,15,563.5,140.5,1.4,17.5,395.5,94.84,77.17
2016,2,26,9,30,385.0,193.0,1.5,18.0,386.0,148.9,108.96
2016,2,26,9,45,496.0,176.5,1.6,18.5,445.0,168.39,112.54
2016,2,26,10,0,607.0,160.0,1.7,19.0,504.0,206.02,135.38
2016,2,26,10,15,567.5,185.0,1.8,19.0,521.0,254.08,176.63
2016,2,26,10,30,528.0,210.0,1.9,19.0,538.0,297.96,215.48
2016,2,26,10,45,691.5,163.0,2.0,19.0,610.0,345.6,252.02
2016,2,26,11,0,855.0,116.0,2.1,19.0,682.0,409.41,302.88
2016,2,26,11,15,861.5,117.0,2.1,19.0,699.5,457.92,344.59
2016,2,26,11,30,868.0,118.0,2.1,19.0,717.0,505.35,384.51
2016,2,26,11,45,868.0,120.0,2.15,19.0,726.0,549.12,420.88
2016,2,26,12,0,868.0,122.0,2.2,19.0,735.0,590.87,454.85
2016,2,26,12,15,869.0,122.0,2.2,19.0,736.5,629.14,485.34
2016,2,26,12,30,870.0,122.0,2.2,19.0,738.0,665.08,513.48
2016,2,26,12,45,692.0,186.5,2.2,19.0,673.0,644.11,497.72
2016,2,26,13,0,514.0,251.0,2.2,19.0,608.0,606.29,469.14
2016,2,26,13,15,491.5,254.0,2.25,19.0,590.0,613.24,475.52
2016,2,26,13,30,469.0,257.0,2.3,19.0,572.0,617.37,479.41
2016,2,26,13,45,448.0,254.5,2.35,19.0,547.0,614.52,478.33
2016,2,26,14,0,427.0,252.0,2.4,19.0,522.0,609.04,475.32
2016,2,26,14,15,484.0,220.5,2.45,18.5,512.5,632.61,496.43
2016,2,26,14,30,541.0,189.0,2.5,18.0,503.0,653.82,515.82
2016,2,26,14,45,552.0,172.0,2.55,18.0,475.5,651.43,516.02
2016,2,26,15,0,563.0,155.0,2.6,18.0,448.0,646.24,514.38
2016,2,26,15,15,519.5,151.0,2.55,17.5,403.5,609.8,488.78
2016,2,26,15,30,476.0,147.0,2.5,17.0,359.0,571.6,461.58
2016,2,26,15,45,491.0,126.5,2.5,17.0,325.0,558.32,453.6
2016,2,26,16,0,506.0,106.0,2.5,17.0,291.0,541.9,442.74
2016,2,26,16,15,451.0,100.0,2.2,16.0,246.5,488.27,401.59
2016,2,26,16,30,396.0,94.0,1.9,15.0,202.0,435.19,359.66
2016,2,26,16,45,422.0,73.5,1.65,14.5,167.5,421.6,348.37
2016,2,26,17,0,448.0,53.0,1.4,14.0,133.0,408.08,334.56
2016,2,26,17,15,335.5,40.5,1.35,13.5,89.0,307.25,247.97
2016,2,26,17,30,223.0,28.0,1.3,13.0,45.0,210.04,147.43
2016,2,26,17,45,111.5,14.0,1.3,13.0,22.5,78.31,0.0
2016,2,26,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,110.0,10.5,1.0,10.5,17.0,9.55,0.0
2016,2,27,7,0,220.0,21.0,1.1,11.0,34.0,17.32,1.76
2016,2,27,7,15,346.5,32.5,1.05,11.5,76.5,26.26,16.92
2016,2,27,7,30,473.0,44.0,1.0,12.0,119.0,34.9,25.37
2016,2,27,7,45,558.5,50.0,0.95,12.5,169.5,38.47,28.91
2016,2,27,8,0,644.0,56.0,0.9,13.0,220.0,42.09,32.28
2016,2,27,8,15,690.0,61.0,0.85,13.5,270.5,48.91,38.36
2016,2,27,8,30,736.0,66.0,0.8,14.0,321.0,51.78,40.79
2016,2,27,8,45,771.5,68.5,0.8,14.5,370.0,52.55,41.28
2016,2,27,9,0,807.0,71.0,0.8,15.0,419.0,53.4,41.82
2016,2,27,9,15,828.5,74.0,0.85,15.5,463.0,54.55,42.6
2016,2,27,9,30,850.0,77.0,0.9,16.0,507.0,87.68,47.57
2016,2,27,9,45,862.5,80.0,1.0,16.5,545.0,149.25,82.6
2016,2,27,10,0,875.0,83.0,1.1,17.0,583.0,203.72,122.75
2016,2,27,10,15,886.5,85.0,1.15,17.5,615.5,257.76,167.79
2016,2,27,10,30,898.0,87.0,1.2,18.0,648.0,311.96,214.85
2016,2,27,10,45,904.0,89.0,1.3,18.5,672.5,364.38,260.91
2016,2,27,11,0,910.0,91.0,1.4,19.0,697.0,415.97,305.6
2016,2,27,11,15,915.0,91.5,1.45,19.0,714.5,464.82,347.65
2016,2,27,11,30,920.0,92.0,1.5,19.0,732.0,512.27,387.57
2016,2,27,11,45,922.5,92.5,1.6,19.0,741.0,556.84,424.61
2016,2,27,12,0,925.0,93.0,1.7,19.0,750.0,599.4,459.3
2016,2,27,12,15,925.5,93.0,1.8,19.0,751.0,638.12,490.5
2016,2,27,12,30,926.0,93.0,1.9,19.0,752.0,674.31,519.3
2016,2,27,12,45,921.0,94.5,2.0,19.5,744.0,705.67,543.12
2016,2,27,13,0,916.0,96.0,2.1,20.0,736.0,733.94,564.34
2016,2,27,13,15,911.5,95.0,2.15,20.0,721.0,756.87,581.55
2016,2,27,13,30,907.0,94.0,2.2,20.0,706.0,776.49,596.06
2016,2,27,13,45,902.0,92.0,2.3,20.0,683.0,791.32,607.74
2016,2,27,14,0,897.0,90.0,2.4,20.0,660.0,802.71,617.2
2016,2,27,14,15,887.0,88.5,2.4,19.5,630.0,807.27,622.53
2016,2,27,14,30,877.0,87.0,2.4,19.0,600.0,808.33,625.63
2016,2,27,14,45,864.0,84.0,2.4,19.0,563.0,808.59,627.18
2016,2,27,15,0,851.0,81.0,2.4,19.0,526.0,798.89,621.83
2016,2,27,15,15,690.0,109.0,2.2,18.5,450.5,707.9,557.82
2016,2,27,15,30,529.0,137.0,2.0,18.0,375.0,603.96,482.16
2016,2,27,15,45,644.5,102.0,1.85,17.5,361.0,659.23,526.59
2016,2,27,16,0,760.0,67.0,1.7,17.0,347.0,695.52,554.05
2016,2,27,16,15,718.5,62.5,1.55,16.5,297.0,647.8,519.27
2016,2,27,16,30,677.0,58.0,1.4,16.0,247.0,598.76,482.97
2016,2,27,16,45,615.0,51.5,1.25,15.5,196.5,537.5,435.52
2016,2,27,17,0,553.0,45.0,1.1,15.0,146.0,472.39,382.39
2016,2,27,17,15,443.5,35.5,1.1,14.5,100.0,373.87,299.53
2016,2,27,17,30,334.0,26.0,1.1,14.0,54.0,280.98,202.02
2016,2,27,17,45,167.0,13.0,1.1,14.0,27.0,110.56,0.0
2016,2,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,60.0,11.5,1.3,10.5,15.5,10.46,0.0
2016,2,28,7,0,120.0,23.0,1.4,11.0,31.0,18.06,4.26
2016,2,28,7,15,206.5,40.0,1.55,11.0,68.0,31.0,21.18
2016,2,28,7,30,293.0,57.0,1.7,11.0,105.0,43.53,33.17
2016,2,28,7,45,345.5,72.5,1.9,11.5,148.5,54.4,43.29
2016,2,28,8,0,398.0,88.0,2.1,12.0,192.0,64.86,52.8
2016,2,28,8,15,452.0,94.5,2.25,12.5,235.5,68.47,55.96
2016,2,28,8,30,506.0,101.0,2.4,13.0,279.0,72.0,58.92
2016,2,28,8,45,441.0,131.5,2.55,13.5,302.5,91.1,75.53
2016,2,28,9,0,376.0,162.0,2.7,14.0,326.0,115.58,96.56
2016,2,28,9,15,423.5,170.0,2.75,14.5,372.5,112.68,93.55
2016,2,28,9,30,471.0,178.0,2.8,15.0,419.0,139.41,98.81
2016,2,28,9,45,666.0,138.5,2.85,15.5,507.5,162.74,101.79
2016,2,28,10,0,861.0,99.0,2.9,16.0,596.0,210.68,130.15
2016,2,28,10,15,743.0,139.5,2.95,16.0,585.0,261.87,179.14
2016,2,28,10,30,625.0,180.0,3.0,16.0,574.0,306.32,222.94
2016,2,28,10,45,616.5,192.5,3.05,16.5,593.5,351.2,262.35
2016,2,28,11,0,608.0,205.0,3.1,17.0,613.0,394.64,299.87
2016,2,28,11,15,605.0,213.0,3.1,17.0,628.0,435.13,334.69
2016,2,28,11,30,602.0,221.0,3.1,17.0,643.0,472.99,366.71
2016,2,28,11,45,475.0,271.0,3.15,17.0,606.5,482.66,376.37
2016,2,28,12,0,348.0,321.0,3.2,17.0,570.0,479.45,374.87
2016,2,28,12,15,387.0,310.0,3.2,17.0,587.0,513.22,402.05
2016,2,28,12,30,426.0,299.0,3.2,17.0,604.0,552.94,433.35
2016,2,28,12,45,396.0,304.5,3.2,17.5,586.0,553.9,433.86
2016,2,28,13,0,366.0,310.0,3.2,18.0,568.0,556.62,435.6
2016,2,28,13,15,263.0,319.0,3.15,18.0,502.5,507.59,397.88
2016,2,28,13,30,160.0,328.0,3.1,18.0,437.0,442.86,347.76
2016,2,28,13,45,174.0,316.0,3.1,18.0,430.5,450.38,354.85
2016,2,28,14,0,188.0,304.0,3.1,18.0,424.0,457.42,361.34
2016,2,28,14,15,325.0,262.5,3.0,17.5,458.5,542.47,430.54
2016,2,28,14,30,462.0,221.0,2.9,17.0,493.0,629.23,499.69
2016,2,28,14,45,627.5,164.0,2.85,17.0,509.0,714.22,566.71
2016,2,28,15,0,793.0,107.0,2.8,17.0,525.0,785.46,620.14
2016,2,28,15,15,583.5,139.0,2.5,16.5,433.0,658.47,526.67
2016,2,28,15,30,374.0,171.0,2.2,16.0,341.0,506.04,409.71
2016,2,28,15,45,332.5,157.0,1.9,16.0,296.5,457.53,372.79
2016,2,28,16,0,291.0,143.0,1.6,16.0,252.0,408.59,334.23
2016,2,28,16,15,261.5,127.5,1.5,15.5,214.5,366.94,302.11
2016,2,28,16,30,232.0,112.0,1.4,15.0,177.0,325.47,269.08
2016,2,28,16,45,210.0,91.0,1.3,14.5,141.0,281.76,233.33
2016,2,28,17,0,188.0,70.0,1.2,14.0,105.0,237.7,195.88
2016,2,28,17,15,140.0,50.5,1.2,13.5,71.5,178.7,144.26
2016,2,28,17,30,92.0,31.0,1.2,13.0,38.0,120.96,87.49
2016,2,28,17,45,46.0,15.5,1.2,13.0,19.0,41.44,0.0
2016,2,28,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,150.5,11.0,1.0,10.5,21.0,10.01,0.0
2016,2,29,7,0,301.0,22.0,1.0,11.0,42.0,17.87,6.86
2016,2,29,7,15,422.5,32.0,1.15,11.5,87.5,25.47,16.59
2016,2,29,7,30,544.0,42.0,1.3,12.0,133.0,32.85,23.69
2016,2,29,7,45,614.0,48.5,1.5,13.0,184.5,40.37,30.61
2016,2,29,8,0,684.0,55.0,1.7,14.0,236.0,44.82,34.58
2016,2,29,8,15,728.0,59.5,1.7,14.5,288.0,47.37,36.79
2016,2,29,8,30,772.0,64.0,1.7,15.0,340.0,49.9,38.9
2016,2,29,8,45,802.0,67.5,1.7,15.5,389.0,51.52,40.14
2016,2,29,9,0,832.0,71.0,1.7,16.0,438.0,53.13,41.34
2016,2,29,9,15,853.0,74.0,1.75,16.5,482.5,54.28,42.13
2016,2,29,9,30,874.0,77.0,1.8,17.0,527.0,107.48,58.44
2016,2,29,9,45,890.5,78.5,1.9,18.0,566.5,162.13,90.07
2016,2,29,10,0,907.0,80.0,2.0,19.0,606.0,217.89,132.35
2016,2,29,10,15,917.5,81.5,2.0,19.5,638.5,273.19,179.18
2016,2,29,10,30,928.0,83.0,2.0,20.0,671.0,328.51,227.49
2016,2,29,10,45,934.5,84.5,2.05,20.5,696.5,382.29,274.64
2016,2,29,11,0,941.0,86.0,2.1,21.0,722.0,435.22,320.21
2016,2,29,11,15,945.5,86.5,2.05,21.0,739.0,485.35,362.9
2016,2,29,11,30,950.0,87.0,2.0,21.0,756.0,533.97,403.2
2016,2,29,11,45,951.0,88.0,1.95,21.5,765.0,579.48,439.18
2016,2,29,12,0,952.0,89.0,1.9,22.0,774.0,622.79,472.35
2016,2,29,12,15,952.0,89.0,1.9,22.0,774.5,662.18,502.95
2016,2,29,12,30,952.0,89.0,1.9,22.0,775.0,698.92,531.0
2016,2,29,12,45,951.0,87.5,1.9,22.5,767.5,730.7,554.01
2016,2,29,13,0,950.0,86.0,1.9,23.0,760.0,759.41,573.91
2016,2,29,13,15,945.5,85.5,1.95,22.5,744.0,783.42,592.14
2016,2,29,13,30,941.0,85.0,2.0,22.0,728.0,804.03,608.23
2016,2,29,13,45,934.5,83.5,2.05,22.0,704.0,818.56,619.16
2016,2,29,14,0,928.0,82.0,2.1,22.0,680.0,829.49,627.84
2016,2,29,14,15,917.5,80.5,2.05,21.5,648.5,833.62,632.41
2016,2,29,14,30,907.0,79.0,2.0,21.0,617.0,834.12,634.71
2016,2,29,14,45,889.5,78.0,2.0,21.0,578.5,825.95,630.46
2016,2,29,15,0,872.0,77.0,2.0,21.0,540.0,814.35,624.03
2016,2,29,15,15,852.0,74.5,1.8,20.5,496.5,795.63,612.12
2016,2,29,15,30,832.0,72.0,1.6,20.0,453.0,781.24,603.18
2016,2,29,15,45,792.5,71.5,1.45,20.0,403.5,743.58,577.0
2016,2,29,16,0,753.0,71.0,1.3,20.0,354.0,703.66,549.03
2016,2,29,16,15,711.0,66.0,1.2,19.0,303.5,654.44,516.12
2016,2,29,16,30,669.0,61.0,1.1,18.0,253.0,609.09,484.7
2016,2,29,16,45,593.5,56.0,1.05,17.5,201.0,534.48,429.01
2016,2,29,17,0,518.0,51.0,1.0,17.0,149.0,461.43,371.47
2016,2,29,17,15,411.5,40.5,1.0,16.5,103.0,363.19,290.43
2016,2,29,17,30,305.0,30.0,1.0,16.0,57.0,271.06,203.66
2016,2,29,17,45,152.5,15.0,1.0,16.0,28.5,132.46,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,45,170.0,11.5,0.8,15.0,23.5,10.46,0.0
2016,3,1,7,0,340.0,23.0,0.8,15.0,47.0,18.7,8.1
2016,3,1,7,15,458.0,32.0,0.85,15.5,94.0,25.41,16.31
2016,3,1,7,30,576.0,41.0,0.9,16.0,141.0,34.86,25.09
2016,3,1,7,45,644.5,47.0,1.0,16.5,193.5,38.99,28.96
2016,3,1,8,0,713.0,53.0,1.1,17.0,246.0,43.08,32.63
2016,3,1,8,15,755.5,57.5,1.15,17.5,298.5,45.72,34.88
2016,3,1,8,30,798.0,62.0,1.2,18.0,351.0,48.33,37.03
2016,3,1,8,45,826.0,65.5,1.3,18.5,400.5,50.01,38.31
2016,3,1,9,0,854.0,69.0,1.4,19.0,450.0,51.68,39.55
2016,3,1,9,15,874.5,71.5,1.55,19.0,495.0,60.79,47.3
2016,3,1,9,30,895.0,74.0,1.7,19.0,540.0,110.33,58.23
2016,3,1,9,45,911.0,75.5,1.9,19.5,580.0,166.11,91.47
2016,3,1,10,0,927.0,77.0,2.1,20.0,620.0,222.94,135.17
2016,3,1,10,15,937.5,78.5,2.2,20.0,653.0,279.34,183.43
2016,3,1,10,30,948.0,80.0,2.3,20.0,686.0,335.73,233.28
2016,3,1,10,45,956.0,81.0,2.45,20.5,712.0,390.63,281.61
2016,3,1,11,0,964.0,82.0,2.6,21.0,738.0,444.76,328.47
2016,3,1,11,15,968.5,82.5,2.65,21.0,755.5,495.96,372.49
2016,3,1,11,30,973.0,83.0,2.7,21.0,773.0,545.58,414.17
2016,3,1,11,45,975.5,83.0,2.75,21.0,782.5,591.92,452.36
2016,3,1,12,0,978.0,83.0,2.8,21.0,792.0,636.07,488.01
2016,3,1,12,15,978.5,83.5,2.8,21.0,793.0,677.12,520.36
2016,3,1,12,30,979.0,84.0,2.8,21.0,794.0,715.49,550.1
2016,3,1,12,45,975.0,84.5,2.8,21.0,785.5,748.0,575.09
2016,3,1,13,0,971.0,85.0,2.8,21.0,777.0,777.25,596.55
2016,3,1,13,15,967.0,84.5,2.75,21.0,761.5,802.13,613.94
2016,3,1,13,30,963.0,84.0,2.7,21.0,746.0,823.56,628.97
2016,3,1,13,45,955.0,83.5,2.7,21.0,721.5,838.36,639.85
2016,3,1,14,0,947.0,83.0,2.7,21.0,697.0,849.49,648.37
2016,3,1,14,15,937.5,81.5,2.65,20.5,665.5,854.62,653.81
2016,3,1,14,30,928.0,80.0,2.6,20.0,634.0,856.05,656.92
2016,3,1,14,45,912.5,78.5,2.55,20.0,595.5,848.95,653.01
2016,3,1,15,0,897.0,77.0,2.5,20.0,557.0,838.32,646.85
2016,3,1,15,15,878.0,74.5,2.4,19.5,513.0,820.24,636.39
2016,3,1,15,30,859.0,72.0,2.3,19.0,469.0,806.43,628.99
2016,3,1,15,45,833.0,69.0,2.2,18.5,420.5,776.01,609.55
2016,3,1,16,0,807.0,66.0,2.1,18.0,372.0,742.97,587.95
2016,3,1,16,15,768.0,61.5,1.85,17.0,320.0,695.63,555.15
2016,3,1,16,30,729.0,57.0,1.6,16.0,268.0,646.8,520.01
2016,3,1,16,45,667.5,51.5,1.4,15.5,215.5,579.21,468.31
2016,3,1,17,0,606.0,46.0,1.2,15.0,163.0,512.0,414.37
2016,3,1,17,15,500.5,37.0,1.2,14.5,114.0,419.91,338.28
2016,3,1,17,30,395.0,28.0,1.2,14.0,65.0,327.36,250.61
2016,3,1,17,45,197.5,14.0,1.2,13.5,32.5,159.84,0.0
2016,3,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,190.0,12.0,0.85,10.5,26.5,10.91,0.0
2016,3,2,7,0,380.0,24.0,0.9,11.0,53.0,21.3,10.96
2016,3,2,7,15,494.5,33.0,1.1,11.5,101.5,28.59,19.49
2016,3,2,7,30,609.0,42.0,1.3,12.0,150.0,35.74,26.34
2016,3,2,7,45,673.0,47.5,1.5,13.0,203.0,39.4,29.78
2016,3,2,8,0,737.0,53.0,1.7,14.0,256.0,43.05,33.02
2016,3,2,8,15,532.5,94.5,1.8,14.5,256.0,69.52,56.46
2016,3,2,8,30,328.0,136.0,1.9,15.0,256.0,99.4,82.44
2016,3,2,8,45,361.5,150.5,2.0,15.5,299.5,108.5,89.94
2016,3,2,9,0,395.0,165.0,2.1,16.0,343.0,110.32,91.06
2016,3,2,9,15,650.0,119.5,2.15,16.5,446.5,78.22,62.87
2016,3,2,9,30,905.0,74.0,2.2,17.0,550.0,114.81,60.72
2016,3,2,9,45,917.0,76.5,2.3,17.5,589.0,171.49,96.02
2016,3,2,10,0,929.0,79.0,2.4,18.0,628.0,228.81,141.1
2016,3,2,10,15,939.0,80.5,2.45,18.0,660.5,285.31,190.06
2016,3,2,10,30,949.0,82.0,2.5,18.0,693.0,341.73,240.39
2016,3,2,10,45,954.5,83.5,2.55,18.5,718.5,396.32,288.78
2016,3,2,11,0,960.0,85.0,2.6,19.0,744.0,449.92,335.37
2016,3,2,11,15,814.0,144.5,2.6,19.0,712.0,482.92,366.66
2016,3,2,11,30,668.0,204.0,2.6,19.0,680.0,502.66,385.51
2016,3,2,11,45,818.0,147.0,2.6,19.0,738.0,569.21,438.38
2016,3,2,12,0,968.0,90.0,2.6,19.0,796.0,641.06,494.79
2016,3,2,12,15,731.0,182.5,2.6,19.0,716.0,623.15,481.55
2016,3,2,12,30,494.0,275.0,2.6,19.0,636.0,583.61,451.32
2016,3,2,12,45,463.5,285.5,2.6,19.0,621.5,595.77,461.17
2016,3,2,13,0,433.0,296.0,2.6,19.0,607.0,604.75,468.13
2016,3,2,13,15,419.5,298.0,2.6,19.0,594.0,607.12,470.69
2016,3,2,13,30,406.0,300.0,2.6,19.0,581.0,614.84,476.99
2016,3,2,13,45,450.0,268.5,2.65,19.0,570.5,642.15,499.15
2016,3,2,14,0,494.0,237.0,2.7,19.0,560.0,658.88,513.77
2016,3,2,14,15,491.5,226.5,2.65,18.5,535.0,657.68,514.86
2016,3,2,14,30,489.0,216.0,2.6,18.0,510.0,654.09,514.37
2016,3,2,14,45,430.5,215.5,2.6,18.0,462.5,612.73,484.17
2016,3,2,15,0,372.0,215.0,2.6,18.0,415.0,554.81,441.66
2016,3,2,15,15,392.0,192.0,2.45,17.5,388.0,548.61,439.76
2016,3,2,15,30,412.0,169.0,2.3,17.0,361.0,556.07,447.48
2016,3,2,15,45,349.5,159.0,2.15,17.0,310.0,478.11,387.89
2016,3,2,16,0,287.0,149.0,2.0,17.0,259.0,416.6,339.96
2016,3,2,16,15,258.5,133.5,1.8,16.0,222.0,375.33,308.76
2016,3,2,16,30,230.0,118.0,1.6,15.0,185.0,334.21,276.55
2016,3,2,16,45,206.0,97.0,1.45,14.5,148.5,288.84,239.57
2016,3,2,17,0,182.0,76.0,1.3,14.0,112.0,243.33,201.14
2016,3,2,17,15,139.0,55.5,1.25,13.5,78.0,185.72,151.1
2016,3,2,17,30,96.0,35.0,1.2,13.0,44.0,128.87,98.57
2016,3,2,17,45,48.0,17.5,1.2,13.0,22.0,62.58,0.0
2016,3,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,45,117.5,14.0,1.05,11.5,23.5,12.73,0.0
2016,3,3,7,0,235.0,28.0,1.1,12.0,47.0,22.82,12.64
2016,3,3,7,15,320.5,42.0,1.1,12.0,88.5,33.66,23.97
2016,3,3,7,30,406.0,56.0,1.1,12.0,130.0,44.05,33.79
