Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,461.0,67.0,1.15,12.5,176.0,51.28,40.5
2016,3,3,8,0,516.0,78.0,1.2,13.0,222.0,58.22,46.73
2016,3,3,8,15,557.5,84.5,1.2,13.5,268.0,61.15,49.21
2016,3,3,8,30,599.0,91.0,1.2,14.0,314.0,64.02,51.55
2016,3,3,8,45,472.0,134.0,1.25,14.5,324.0,91.91,75.78
2016,3,3,9,0,345.0,177.0,1.3,15.0,334.0,124.22,103.32
2016,3,3,9,15,335.0,198.5,1.25,15.5,363.0,137.26,113.87
2016,3,3,9,30,325.0,220.0,1.2,16.0,392.0,174.88,127.79
2016,3,3,9,45,385.5,223.0,1.15,17.0,442.0,208.61,147.9
2016,3,3,10,0,446.0,226.0,1.1,18.0,492.0,242.62,171.25
2016,3,3,10,15,381.0,257.5,1.0,18.5,493.0,285.15,207.99
2016,3,3,10,30,316.0,289.0,0.9,19.0,494.0,315.26,234.35
2016,3,3,10,45,330.5,297.5,0.85,19.5,519.5,349.43,261.08
2016,3,3,11,0,345.0,306.0,0.8,20.0,545.0,384.78,288.28
2016,3,3,11,15,413.0,290.0,0.95,20.0,582.5,424.39,319.44
2016,3,3,11,30,481.0,274.0,1.1,20.0,620.0,471.09,356.02
2016,3,3,11,45,488.0,272.0,1.25,20.0,626.5,501.39,380.54
2016,3,3,12,0,495.0,270.0,1.4,20.0,633.0,531.02,404.37
2016,3,3,12,15,526.5,262.0,1.6,19.5,648.5,569.58,435.69
2016,3,3,12,30,558.0,254.0,1.8,19.0,664.0,608.64,467.26
2016,3,3,12,45,404.5,300.0,2.0,19.0,596.0,564.5,434.98
2016,3,3,13,0,251.0,346.0,2.2,19.0,528.0,509.22,393.55
2016,3,3,13,15,254.5,335.5,2.25,18.5,516.5,523.38,406.05
2016,3,3,13,30,258.0,325.0,2.3,18.0,505.0,528.52,411.63
2016,3,3,13,45,245.0,317.0,2.35,18.0,483.5,510.59,399.21
2016,3,3,14,0,232.0,309.0,2.4,18.0,462.0,501.52,393.3
2016,3,3,14,15,536.5,202.5,2.35,17.5,533.5,671.14,527.67
2016,3,3,14,30,841.0,96.0,2.3,17.0,605.0,817.25,636.09
2016,3,3,14,45,495.0,171.5,2.3,17.0,466.5,619.68,490.83
2016,3,3,15,0,149.0,247.0,2.3,17.0,328.0,393.41,313.68
2016,3,3,15,15,269.5,211.0,2.15,16.5,343.0,471.21,379.44
2016,3,3,15,30,390.0,175.0,2.0,16.0,358.0,546.46,440.62
2016,3,3,15,45,369.5,158.5,1.85,16.0,317.5,494.86,401.6
2016,3,3,16,0,349.0,142.0,1.7,16.0,277.0,457.86,373.77
2016,3,3,16,15,326.0,125.5,1.45,15.5,238.0,417.96,343.23
2016,3,3,16,30,303.0,109.0,1.2,15.0,199.0,377.52,311.42
2016,3,3,16,45,275.0,90.5,1.0,15.0,160.0,330.27,272.68
2016,3,3,17,0,247.0,72.0,0.8,15.0,121.0,283.1,232.72
2016,3,3,17,15,193.0,53.5,0.75,14.5,85.0,218.55,177.57
2016,3,3,17,30,139.0,35.0,0.7,14.0,49.0,155.93,120.59
2016,3,3,17,45,69.5,17.5,0.65,14.0,24.5,75.91,6.06
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,56.0,15.0,0.6,13.0,20.0,13.64,0.0
2016,3,4,7,0,112.0,30.0,0.6,13.0,40.0,24.28,14.21
2016,3,4,7,15,162.5,49.0,0.75,13.0,74.0,38.81,28.46
2016,3,4,7,30,213.0,68.0,0.9,13.0,108.0,52.91,41.55
2016,3,4,7,45,240.0,87.5,1.05,13.5,145.5,66.82,54.15
2016,3,4,8,0,267.0,107.0,1.2,14.0,183.0,80.26,66.05
2016,3,4,8,15,286.5,125.0,1.2,14.5,220.5,92.19,76.34
2016,3,4,8,30,306.0,143.0,1.2,15.0,258.0,103.67,86.02
2016,3,4,8,45,301.5,165.0,1.3,15.5,291.0,117.03,97.17
2016,3,4,9,0,297.0,187.0,1.4,16.0,324.0,129.82,107.64
2016,3,4,9,15,189.5,211.5,1.55,16.5,302.0,153.07,126.89
2016,3,4,9,30,82.0,236.0,1.7,17.0,280.0,184.58,143.2
2016,3,4,9,45,44.5,215.5,1.85,17.5,239.5,176.17,136.73
2016,3,4,10,0,7.0,195.0,2.0,18.0,199.0,166.35,130.02
2016,3,4,10,15,73.5,253.5,2.1,18.0,301.0,222.06,171.68
2016,3,4,10,30,140.0,312.0,2.2,18.0,403.0,286.24,220.13
2016,3,4,10,45,77.0,276.5,2.35,18.0,327.5,255.52,198.24
2016,3,4,11,0,14.0,241.0,2.5,18.0,252.0,213.18,166.33
2016,3,4,11,15,12.5,238.5,2.5,18.0,248.0,212.46,165.81
2016,3,4,11,30,11.0,236.0,2.5,18.0,244.0,211.39,164.92
2016,3,4,11,45,38.0,287.0,2.5,18.0,315.5,271.07,211.72
2016,3,4,12,0,65.0,338.0,2.5,18.0,387.0,335.45,261.47
2016,3,4,12,15,48.0,319.0,2.45,17.5,355.5,314.86,245.85
2016,3,4,12,30,31.0,300.0,2.4,17.0,324.0,291.96,228.53
2016,3,4,12,45,15.5,228.0,2.4,17.0,240.0,214.44,167.97
2016,3,4,13,0,0.0,156.0,2.4,17.0,156.0,139.22,108.01
2016,3,4,13,15,0.0,153.0,2.35,17.0,153.0,136.79,106.26
2016,3,4,13,30,0.0,150.0,2.3,17.0,150.0,134.33,104.39
2016,3,4,13,45,0.0,142.5,2.3,17.0,142.5,127.7,99.17
2016,3,4,14,0,0.0,135.0,2.3,17.0,135.0,121.02,93.92
2016,3,4,14,15,1.0,156.0,2.3,17.0,156.5,141.89,111.05
2016,3,4,14,30,2.0,177.0,2.3,17.0,178.0,163.68,128.87
2016,3,4,14,45,1.0,143.5,2.35,17.0,144.0,131.13,102.73
2016,3,4,15,0,0.0,110.0,2.4,17.0,110.0,98.61,76.38
2016,3,4,15,15,34.0,155.5,2.4,16.5,171.5,182.74,147.04
2016,3,4,15,30,68.0,201.0,2.4,16.0,233.0,267.69,217.21
2016,3,4,15,45,75.5,181.5,2.4,16.0,214.0,255.16,207.83
2016,3,4,16,0,83.0,162.0,2.4,16.0,195.0,241.98,198.11
2016,3,4,16,15,77.0,140.5,2.15,15.5,167.5,214.75,176.48
2016,3,4,16,30,71.0,119.0,1.9,15.0,140.0,187.08,154.03
2016,3,4,16,45,58.0,97.5,1.7,15.0,112.5,153.75,125.86
2016,3,4,17,0,45.0,76.0,1.5,15.0,85.0,120.18,96.94
2016,3,4,17,15,26.0,55.0,1.6,14.5,60.0,82.84,64.4
2016,3,4,17,30,7.0,34.0,1.7,14.0,35.0,39.14,26.22
2016,3,4,17,45,3.5,17.0,1.8,14.0,17.5,17.27,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,6,45,26.0,15.5,2.1,13.5,18.0,13.28,0.0
2016,3,5,7,0,52.0,31.0,2.4,14.0,36.0,25.89,15.75
2016,3,5,7,15,84.5,51.5,2.4,14.0,65.5,41.82,30.99
2016,3,5,7,30,117.0,72.0,2.4,14.0,95.0,57.35,45.31
2016,3,5,7,45,135.0,94.0,2.45,14.5,127.5,73.39,59.76
2016,3,5,8,0,153.0,116.0,2.5,15.0,160.0,88.98,73.49
2016,3,5,8,15,164.0,137.5,2.55,15.0,193.0,103.75,86.38
2016,3,5,8,30,175.0,159.0,2.6,15.0,226.0,118.05,98.65
2016,3,5,8,45,270.0,168.5,2.65,15.0,287.0,118.89,99.08
2016,3,5,9,0,365.0,178.0,2.7,15.0,348.0,124.81,103.9
2016,3,5,9,15,193.0,190.5,2.85,15.0,281.0,142.17,111.53
2016,3,5,9,30,21.0,203.0,3.0,15.0,214.0,168.43,133.67
2016,3,5,9,45,77.5,242.5,3.15,15.0,289.0,198.87,155.32
2016,3,5,10,0,134.0,282.0,3.3,15.0,364.0,237.98,184.12
2016,3,5,10,15,195.5,294.0,3.6,15.0,420.0,274.69,211.72
2016,3,5,10,30,257.0,306.0,3.9,15.0,476.0,313.03,241.64
2016,3,5,10,45,181.0,320.0,4.25,15.5,442.0,320.84,250.67
2016,3,5,11,0,105.0,334.0,4.6,16.0,408.0,319.02,250.96
2016,3,5,11,15,79.5,329.5,4.95,16.0,386.5,313.88,247.8
2016,3,5,11,30,54.0,325.0,5.3,16.0,365.0,305.59,241.77
2016,3,5,11,45,73.5,340.5,5.7,16.0,395.0,335.59,265.97
2016,3,5,12,0,93.0,356.0,6.1,16.0,425.0,367.68,291.84
2016,3,5,12,15,57.5,319.0,6.3,16.0,362.0,321.07,255.1
2016,3,5,12,30,22.0,282.0,6.5,16.0,299.0,265.68,210.85
2016,3,5,12,45,83.5,320.5,6.7,16.5,382.5,351.9,280.43
2016,3,5,13,0,145.0,359.0,6.9,17.0,466.0,447.26,356.08
2016,3,5,13,15,149.5,348.5,6.9,16.5,456.5,450.47,359.8
2016,3,5,13,30,154.0,338.0,6.9,16.0,447.0,452.99,363.24
2016,3,5,13,45,98.5,310.0,6.95,16.0,379.0,377.79,303.42
2016,3,5,14,0,43.0,282.0,7.0,16.0,311.0,309.6,248.23
2016,3,5,14,15,44.0,270.5,6.9,16.0,299.0,302.82,243.4
2016,3,5,14,30,45.0,259.0,6.8,16.0,287.0,295.78,238.32
2016,3,5,14,45,22.5,180.5,6.7,16.0,194.5,195.55,157.04
2016,3,5,15,0,0.0,102.0,6.6,16.0,102.0,91.0,70.48
2016,3,5,15,15,0.0,66.5,6.45,15.5,66.5,58.81,43.93
2016,3,5,15,30,0.0,31.0,6.3,15.0,31.0,27.34,17.56
2016,3,5,15,45,0.0,24.0,6.2,15.0,24.0,21.14,12.37
2016,3,5,16,0,0.0,17.0,6.1,15.0,17.0,14.96,7.14
2016,3,5,16,15,0.0,14.5,6.0,14.5,14.5,12.75,5.29
2016,3,5,16,30,0.0,12.0,5.9,14.0,12.0,10.55,3.43
2016,3,5,16,45,0.0,9.5,5.85,14.0,9.5,8.34,1.52
2016,3,5,17,0,0.0,7.0,5.8,14.0,7.0,6.14,0.0
2016,3,5,17,15,0.0,5.0,5.9,14.0,5.0,4.38,0.0
2016,3,5,17,30,0.0,3.0,6.0,14.0,3.0,2.63,0.0
2016,3,5,17,45,0.0,1.5,6.15,14.0,1.5,1.31,0.0
2016,3,5,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,6,45,111.5,19.0,1.9,10.5,29.5,14.98,0.0
2016,3,6,7,0,223.0,38.0,2.0,11.0,59.0,29.66,19.46
2016,3,6,7,15,336.0,50.5,2.15,11.0,105.5,38.86,28.86
2016,3,6,7,30,449.0,63.0,2.3,11.0,152.0,49.68,39.07
2016,3,6,7,45,530.0,70.0,2.45,11.5,204.5,53.36,42.56
2016,3,6,8,0,611.0,77.0,2.6,12.0,257.0,57.08,45.89
2016,3,6,8,15,657.5,83.0,2.7,12.0,309.0,59.78,48.25
2016,3,6,8,30,704.0,89.0,2.8,12.0,361.0,62.43,50.49
2016,3,6,8,45,736.0,93.5,2.9,12.5,410.5,63.81,51.47
2016,3,6,9,0,768.0,98.0,3.0,13.0,460.0,65.18,52.41
2016,3,6,9,15,430.5,170.5,3.0,13.0,377.5,118.77,89.46
2016,3,6,9,30,93.0,243.0,3.0,13.0,295.0,191.39,150.74
2016,3,6,9,45,470.0,177.0,3.05,13.5,461.5,187.52,129.45
2016,3,6,10,0,847.0,111.0,3.1,14.0,628.0,247.01,162.56
2016,3,6,10,15,728.5,155.5,3.1,14.0,616.5,296.49,211.31
2016,3,6,10,30,610.0,200.0,3.1,14.0,605.0,339.4,253.68
2016,3,6,10,45,750.0,159.0,3.15,14.0,674.5,393.33,297.92
2016,3,6,11,0,890.0,118.0,3.2,14.0,744.0,462.37,354.98
2016,3,6,11,15,486.5,231.5,3.15,14.0,575.0,416.91,326.76
2016,3,6,11,30,83.0,345.0,3.1,14.0,406.0,336.83,266.1
2016,3,6,11,45,57.0,324.5,3.1,14.5,367.0,313.64,247.95
2016,3,6,12,0,31.0,304.0,3.1,15.0,328.0,286.89,226.52
2016,3,6,12,15,23.0,281.0,3.1,15.0,298.5,263.24,208.01
2016,3,6,12,30,15.0,258.0,3.1,15.0,269.0,239.69,189.43
2016,3,6,12,45,470.0,182.5,3.1,15.0,528.5,516.3,414.05
2016,3,6,13,0,925.0,107.0,3.1,15.0,788.0,786.37,619.46
2016,3,6,13,15,920.0,106.5,3.15,15.0,771.0,809.53,634.76
2016,3,6,13,30,915.0,106.0,3.2,15.0,754.0,829.32,649.69
2016,3,6,13,45,685.5,183.0,3.25,15.0,660.0,757.04,597.13
2016,3,6,14,0,456.0,260.0,3.3,15.0,566.0,660.02,522.61
2016,3,6,14,15,666.5,179.5,3.35,14.5,603.5,767.1,609.74
2016,3,6,14,30,877.0,99.0,3.4,14.0,641.0,860.93,680.53
2016,3,6,14,45,856.5,98.5,3.45,14.0,601.0,850.68,674.13
2016,3,6,15,0,836.0,98.0,3.5,14.0,561.0,836.93,666.13
2016,3,6,15,15,814.5,94.5,3.45,13.5,516.5,815.53,653.28
2016,3,6,15,30,793.0,91.0,3.4,13.0,472.0,791.01,638.09
2016,3,6,15,45,753.5,89.5,3.4,13.0,422.0,755.86,613.85
2016,3,6,16,0,714.0,88.0,3.4,13.0,372.0,714.71,584.69
2016,3,6,16,15,670.0,82.5,3.1,12.5,320.5,663.29,546.76
2016,3,6,16,30,626.0,77.0,2.8,12.0,269.0,610.86,506.94
2016,3,6,16,45,545.5,71.0,2.5,12.0,216.0,529.87,442.17
2016,3,6,17,0,465.0,65.0,2.2,12.0,163.0,450.31,375.67
2016,3,6,17,15,361.5,53.0,2.0,11.5,116.0,349.58,290.03
2016,3,6,17,30,258.0,41.0,1.8,11.0,69.0,259.14,208.38
2016,3,6,17,45,129.0,20.5,1.65,10.5,34.5,132.45,60.48
2016,3,6,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,6,45,66.5,21.0,2.9,8.0,28.0,17.1,0.0
2016,3,7,7,0,133.0,42.0,2.8,8.0,56.0,33.27,23.08
2016,3,7,7,15,227.5,60.0,2.75,8.0,99.5,45.82,35.51
2016,3,7,7,30,322.0,78.0,2.7,8.0,143.0,58.62,47.66
2016,3,7,7,45,415.5,85.5,2.7,8.5,194.5,63.22,52.03
2016,3,7,8,0,509.0,93.0,2.7,9.0,246.0,67.78,56.12
2016,3,7,8,15,592.5,86.5,2.7,9.0,295.5,61.85,50.69
2016,3,7,8,30,676.0,80.0,2.7,9.0,345.0,55.34,44.68
2016,3,7,8,45,570.5,121.0,2.75,9.0,364.0,82.82,69.23
2016,3,7,9,0,465.0,162.0,2.8,9.0,383.0,107.39,90.85
2016,3,7,9,15,232.5,118.0,2.8,9.0,228.5,90.14,68.2
2016,3,7,9,30,0.0,74.0,2.8,9.0,74.0,65.5,50.67
2016,3,7,9,45,9.5,151.0,2.8,9.5,157.0,131.17,105.42
2016,3,7,10,0,19.0,228.0,2.8,10.0,240.0,194.49,156.85
2016,3,7,10,15,105.0,274.0,2.75,10.0,344.0,246.37,195.72
2016,3,7,10,30,191.0,320.0,2.7,10.0,448.0,310.4,245.17
2016,3,7,10,45,187.5,333.0,2.7,10.0,462.5,334.79,265.59
2016,3,7,11,0,184.0,346.0,2.7,10.0,477.0,358.83,285.61
2016,3,7,11,15,332.0,315.0,2.65,10.0,557.5,416.02,330.84
2016,3,7,11,30,480.0,284.0,2.6,10.0,638.0,487.77,387.99
2016,3,7,11,45,664.5,214.5,2.6,10.0,711.0,560.17,446.4
2016,3,7,12,0,849.0,145.0,2.6,10.0,784.0,642.09,512.06
2016,3,7,12,15,613.5,240.0,2.7,10.0,701.5,616.47,491.93
2016,3,7,12,30,378.0,335.0,2.8,10.0,619.0,566.47,452.26
2016,3,7,12,45,366.0,334.5,2.95,10.0,607.5,577.05,461.9
2016,3,7,13,0,354.0,334.0,3.1,10.0,596.0,585.68,469.56
2016,3,7,13,15,260.0,341.5,3.25,10.0,532.0,538.09,432.56
2016,3,7,13,30,166.0,349.0,3.4,10.0,468.0,474.72,382.78
2016,3,7,13,45,83.0,182.5,3.55,10.0,242.0,247.97,202.87
2016,3,7,14,0,0.0,16.0,3.7,10.0,16.0,14.14,6.39
2016,3,7,14,15,0.0,79.5,3.8,10.0,79.5,70.46,54.33
2016,3,7,14,30,0.0,143.0,3.9,10.0,143.0,129.16,103.77
2016,3,7,14,45,53.5,198.0,4.0,10.0,228.0,240.42,198.32
2016,3,7,15,0,107.0,253.0,4.1,10.0,313.0,351.58,290.86
2016,3,7,15,15,62.0,215.5,4.05,10.0,249.5,274.73,227.3
2016,3,7,15,30,17.0,178.0,4.0,10.0,186.0,184.3,151.58
2016,3,7,15,45,228.0,155.5,3.95,10.0,247.5,378.92,320.31
2016,3,7,16,0,439.0,133.0,3.9,10.0,309.0,541.2,456.39
2016,3,7,16,15,387.5,126.0,3.65,10.0,266.0,487.8,412.23
2016,3,7,16,30,336.0,119.0,3.4,10.0,223.0,419.93,356.71
2016,3,7,16,45,378.0,95.5,3.15,10.0,192.5,432.54,367.26
2016,3,7,17,0,420.0,72.0,2.9,10.0,162.0,425.55,360.13
2016,3,7,17,15,320.0,58.0,2.7,9.5,115.5,329.21,276.46
2016,3,7,17,30,220.0,44.0,2.5,9.0,69.0,239.24,194.87
2016,3,7,17,45,110.0,22.0,2.4,9.0,34.5,124.76,65.64
2016,3,7,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,6,45,167.5,18.0,1.9,8.5,36.0,14.44,0.94
2016,3,8,7,0,335.0,36.0,2.0,9.0,72.0,29.4,19.87
2016,3,8,7,15,439.5,46.5,2.05,9.0,121.0,36.91,27.5
2016,3,8,7,30,544.0,57.0,2.1,9.0,170.0,44.2,34.52
2016,3,8,7,45,608.5,64.0,2.15,9.5,223.0,48.2,38.28
2016,3,8,8,0,673.0,71.0,2.2,10.0,276.0,52.13,41.79
2016,3,8,8,15,714.0,76.0,2.25,10.5,328.5,54.29,43.59
2016,3,8,8,30,755.0,81.0,2.3,11.0,381.0,62.05,50.33
2016,3,8,8,45,787.0,84.0,2.35,11.5,430.5,62.77,50.71
2016,3,8,9,0,819.0,87.0,2.4,12.0,480.0,63.55,51.13
2016,3,8,9,15,838.5,90.0,2.4,12.5,524.5,85.57,51.97
2016,3,8,9,30,858.0,93.0,2.4,13.0,569.0,140.38,78.24
2016,3,8,9,45,871.0,95.5,2.45,13.5,607.5,195.71,118.25
2016,3,8,10,0,884.0,98.0,2.5,14.0,646.0,251.94,165.35
2016,3,8,10,15,893.5,99.5,2.45,14.0,677.5,313.05,219.28
2016,3,8,10,30,903.0,101.0,2.4,14.0,709.0,367.49,268.35
2016,3,8,10,45,904.5,104.5,2.35,14.5,732.0,420.29,315.15
2016,3,8,11,0,906.0,108.0,2.3,15.0,755.0,471.82,359.62
2016,3,8,11,15,909.5,109.0,2.35,15.0,771.0,520.74,401.72
2016,3,8,11,30,913.0,110.0,2.4,15.0,787.0,568.13,441.54
2016,3,8,11,45,912.5,111.0,2.45,15.0,794.5,611.56,477.41
2016,3,8,12,0,912.0,112.0,2.5,15.0,802.0,652.73,510.75
2016,3,8,12,15,910.5,112.0,2.55,15.0,801.5,689.95,540.51
2016,3,8,12,30,909.0,112.0,2.6,15.0,801.0,724.5,567.78
2016,3,8,12,45,907.5,110.5,2.65,15.0,792.0,754.82,591.62
2016,3,8,13,0,906.0,109.0,2.7,15.0,783.0,782.15,611.92
2016,3,8,13,15,900.5,108.0,2.65,15.0,766.0,803.84,627.34
2016,3,8,13,30,895.0,107.0,2.6,15.0,749.0,822.18,640.47
2016,3,8,13,45,699.0,175.5,2.55,15.0,667.0,766.17,600.12
2016,3,8,14,0,503.0,244.0,2.5,15.0,585.0,686.4,539.39
2016,3,8,14,15,448.0,250.0,2.6,15.0,543.5,658.5,520.09
2016,3,8,14,30,393.0,256.0,2.7,15.0,502.0,614.24,488.18
2016,3,8,14,45,315.5,253.5,2.8,15.0,443.5,553.29,442.57
2016,3,8,15,0,238.0,251.0,2.9,15.0,385.0,475.53,383.27
2016,3,8,15,15,242.0,230.0,2.9,14.5,357.0,475.02,385.23
2016,3,8,15,30,246.0,209.0,2.9,14.0,329.0,457.54,373.84
2016,3,8,15,45,500.5,142.0,2.9,14.0,355.0,606.95,497.42
2016,3,8,16,0,755.0,75.0,2.9,14.0,381.0,732.33,594.35
2016,3,8,16,15,715.5,70.5,2.6,13.5,329.5,684.11,557.98
2016,3,8,16,30,676.0,66.0,2.3,13.0,278.0,639.71,524.85
2016,3,8,16,45,620.0,59.0,2.05,12.5,226.5,574.4,474.33
2016,3,8,17,0,564.0,52.0,1.8,12.0,175.0,509.84,422.23
2016,3,8,17,15,468.5,43.5,1.65,11.5,126.5,417.23,344.98
2016,3,8,17,30,373.0,35.0,1.5,11.0,78.0,329.51,266.43
2016,3,8,17,45,186.5,17.5,1.4,11.0,39.0,170.52,99.76
2016,3,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,6,45,182.0,16.5,0.8,12.5,37.0,13.0,1.78
2016,3,9,7,0,364.0,33.0,0.9,13.0,74.0,26.49,17.2
2016,3,9,7,15,460.0,42.0,0.95,13.5,121.5,32.81,23.45
2016,3,9,7,30,556.0,51.0,1.0,14.0,169.0,38.97,29.22
2016,3,9,7,45,611.5,58.0,1.1,14.5,220.5,43.17,33.05
2016,3,9,8,0,667.0,65.0,1.2,15.0,272.0,47.24,36.61
2016,3,9,8,15,706.5,69.5,1.2,15.0,323.0,53.96,42.5
2016,3,9,8,30,746.0,74.0,1.2,15.0,374.0,56.15,44.31
2016,3,9,8,45,767.0,80.0,1.3,15.5,421.0,59.3,46.84
2016,3,9,9,0,788.0,86.0,1.4,16.0,468.0,62.31,49.21
2016,3,9,9,15,808.5,89.0,1.4,16.0,512.0,87.48,51.29
2016,3,9,9,30,829.0,92.0,1.4,16.0,556.0,140.74,77.9
2016,3,9,9,45,842.0,95.5,1.45,16.5,594.5,195.23,117.42
2016,3,9,10,0,855.0,99.0,1.5,17.0,633.0,250.67,163.32
2016,3,9,10,15,699.0,164.0,1.5,17.0,615.0,305.14,216.27
2016,3,9,10,30,543.0,229.0,1.5,17.0,597.0,348.27,258.05
2016,3,9,10,45,717.5,167.0,1.5,17.0,671.5,397.89,296.84
2016,3,9,11,0,892.0,105.0,1.5,17.0,746.0,467.53,352.08
2016,3,9,11,15,897.0,106.0,1.45,17.0,763.0,516.41,392.65
2016,3,9,11,30,902.0,107.0,1.4,17.0,780.0,563.92,431.04
2016,3,9,11,45,905.5,107.0,1.4,17.5,789.0,608.14,465.35
2016,3,9,12,0,909.0,107.0,1.4,18.0,798.0,650.42,497.22
2016,3,9,12,15,909.0,107.0,1.45,18.0,798.5,688.34,526.51
2016,3,9,12,30,909.0,107.0,1.5,18.0,799.0,723.71,553.49
2016,3,9,12,45,854.5,134.0,1.55,18.5,779.0,747.41,569.7
2016,3,9,13,0,800.0,161.0,1.6,19.0,759.0,762.82,579.89
2016,3,9,13,15,583.0,239.5,1.6,19.0,670.5,698.24,531.93
2016,3,9,13,30,366.0,318.0,1.6,19.0,582.0,613.69,469.06
2016,3,9,13,45,394.5,299.0,1.6,19.0,575.5,630.95,483.85
2016,3,9,14,0,423.0,280.0,1.6,19.0,569.0,658.85,505.14
2016,3,9,14,15,418.5,266.0,1.6,18.5,541.0,652.08,502.26
2016,3,9,14,30,414.0,252.0,1.6,18.0,513.0,642.94,498.04
2016,3,9,14,45,403.0,238.0,1.6,18.0,479.5,611.48,477.0
2016,3,9,15,0,392.0,224.0,1.6,18.0,446.0,591.81,464.24
2016,3,9,15,15,393.5,204.0,1.5,18.0,412.5,573.82,452.33
2016,3,9,15,30,395.0,184.0,1.4,18.0,379.0,569.94,450.4
2016,3,9,15,45,344.0,172.0,1.35,18.0,329.5,497.54,397.08
2016,3,9,16,0,293.0,160.0,1.3,18.0,280.0,441.35,354.99
2016,3,9,16,15,265.0,144.0,1.15,17.5,242.0,398.96,323.26
2016,3,9,16,30,237.0,128.0,1.0,17.0,204.0,356.64,290.61
2016,3,9,16,45,213.5,107.0,0.85,16.5,166.0,310.97,254.5
2016,3,9,17,0,190.0,86.0,0.7,16.0,128.0,265.23,217.07
2016,3,9,17,15,146.5,65.0,0.7,15.5,92.5,205.56,166.88
2016,3,9,17,30,103.0,44.0,0.7,15.0,57.0,147.05,115.82
2016,3,9,17,45,51.5,22.0,0.7,14.5,28.5,75.96,44.07
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,195.5,17.5,1.65,12.5,40.0,13.78,3.39
2016,3,10,7,0,391.0,35.0,1.9,13.0,80.0,28.16,18.73
2016,3,10,7,15,486.5,44.0,2.0,13.5,129.5,34.43,24.9
2016,3,10,7,30,582.0,53.0,2.1,14.0,179.0,40.55,30.62
2016,3,10,7,45,641.5,58.5,2.25,14.5,232.0,43.54,33.36
2016,3,10,8,0,701.0,64.0,2.4,15.0,285.0,50.9,39.84
2016,3,10,8,15,739.0,68.5,2.55,15.5,336.5,53.16,41.68
2016,3,10,8,30,777.0,73.0,2.7,16.0,388.0,55.4,43.44
2016,3,10,8,45,803.0,76.5,2.85,16.5,437.0,56.74,44.37
2016,3,10,9,0,829.0,80.0,3.0,17.0,486.0,58.05,45.28
2016,3,10,9,15,847.5,82.5,3.05,17.0,530.5,88.01,48.76
2016,3,10,9,30,866.0,85.0,3.1,17.0,575.0,150.92,83.97
2016,3,10,9,45,877.0,88.0,3.2,17.5,613.0,206.26,124.83
2016,3,10,10,0,888.0,91.0,3.3,18.0,651.0,262.14,171.81
2016,3,10,10,15,898.0,93.0,3.3,18.0,683.0,317.33,220.8
2016,3,10,10,30,908.0,95.0,3.3,18.0,715.0,372.5,270.17
2016,3,10,10,45,912.0,97.5,3.35,18.0,739.0,425.58,317.51
2016,3,10,11,0,916.0,100.0,3.4,18.0,763.0,477.59,362.99
2016,3,10,11,15,699.5,194.0,3.35,18.0,707.0,496.34,382.32
2016,3,10,11,30,483.0,288.0,3.3,18.0,651.0,499.4,386.78
2016,3,10,11,45,488.5,287.5,3.25,18.0,658.0,530.65,412.04
2016,3,10,12,0,494.0,287.0,3.2,18.0,665.0,561.16,436.16
2016,3,10,12,15,515.5,282.0,3.15,18.0,676.5,597.13,464.13
2016,3,10,12,30,537.0,277.0,3.1,18.0,688.0,633.0,491.66
2016,3,10,12,45,513.0,282.0,3.05,18.0,671.5,645.16,500.95
2016,3,10,13,0,489.0,287.0,3.0,18.0,655.0,654.27,507.95
2016,3,10,13,15,422.0,305.0,2.9,18.0,618.0,639.55,496.39
2016,3,10,13,30,355.0,323.0,2.8,18.0,581.0,611.55,475.21
2016,3,10,13,45,237.0,325.0,2.7,18.0,495.0,519.29,405.52
2016,3,10,14,0,119.0,327.0,2.6,18.0,409.0,433.07,338.73
2016,3,10,14,15,134.0,313.0,2.45,18.0,401.0,438.14,343.92
2016,3,10,14,30,149.0,299.0,2.3,18.0,393.0,442.69,348.31
2016,3,10,14,45,237.0,269.5,2.2,18.0,409.5,491.4,388.41
2016,3,10,15,0,325.0,240.0,2.1,18.0,426.0,554.3,438.15
2016,3,10,15,15,287.0,226.0,1.95,17.5,381.0,510.26,405.52
2016,3,10,15,30,249.0,212.0,1.8,17.0,336.0,465.21,372.34
2016,3,10,15,45,283.5,185.0,1.65,17.0,312.5,464.14,373.68
2016,3,10,16,0,318.0,158.0,1.5,17.0,289.0,460.16,372.37
2016,3,10,16,15,294.5,141.5,1.35,16.5,250.5,420.03,342.14
2016,3,10,16,30,271.0,125.0,1.2,16.0,212.0,379.6,311.11
2016,3,10,16,45,247.0,105.0,1.05,15.5,173.5,333.79,274.89
2016,3,10,17,0,223.0,85.0,0.9,15.0,135.0,287.92,237.29
2016,3,10,17,15,181.5,64.5,0.95,14.5,98.5,229.05,187.71
2016,3,10,17,30,140.0,44.0,1.0,14.0,62.0,171.18,136.87
2016,3,10,17,45,70.0,26.0,1.05,13.5,35.0,96.79,61.13
2016,3,10,18,0,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,3,10,18,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,3.85,12.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,4.1,12.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,4.3,12.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,4.5,12.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.5,4.0,3.51,0.0
2016,3,11,8,0,0.0,5.0,4.9,13.0,5.0,4.39,0.0
2016,3,11,8,15,0.0,6.0,5.1,13.0,6.0,5.27,0.0
2016,3,11,8,30,0.0,7.0,5.3,13.0,7.0,6.16,0.0
2016,3,11,8,45,0.0,21.0,5.55,13.0,21.0,18.5,10.91
2016,3,11,9,0,0.0,35.0,5.8,13.0,35.0,30.88,21.89
2016,3,11,9,15,0.0,46.5,5.8,13.0,46.5,41.08,29.31
2016,3,11,9,30,0.0,58.0,5.8,13.0,58.0,51.3,37.85
2016,3,11,9,45,76.5,179.0,5.85,13.5,227.5,152.62,118.65
2016,3,11,10,0,153.0,300.0,5.9,14.0,397.0,259.82,202.69
2016,3,11,10,15,76.5,220.5,6.05,14.0,269.0,202.67,159.6
2016,3,11,10,30,0.0,141.0,6.2,14.0,141.0,123.54,97.14
2016,3,11,10,45,0.0,122.0,6.35,14.0,122.0,107.62,83.94
2016,3,11,11,0,0.0,103.0,6.5,14.0,103.0,91.29,70.37
2016,3,11,11,15,144.0,231.0,6.55,13.5,340.0,267.32,214.23
2016,3,11,11,30,288.0,359.0,6.6,13.0,577.0,457.29,366.53
2016,3,11,11,45,155.0,325.0,6.7,13.0,442.5,372.86,299.73
2016,3,11,12,0,22.0,291.0,6.8,13.0,308.0,269.72,216.04
2016,3,11,12,15,86.0,337.0,6.55,13.0,403.5,357.55,287.58
2016,3,11,12,30,150.0,383.0,6.3,13.0,499.0,455.44,365.88
2016,3,11,12,45,511.5,257.5,6.1,13.0,646.0,623.78,504.97
2016,3,11,13,0,873.0,132.0,5.9,13.0,793.0,796.12,643.03
2016,3,11,13,15,444.0,192.5,5.9,13.0,528.5,548.98,447.83
2016,3,11,13,30,15.0,253.0,5.9,13.0,264.0,242.04,193.92
2016,3,11,13,45,171.5,281.0,5.9,13.0,400.0,421.63,343.39
2016,3,11,14,0,328.0,309.0,5.9,13.0,536.0,601.74,488.22
2016,3,11,14,15,579.0,215.0,5.75,12.5,592.5,738.34,601.16
2016,3,11,14,30,830.0,121.0,5.6,12.0,649.0,862.66,699.08
2016,3,11,14,45,831.5,111.5,5.45,12.0,614.0,860.6,697.57
2016,3,11,15,0,833.0,102.0,5.3,12.0,579.0,854.89,694.14
2016,3,11,15,15,594.0,149.0,5.05,12.0,476.5,709.19,583.5
2016,3,11,15,30,355.0,196.0,4.8,12.0,374.0,536.74,444.98
2016,3,11,15,45,231.0,186.0,4.6,12.0,297.5,422.05,351.87
2016,3,11,16,0,107.0,176.0,4.4,12.0,221.0,294.09,245.15
2016,3,11,16,15,96.5,155.0,4.1,11.5,191.5,248.65,208.55
2016,3,11,16,30,86.0,134.0,3.8,11.0,162.0,218.0,183.35
2016,3,11,16,45,69.5,111.0,3.55,11.0,131.0,179.67,150.61
2016,3,11,17,0,53.0,88.0,3.3,11.0,100.0,141.24,117.14
2016,3,11,17,15,35.5,65.5,3.3,10.5,73.0,102.61,83.09
2016,3,11,17,30,18.0,43.0,3.3,10.0,46.0,63.13,47.9
2016,3,11,17,45,9.0,24.5,3.3,10.0,26.0,34.0,18.96
2016,3,11,18,0,0.0,6.0,3.3,10.0,6.0,5.46,0.0
2016,3,11,18,15,0.0,3.0,3.35,10.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,7.5,4.5,0.7,8.5,4.5,0.0,0.0
2016,3,12,6,30,15.0,9.0,0.7,9.0,9.0,8.19,0.0
2016,3,12,6,45,108.5,30.0,0.75,9.5,42.5,24.14,12.88
2016,3,12,7,0,202.0,51.0,0.8,10.0,76.0,39.32,29.04
2016,3,12,7,15,290.5,67.0,0.9,10.0,123.0,50.79,40.05
2016,3,12,7,30,379.0,83.0,1.0,10.0,170.0,61.89,50.44
2016,3,12,7,45,449.0,93.0,1.15,10.5,221.0,68.14,56.11
2016,3,12,8,0,519.0,103.0,1.3,11.0,272.0,74.21,61.4
2016,3,12,8,15,564.0,111.0,1.4,11.0,322.5,79.74,66.2
2016,3,12,8,30,609.0,119.0,1.5,11.0,373.0,82.98,68.87
2016,3,12,8,45,626.0,120.5,1.6,11.5,408.0,80.95,66.72
2016,3,12,9,0,643.0,122.0,1.7,12.0,443.0,79.17,64.81
2016,3,12,9,15,701.5,124.0,1.8,12.5,503.0,111.5,69.52
2016,3,12,9,30,760.0,126.0,1.9,13.0,563.0,163.21,98.47
2016,3,12,9,45,776.5,129.5,2.05,13.5,601.0,215.5,138.38
2016,3,12,10,0,793.0,133.0,2.2,14.0,639.0,275.23,188.65
2016,3,12,10,15,418.0,213.0,2.3,14.0,481.0,274.79,205.35
2016,3,12,10,30,43.0,293.0,2.4,14.0,323.0,253.29,199.83
2016,3,12,10,45,135.0,323.5,2.55,14.0,422.0,313.51,246.16
2016,3,12,11,0,227.0,354.0,2.7,14.0,521.0,389.0,304.67
2016,3,12,11,15,205.5,365.0,2.8,14.0,518.5,404.57,317.62
2016,3,12,11,30,184.0,376.0,2.9,14.0,516.0,418.01,328.78
2016,3,12,11,45,164.0,380.0,3.0,14.5,506.0,424.55,333.78
2016,3,12,12,0,144.0,384.0,3.1,15.0,496.0,429.05,336.99
2016,3,12,12,15,296.5,349.0,3.15,14.5,579.0,513.88,405.2
2016,3,12,12,30,449.0,314.0,3.2,14.0,662.0,610.29,481.38
2016,3,12,12,45,389.0,332.5,3.3,14.0,631.5,600.19,473.52
2016,3,12,13,0,329.0,351.0,3.4,14.0,601.0,591.11,466.6
2016,3,12,13,15,303.5,348.5,3.4,14.0,575.5,584.72,462.2
2016,3,12,13,30,278.0,346.0,3.4,14.0,550.0,575.92,455.88
2016,3,12,13,45,267.0,336.0,3.45,14.0,526.5,569.17,451.67
2016,3,12,14,0,256.0,326.0,3.5,14.0,503.0,560.65,446.1
2016,3,12,14,15,170.0,309.0,3.45,14.0,425.0,465.3,372.27
2016,3,12,14,30,84.0,292.0,3.4,14.0,347.0,365.63,293.48
2016,3,12,14,45,262.0,254.5,3.35,14.0,408.5,512.87,414.55
2016,3,12,15,0,440.0,217.0,3.3,14.0,470.0,645.33,520.11
2016,3,12,15,15,323.5,218.5,3.15,13.5,397.0,534.68,434.5
2016,3,12,15,30,207.0,220.0,3.0,13.0,324.0,424.54,347.92
2016,3,12,15,45,237.0,194.0,2.9,13.0,302.0,437.72,360.68
2016,3,12,16,0,267.0,168.0,2.8,13.0,280.0,432.39,358.42
2016,3,12,16,15,244.5,150.5,2.5,12.5,243.0,392.79,327.43
2016,3,12,16,30,222.0,133.0,2.2,12.0,206.0,352.99,295.72
2016,3,12,16,45,196.5,112.0,1.9,12.0,168.0,305.99,256.75
2016,3,12,17,0,171.0,91.0,1.6,12.0,130.0,259.15,216.91
2016,3,12,17,15,134.0,69.5,1.45,11.5,95.0,203.66,168.98
2016,3,12,17,30,97.0,48.0,1.3,11.0,60.0,136.31,110.05
2016,3,12,17,45,48.5,28.5,1.2,11.0,34.5,77.43,52.17
2016,3,12,18,0,0.0,9.0,1.1,11.0,9.0,8.19,0.0
2016,3,12,18,15,0.0,4.5,1.1,10.5,4.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.55,11.5,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.8,12.0,3.0,2.73,0.0
2016,3,13,6,45,0.0,10.5,2.05,12.5,10.5,9.22,1.62
2016,3,13,7,0,0.0,18.0,2.3,13.0,18.0,15.82,8.22
2016,3,13,7,15,0.0,29.0,2.4,13.0,29.0,25.54,17.16
2016,3,13,7,30,0.0,40.0,2.5,13.0,40.0,35.27,26.08
2016,3,13,7,45,0.0,51.0,2.7,13.0,51.0,45.01,34.91
2016,3,13,8,0,0.0,62.0,2.9,13.0,62.0,54.78,43.62
2016,3,13,8,15,0.0,73.5,3.05,13.0,73.5,64.95,52.58
2016,3,13,8,30,0.0,85.0,3.2,13.0,85.0,74.72,61.06
2016,3,13,8,45,0.0,70.0,3.35,13.5,70.0,61.9,49.42
2016,3,13,9,0,0.0,55.0,3.5,14.0,55.0,48.6,37.45
2016,3,13,9,15,0.0,66.5,3.6,14.0,66.5,58.83,44.13
2016,3,13,9,30,0.0,78.0,3.7,14.0,78.0,69.07,52.57
2016,3,13,9,45,0.0,81.0,3.85,14.5,81.0,71.77,54.56
2016,3,13,10,0,0.0,84.0,4.0,15.0,84.0,74.46,56.56
2016,3,13,10,15,0.0,120.0,4.0,15.0,120.0,105.59,82.11
2016,3,13,10,30,0.0,156.0,4.0,15.0,156.0,136.2,106.96
2016,3,13,10,45,3.0,177.0,4.0,15.0,179.5,155.48,122.37
2016,3,13,11,0,6.0,198.0,4.0,15.0,203.0,175.24,138.16
2016,3,13,11,15,7.0,206.5,4.0,15.0,212.5,183.95,145.04
2016,3,13,11,30,8.0,215.0,4.0,15.0,222.0,192.83,152.09
2016,3,13,11,45,21.0,268.5,4.0,15.0,285.0,247.64,195.87
2016,3,13,12,0,34.0,322.0,4.0,15.0,348.0,306.01,241.9
2016,3,13,12,15,36.0,326.0,4.0,15.0,354.0,315.81,249.55
2016,3,13,12,30,38.0,330.0,4.0,15.0,360.0,325.81,257.52
2016,3,13,12,45,19.0,178.0,4.05,15.0,193.0,176.29,139.07
2016,3,13,13,0,0.0,26.0,4.1,15.0,26.0,23.03,13.51
2016,3,13,13,15,3.5,115.5,4.0,15.0,118.0,105.59,81.84
2016,3,13,13,30,7.0,205.0,3.9,15.0,210.0,190.72,151.0
2016,3,13,13,45,4.0,187.0,3.8,15.0,190.5,172.26,136.04
2016,3,13,14,0,1.0,169.0,3.7,15.0,171.0,153.49,120.95
