Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,17.5,215.5,3.55,14.5,227.5,212.85,170.09
2016,3,13,14,30,34.0,262.0,3.4,14.0,284.0,289.77,232.72
2016,3,13,14,45,39.5,252.0,3.3,14.0,276.5,287.85,231.69
2016,3,13,15,0,45.0,242.0,3.2,14.0,269.0,285.92,230.92
2016,3,13,15,15,133.5,231.5,3.0,14.0,301.0,370.74,302.03
2016,3,13,15,30,222.0,221.0,2.8,14.0,333.0,439.1,358.83
2016,3,13,15,45,122.0,189.5,2.6,14.0,250.5,319.11,261.55
2016,3,13,16,0,22.0,158.0,2.4,14.0,168.0,172.05,139.63
2016,3,13,16,15,16.5,138.5,2.15,13.5,145.5,149.02,121.23
2016,3,13,16,30,11.0,119.0,1.9,13.0,123.0,125.99,102.21
2016,3,13,16,45,5.5,99.0,1.7,13.0,101.0,102.34,82.13
2016,3,13,17,0,0.0,79.0,1.5,13.0,79.0,78.61,61.67
2016,3,13,17,15,0.0,58.0,1.4,13.0,58.0,57.18,43.06
2016,3,13,17,30,0.0,37.0,1.3,13.0,37.0,34.67,23.4
2016,3,13,17,45,0.0,21.5,1.2,13.0,21.5,18.95,8.59
2016,3,13,18,0,0.0,6.0,1.1,13.0,6.0,5.46,0.0
2016,3,13,18,15,0.0,3.0,1.15,13.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,7.5,1.65,11.0,7.5,0.0,0.0
2016,3,14,6,30,0.0,15.0,1.9,11.0,15.0,13.64,0.0
2016,3,14,6,45,132.5,31.0,2.2,11.5,49.0,24.13,13.97
2016,3,14,7,0,265.0,47.0,2.5,12.0,83.0,36.16,26.17
2016,3,14,7,15,325.0,63.0,2.6,12.0,127.0,47.62,36.97
2016,3,14,7,30,385.0,79.0,2.7,12.0,171.0,58.65,47.18
2016,3,14,7,45,443.5,86.5,2.8,12.0,216.5,63.1,51.28
2016,3,14,8,0,502.0,94.0,2.9,12.0,262.0,68.01,55.62
2016,3,14,8,15,511.5,110.5,2.95,12.0,305.5,77.47,63.92
2016,3,14,8,30,521.0,127.0,3.0,12.0,349.0,87.02,72.18
2016,3,14,8,45,426.0,166.5,3.15,12.5,362.0,110.41,92.35
2016,3,14,9,0,331.0,206.0,3.3,13.0,375.0,140.34,117.87
2016,3,14,9,15,351.0,221.5,3.35,13.5,415.0,172.32,127.61
2016,3,14,9,30,371.0,237.0,3.4,14.0,455.0,210.41,152.65
2016,3,14,9,45,429.5,236.0,3.45,14.5,503.5,239.68,172.81
2016,3,14,10,0,488.0,235.0,3.5,15.0,552.0,282.29,206.2
2016,3,14,10,15,403.5,276.0,3.5,15.0,546.5,325.85,246.31
2016,3,14,10,30,319.0,317.0,3.5,15.0,541.0,354.6,273.31
2016,3,14,10,45,391.5,303.5,3.5,15.0,588.0,396.26,306.81
2016,3,14,11,0,464.0,290.0,3.5,15.0,635.0,441.54,343.55
2016,3,14,11,15,424.5,314.5,3.5,15.0,635.0,471.25,368.49
2016,3,14,11,30,385.0,339.0,3.5,15.0,635.0,497.54,389.92
2016,3,14,11,45,411.0,331.5,3.5,15.0,650.5,530.33,416.35
2016,3,14,12,0,437.0,324.0,3.5,15.0,666.0,566.36,444.93
2016,3,14,12,15,409.0,338.0,3.55,15.0,658.0,581.43,456.9
2016,3,14,12,30,381.0,352.0,3.6,15.0,650.0,596.26,468.43
2016,3,14,12,45,549.0,287.0,3.65,15.0,711.5,685.36,538.85
2016,3,14,13,0,717.0,222.0,3.7,15.0,773.0,778.08,610.76
2016,3,14,13,15,710.5,220.0,3.7,15.0,756.5,796.1,624.36
2016,3,14,13,30,704.0,218.0,3.7,15.0,740.0,811.09,636.23
2016,3,14,13,45,634.0,225.0,3.7,15.0,683.5,779.03,613.05
2016,3,14,14,0,564.0,232.0,3.7,15.0,627.0,738.28,583.6
2016,3,14,14,15,607.0,218.5,3.7,15.0,626.5,773.03,611.5
2016,3,14,14,30,650.0,205.0,3.7,15.0,626.0,810.66,640.84
2016,3,14,14,45,544.5,212.5,3.75,15.0,551.0,729.8,581.28
2016,3,14,15,0,439.0,220.0,3.8,15.0,476.0,651.1,522.53
2016,3,14,15,15,462.5,195.5,3.75,14.5,447.5,647.41,523.47
2016,3,14,15,30,486.0,171.0,3.7,14.0,419.0,640.6,521.65
2016,3,14,15,45,485.5,152.5,3.65,14.0,379.5,617.14,505.51
2016,3,14,16,0,485.0,134.0,3.6,14.0,340.0,591.17,487.29
2016,3,14,16,15,412.0,134.5,3.25,13.5,294.0,527.06,436.99
2016,3,14,16,30,339.0,135.0,2.9,13.0,248.0,449.84,375.54
2016,3,14,16,45,304.0,115.5,2.55,12.5,203.5,394.56,331.13
2016,3,14,17,0,269.0,96.0,2.2,12.0,159.0,339.88,285.58
2016,3,14,17,15,201.5,76.0,2.0,11.5,116.5,262.23,219.08
2016,3,14,17,30,134.0,56.0,1.8,11.0,74.0,188.17,153.74
2016,3,14,17,45,67.0,33.5,1.6,10.5,42.5,100.24,72.44
2016,3,14,18,0,0.0,11.0,1.4,10.0,11.0,10.01,0.0
2016,3,14,18,15,0.0,5.5,1.35,9.5,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,6,15,41.0,7.5,1.5,7.5,9.0,6.82,0.0
2016,3,15,6,30,82.0,15.0,1.7,8.0,18.0,11.8,0.0
2016,3,15,6,45,221.0,30.5,1.9,8.5,57.5,23.82,14.33
2016,3,15,7,0,360.0,46.0,2.1,9.0,97.0,37.02,27.37
2016,3,15,7,15,448.0,56.5,2.25,9.5,147.0,44.14,34.28
2016,3,15,7,30,536.0,67.0,2.4,10.0,197.0,51.04,40.72
2016,3,15,7,45,593.0,74.0,2.55,10.5,249.5,54.68,44.0
2016,3,15,8,0,650.0,81.0,2.7,11.0,302.0,58.23,47.06
2016,3,15,8,15,689.0,86.5,2.8,11.5,354.0,60.43,48.81
2016,3,15,8,30,728.0,92.0,2.9,12.0,406.0,62.57,50.46
2016,3,15,8,45,756.0,96.0,3.0,12.5,454.5,63.5,51.0
2016,3,15,9,0,784.0,100.0,3.1,13.0,503.0,71.32,57.62
2016,3,15,9,15,804.0,103.0,3.15,13.5,547.5,119.72,69.02
2016,3,15,9,30,824.0,106.0,3.2,14.0,592.0,173.33,102.69
2016,3,15,9,45,841.0,107.5,3.3,14.5,631.0,227.22,145.37
2016,3,15,10,0,858.0,109.0,3.4,15.0,670.0,282.45,193.13
2016,3,15,10,15,868.5,111.0,3.45,15.0,702.0,337.28,242.51
2016,3,15,10,30,879.0,113.0,3.5,15.0,734.0,396.97,295.59
2016,3,15,10,45,889.5,112.5,3.55,15.5,759.0,449.01,341.34
2016,3,15,11,0,900.0,112.0,3.6,16.0,784.0,500.57,385.56
2016,3,15,11,15,904.5,113.0,3.65,16.0,800.5,549.68,427.49
2016,3,15,11,30,909.0,114.0,3.7,16.0,817.0,597.34,467.25
2016,3,15,11,45,913.0,113.0,3.75,16.5,825.5,641.32,502.42
2016,3,15,12,0,917.0,112.0,3.8,17.0,834.0,683.34,535.23
2016,3,15,12,15,917.0,112.0,3.85,17.0,833.5,721.45,565.43
2016,3,15,12,30,917.0,112.0,3.9,17.0,833.0,756.96,593.23
2016,3,15,12,45,916.5,110.5,4.0,17.5,825.0,787.93,615.38
2016,3,15,13,0,916.0,109.0,4.1,18.0,817.0,815.94,634.89
2016,3,15,13,15,911.5,108.0,4.1,18.0,800.0,838.19,651.1
2016,3,15,13,30,907.0,107.0,4.1,18.0,783.0,857.09,665.05
2016,3,15,13,45,903.0,104.0,4.15,18.0,759.0,870.9,675.77
2016,3,15,14,0,899.0,101.0,4.2,18.0,735.0,881.2,684.19
2016,3,15,14,15,889.0,99.5,4.15,17.5,703.0,884.46,688.62
2016,3,15,14,30,879.0,98.0,4.1,17.0,671.0,884.15,690.74
2016,3,15,14,45,868.5,94.5,4.1,17.0,633.0,877.65,687.58
2016,3,15,15,0,858.0,91.0,4.1,17.0,595.0,875.84,687.99
2016,3,15,15,15,839.5,88.0,3.95,16.5,550.5,856.28,676.25
2016,3,15,15,30,821.0,85.0,3.8,16.0,506.0,833.55,662.32
2016,3,15,15,45,798.5,81.0,3.65,16.0,457.5,803.24,641.53
2016,3,15,16,0,776.0,77.0,3.5,16.0,409.0,770.32,618.65
2016,3,15,16,15,740.5,72.5,3.1,15.5,357.5,723.76,585.12
2016,3,15,16,30,705.0,68.0,2.7,15.0,306.0,675.67,549.62
2016,3,15,16,45,655.5,61.5,2.35,14.5,253.5,618.58,506.2
2016,3,15,17,0,606.0,55.0,2.0,14.0,201.0,557.0,457.43
2016,3,15,17,15,521.5,47.0,1.85,13.5,150.0,469.22,386.37
2016,3,15,17,30,437.0,39.0,1.7,13.0,99.0,385.45,314.07
2016,3,15,17,45,293.0,26.5,1.55,12.5,59.0,263.32,198.65
2016,3,15,18,0,149.0,14.0,1.4,12.0,19.0,103.05,0.0
2016,3,15,18,15,74.5,7.0,1.35,11.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,81.5,8.5,1.3,9.0,11.5,7.73,0.0
2016,3,16,6,30,163.0,17.0,1.4,10.0,23.0,13.88,0.0
2016,3,16,6,45,310.0,29.0,1.5,11.0,65.5,23.36,14.07
2016,3,16,7,0,457.0,41.0,1.6,12.0,108.0,32.52,23.15
2016,3,16,7,15,540.5,49.5,1.75,12.5,160.0,38.2,28.6
2016,3,16,7,30,624.0,58.0,1.9,13.0,212.0,43.73,33.71
2016,3,16,7,45,676.5,63.5,2.1,13.5,266.5,46.58,36.25
2016,3,16,8,0,729.0,69.0,2.3,14.0,321.0,54.12,42.83
2016,3,16,8,15,764.0,73.5,2.4,14.5,374.0,56.25,44.51
2016,3,16,8,30,799.0,78.0,2.5,15.0,427.0,58.33,46.1
2016,3,16,8,45,824.0,81.5,2.6,15.5,476.5,59.53,46.9
2016,3,16,9,0,849.0,85.0,2.7,16.0,526.0,61.61,48.45
2016,3,16,9,15,866.5,87.5,2.65,16.5,571.0,116.27,62.01
2016,3,16,9,30,884.0,90.0,2.6,17.0,616.0,180.65,104.49
2016,3,16,9,45,896.5,92.5,2.6,17.5,654.5,237.21,149.33
2016,3,16,10,0,909.0,95.0,2.6,18.0,693.0,294.43,198.48
2016,3,16,10,15,918.0,96.5,2.55,18.0,725.0,350.31,248.17
2016,3,16,10,30,927.0,98.0,2.5,18.0,757.0,406.0,297.42
2016,3,16,10,45,932.5,99.5,2.5,18.5,781.0,459.86,343.81
2016,3,16,11,0,938.0,101.0,2.5,19.0,805.0,512.73,388.04
2016,3,16,11,15,942.0,101.5,2.45,19.0,821.5,562.79,429.42
2016,3,16,11,30,946.0,102.0,2.4,19.0,838.0,611.25,468.38
2016,3,16,11,45,946.5,103.0,2.4,19.5,845.5,656.27,503.0
2016,3,16,12,0,947.0,104.0,2.4,20.0,853.0,699.02,534.97
2016,3,16,12,15,946.5,103.5,2.4,20.0,852.5,737.28,564.02
2016,3,16,12,30,946.0,103.0,2.4,20.0,852.0,772.79,590.49
2016,3,16,12,45,948.5,100.0,2.4,20.5,844.0,805.21,611.8
2016,3,16,13,0,951.0,97.0,2.4,21.0,836.0,834.67,630.96
2016,3,16,13,15,946.5,96.5,2.4,21.0,818.5,858.0,647.12
2016,3,16,13,30,942.0,96.0,2.4,21.0,801.0,877.87,661.06
2016,3,16,13,45,935.0,94.5,2.4,21.0,776.0,891.08,670.63
2016,3,16,14,0,928.0,93.0,2.4,21.0,751.0,900.63,677.92
2016,3,16,14,15,918.5,91.5,2.35,21.0,718.5,904.37,681.03
2016,3,16,14,30,909.0,90.0,2.3,21.0,686.0,904.45,681.89
2016,3,16,14,45,895.5,88.0,2.25,21.0,646.5,896.87,677.75
2016,3,16,15,0,882.0,86.0,2.2,21.0,607.0,885.79,671.45
2016,3,16,15,15,864.0,83.5,2.05,20.5,562.5,866.83,660.22
2016,3,16,15,30,846.0,81.0,1.9,20.0,518.0,853.04,652.61
2016,3,16,15,45,820.5,78.0,1.8,20.0,468.0,820.97,631.51
2016,3,16,16,0,795.0,75.0,1.7,20.0,418.0,786.32,608.58
2016,3,16,16,15,760.5,70.5,1.55,19.0,365.5,740.09,578.75
2016,3,16,16,30,726.0,66.0,1.4,18.0,313.0,692.27,546.86
2016,3,16,16,45,673.5,60.5,1.25,17.5,259.5,627.96,500.46
2016,3,16,17,0,621.0,55.0,1.1,17.0,206.0,569.94,456.77
2016,3,16,17,15,538.5,47.0,1.1,16.5,154.5,482.84,389.28
2016,3,16,17,30,456.0,39.0,1.1,16.0,103.0,399.62,320.18
2016,3,16,17,45,310.0,26.5,1.15,15.5,61.5,274.9,207.04
2016,3,16,18,0,164.0,14.0,1.2,15.0,20.0,139.29,0.0
2016,3,16,18,15,82.0,7.0,1.15,14.5,10.0,6.37,0.0
2016,3,16,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,6,15,109.0,8.5,1.1,11.5,13.5,7.73,0.0
2016,3,17,6,30,218.0,17.0,1.1,12.0,27.0,13.78,0.0
2016,3,17,6,45,359.5,28.5,1.1,13.0,71.0,22.83,13.71
2016,3,17,7,0,501.0,40.0,1.1,14.0,115.0,31.58,22.19
2016,3,17,7,15,580.0,47.5,1.25,14.5,168.0,36.49,26.89
2016,3,17,7,30,659.0,55.0,1.4,15.0,221.0,45.14,34.71
2016,3,17,7,45,708.0,60.0,1.55,15.5,275.5,48.0,37.2
2016,3,17,8,0,757.0,65.0,1.7,16.0,330.0,50.83,39.57
2016,3,17,8,15,790.0,69.0,1.65,16.5,383.5,52.7,41.02
2016,3,17,8,30,823.0,73.0,1.6,17.0,437.0,54.54,42.4
2016,3,17,8,45,846.0,76.5,1.55,17.5,486.5,55.88,43.32
2016,3,17,9,0,869.0,80.0,1.5,18.0,536.0,71.18,56.3
2016,3,17,9,15,885.5,82.5,1.45,18.5,581.0,126.59,67.97
2016,3,17,9,30,902.0,85.0,1.4,19.0,626.0,183.52,104.62
2016,3,17,9,45,914.0,87.0,1.35,19.5,664.5,240.57,149.64
2016,3,17,10,0,926.0,89.0,1.3,20.0,703.0,298.21,198.45
2016,3,17,10,15,934.5,90.5,1.3,20.5,735.0,354.77,247.34
2016,3,17,10,30,943.0,92.0,1.3,21.0,767.0,411.06,295.38
2016,3,17,10,45,948.0,93.5,1.3,21.5,791.0,465.44,340.78
2016,3,17,11,0,953.0,95.0,1.3,22.0,815.0,518.74,383.87
2016,3,17,11,15,957.0,95.5,1.4,22.0,831.5,569.38,424.96
2016,3,17,11,30,961.0,96.0,1.5,22.0,848.0,618.39,463.83
2016,3,17,11,45,961.5,97.0,1.6,22.0,855.5,663.92,499.3
2016,3,17,12,0,962.0,98.0,1.7,22.0,863.0,707.13,532.38
2016,3,17,12,15,962.0,98.0,1.75,22.0,862.5,746.58,561.88
2016,3,17,12,30,962.0,98.0,1.8,22.0,862.0,783.3,588.49
2016,3,17,12,45,957.5,98.5,1.9,22.0,852.5,814.28,610.3
2016,3,17,13,0,953.0,99.0,2.0,22.0,843.0,842.0,629.99
2016,3,17,13,15,949.0,98.0,2.0,21.5,826.0,865.23,647.08
2016,3,17,13,30,945.0,97.0,2.0,21.0,809.0,885.01,662.02
2016,3,17,13,45,938.5,95.5,2.0,21.0,783.5,898.63,671.73
2016,3,17,14,0,932.0,94.0,2.0,21.0,758.0,908.59,679.2
2016,3,17,14,15,922.5,92.5,1.95,21.0,725.5,912.3,682.17
2016,3,17,14,30,913.0,91.0,1.9,21.0,693.0,912.34,682.9
2016,3,17,14,45,900.0,89.0,1.9,21.0,653.5,905.12,679.53
2016,3,17,15,0,887.0,87.0,1.9,21.0,614.0,894.39,674.02
2016,3,17,15,15,869.5,84.5,1.8,20.5,569.0,875.75,663.48
2016,3,17,15,30,852.0,82.0,1.7,20.0,524.0,862.31,656.59
2016,3,17,15,45,828.0,78.5,1.6,20.0,474.5,830.69,635.9
2016,3,17,16,0,804.0,75.0,1.5,20.0,425.0,796.44,613.36
2016,3,17,16,15,770.0,70.5,1.35,19.0,372.0,750.3,583.77
2016,3,17,16,30,736.0,66.0,1.2,18.0,319.0,702.53,552.12
2016,3,17,16,45,685.0,60.5,1.05,17.5,265.0,638.96,506.59
2016,3,17,17,0,634.0,55.0,0.9,17.0,211.0,581.43,463.61
2016,3,17,17,15,552.5,47.0,0.9,16.5,159.0,494.36,396.88
2016,3,17,17,30,471.0,39.0,0.9,16.0,107.0,411.1,328.62
2016,3,17,17,45,326.0,27.0,0.95,15.5,64.5,286.56,217.61
2016,3,17,18,0,181.0,15.0,1.0,15.0,22.0,152.53,0.0
2016,3,17,18,15,90.5,7.5,1.0,14.5,11.0,6.82,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,6,15,98.0,9.5,0.55,11.0,14.5,8.64,0.0
2016,3,18,6,30,196.0,19.0,0.6,11.0,29.0,15.45,0.4
2016,3,18,6,45,330.0,31.5,0.65,11.5,72.5,25.3,16.13
2016,3,18,7,0,464.0,44.0,0.7,12.0,116.0,34.79,25.31
2016,3,18,7,15,543.5,52.0,0.7,12.5,168.5,39.93,30.26
2016,3,18,7,30,623.0,60.0,0.7,13.0,221.0,44.96,34.88
2016,3,18,7,45,673.0,66.0,0.7,13.5,275.0,48.13,37.67
2016,3,18,8,0,723.0,72.0,0.7,14.0,329.0,56.18,44.67
2016,3,18,8,15,756.5,76.5,0.65,14.5,381.5,58.2,46.22
2016,3,18,8,30,790.0,81.0,0.6,15.0,434.0,60.17,47.7
2016,3,18,8,45,813.5,84.5,0.55,15.5,483.0,61.26,48.38
2016,3,18,9,0,837.0,88.0,0.5,16.0,532.0,71.43,47.05
2016,3,18,9,15,854.5,91.0,0.55,16.5,576.5,125.92,67.74
2016,3,18,9,30,872.0,94.0,0.6,17.0,621.0,182.23,105.06
2016,3,18,9,45,882.5,97.0,0.65,17.5,658.5,246.05,155.85
2016,3,18,10,0,893.0,100.0,0.7,18.0,696.0,302.5,203.68
2016,3,18,10,15,902.0,102.0,0.8,18.0,728.0,357.98,252.1
2016,3,18,10,30,911.0,104.0,0.9,18.0,760.0,413.3,300.03
2016,3,18,10,45,915.0,106.5,1.0,18.5,783.5,466.59,344.93
2016,3,18,11,0,919.0,109.0,1.1,19.0,807.0,518.79,387.7
2016,3,18,11,15,730.5,197.5,1.15,19.0,759.5,540.18,407.0
2016,3,18,11,30,542.0,286.0,1.2,19.0,712.0,548.65,414.7
2016,3,18,11,45,575.5,277.5,1.25,19.5,734.5,592.53,447.53
2016,3,18,12,0,609.0,269.0,1.3,20.0,757.0,637.46,480.25
2016,3,18,12,15,768.5,190.5,1.4,20.0,805.5,707.43,533.56
2016,3,18,12,30,928.0,112.0,1.5,20.0,854.0,776.11,585.55
2016,3,18,12,45,909.0,120.5,1.6,20.0,841.0,802.93,604.31
2016,3,18,13,0,890.0,129.0,1.7,20.0,828.0,825.97,621.02
2016,3,18,13,15,885.5,128.0,1.75,20.0,810.5,847.77,636.51
2016,3,18,13,30,881.0,127.0,1.8,20.0,793.0,873.24,654.59
2016,3,18,13,45,873.5,125.0,1.85,20.0,768.0,885.45,663.83
2016,3,18,14,0,866.0,123.0,1.9,20.0,743.0,894.08,670.97
2016,3,18,14,15,855.0,121.0,1.9,20.0,710.5,896.09,673.34
2016,3,18,14,30,844.0,119.0,1.9,20.0,678.0,894.51,673.53
2016,3,18,14,45,829.0,116.0,1.95,20.0,639.0,884.75,668.91
2016,3,18,15,0,814.0,113.0,2.0,20.0,600.0,871.53,662.13
2016,3,18,15,15,733.0,119.5,1.95,19.5,533.5,813.02,624.37
2016,3,18,15,30,652.0,126.0,1.9,19.0,467.0,747.93,581.59
2016,3,18,15,45,572.5,131.5,1.9,19.0,410.5,681.14,535.89
2016,3,18,16,0,493.0,137.0,1.9,19.0,354.0,607.67,483.45
2016,3,18,16,15,452.0,129.5,1.75,18.0,309.0,559.08,449.42
2016,3,18,16,30,411.0,122.0,1.6,17.0,264.0,510.41,414.04
2016,3,18,16,45,377.0,105.0,1.45,16.5,219.0,455.63,372.31
2016,3,18,17,0,343.0,88.0,1.3,16.0,174.0,401.06,329.16
2016,3,18,17,15,287.5,70.5,1.25,15.5,130.5,330.92,271.67
2016,3,18,17,30,232.0,53.0,1.2,15.0,87.0,263.46,213.91
2016,3,18,17,45,116.0,35.5,1.15,14.5,52.5,145.08,110.55
2016,3,18,18,0,0.0,18.0,1.1,14.0,18.0,17.98,0.0
2016,3,18,18,15,0.0,9.0,1.05,13.5,9.0,8.19,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,6,15,89.5,10.5,0.25,10.5,15.5,9.55,0.0
2016,3,19,6,30,179.0,21.0,0.2,11.0,31.0,17.12,3.55
2016,3,19,6,45,310.5,34.0,0.15,11.5,74.5,27.33,18.1
2016,3,19,7,0,442.0,47.0,0.1,12.0,118.0,37.16,27.57
2016,3,19,7,15,519.0,55.5,0.2,12.5,169.5,42.59,32.72
2016,3,19,7,30,596.0,64.0,0.3,13.0,221.0,47.88,37.53
2016,3,19,7,45,647.0,70.0,0.4,13.5,274.0,50.89,40.14
2016,3,19,8,0,698.0,76.0,0.5,14.0,327.0,53.83,42.58
2016,3,19,8,15,732.0,80.5,0.55,14.5,379.0,61.01,48.7
2016,3,19,8,30,766.0,85.0,0.6,15.0,431.0,62.85,50.03
2016,3,19,8,45,791.5,88.0,0.7,16.0,479.5,63.45,50.16
2016,3,19,9,0,817.0,91.0,0.8,17.0,528.0,77.01,48.92
2016,3,19,9,15,834.5,94.0,0.9,17.5,572.0,130.44,70.93
2016,3,19,9,30,852.0,97.0,1.0,18.0,616.0,185.7,108.37
2016,3,19,9,45,865.5,99.0,1.1,18.5,654.0,248.22,158.49
2016,3,19,10,0,879.0,101.0,1.2,19.0,692.0,303.78,205.84
2016,3,19,10,15,888.0,102.5,1.25,19.0,723.0,358.13,253.41
2016,3,19,10,30,897.0,104.0,1.3,19.0,754.0,412.32,300.39
2016,3,19,10,45,904.5,104.5,1.4,19.0,778.0,464.71,345.27
2016,3,19,11,0,912.0,105.0,1.5,19.0,802.0,516.3,388.46
2016,3,19,11,15,915.5,106.0,1.55,19.0,818.0,565.26,428.37
2016,3,19,11,30,919.0,107.0,1.6,19.0,834.0,612.64,466.05
2016,3,19,11,45,732.0,201.0,1.7,19.5,783.5,624.78,474.81
2016,3,19,12,0,545.0,295.0,1.8,20.0,733.0,621.41,471.1
2016,3,19,12,15,731.5,202.0,1.85,20.0,790.0,695.88,528.69
2016,3,19,12,30,918.0,109.0,1.9,20.0,847.0,769.87,584.79
2016,3,19,12,45,909.0,112.0,2.0,20.0,836.0,798.5,604.86
2016,3,19,13,0,900.0,115.0,2.1,20.0,825.0,823.83,623.15
2016,3,19,13,15,895.0,114.0,2.1,19.5,808.0,845.1,639.13
2016,3,19,13,30,890.0,113.0,2.1,19.0,791.0,863.03,653.01
2016,3,19,13,45,880.5,113.0,2.1,19.0,765.0,874.81,661.63
2016,3,19,14,0,871.0,113.0,2.1,19.0,739.0,883.1,668.09
2016,3,19,14,15,860.5,111.0,2.1,18.5,707.0,892.93,677.07
2016,3,19,14,30,850.0,109.0,2.1,18.0,675.0,891.58,678.61
2016,3,19,14,45,835.0,106.5,2.1,18.0,636.5,882.16,673.62
2016,3,19,15,0,820.0,104.0,2.1,18.0,598.0,869.31,666.48
2016,3,19,15,15,662.0,139.0,2.05,17.5,518.5,775.46,603.32
2016,3,19,15,30,504.0,174.0,2.0,17.0,439.0,668.04,527.62
2016,3,19,15,45,513.0,153.0,2.0,17.0,401.0,649.39,517.1
2016,3,19,16,0,522.0,132.0,2.0,17.0,363.0,627.69,503.39
2016,3,19,16,15,488.5,122.5,1.95,16.5,318.0,582.06,470.95
2016,3,19,16,30,455.0,113.0,1.9,16.0,273.0,535.9,437.32
2016,3,19,16,45,421.0,98.0,1.85,15.5,227.0,482.09,396.68
2016,3,19,17,0,387.0,83.0,1.8,15.0,181.0,428.46,354.46
2016,3,19,17,15,330.5,67.0,1.7,14.5,136.5,357.72,296.0
2016,3,19,17,30,274.0,51.0,1.6,14.0,92.0,289.68,237.25
2016,3,19,17,45,137.0,36.0,1.5,14.0,56.5,159.18,123.13
2016,3,19,18,0,0.0,21.0,1.4,14.0,21.0,22.96,0.0
2016,3,19,18,15,0.0,10.5,1.5,13.5,10.5,9.55,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,6,15,73.0,11.0,0.85,12.5,15.5,10.01,0.0
2016,3,20,6,30,146.0,22.0,1.0,13.0,31.0,17.25,5.21
2016,3,20,6,45,231.5,37.5,1.15,13.5,68.5,29.01,19.41
2016,3,20,7,0,317.0,53.0,1.3,14.0,106.0,40.39,30.1
2016,3,20,7,15,364.0,68.5,1.4,14.0,150.0,51.24,40.13
2016,3,20,7,30,411.0,84.0,1.5,14.0,194.0,61.64,49.56
2016,3,20,7,45,445.5,96.5,1.6,14.5,239.0,69.4,56.33
2016,3,20,8,0,480.0,109.0,1.7,15.0,284.0,76.8,62.62
2016,3,20,8,15,363.0,149.5,1.75,15.5,293.0,101.83,84.15
2016,3,20,8,30,246.0,190.0,1.8,16.0,302.0,131.29,109.05
2016,3,20,8,45,305.5,202.0,1.85,16.5,356.5,138.03,114.18
2016,3,20,9,0,365.0,214.0,1.9,17.0,411.0,153.83,115.86
2016,3,20,9,15,613.5,152.5,1.95,17.0,515.5,150.55,94.95
2016,3,20,9,30,862.0,91.0,2.0,17.0,620.0,194.58,115.76
2016,3,20,9,45,871.0,94.5,2.1,17.5,657.0,250.03,161.38
2016,3,20,10,0,880.0,98.0,2.2,18.0,694.0,305.8,209.88
2016,3,20,10,15,889.0,100.0,2.25,18.0,725.5,360.54,258.51
2016,3,20,10,30,898.0,102.0,2.3,18.0,757.0,415.12,306.55
2016,3,20,10,45,901.5,104.5,2.4,18.5,780.0,467.44,351.4
2016,3,20,11,0,905.0,107.0,2.5,19.0,803.0,518.63,394.09
2016,3,20,11,15,909.5,108.0,2.55,19.0,819.0,567.77,434.65
2016,3,20,11,30,914.0,109.0,2.6,19.0,835.0,615.43,473.06
2016,3,20,11,45,914.5,110.0,2.7,19.0,842.5,658.99,507.79
2016,3,20,12,0,915.0,111.0,2.8,19.0,850.0,700.36,540.22
2016,3,20,12,15,915.0,111.0,2.85,19.0,849.5,738.1,569.26
2016,3,20,12,30,915.0,111.0,2.9,19.0,849.0,773.25,595.5
2016,3,20,12,45,914.5,109.5,3.0,19.0,841.0,803.85,617.6
2016,3,20,13,0,914.0,108.0,3.1,19.0,833.0,831.48,637.67
2016,3,20,13,15,910.0,107.0,3.15,19.0,815.5,853.68,653.76
2016,3,20,13,30,906.0,106.0,3.2,19.0,798.0,872.54,667.66
2016,3,20,13,45,899.5,104.5,3.3,19.0,773.5,885.36,677.84
2016,3,20,14,0,893.0,103.0,3.4,19.0,749.0,894.66,685.79
2016,3,20,14,15,883.5,101.0,3.4,18.5,716.5,897.26,689.96
2016,3,20,14,30,874.0,99.0,3.4,18.0,684.0,896.31,691.89
2016,3,20,14,45,537.5,188.5,3.4,18.0,542.0,708.86,557.67
2016,3,20,15,0,201.0,278.0,3.4,18.0,400.0,482.1,382.05
2016,3,20,15,15,248.5,250.0,3.35,17.5,389.5,513.28,410.07
2016,3,20,15,30,296.0,222.0,3.3,17.0,379.0,525.76,423.01
2016,3,20,15,45,192.5,205.5,3.3,17.0,303.5,401.45,325.63
2016,3,20,16,0,89.0,189.0,3.3,17.0,228.0,280.01,227.62
2016,3,20,16,15,83.5,166.5,3.1,16.5,200.0,251.81,206.1
2016,3,20,16,30,78.0,144.0,2.9,16.0,172.0,223.16,183.49
2016,3,20,16,45,337.0,101.5,2.7,15.5,192.0,421.33,351.3
2016,3,20,17,0,596.0,59.0,2.5,15.0,212.0,563.02,464.35
2016,3,20,17,15,517.0,51.0,2.25,14.5,161.0,478.11,394.44
2016,3,20,17,30,438.0,43.0,2.0,14.0,110.0,396.77,324.99
2016,3,20,17,45,219.0,35.0,1.8,14.0,68.5,226.27,177.43
2016,3,20,18,0,0.0,27.0,1.6,14.0,27.0,35.09,1.06
2016,3,20,18,15,0.0,13.5,1.55,13.5,13.5,12.28,0.0
2016,3,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.5,1.25,12.0,12.5,10.46,0.0
2016,3,21,6,30,24.0,23.0,1.5,12.0,25.0,19.44,7.96
2016,3,21,6,45,64.0,44.0,1.75,12.5,54.0,35.91,25.58
2016,3,21,7,0,104.0,65.0,2.0,13.0,83.0,51.96,40.49
2016,3,21,7,15,126.0,87.5,2.05,13.0,117.0,68.53,55.69
2016,3,21,7,30,148.0,110.0,2.1,13.0,151.0,84.65,70.2
2016,3,21,7,45,166.0,130.5,2.2,13.0,185.0,99.05,82.92
2016,3,21,8,0,184.0,151.0,2.3,13.0,219.0,113.03,95.04
2016,3,21,8,15,173.5,175.0,2.3,13.0,247.0,128.4,108.18
2016,3,21,8,30,163.0,199.0,2.3,13.0,275.0,143.18,120.62
2016,3,21,8,45,193.0,220.0,2.35,13.0,318.5,156.1,131.34
2016,3,21,9,0,223.0,241.0,2.4,13.0,362.0,176.5,137.81
2016,3,21,9,15,305.5,246.0,2.45,13.0,426.0,197.01,146.0
2016,3,21,9,30,388.0,251.0,2.5,13.0,490.0,235.98,171.9
2016,3,21,9,45,397.0,266.0,2.6,13.5,524.0,275.62,203.69
2016,3,21,10,0,406.0,281.0,2.7,14.0,558.0,316.35,237.48
2016,3,21,10,15,275.0,319.0,2.75,14.0,510.5,330.05,254.26
2016,3,21,10,30,144.0,357.0,2.8,14.0,463.0,335.89,262.74
2016,3,21,10,45,194.5,366.0,2.9,14.0,514.0,377.93,295.73
2016,3,21,11,0,245.0,375.0,3.0,14.0,565.0,424.97,332.71
2016,3,21,11,15,259.0,380.5,3.1,14.0,585.0,452.95,355.2
2016,3,21,11,30,273.0,386.0,3.2,14.0,605.0,485.22,380.86
2016,3,21,11,45,216.5,396.5,3.3,14.5,571.5,478.59,375.41
2016,3,21,12,0,160.0,407.0,3.4,15.0,538.0,466.37,365.36
2016,3,21,12,15,162.0,405.5,3.5,15.0,537.5,479.54,376.06
2016,3,21,12,30,164.0,404.0,3.6,15.0,537.0,492.28,386.31
2016,3,21,12,45,83.0,282.0,3.75,15.0,349.5,329.2,260.77
2016,3,21,13,0,2.0,160.0,3.9,15.0,162.0,144.55,112.8
2016,3,21,13,15,1.5,157.5,3.95,15.0,158.5,142.18,111.21
2016,3,21,13,30,1.0,155.0,4.0,15.0,155.0,139.77,109.36
2016,3,21,13,45,13.5,219.0,4.1,15.5,228.5,210.46,166.67
2016,3,21,14,0,26.0,283.0,4.2,16.0,302.0,284.48,225.62
2016,3,21,14,15,98.0,302.0,4.2,15.5,368.5,384.98,307.67
2016,3,21,14,30,170.0,321.0,4.2,15.0,435.0,490.68,392.42
2016,3,21,14,45,88.5,258.5,4.2,15.0,317.5,338.79,272.63
2016,3,21,15,0,7.0,196.0,4.2,15.0,200.0,188.64,150.43
2016,3,21,15,15,206.0,198.5,4.05,14.5,308.5,415.46,340.49
2016,3,21,15,30,405.0,201.0,3.9,14.0,417.0,614.63,500.73
2016,3,21,15,45,202.5,126.0,3.75,14.0,234.0,329.34,273.42
2016,3,21,16,0,0.0,51.0,3.6,14.0,51.0,45.03,32.65
2016,3,21,16,15,0.0,44.5,3.3,13.5,44.5,39.26,28.04
2016,3,21,16,30,0.0,38.0,3.0,13.0,38.0,33.5,23.24
2016,3,21,16,45,0.0,31.5,2.75,13.0,31.5,27.74,18.33
2016,3,21,17,0,0.0,25.0,2.5,13.0,25.0,22.0,13.36
2016,3,21,17,15,0.0,19.0,2.25,12.5,19.0,16.7,8.74
2016,3,21,17,30,0.0,13.0,2.0,12.0,13.0,11.41,4.08
2016,3,21,17,45,0.0,8.0,1.75,11.5,8.0,7.02,0.11
2016,3,21,18,0,0.0,3.0,1.5,11.0,3.0,2.63,0.0
2016,3,21,18,15,0.0,1.5,1.5,11.0,1.5,1.36,0.0
2016,3,21,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,6,15,101.5,14.0,1.75,9.0,21.5,12.73,0.0
2016,3,22,6,30,203.0,28.0,2.0,9.0,43.0,22.0,10.98
2016,3,22,6,45,346.5,39.0,2.3,9.5,90.0,31.33,22.0
2016,3,22,7,0,490.0,50.0,2.6,10.0,137.0,39.29,29.71
2016,3,22,7,15,565.0,58.0,2.75,10.0,190.5,44.25,34.52
2016,3,22,7,30,640.0,66.0,2.9,10.0,244.0,49.09,39.02
2016,3,22,7,45,700.0,69.0,3.05,10.5,300.5,49.85,39.61
2016,3,22,8,0,760.0,72.0,3.2,11.0,357.0,55.64,44.64
2016,3,22,8,15,791.5,75.5,3.3,11.0,410.0,56.91,45.63
2016,3,22,8,30,823.0,79.0,3.4,11.0,463.0,58.17,46.59
2016,3,22,8,45,851.5,80.0,3.55,11.5,514.0,57.59,45.81
2016,3,22,9,0,880.0,81.0,3.7,12.0,565.0,92.69,54.77
2016,3,22,9,15,896.0,83.5,3.75,12.0,609.5,148.93,83.13
2016,3,22,9,30,912.0,86.0,3.8,12.0,654.0,206.62,126.0
2016,3,22,9,45,926.0,87.0,3.9,12.5,693.5,264.04,175.0
2016,3,22,10,0,940.0,88.0,4.0,13.0,733.0,322.2,227.18
2016,3,22,10,15,948.0,89.0,4.05,13.0,764.5,378.96,279.32
2016,3,22,10,30,956.0,90.0,4.1,13.0,796.0,435.34,330.6
2016,3,22,10,45,795.5,166.5,4.15,13.5,766.5,476.94,369.81
2016,3,22,11,0,635.0,243.0,4.2,14.0,737.0,503.49,394.2
2016,3,22,11,15,383.0,321.0,4.2,14.0,620.5,472.11,372.18
2016,3,22,11,30,131.0,399.0,4.2,14.0,504.0,416.57,328.55
2016,3,22,11,45,308.5,358.5,4.25,14.5,609.5,505.32,399.12
2016,3,22,12,0,486.0,318.0,4.3,15.0,715.0,609.64,480.33
2016,3,22,12,15,500.0,313.5,4.3,15.0,721.5,642.0,505.4
2016,3,22,12,30,514.0,309.0,4.3,15.0,728.0,673.71,530.11
2016,3,22,12,45,738.5,204.0,4.35,15.0,799.0,774.19,610.18
2016,3,22,13,0,963.0,99.0,4.4,15.0,870.0,868.39,680.72
2016,3,22,13,15,958.5,98.5,4.45,15.0,852.0,891.59,697.59
2016,3,22,13,30,954.0,98.0,4.5,15.0,834.0,911.27,712.55
2016,3,22,13,45,753.5,173.0,4.55,15.0,743.0,849.7,669.27
2016,3,22,14,0,553.0,248.0,4.6,15.0,652.0,762.87,604.15
2016,3,22,14,15,738.0,170.0,4.6,14.5,684.0,862.55,683.26
2016,3,22,14,30,923.0,92.0,4.6,14.0,716.0,938.08,739.94
2016,3,22,14,45,909.5,90.0,4.7,14.0,676.0,929.9,735.87
2016,3,22,15,0,896.0,88.0,4.8,14.0,636.0,918.16,729.92
2016,3,22,15,15,878.5,85.5,4.7,14.0,590.5,898.86,717.11
2016,3,22,15,30,861.0,83.0,4.6,14.0,545.0,884.99,708.4
2016,3,22,15,45,836.5,80.0,4.6,14.0,494.5,852.77,686.87
2016,3,22,16,0,812.0,77.0,4.6,14.0,444.0,817.93,663.24
2016,3,22,16,15,778.5,73.0,4.35,13.5,390.5,771.91,630.45
2016,3,22,16,30,745.0,69.0,4.1,13.0,337.0,724.22,595.85
2016,3,22,16,45,693.5,64.0,3.9,12.5,282.0,659.66,547.49
2016,3,22,17,0,642.0,59.0,3.7,12.0,227.0,601.36,502.14
2016,3,22,17,15,563.5,51.5,3.3,11.5,174.5,515.54,431.75
2016,3,22,17,30,485.0,44.0,2.9,11.0,122.0,433.12,360.69
2016,3,22,17,45,346.5,32.5,2.55,11.0,77.5,310.47,250.2
2016,3,22,18,0,208.0,21.0,2.2,11.0,33.0,184.83,72.21
2016,3,22,18,15,104.0,10.5,2.1,10.5,16.5,70.26,0.0
2016,3,22,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,138.0,13.5,1.85,8.5,24.0,12.28,0.0
2016,3,23,6,30,276.0,27.0,1.9,9.0,48.0,22.1,11.82
2016,3,23,6,45,394.5,38.0,1.95,9.5,95.0,30.32,21.21
2016,3,23,7,0,513.0,49.0,2.0,10.0,142.0,38.28,28.86
2016,3,23,7,15,584.0,56.5,2.15,10.5,196.0,42.88,33.25
2016,3,23,7,30,655.0,64.0,2.3,11.0,250.0,47.37,37.33
2016,3,23,7,45,703.0,69.0,2.5,11.5,305.0,49.69,39.3
2016,3,23,8,0,751.0,74.0,2.7,12.0,360.0,57.01,45.68
2016,3,23,8,15,782.5,78.5,2.75,12.5,413.0,58.98,47.19
2016,3,23,8,30,814.0,83.0,2.8,13.0,466.0,60.9,48.62
2016,3,23,8,45,836.0,86.5,2.9,13.5,515.5,61.92,49.25
2016,3,23,9,0,858.0,90.0,3.0,14.0,565.0,93.29,53.15
2016,3,23,9,15,874.5,92.5,3.0,14.5,610.0,148.87,82.36
2016,3,23,9,30,891.0,95.0,3.0,15.0,655.0,213.95,131.29
2016,3,23,9,45,901.0,98.5,3.0,15.5,693.0,271.34,179.85
2016,3,23,10,0,911.0,102.0,3.0,16.0,731.0,329.13,230.83
2016,3,23,10,15,920.0,103.5,3.0,16.0,763.0,385.24,281.2
2016,3,23,10,30,929.0,105.0,3.0,16.0,795.0,441.14,330.72
2016,3,23,10,45,934.5,106.5,3.05,16.5,819.0,495.09,377.07
2016,3,23,11,0,940.0,108.0,3.1,17.0,843.0,548.01,421.23
2016,3,23,11,15,944.0,109.0,3.1,17.0,859.0,598.49,462.93
2016,3,23,11,30,948.0,110.0,3.1,17.0,875.0,647.36,502.31
2016,3,23,11,45,951.5,109.0,3.1,17.5,883.5,692.38,536.91
2016,3,23,12,0,955.0,108.0,3.1,18.0,892.0,735.27,569.04
2016,3,23,12,15,955.0,108.0,3.1,18.0,891.0,774.31,598.72
2016,3,23,12,30,955.0,108.0,3.1,18.0,890.0,810.63,624.67
2016,3,23,12,45,953.5,107.0,3.15,18.0,880.5,841.97,646.95
2016,3,23,13,0,952.0,106.0,3.2,18.0,871.0,870.17,667.08
2016,3,23,13,15,947.5,105.0,3.25,18.0,853.0,892.65,683.31
2016,3,23,13,30,943.0,104.0,3.3,18.0,835.0,911.64,697.28
2016,3,23,13,45,935.0,103.0,3.35,18.0,808.5,924.06,706.88
2016,3,23,14,0,927.0,102.0,3.4,18.0,782.0,932.81,714.15
2016,3,23,14,15,917.0,100.5,3.4,18.0,749.0,935.57,717.16
2016,3,23,14,30,907.0,99.0,3.4,18.0,716.0,934.67,717.86
2016,3,23,14,45,891.0,98.0,3.4,18.0,675.0,925.37,712.91
2016,3,23,15,0,875.0,97.0,3.4,18.0,634.0,921.34,711.88
2016,3,23,15,15,856.5,94.0,3.3,17.5,588.5,900.77,700.01
2016,3,23,15,30,838.0,91.0,3.2,17.0,543.0,876.99,686.0
2016,3,23,15,45,809.0,88.5,3.1,17.0,492.0,841.59,662.33
2016,3,23,16,0,780.0,86.0,3.0,17.0,441.0,803.71,636.73
