Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,745.0,81.5,2.65,16.5,388.0,756.17,603.32
2016,3,23,16,30,710.0,77.0,2.3,16.0,335.0,712.74,572.21
2016,3,23,16,45,655.0,71.5,1.95,15.5,280.0,646.06,522.58
2016,3,23,17,0,600.0,66.0,1.6,15.0,225.0,579.9,471.65
2016,3,23,17,15,520.0,57.5,1.45,14.0,172.5,492.53,403.78
2016,3,23,17,30,440.0,49.0,1.3,13.0,120.0,408.48,334.3
2016,3,23,17,45,305.5,35.5,1.2,12.5,76.0,287.26,229.21
2016,3,23,18,0,171.0,22.0,1.1,12.0,32.0,162.96,75.22
2016,3,23,18,15,85.5,11.0,1.1,11.5,16.0,60.09,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,14.5,1.1,9.5,24.0,13.19,0.0
2016,3,24,6,30,225.0,29.0,1.3,10.0,48.0,22.71,12.81
2016,3,24,6,45,341.5,42.0,1.5,11.0,94.0,33.59,24.04
2016,3,24,7,0,458.0,55.0,1.7,12.0,140.0,43.13,32.99
2016,3,24,7,15,529.0,63.5,1.8,12.5,192.5,48.28,37.82
2016,3,24,7,30,600.0,72.0,1.9,13.0,245.0,53.28,42.31
2016,3,24,7,45,647.0,78.0,2.05,13.5,298.5,56.02,44.63
2016,3,24,8,0,694.0,84.0,2.2,14.0,352.0,58.68,46.78
2016,3,24,8,15,726.5,89.0,2.25,14.5,403.5,60.42,48.06
2016,3,24,8,30,759.0,94.0,2.3,15.0,455.0,68.59,54.96
2016,3,24,8,45,779.0,99.0,2.4,15.5,502.5,70.35,56.18
2016,3,24,9,0,799.0,104.0,2.5,16.0,550.0,104.72,61.7
2016,3,24,9,15,816.0,107.0,2.65,16.5,593.5,157.45,90.47
2016,3,24,9,30,833.0,110.0,2.8,17.0,637.0,211.97,131.19
2016,3,24,9,45,841.0,115.0,2.95,17.5,673.5,267.61,178.2
2016,3,24,10,0,849.0,120.0,3.1,18.0,710.0,323.64,227.31
2016,3,24,10,15,858.0,122.0,3.2,18.0,741.0,377.79,275.5
2016,3,24,10,30,867.0,124.0,3.3,18.0,772.0,431.92,323.11
2016,3,24,10,45,866.0,129.5,3.4,18.5,793.5,484.32,367.78
2016,3,24,11,0,865.0,135.0,3.5,19.0,815.0,535.36,410.07
2016,3,24,11,15,869.5,136.0,3.55,19.0,830.5,583.97,450.06
2016,3,24,11,30,874.0,137.0,3.6,19.0,846.0,631.23,488.08
2016,3,24,11,45,873.5,138.5,3.65,19.0,853.0,674.26,522.13
2016,3,24,12,0,873.0,140.0,3.7,19.0,860.0,715.14,553.93
2016,3,24,12,15,873.5,140.0,3.75,19.0,859.5,753.01,583.03
2016,3,24,12,30,874.0,140.0,3.8,19.0,859.0,788.42,609.93
2016,3,24,12,45,893.0,127.5,3.9,19.0,855.5,818.33,631.71
2016,3,24,13,0,912.0,115.0,4.0,19.0,852.0,850.5,655.1
2016,3,24,13,15,908.5,114.0,4.0,19.0,835.5,872.9,671.16
2016,3,24,13,30,905.0,113.0,4.0,19.0,819.0,891.99,685.04
2016,3,24,13,45,899.0,112.0,4.0,19.0,794.0,905.54,695.2
2016,3,24,14,0,893.0,111.0,4.0,19.0,769.0,915.61,703.11
2016,3,24,14,15,883.5,109.0,3.95,18.5,737.0,917.99,706.91
2016,3,24,14,30,874.0,107.0,3.9,18.0,705.0,916.82,708.46
2016,3,24,14,45,863.5,104.0,3.9,18.0,666.5,918.9,711.44
2016,3,24,15,0,853.0,101.0,3.9,18.0,628.0,908.93,706.08
2016,3,24,15,15,835.0,98.0,3.85,17.5,583.0,888.82,694.78
2016,3,24,15,30,817.0,95.0,3.8,17.0,538.0,865.55,681.28
2016,3,24,15,45,792.5,91.5,3.75,17.0,488.5,833.01,659.72
2016,3,24,16,0,768.0,88.0,3.7,17.0,439.0,797.91,636.14
2016,3,24,16,15,734.0,83.0,3.45,16.5,386.5,755.81,607.22
2016,3,24,16,30,700.0,78.0,3.2,16.0,334.0,707.66,573.1
2016,3,24,16,45,639.0,73.5,3.0,15.5,279.0,637.53,521.32
2016,3,24,17,0,578.0,69.0,2.8,15.0,224.0,568.19,468.23
2016,3,24,17,15,501.0,59.5,2.5,14.5,172.5,482.18,399.12
2016,3,24,17,30,424.0,50.0,2.2,14.0,121.0,399.43,328.84
2016,3,24,17,45,301.0,36.5,1.9,13.5,77.5,286.06,229.41
2016,3,24,18,0,178.0,23.0,1.6,13.0,34.0,170.42,89.36
2016,3,24,18,15,89.0,11.5,1.65,12.5,17.0,62.77,0.0
2016,3,24,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,15,117.0,16.0,1.95,10.5,26.5,12.64,0.0
2016,3,25,6,30,234.0,32.0,2.0,11.0,53.0,25.04,15.06
2016,3,25,6,45,353.0,44.5,2.1,11.5,100.5,35.67,25.88
2016,3,25,7,0,472.0,57.0,2.2,12.0,148.0,44.7,34.42
2016,3,25,7,15,543.5,65.5,2.2,12.0,201.0,49.79,39.27
2016,3,25,7,30,615.0,74.0,2.2,12.0,254.0,54.75,43.8
2016,3,25,7,45,541.5,97.5,2.2,12.5,278.5,70.65,57.86
2016,3,25,8,0,468.0,121.0,2.2,13.0,303.0,84.07,69.46
2016,3,25,8,15,618.0,109.5,2.25,13.5,385.0,74.28,60.46
2016,3,25,8,30,768.0,98.0,2.3,14.0,467.0,64.67,51.69
2016,3,25,8,45,790.0,102.5,2.35,14.5,515.5,72.82,58.55
2016,3,25,9,0,812.0,107.0,2.4,15.0,564.0,111.32,65.37
2016,3,25,9,15,829.0,110.0,2.45,15.5,607.5,164.87,95.77
2016,3,25,9,30,846.0,113.0,2.5,16.0,651.0,220.21,137.73
2016,3,25,9,45,862.5,113.5,2.65,16.5,690.0,275.08,184.17
2016,3,25,10,0,879.0,114.0,2.8,17.0,729.0,331.17,233.36
2016,3,25,10,15,887.5,115.5,2.9,17.0,759.5,391.59,286.62
2016,3,25,10,30,896.0,117.0,3.0,17.0,790.0,445.73,334.34
2016,3,25,10,45,903.0,117.5,3.1,17.5,814.0,497.97,378.93
2016,3,25,11,0,910.0,118.0,3.2,18.0,838.0,549.37,421.6
2016,3,25,11,15,913.5,119.0,3.25,18.0,853.0,598.22,461.87
2016,3,25,11,30,917.0,120.0,3.3,18.0,868.0,645.49,499.95
2016,3,25,11,45,918.5,120.0,3.4,18.0,875.0,688.88,534.51
2016,3,25,12,0,920.0,120.0,3.5,18.0,882.0,730.09,566.84
2016,3,25,12,15,919.0,120.0,3.55,18.0,880.5,767.2,595.44
2016,3,25,12,30,918.0,120.0,3.6,18.0,879.0,801.63,620.63
2016,3,25,12,45,924.0,114.5,3.65,18.0,871.5,833.46,643.46
2016,3,25,13,0,930.0,109.0,3.7,18.0,864.0,862.46,664.31
2016,3,25,13,15,925.0,108.0,3.7,18.0,846.0,883.86,679.63
2016,3,25,13,30,920.0,107.0,3.7,18.0,828.0,901.81,692.68
2016,3,25,13,45,917.5,103.5,3.75,18.0,803.0,915.83,703.43
2016,3,25,14,0,915.0,100.0,3.8,18.0,778.0,926.3,711.9
2016,3,25,14,15,905.0,98.5,3.8,18.0,745.0,928.66,714.63
2016,3,25,14,30,895.0,97.0,3.8,18.0,712.0,927.41,715.07
2016,3,25,14,45,885.0,93.5,3.8,18.0,673.0,920.33,711.63
2016,3,25,15,0,875.0,90.0,3.8,18.0,634.0,909.74,705.92
2016,3,25,15,15,858.0,87.5,3.75,17.5,589.0,890.63,695.35
2016,3,25,15,30,841.0,85.0,3.7,17.0,544.0,877.2,688.93
2016,3,25,15,45,818.0,81.5,3.65,17.0,494.5,845.51,668.03
2016,3,25,16,0,795.0,78.0,3.6,17.0,445.0,811.23,645.19
2016,3,25,16,15,763.0,74.0,3.4,16.5,392.5,766.36,614.6
2016,3,25,16,30,731.0,70.0,3.2,16.0,340.0,719.84,582.1
2016,3,25,16,45,681.5,65.0,3.0,15.5,285.5,656.71,535.87
2016,3,25,17,0,632.0,60.0,2.8,15.0,231.0,599.65,492.57
2016,3,25,17,15,558.5,52.5,2.6,14.0,179.0,517.13,427.74
2016,3,25,17,30,485.0,45.0,2.4,13.0,127.0,437.77,361.91
2016,3,25,17,45,348.0,34.0,2.2,12.5,82.0,315.5,255.14
2016,3,25,18,0,211.0,23.0,2.0,12.0,37.0,194.64,113.02
2016,3,25,18,15,105.5,11.5,2.0,11.5,18.5,72.67,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,178.0,14.0,1.9,10.5,30.5,11.19,0.0
2016,3,26,6,30,356.0,28.0,1.9,11.0,61.0,22.59,13.34
2016,3,26,6,45,466.5,36.5,1.95,11.5,109.5,28.65,19.76
2016,3,26,7,0,577.0,45.0,2.0,12.0,158.0,37.76,28.26
2016,3,26,7,15,638.5,51.0,2.1,12.5,212.0,41.69,31.94
2016,3,26,7,30,700.0,57.0,2.2,13.0,266.0,45.55,35.4
2016,3,26,7,45,741.0,61.0,2.35,13.5,320.0,47.58,37.08
2016,3,26,8,0,782.0,65.0,2.5,14.0,374.0,49.6,38.69
2016,3,26,8,15,809.0,68.5,2.6,14.5,426.0,51.08,39.78
2016,3,26,8,30,836.0,72.0,2.7,15.0,478.0,52.52,40.81
2016,3,26,8,45,855.5,74.5,2.8,15.5,526.0,62.29,49.12
2016,3,26,9,0,875.0,77.0,2.9,16.0,574.0,106.1,57.46
2016,3,26,9,15,889.0,79.0,2.95,16.5,617.5,161.5,89.78
2016,3,26,9,30,903.0,81.0,3.0,17.0,661.0,218.12,133.41
2016,3,26,9,45,913.0,83.0,3.15,17.5,698.0,274.83,182.11
2016,3,26,10,0,923.0,85.0,3.3,18.0,735.0,331.88,232.72
2016,3,26,10,15,930.5,86.5,3.3,18.0,766.0,387.81,282.84
2016,3,26,10,30,938.0,88.0,3.3,18.0,797.0,443.34,331.84
2016,3,26,10,45,942.0,89.5,3.35,18.5,820.0,496.7,377.41
2016,3,26,11,0,946.0,91.0,3.4,19.0,843.0,548.86,420.66
2016,3,26,11,15,949.5,92.0,3.4,19.0,858.5,598.91,461.75
2016,3,26,11,30,953.0,93.0,3.4,19.0,874.0,647.29,500.49
2016,3,26,11,45,952.0,94.5,3.4,19.0,880.5,691.4,535.15
2016,3,26,12,0,951.0,96.0,3.4,19.0,887.0,733.09,567.27
2016,3,26,12,15,950.5,96.0,3.4,19.0,886.0,771.16,595.7
2016,3,26,12,30,950.0,96.0,3.4,19.0,885.0,806.49,620.6
2016,3,26,12,45,943.0,98.5,3.4,19.0,874.5,836.29,641.56
2016,3,26,13,0,936.0,101.0,3.4,19.0,864.0,862.79,660.24
2016,3,26,13,15,932.0,100.0,3.4,19.0,846.0,884.89,675.92
2016,3,26,13,30,928.0,99.0,3.4,19.0,828.0,903.58,689.35
2016,3,26,13,45,922.0,97.5,3.4,19.0,802.5,916.52,698.95
2016,3,26,14,0,916.0,96.0,3.4,19.0,777.0,925.87,706.28
2016,3,26,14,15,906.5,94.5,3.35,19.0,744.5,928.49,708.82
2016,3,26,14,30,897.0,93.0,3.3,19.0,712.0,927.51,709.1
2016,3,26,14,45,883.0,91.5,3.3,19.0,672.0,918.9,704.65
2016,3,26,15,0,869.0,90.0,3.3,19.0,632.0,906.87,698.02
2016,3,26,15,15,851.5,87.5,3.15,18.5,587.0,887.22,686.51
2016,3,26,15,30,834.0,85.0,3.0,18.0,542.0,873.3,679.12
2016,3,26,15,45,806.5,83.0,2.95,18.0,492.0,839.46,656.94
2016,3,26,16,0,779.0,81.0,2.9,18.0,442.0,803.19,632.96
2016,3,26,16,15,746.0,76.5,2.6,17.5,389.5,756.98,601.0
2016,3,26,16,30,713.0,72.0,2.3,17.0,337.0,709.23,567.22
2016,3,26,16,45,658.0,68.0,2.05,16.5,283.0,648.63,523.11
2016,3,26,17,0,603.0,64.0,1.8,16.0,229.0,584.01,474.32
2016,3,26,17,15,529.0,56.0,1.6,15.0,177.5,501.08,410.11
2016,3,26,17,30,455.0,48.0,1.4,14.0,126.0,421.28,344.71
2016,3,26,17,45,322.5,36.0,1.25,13.5,81.5,301.45,242.0
2016,3,26,18,0,190.0,24.0,1.1,13.0,37.0,182.26,112.05
2016,3,26,18,15,95.0,12.0,1.1,13.0,18.5,67.12,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,6,15,110.5,17.5,1.65,12.0,28.0,13.77,0.0
2016,3,27,6,30,221.0,35.0,1.7,12.0,56.0,27.26,17.45
2016,3,27,6,45,329.0,47.5,1.8,12.5,102.5,36.49,26.63
2016,3,27,7,0,437.0,60.0,1.9,13.0,149.0,46.7,36.14
2016,3,27,7,15,504.5,69.5,1.85,13.0,200.5,52.5,41.56
2016,3,27,7,30,572.0,79.0,1.8,13.0,252.0,58.07,46.59
2016,3,27,7,45,631.0,82.5,1.75,13.5,307.0,58.7,46.98
2016,3,27,8,0,690.0,86.0,1.7,14.0,362.0,59.45,47.42
2016,3,27,8,15,722.5,90.5,1.65,14.5,413.5,60.78,48.32
2016,3,27,8,30,755.0,95.0,1.6,15.0,465.0,68.59,54.89
2016,3,27,8,45,790.0,94.5,1.55,15.5,515.5,66.43,52.69
2016,3,27,9,0,825.0,94.0,1.5,16.0,566.0,110.1,60.63
2016,3,27,9,15,842.0,96.5,1.55,16.5,610.0,164.05,93.17
2016,3,27,9,30,859.0,99.0,1.6,17.0,654.0,227.46,142.32
2016,3,27,9,45,873.5,100.5,1.7,17.5,692.5,282.68,189.1
2016,3,27,10,0,888.0,102.0,1.8,18.0,731.0,338.74,237.91
2016,3,27,10,15,897.0,103.5,2.0,18.0,762.0,393.54,286.48
2016,3,27,10,30,906.0,105.0,2.2,18.0,793.0,448.14,334.2
2016,3,27,10,45,911.5,106.5,2.45,18.5,816.5,500.75,378.89
2016,3,27,11,0,917.0,108.0,2.7,19.0,840.0,552.37,421.63
2016,3,27,11,15,921.0,109.0,2.9,19.0,856.0,601.56,462.16
2016,3,27,11,30,925.0,110.0,3.1,19.0,872.0,649.18,500.64
2016,3,27,11,45,924.5,111.5,3.3,19.0,878.5,692.63,535.31
2016,3,27,12,0,924.0,113.0,3.5,19.0,885.0,733.78,567.71
2016,3,27,12,15,924.5,113.0,3.6,19.0,884.5,771.82,596.94
2016,3,27,12,30,925.0,113.0,3.7,19.0,884.0,807.28,622.47
2016,3,27,12,45,926.0,110.5,3.8,19.0,875.5,838.0,644.65
2016,3,27,13,0,927.0,108.0,3.9,19.0,867.0,865.73,664.81
2016,3,27,13,15,923.5,107.5,3.95,18.5,850.0,888.6,682.7
2016,3,27,13,30,920.0,107.0,4.0,18.0,833.0,908.13,698.45
2016,3,27,13,45,914.5,105.5,4.05,18.0,808.0,921.46,708.72
2016,3,27,14,0,909.0,104.0,4.1,18.0,783.0,931.25,716.73
2016,3,27,14,15,901.0,102.5,4.1,17.5,751.0,935.23,721.97
2016,3,27,14,30,893.0,101.0,4.1,17.0,719.0,935.66,724.95
2016,3,27,14,45,880.0,99.0,4.2,17.0,680.5,927.45,721.22
2016,3,27,15,0,867.0,97.0,4.3,17.0,642.0,924.7,721.58
2016,3,27,15,15,851.5,94.5,4.25,16.5,597.5,907.0,711.95
2016,3,27,15,30,836.0,92.0,4.2,16.0,553.0,886.1,700.14
2016,3,27,15,45,809.5,90.0,4.2,16.0,503.0,853.0,678.37
2016,3,27,16,0,783.0,88.0,4.2,16.0,453.0,817.36,654.58
2016,3,27,16,15,751.0,83.0,4.05,15.5,400.5,771.16,623.07
2016,3,27,16,30,719.0,78.0,3.9,15.0,348.0,728.81,593.76
2016,3,27,16,45,668.5,73.0,3.8,14.5,293.5,665.45,547.42
2016,3,27,17,0,618.0,68.0,3.7,14.0,239.0,602.36,499.48
2016,3,27,17,15,543.5,59.5,3.4,13.0,186.0,517.6,432.14
2016,3,27,17,30,469.0,51.0,3.1,12.0,133.0,435.83,363.56
2016,3,27,17,45,331.5,39.0,2.8,11.5,86.5,311.5,254.77
2016,3,27,18,0,194.0,27.0,2.5,11.0,40.0,191.89,126.01
2016,3,27,18,15,97.0,13.5,2.45,10.5,20.0,69.86,0.0
2016,3,27,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,28,6,15,137.5,18.5,3.85,8.0,32.5,14.55,0.0
2016,3,28,6,30,275.0,37.0,4.1,8.0,65.0,28.87,19.35
2016,3,28,6,45,393.0,48.0,4.35,8.5,115.0,38.22,28.67
2016,3,28,7,0,511.0,59.0,4.6,9.0,165.0,45.85,35.97
2016,3,28,7,15,579.5,66.5,4.7,9.0,219.5,50.09,40.04
2016,3,28,7,30,648.0,74.0,4.8,9.0,274.0,54.23,43.84
2016,3,28,7,45,699.5,78.0,4.95,9.5,330.0,55.48,44.8
2016,3,28,8,0,751.0,82.0,5.1,10.0,386.0,62.47,50.86
2016,3,28,8,15,782.0,86.5,5.1,10.0,439.5,64.19,52.23
2016,3,28,8,30,813.0,91.0,5.1,10.0,493.0,65.85,53.53
2016,3,28,8,45,839.0,93.0,5.15,10.5,543.5,65.6,53.01
2016,3,28,9,0,865.0,95.0,5.2,11.0,594.0,117.23,65.28
2016,3,28,9,15,611.0,185.0,5.25,11.0,551.0,197.12,132.9
2016,3,28,9,30,357.0,275.0,5.3,11.0,508.0,260.41,195.54
2016,3,28,9,45,197.0,285.0,5.35,11.5,415.0,264.03,205.69
2016,3,28,10,0,37.0,295.0,5.4,12.0,322.0,247.4,197.71
2016,3,28,10,15,204.0,316.5,5.45,12.0,471.5,320.89,253.48
2016,3,28,10,30,371.0,338.0,5.5,12.0,621.0,413.89,326.38
2016,3,28,10,45,393.0,339.5,5.55,12.0,647.5,450.99,357.57
2016,3,28,11,0,415.0,341.0,5.6,12.0,674.0,486.94,387.8
2016,3,28,11,15,285.0,378.5,5.6,12.0,609.5,474.78,379.15
2016,3,28,11,30,155.0,416.0,5.6,12.0,545.0,449.26,358.64
2016,3,28,11,45,347.0,367.0,5.7,12.0,657.5,545.63,437.4
2016,3,28,12,0,539.0,318.0,5.8,12.0,770.0,658.34,528.08
2016,3,28,12,15,525.5,321.0,5.8,12.0,761.5,679.66,544.91
2016,3,28,12,30,512.0,324.0,5.8,12.0,753.0,698.53,559.98
2016,3,28,12,45,488.5,326.5,5.8,12.0,732.0,706.63,566.58
2016,3,28,13,0,465.0,329.0,5.8,12.0,711.0,711.66,570.79
2016,3,28,13,15,355.5,358.0,5.7,12.0,646.5,658.02,527.94
2016,3,28,13,30,246.0,387.0,5.6,12.0,582.0,595.97,478.18
2016,3,28,13,45,334.5,348.5,5.6,12.0,605.0,658.29,529.6
2016,3,28,14,0,423.0,310.0,5.6,12.0,628.0,721.56,580.98
2016,3,28,14,15,353.0,315.0,5.5,11.5,572.5,661.44,535.17
2016,3,28,14,30,283.0,320.0,5.4,11.0,517.0,611.85,497.0
2016,3,28,14,45,221.5,307.5,5.35,11.0,456.0,532.61,435.07
2016,3,28,15,0,160.0,295.0,5.3,11.0,395.0,468.01,383.49
2016,3,28,15,15,342.5,236.0,5.2,11.0,431.5,587.89,485.36
2016,3,28,15,30,525.0,177.0,5.1,11.0,468.0,704.11,581.65
2016,3,28,15,45,367.5,188.5,5.0,11.0,383.5,556.66,463.63
2016,3,28,16,0,210.0,200.0,4.9,11.0,299.0,415.71,347.93
2016,3,28,16,15,448.0,144.5,4.65,10.5,323.5,586.13,493.23
2016,3,28,16,30,686.0,89.0,4.4,10.0,348.0,717.24,599.26
2016,3,28,16,45,634.5,82.0,4.15,10.0,293.0,651.01,546.45
2016,3,28,17,0,583.0,75.0,3.9,10.0,238.0,585.1,493.74
2016,3,28,17,15,504.0,66.0,3.45,9.5,185.0,496.93,421.32
2016,3,28,17,30,425.0,57.0,3.0,9.0,132.0,411.78,347.64
2016,3,28,17,45,301.0,43.0,2.65,9.0,87.0,295.12,243.96
2016,3,28,18,0,177.0,29.0,2.3,9.0,42.0,186.14,127.93
2016,3,28,18,15,88.5,14.5,2.2,8.5,21.0,65.9,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,132.5,20.0,2.4,9.0,34.0,15.7,2.11
2016,3,29,6,30,265.0,40.0,2.4,9.0,68.0,31.14,21.44
2016,3,29,6,45,372.5,52.0,2.4,9.5,116.5,41.56,31.62
2016,3,29,7,0,480.0,64.0,2.4,10.0,165.0,49.87,39.5
2016,3,29,7,15,547.5,72.5,2.35,10.0,219.0,54.71,44.09
2016,3,29,7,30,615.0,81.0,2.3,10.0,273.0,59.42,48.36
2016,3,29,7,45,670.0,84.5,2.3,10.5,329.0,60.01,48.7
2016,3,29,8,0,725.0,88.0,2.3,11.0,385.0,60.73,49.09
2016,3,29,8,15,756.0,92.5,2.25,11.5,437.5,62.01,49.96
2016,3,29,8,30,787.0,97.0,2.2,12.0,490.0,69.92,56.68
2016,3,29,8,45,812.5,99.0,2.15,12.5,539.5,71.04,57.35
2016,3,29,9,0,838.0,101.0,2.1,13.0,589.0,123.66,69.59
2016,3,29,9,15,854.5,104.0,2.05,13.0,633.0,178.8,105.44
2016,3,29,9,30,871.0,107.0,2.0,13.0,677.0,235.62,151.13
2016,3,29,9,45,883.0,109.0,1.95,13.5,715.0,298.9,205.51
2016,3,29,10,0,895.0,111.0,1.9,14.0,753.0,355.28,255.22
2016,3,29,10,15,904.0,112.5,1.9,14.0,784.0,410.57,304.36
2016,3,29,10,30,913.0,114.0,1.9,14.0,815.0,465.65,352.33
2016,3,29,10,45,918.0,115.5,1.95,14.0,838.5,518.46,397.53
2016,3,29,11,0,923.0,117.0,2.0,14.0,862.0,570.22,440.69
2016,3,29,11,15,743.0,210.5,2.05,14.0,817.5,592.47,459.48
2016,3,29,11,30,563.0,304.0,2.1,14.0,773.0,602.53,467.26
2016,3,29,11,45,546.0,313.5,2.15,14.5,771.5,631.48,489.02
2016,3,29,12,0,529.0,323.0,2.2,15.0,770.0,658.01,508.34
2016,3,29,12,15,403.5,367.0,2.25,15.0,707.5,630.22,487.1
2016,3,29,12,30,278.0,411.0,2.3,15.0,645.0,596.85,461.25
2016,3,29,12,45,429.5,352.0,2.35,15.0,709.0,685.13,529.88
2016,3,29,13,0,581.0,293.0,2.4,15.0,773.0,774.56,597.59
2016,3,29,13,15,573.0,287.5,2.45,14.5,752.5,784.24,606.03
2016,3,29,13,30,565.0,282.0,2.5,14.0,732.0,791.15,613.26
2016,3,29,13,45,282.5,180.0,2.55,14.0,405.0,452.62,362.2
2016,3,29,14,0,0.0,78.0,2.6,14.0,78.0,69.23,51.68
2016,3,29,14,15,1.5,129.5,2.6,14.0,131.0,117.4,91.81
2016,3,29,14,30,3.0,181.0,2.6,14.0,184.0,167.69,132.95
2016,3,29,14,45,251.0,201.0,2.65,14.0,360.5,457.03,371.03
2016,3,29,15,0,499.0,221.0,2.7,14.0,537.0,729.73,580.35
2016,3,29,15,15,543.0,189.0,2.65,14.0,511.0,736.11,585.73
2016,3,29,15,30,587.0,157.0,2.6,14.0,485.0,746.01,595.26
2016,3,29,15,45,674.5,126.0,2.6,14.0,470.0,785.17,625.75
2016,3,29,16,0,762.0,95.0,2.6,14.0,455.0,816.55,650.31
2016,3,29,16,15,727.0,90.0,2.4,13.5,402.0,768.36,616.61
2016,3,29,16,30,692.0,85.0,2.2,13.0,349.0,718.83,581.85
2016,3,29,16,45,644.0,78.5,2.0,13.0,294.5,655.83,534.87
2016,3,29,17,0,596.0,72.0,1.8,13.0,240.0,593.01,486.56
2016,3,29,17,15,521.0,63.0,1.6,12.0,187.0,507.43,420.0
2016,3,29,17,30,446.0,54.0,1.4,11.0,134.0,424.89,352.06
2016,3,29,17,45,329.0,41.0,1.25,10.5,89.0,313.46,256.0
2016,3,29,18,0,212.0,28.0,1.1,10.0,44.0,207.86,146.6
2016,3,29,18,15,106.0,14.0,1.1,9.5,22.0,76.07,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,178.5,17.5,0.85,8.5,37.5,13.84,2.77
2016,3,30,6,30,357.0,35.0,1.0,9.0,75.0,28.21,19.09
2016,3,30,6,45,456.5,44.5,1.2,9.5,125.0,34.86,25.72
2016,3,30,7,0,556.0,54.0,1.4,10.0,175.0,41.32,31.85
2016,3,30,7,15,617.5,61.0,1.4,10.5,229.5,45.38,35.61
2016,3,30,7,30,679.0,68.0,1.4,11.0,284.0,49.33,39.1
2016,3,30,7,45,719.5,73.0,1.4,11.5,338.5,56.53,45.4
2016,3,30,8,0,760.0,78.0,1.4,12.0,393.0,58.92,47.28
2016,3,30,8,15,788.5,82.0,1.4,12.5,445.5,60.38,48.31
2016,3,30,8,30,817.0,86.0,1.4,13.0,498.0,61.78,49.27
2016,3,30,8,45,837.0,89.5,1.4,13.5,546.5,68.36,54.76
2016,3,30,9,0,857.0,93.0,1.4,14.0,595.0,123.11,66.97
2016,3,30,9,15,872.0,95.5,1.5,14.0,639.0,187.07,110.62
2016,3,30,9,30,887.0,98.0,1.6,14.0,683.0,243.61,156.27
2016,3,30,9,45,897.5,100.5,1.7,14.5,720.5,300.17,205.4
2016,3,30,10,0,908.0,103.0,1.8,15.0,758.0,357.13,255.72
2016,3,30,10,15,916.0,104.5,1.95,15.0,789.0,412.62,305.2
2016,3,30,10,30,924.0,106.0,2.1,15.0,820.0,467.76,353.54
2016,3,30,10,45,928.5,107.5,2.25,15.5,842.5,520.74,398.41
2016,3,30,11,0,933.0,109.0,2.4,16.0,865.0,572.58,441.11
2016,3,30,11,15,936.0,110.0,2.45,16.0,880.5,621.83,481.17
2016,3,30,11,30,939.0,111.0,2.5,16.0,896.0,669.4,518.96
2016,3,30,11,45,939.0,112.0,2.65,16.0,902.0,713.14,553.63
2016,3,30,12,0,939.0,113.0,2.8,16.0,908.0,754.57,586.02
2016,3,30,12,15,938.0,113.0,2.9,16.0,906.5,791.89,614.08
2016,3,30,12,30,937.0,113.0,3.0,16.0,905.0,826.46,638.99
2016,3,30,12,45,702.0,222.0,3.1,16.5,811.5,784.93,606.79
2016,3,30,13,0,467.0,331.0,3.2,17.0,718.0,718.78,554.46
2016,3,30,13,15,360.0,360.0,3.25,16.5,654.5,666.44,516.71
2016,3,30,13,30,253.0,389.0,3.3,16.0,591.0,617.6,480.24
2016,3,30,13,45,255.0,374.0,3.35,16.0,572.5,616.33,480.74
2016,3,30,14,0,257.0,359.0,3.4,16.0,554.0,613.5,479.88
2016,3,30,14,15,304.5,332.5,3.4,16.0,553.5,638.25,500.72
2016,3,30,14,30,352.0,306.0,3.4,16.0,553.0,661.57,520.43
2016,3,30,14,45,433.5,260.5,3.4,16.0,548.5,709.13,558.9
2016,3,30,15,0,515.0,215.0,3.4,16.0,544.0,739.27,584.75
2016,3,30,15,15,496.5,207.0,3.4,15.5,505.5,715.43,569.43
2016,3,30,15,30,478.0,199.0,3.4,15.0,467.0,689.59,552.84
2016,3,30,15,45,625.0,143.5,3.4,15.0,461.5,762.48,611.47
2016,3,30,16,0,772.0,88.0,3.4,15.0,456.0,813.71,650.76
2016,3,30,16,15,739.0,83.5,3.25,14.5,403.0,767.07,618.36
2016,3,30,16,30,706.0,79.0,3.1,14.0,350.0,724.33,588.89
2016,3,30,16,45,658.5,73.0,3.0,14.0,296.0,661.91,542.6
2016,3,30,17,0,611.0,67.0,2.9,14.0,242.0,599.74,494.97
2016,3,30,17,15,539.0,59.0,2.65,13.0,189.5,517.19,430.25
2016,3,30,17,30,467.0,51.0,2.4,12.0,137.0,437.6,364.51
2016,3,30,17,45,349.5,39.0,2.15,11.5,91.5,326.07,267.59
2016,3,30,18,0,232.0,27.0,1.9,11.0,46.0,222.34,161.12
2016,3,30,18,15,116.0,13.5,1.85,10.5,23.0,81.81,0.0
2016,3,30,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,178.5,18.0,1.2,9.0,39.0,14.17,4.04
2016,3,31,6,30,357.0,36.0,1.2,9.0,78.0,28.92,19.82
2016,3,31,6,45,454.0,46.0,1.2,9.5,128.0,35.96,26.76
2016,3,31,7,0,551.0,56.0,1.2,10.0,178.0,42.78,33.2
2016,3,31,7,15,610.5,62.5,1.15,10.5,232.0,46.36,36.51
2016,3,31,7,30,670.0,69.0,1.1,11.0,286.0,49.86,39.58
2016,3,31,7,45,712.5,73.5,1.1,11.5,340.5,56.7,45.54
2016,3,31,8,0,755.0,78.0,1.1,12.0,395.0,58.69,47.07
2016,3,31,8,15,783.5,82.0,1.15,12.5,447.0,60.14,48.09
2016,3,31,8,30,812.0,86.0,1.2,13.0,499.0,61.54,49.04
2016,3,31,8,45,835.0,88.5,1.25,14.0,548.0,71.46,46.96
2016,3,31,9,0,858.0,91.0,1.3,15.0,597.0,125.66,67.65
2016,3,31,9,15,873.0,93.0,1.4,15.0,641.0,189.38,111.79
2016,3,31,9,30,888.0,95.0,1.5,15.0,685.0,245.58,157.4
2016,3,31,9,45,900.0,96.5,1.6,15.5,722.5,301.77,206.14
2016,3,31,10,0,912.0,98.0,1.7,16.0,760.0,358.49,256.06
2016,3,31,10,15,920.5,99.5,1.85,16.0,791.0,414.26,305.52
2016,3,31,10,30,929.0,101.0,2.0,16.0,822.0,469.74,353.84
2016,3,31,10,45,935.0,102.0,2.2,16.5,845.5,523.13,398.92
2016,3,31,11,0,941.0,103.0,2.4,17.0,869.0,575.52,441.97
2016,3,31,11,15,944.5,103.5,2.55,17.0,884.0,624.85,482.31
2016,3,31,11,30,948.0,104.0,2.7,17.0,899.0,672.5,520.51
2016,3,31,11,45,950.0,104.0,2.85,17.5,906.0,716.85,554.5
2016,3,31,12,0,952.0,104.0,3.0,18.0,913.0,758.98,586.17
2016,3,31,12,15,951.5,104.0,3.1,18.0,911.5,796.89,613.98
2016,3,31,12,30,951.0,104.0,3.2,18.0,910.0,832.04,639.13
2016,3,31,12,45,949.0,103.5,3.35,18.0,900.5,862.63,661.38
2016,3,31,13,0,947.0,103.0,3.5,18.0,891.0,890.07,681.54
2016,3,31,13,15,942.5,102.0,3.6,18.0,872.5,911.63,697.42
2016,3,31,13,30,938.0,101.0,3.7,18.0,854.0,929.71,711.07
2016,3,31,13,45,932.0,99.5,3.85,18.0,828.0,942.41,721.47
2016,3,31,14,0,926.0,98.0,4.0,18.0,802.0,951.48,729.55
2016,3,31,14,15,917.5,96.5,4.05,17.5,769.0,954.66,734.54
2016,3,31,14,30,909.0,95.0,4.1,17.0,736.0,954.2,737.24
2016,3,31,14,45,897.0,93.0,4.15,17.0,696.5,946.39,733.58
2016,3,31,15,0,885.0,91.0,4.2,17.0,657.0,935.09,727.66
2016,3,31,15,15,869.0,88.5,4.15,16.5,612.0,916.17,717.29
2016,3,31,15,30,853.0,86.0,4.1,16.0,567.0,903.15,711.23
2016,3,31,15,45,831.0,83.0,4.1,16.0,517.0,872.12,691.09
2016,3,31,16,0,809.0,80.0,4.1,16.0,467.0,838.47,668.97
2016,3,31,16,15,778.5,76.0,3.95,15.5,414.0,793.82,638.92
2016,3,31,16,30,748.0,72.0,3.8,15.0,361.0,747.48,606.94
2016,3,31,16,45,702.0,67.0,3.65,14.5,306.0,685.82,562.25
2016,3,31,17,0,656.0,62.0,3.5,14.0,251.0,629.78,520.26
2016,3,31,17,15,588.0,55.0,3.2,13.5,198.0,550.06,456.96
2016,3,31,17,30,520.0,48.0,2.9,13.0,145.0,473.07,392.85
2016,3,31,17,45,403.5,37.5,2.6,12.5,98.0,361.89,296.8
2016,3,31,18,0,287.0,27.0,2.3,12.0,51.0,259.86,192.11
2016,3,31,18,15,143.5,13.5,2.15,11.5,25.5,98.56,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,19.5,1.75,9.5,41.0,15.36,5.66
2016,4,1,6,30,349.0,39.0,1.8,10.0,82.0,31.44,22.01
2016,4,1,6,45,445.0,49.0,1.85,10.5,132.0,38.35,28.8
2016,4,1,7,0,541.0,59.0,1.9,11.0,182.0,45.06,35.11
2016,4,1,7,15,599.5,66.5,1.85,11.5,235.5,49.32,39.01
2016,4,1,7,30,658.0,74.0,1.8,12.0,289.0,53.44,42.61
2016,4,1,7,45,701.5,78.0,1.8,12.5,343.5,54.7,43.54
2016,4,1,8,0,745.0,82.0,1.8,13.0,398.0,61.58,49.42
2016,4,1,8,15,773.0,86.5,1.75,13.5,450.0,63.27,50.63
2016,4,1,8,30,801.0,91.0,1.7,14.0,502.0,64.89,51.76
2016,4,1,8,45,823.0,93.5,1.7,14.5,550.5,78.51,50.16
2016,4,1,9,0,845.0,96.0,1.7,15.0,599.0,132.03,72.42
2016,4,1,9,15,860.0,98.5,1.7,15.5,642.0,187.05,110.21
2016,4,1,9,30,875.0,101.0,1.7,16.0,685.0,251.21,162.22
2016,4,1,9,45,887.0,102.5,1.7,16.5,722.5,306.76,210.22
2016,4,1,10,0,899.0,104.0,1.7,17.0,760.0,362.85,259.22
2016,4,1,10,15,906.5,105.5,1.7,17.0,790.5,417.62,307.21
2016,4,1,10,30,914.0,107.0,1.7,17.0,821.0,471.99,353.8
2016,4,1,10,45,920.0,108.0,1.7,17.5,843.5,524.67,397.08
2016,4,1,11,0,926.0,109.0,1.7,18.0,866.0,576.36,438.14
2016,4,1,11,15,929.0,109.5,1.7,18.0,881.0,624.74,476.35
2016,4,1,11,30,932.0,110.0,1.7,18.0,896.0,671.43,512.28
2016,4,1,11,45,933.5,110.5,1.75,18.5,902.5,715.25,544.6
2016,4,1,12,0,935.0,111.0,1.8,19.0,909.0,756.87,574.59
2016,4,1,12,15,934.5,111.0,1.85,19.0,907.5,794.21,601.13
2016,4,1,12,30,934.0,111.0,1.9,19.0,906.0,828.84,625.02
2016,4,1,12,45,934.5,108.5,1.95,19.0,896.5,859.05,645.89
2016,4,1,13,0,935.0,106.0,2.0,19.0,887.0,886.22,664.78
2016,4,1,13,15,931.0,105.0,2.0,19.0,869.0,907.88,679.54
2016,4,1,13,30,927.0,104.0,2.0,19.0,851.0,926.14,692.16
2016,4,1,13,45,920.5,103.0,2.05,19.5,825.0,938.69,700.36
2016,4,1,14,0,914.0,102.0,2.1,20.0,799.0,947.68,706.36
2016,4,1,14,15,905.0,100.0,2.15,19.5,766.0,949.71,710.64
2016,4,1,14,30,896.0,98.0,2.2,19.0,733.0,948.13,712.76
2016,4,1,14,45,883.5,96.0,2.25,19.0,693.5,939.77,709.16
2016,4,1,15,0,871.0,94.0,2.3,19.0,654.0,927.98,703.43
2016,4,1,15,15,854.5,91.5,2.3,18.5,608.5,917.72,699.73
2016,4,1,15,30,838.0,89.0,2.3,18.0,563.0,895.33,687.74
2016,4,1,15,45,816.0,85.5,2.3,18.0,513.5,863.76,668.12
2016,4,1,16,0,794.0,82.0,2.3,18.0,464.0,829.61,646.55
2016,4,1,16,15,763.5,78.0,2.15,17.5,411.5,785.13,617.24
2016,4,1,16,30,733.0,74.0,2.0,17.0,359.0,738.98,586.14
2016,4,1,16,45,689.5,68.5,1.85,17.0,305.0,684.06,546.59
2016,4,1,17,0,646.0,63.0,1.7,17.0,251.0,624.61,502.35
2016,4,1,17,15,580.0,55.5,1.55,16.0,198.0,545.84,443.16
2016,4,1,17,30,514.0,48.0,1.4,15.0,145.0,469.73,382.77
2016,4,1,17,45,405.0,37.5,1.3,14.0,98.5,363.65,294.31
2016,4,1,18,0,296.0,27.0,1.2,13.0,52.0,266.15,198.07
2016,4,1,18,15,148.0,13.5,1.15,12.5,26.0,101.53,0.0
2016,4,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,5,45,28.0,5.0,0.9,10.5,6.0,0.0,0.0
2016,4,2,6,0,56.0,10.0,1.1,11.0,12.0,9.1,0.0
2016,4,2,6,15,192.0,26.0,1.2,11.5,48.0,20.37,10.03
2016,4,2,6,30,328.0,42.0,1.3,12.0,84.0,33.93,24.1
2016,4,2,6,45,411.0,54.5,1.4,12.5,132.5,42.89,32.65
2016,4,2,7,0,494.0,67.0,1.5,13.0,181.0,51.48,40.58
2016,4,2,7,15,554.0,75.5,1.5,13.5,234.5,56.23,44.85
2016,4,2,7,30,614.0,84.0,1.5,14.0,288.0,60.8,48.8
2016,4,2,7,45,645.5,93.5,1.5,14.5,340.0,65.76,52.96
2016,4,2,8,0,677.0,103.0,1.5,15.0,392.0,70.41,56.75
2016,4,2,8,15,707.5,108.5,1.6,15.5,444.0,71.89,57.72
2016,4,2,8,30,738.0,114.0,1.7,16.0,496.0,73.27,58.6
2016,4,2,8,45,752.0,121.5,1.8,17.0,542.5,92.41,59.66
2016,4,2,9,0,766.0,129.0,1.9,18.0,589.0,145.44,84.54
2016,4,2,9,15,783.5,133.0,1.95,18.5,632.0,198.27,121.12
2016,4,2,9,30,801.0,137.0,2.0,19.0,675.0,259.56,170.26
2016,4,2,9,45,811.0,141.0,2.1,19.5,711.5,313.32,216.15
2016,4,2,10,0,821.0,145.0,2.2,20.0,748.0,367.68,262.99
2016,4,2,10,15,830.0,147.5,2.2,20.0,778.0,420.88,308.82
2016,4,2,10,30,839.0,150.0,2.2,20.0,808.0,474.12,353.69
2016,4,2,10,45,845.5,151.5,2.2,20.0,830.5,525.18,395.82
2016,4,2,11,0,852.0,153.0,2.2,20.0,853.0,575.56,436.28
2016,4,2,11,15,855.5,154.0,2.15,20.0,868.0,622.9,473.21
2016,4,2,11,30,859.0,155.0,2.1,20.0,883.0,668.85,508.09
2016,4,2,11,45,862.5,154.5,2.05,20.5,889.5,711.86,538.99
2016,4,2,12,0,866.0,154.0,2.0,21.0,896.0,753.02,567.71
2016,4,2,12,15,865.0,153.5,1.95,21.0,894.0,788.79,593.09
2016,4,2,12,30,864.0,153.0,1.9,21.0,892.0,821.98,615.57
2016,4,2,12,45,881.0,140.5,1.85,21.0,886.5,849.13,633.31
2016,4,2,13,0,898.0,128.0,1.8,21.0,881.0,879.77,653.36
2016,4,2,13,15,893.0,126.5,1.8,21.0,862.5,899.59,666.68
2016,4,2,13,30,888.0,125.0,1.8,21.0,844.0,916.06,677.99
2016,4,2,13,45,878.0,125.0,1.85,21.0,817.0,926.18,685.85
2016,4,2,14,0,868.0,125.0,1.9,21.0,790.0,941.73,697.51
2016,4,2,14,15,857.5,123.0,1.9,20.5,757.0,942.68,700.42
2016,4,2,14,30,847.0,121.0,1.9,20.0,724.0,940.07,701.31
2016,4,2,14,45,826.0,121.5,1.95,20.0,683.0,927.02,694.68
2016,4,2,15,0,805.0,122.0,2.0,20.0,642.0,910.6,685.97
2016,4,2,15,15,786.5,118.5,2.0,19.5,597.0,888.8,674.44
2016,4,2,15,30,768.0,115.0,2.0,19.0,552.0,869.53,664.67
2016,4,2,15,45,735.5,113.0,2.0,19.0,502.0,831.59,640.62
2016,4,2,16,0,703.0,111.0,2.0,19.0,452.0,791.57,614.95
2016,4,2,16,15,668.0,105.0,1.9,18.5,400.0,742.72,582.8
2016,4,2,16,30,633.0,99.0,1.8,18.0,348.0,692.61,549.02
2016,4,2,16,45,579.5,92.5,1.7,17.5,294.5,625.74,501.71
2016,4,2,17,0,526.0,86.0,1.6,17.0,241.0,559.24,452.98
2016,4,2,17,15,455.5,75.0,1.45,16.0,189.5,471.99,386.2
2016,4,2,17,30,385.0,64.0,1.3,15.0,138.0,394.09,322.9
2016,4,2,17,45,280.5,48.5,1.2,14.5,93.5,290.75,235.53
2016,4,2,18,0,176.0,33.0,1.1,14.0,49.0,195.98,146.52
2016,4,2,18,15,88.0,16.5,1.0,13.5,24.5,68.24,0.0
