Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,0.9,10.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,1.0,11.0,13.0,11.82,0.0
2016,4,3,6,15,141.0,31.0,1.0,11.5,49.5,24.2,13.64
2016,4,3,6,30,282.0,49.0,1.0,12.0,86.0,37.82,27.61
2016,4,3,6,45,369.5,63.0,1.05,12.5,135.0,47.84,37.1
2016,4,3,7,0,457.0,77.0,1.1,13.0,184.0,57.53,46.0
2016,4,3,7,15,517.5,86.5,1.05,13.5,237.5,65.05,52.71
2016,4,3,7,30,578.0,96.0,1.0,14.0,291.0,70.04,56.96
2016,4,3,7,45,619.0,104.0,1.0,14.5,344.5,73.48,59.73
2016,4,3,8,0,660.0,112.0,1.0,15.0,398.0,76.76,62.27
2016,4,3,8,15,691.0,117.5,1.05,15.5,449.5,77.94,62.94
2016,4,3,8,30,722.0,123.0,1.1,16.0,501.0,79.05,63.55
2016,4,3,8,45,745.5,127.5,1.15,16.5,549.0,99.7,63.85
2016,4,3,9,0,769.0,132.0,1.2,17.0,597.0,151.24,88.58
2016,4,3,9,15,786.0,135.5,1.25,17.0,640.0,203.88,125.81
2016,4,3,9,30,803.0,139.0,1.3,17.0,683.0,264.97,175.38
2016,4,3,9,45,815.5,142.0,1.4,17.5,719.5,318.72,221.29
2016,4,3,10,0,828.0,145.0,1.5,18.0,756.0,373.34,268.28
2016,4,3,10,15,837.5,147.0,1.55,18.0,786.5,426.7,314.21
2016,4,3,10,30,847.0,149.0,1.6,18.0,817.0,480.12,359.21
2016,4,3,10,45,855.0,149.5,1.65,18.5,840.0,531.44,400.8
2016,4,3,11,0,863.0,150.0,1.7,19.0,863.0,582.18,440.68
2016,4,3,11,15,866.5,151.0,1.7,19.0,877.5,629.95,477.82
2016,4,3,11,30,870.0,152.0,1.7,19.0,892.0,676.29,512.95
2016,4,3,11,45,872.0,152.5,1.7,19.5,898.5,719.55,544.04
2016,4,3,12,0,874.0,153.0,1.7,20.0,905.0,760.84,572.93
2016,4,3,12,15,873.5,152.5,1.7,20.0,903.0,797.19,598.93
2016,4,3,12,30,873.0,152.0,1.7,20.0,901.0,830.97,621.9
2016,4,3,12,45,646.0,255.0,1.7,20.0,806.0,780.23,584.23
2016,4,3,13,0,419.0,358.0,1.7,20.0,711.0,710.64,532.33
2016,4,3,13,15,462.0,332.5,1.75,20.0,714.5,742.13,557.05
2016,4,3,13,30,505.0,307.0,1.8,20.0,718.0,772.6,580.15
2016,4,3,13,45,540.5,283.5,1.85,20.0,710.5,796.82,598.87
2016,4,3,14,0,576.0,260.0,1.9,20.0,703.0,818.93,616.31
2016,4,3,14,15,706.0,195.5,2.0,19.5,715.5,888.83,669.34
2016,4,3,14,30,836.0,131.0,2.1,19.0,728.0,943.27,708.83
2016,4,3,14,45,829.0,125.0,2.25,19.0,690.0,935.97,706.38
2016,4,3,15,0,822.0,119.0,2.4,19.0,652.0,925.18,702.25
2016,4,3,15,15,804.0,115.5,2.5,18.5,606.5,903.65,691.65
2016,4,3,15,30,786.0,112.0,2.6,18.0,561.0,879.05,678.88
2016,4,3,15,45,767.0,106.0,2.75,18.0,512.5,847.79,660.32
2016,4,3,16,0,748.0,100.0,2.9,18.0,464.0,819.6,643.62
2016,4,3,16,15,715.5,94.5,2.85,17.5,411.5,772.56,612.79
2016,4,3,16,30,683.0,89.0,2.8,17.0,359.0,724.13,580.26
2016,4,3,16,45,633.0,83.0,2.8,16.5,304.5,659.59,534.73
2016,4,3,17,0,583.0,77.0,2.8,16.0,250.0,595.35,487.61
2016,4,3,17,15,514.0,68.0,2.55,15.0,198.0,513.72,424.5
2016,4,3,17,30,445.0,59.0,2.3,14.0,146.0,434.68,359.95
2016,4,3,17,45,327.0,46.5,2.1,13.5,99.5,319.72,261.97
2016,4,3,18,0,209.0,34.0,1.9,13.0,53.0,218.82,167.17
2016,4,3,18,15,104.5,17.0,1.85,12.5,26.5,105.15,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,5,45,46.0,7.0,1.6,10.5,8.5,0.0,0.0
2016,4,4,6,0,92.0,14.0,1.7,11.0,17.0,12.73,0.0
2016,4,4,6,15,234.5,28.0,1.85,11.5,55.5,22.67,12.86
2016,4,4,6,30,377.0,42.0,2.0,12.0,94.0,33.58,23.94
2016,4,4,6,45,466.0,51.5,2.2,12.5,144.5,39.97,30.12
2016,4,4,7,0,555.0,61.0,2.4,13.0,195.0,46.17,35.86
2016,4,4,7,15,612.0,68.0,2.45,13.5,249.0,49.99,39.28
2016,4,4,7,30,669.0,75.0,2.5,14.0,303.0,53.68,42.45
2016,4,4,7,45,709.0,80.0,2.6,14.5,357.5,55.65,43.98
2016,4,4,8,0,749.0,85.0,2.7,15.0,412.0,63.37,50.54
2016,4,4,8,15,777.0,89.0,2.7,15.5,464.5,64.59,51.32
2016,4,4,8,30,805.0,93.0,2.7,16.0,517.0,65.77,52.05
2016,4,4,8,45,827.5,95.5,2.75,16.5,566.0,91.24,53.46
2016,4,4,9,0,850.0,98.0,2.8,17.0,615.0,145.24,80.12
2016,4,4,9,15,866.0,100.5,2.85,17.0,659.0,200.77,120.47
2016,4,4,9,30,882.0,103.0,2.9,17.0,703.0,265.47,174.17
2016,4,4,9,45,893.0,105.5,2.95,17.5,741.0,321.87,223.48
2016,4,4,10,0,904.0,108.0,3.0,18.0,779.0,378.7,273.46
2016,4,4,10,15,913.0,110.0,3.05,18.0,810.5,434.63,322.66
2016,4,4,10,30,922.0,112.0,3.1,18.0,842.0,490.33,370.64
2016,4,4,10,45,925.0,115.5,3.2,18.5,865.0,543.88,415.14
2016,4,4,11,0,928.0,119.0,3.3,19.0,888.0,596.21,457.35
2016,4,4,11,15,932.0,119.5,3.35,19.0,904.0,645.24,496.76
2016,4,4,11,30,936.0,120.0,3.4,19.0,920.0,692.67,534.04
2016,4,4,11,45,936.0,122.0,3.45,19.0,926.5,736.92,568.17
2016,4,4,12,0,936.0,124.0,3.5,19.0,933.0,778.91,600.01
2016,4,4,12,15,936.0,124.0,3.55,19.0,932.0,816.68,627.33
2016,4,4,12,30,936.0,124.0,3.6,19.0,931.0,851.8,652.11
2016,4,4,12,45,934.5,124.0,3.7,19.5,921.5,882.9,673.05
2016,4,4,13,0,933.0,124.0,3.8,20.0,912.0,910.96,691.88
2016,4,4,13,15,929.5,123.0,3.85,19.5,894.0,933.16,709.13
2016,4,4,13,30,926.0,122.0,3.9,19.0,876.0,951.97,724.26
2016,4,4,13,45,920.0,120.5,4.0,19.0,850.0,964.58,734.22
2016,4,4,14,0,914.0,119.0,4.1,19.0,824.0,973.6,741.94
2016,4,4,14,15,905.0,117.0,4.1,19.0,791.0,975.74,744.53
2016,4,4,14,30,896.0,115.0,4.1,19.0,758.0,974.27,744.86
2016,4,4,14,45,888.0,111.0,4.1,19.0,718.5,977.47,748.64
2016,4,4,15,0,880.0,107.0,4.1,19.0,679.0,967.68,743.56
2016,4,4,15,15,863.0,104.0,4.05,18.5,633.0,947.19,732.36
2016,4,4,15,30,846.0,101.0,4.0,18.0,587.0,923.47,718.96
2016,4,4,15,45,826.0,96.5,4.0,18.0,537.0,892.18,699.06
2016,4,4,16,0,806.0,92.0,4.0,18.0,487.0,858.16,677.07
2016,4,4,16,15,774.0,87.5,3.8,17.5,432.5,811.13,645.55
2016,4,4,16,30,742.0,83.0,3.6,17.0,378.0,768.1,616.4
2016,4,4,16,45,694.0,77.5,3.45,16.5,322.0,704.26,570.9
2016,4,4,17,0,646.0,72.0,3.3,16.0,266.0,640.54,523.91
2016,4,4,17,15,575.0,64.5,2.9,15.0,211.0,557.24,459.52
2016,4,4,17,30,504.0,57.0,2.5,14.0,156.0,476.55,394.11
2016,4,4,17,45,384.0,45.5,2.1,13.5,107.5,360.74,295.46
2016,4,4,18,0,264.0,34.0,1.7,13.0,59.0,254.3,196.33
2016,4,4,18,15,132.0,17.0,1.6,12.5,29.5,122.64,0.0
2016,4,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,72.5,7.5,1.2,9.5,10.5,6.82,0.0
2016,4,5,6,0,145.0,15.0,1.2,10.0,21.0,12.13,0.0
2016,4,5,6,15,297.0,27.5,1.35,10.5,62.5,22.13,12.84
2016,4,5,6,30,449.0,40.0,1.5,11.0,104.0,31.77,22.54
2016,4,5,6,45,538.5,47.5,1.65,12.0,157.0,36.63,27.25
2016,4,5,7,0,628.0,55.0,1.8,13.0,210.0,41.41,31.63
2016,4,5,7,15,682.0,61.0,1.8,13.5,265.5,48.93,38.35
2016,4,5,7,30,736.0,67.0,1.8,14.0,321.0,52.49,41.39
2016,4,5,7,45,773.5,71.0,1.85,15.0,377.0,54.24,42.64
2016,4,5,8,0,811.0,75.0,1.9,16.0,433.0,55.96,43.82
2016,4,5,8,15,836.5,78.5,2.0,16.5,486.0,57.15,44.6
2016,4,5,8,30,862.0,82.0,2.1,17.0,539.0,58.29,45.34
2016,4,5,8,45,881.5,84.0,2.25,18.0,588.5,98.46,55.99
2016,4,5,9,0,901.0,86.0,2.4,19.0,638.0,154.48,84.23
2016,4,5,9,15,914.0,88.0,2.45,19.5,681.5,211.46,125.65
2016,4,5,9,30,927.0,90.0,2.5,20.0,725.0,269.49,173.7
2016,4,5,9,45,937.0,92.0,2.55,20.5,762.5,327.55,224.06
2016,4,5,10,0,947.0,94.0,2.6,21.0,800.0,385.88,274.8
2016,4,5,10,15,954.0,95.0,2.55,21.0,830.5,442.35,323.77
2016,4,5,10,30,961.0,96.0,2.5,21.0,861.0,498.29,371.09
2016,4,5,10,45,965.0,97.0,2.45,21.5,883.0,552.02,414.59
2016,4,5,11,0,969.0,98.0,2.4,22.0,905.0,604.47,455.59
2016,4,5,11,15,971.5,99.0,2.4,22.5,919.5,654.57,493.69
2016,4,5,11,30,974.0,100.0,2.4,23.0,934.0,702.83,529.28
2016,4,5,11,45,974.5,100.0,2.45,23.5,940.0,746.86,561.19
2016,4,5,12,0,975.0,100.0,2.5,24.0,946.0,788.47,590.3
2016,4,5,12,15,974.0,100.0,2.6,24.0,943.5,826.38,616.46
2016,4,5,12,30,973.0,100.0,2.7,24.0,941.0,861.43,640.66
2016,4,5,12,45,968.0,101.0,2.8,24.0,929.5,891.2,661.34
2016,4,5,13,0,963.0,102.0,2.9,24.0,918.0,917.66,679.89
2016,4,5,13,15,958.5,101.0,2.9,24.0,899.5,939.14,694.48
2016,4,5,13,30,954.0,100.0,2.9,24.0,881.0,957.08,706.86
2016,4,5,13,45,947.5,99.0,2.95,24.0,854.0,969.64,716.24
2016,4,5,14,0,941.0,98.0,3.0,24.0,827.0,978.54,723.4
2016,4,5,14,15,932.5,96.0,2.95,24.0,793.5,980.82,725.57
2016,4,5,14,30,924.0,94.0,2.9,24.0,760.0,979.41,725.52
2016,4,5,14,45,911.5,92.5,2.85,24.0,719.5,971.2,721.17
2016,4,5,15,0,899.0,91.0,2.8,24.0,679.0,959.49,714.7
2016,4,5,15,15,883.5,88.5,2.65,23.5,633.0,940.44,703.99
2016,4,5,15,30,868.0,86.0,2.5,23.0,587.0,918.23,691.24
2016,4,5,15,45,846.0,83.0,2.35,23.0,536.5,895.63,676.91
2016,4,5,16,0,824.0,80.0,2.2,23.0,486.0,861.22,654.46
2016,4,5,16,15,794.5,76.0,2.0,22.5,432.5,816.59,625.57
2016,4,5,16,30,765.0,72.0,1.8,22.0,379.0,770.2,594.93
2016,4,5,16,45,722.0,67.5,1.6,21.5,323.5,710.57,553.97
2016,4,5,17,0,679.0,63.0,1.4,21.0,268.0,656.06,515.36
2016,4,5,17,15,614.0,56.0,1.3,20.0,214.0,576.99,458.35
2016,4,5,17,30,549.0,49.0,1.2,19.0,160.0,500.47,400.05
2016,4,5,17,45,440.0,39.5,1.2,18.0,111.0,393.31,314.31
2016,4,5,18,0,331.0,30.0,1.2,17.0,62.0,294.23,224.87
2016,4,5,18,15,165.5,15.0,1.2,16.5,31.0,143.97,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,5,45,60.0,8.5,1.15,14.5,11.0,7.73,0.0
2016,4,6,6,0,120.0,17.0,1.1,15.0,22.0,13.4,0.0
2016,4,6,6,15,263.0,31.0,1.1,16.0,63.5,25.11,15.19
2016,4,6,6,30,406.0,45.0,1.1,17.0,105.0,35.94,25.61
2016,4,6,6,45,489.5,55.0,1.15,18.0,156.5,42.67,31.86
2016,4,6,7,0,573.0,65.0,1.2,19.0,208.0,49.17,37.63
2016,4,6,7,15,628.5,72.0,1.3,19.5,263.0,52.86,40.83
2016,4,6,7,30,684.0,79.0,1.4,20.0,318.0,56.44,43.78
2016,4,6,7,45,570.5,112.5,1.55,20.5,334.0,78.91,62.94
2016,4,6,8,0,457.0,146.0,1.7,21.0,350.0,98.35,79.15
2016,4,6,8,15,554.0,136.5,1.75,21.5,413.0,89.73,71.38
2016,4,6,8,30,651.0,127.0,1.8,22.0,476.0,80.19,62.94
2016,4,6,8,45,740.5,120.5,1.85,23.0,551.0,104.83,61.43
2016,4,6,9,0,830.0,114.0,1.9,24.0,626.0,162.24,90.81
2016,4,6,9,15,734.5,154.0,1.95,24.5,630.0,218.95,136.33
2016,4,6,9,30,639.0,194.0,2.0,25.0,634.0,272.93,183.55
2016,4,6,9,45,584.5,228.5,2.05,25.5,647.5,324.77,227.8
2016,4,6,10,0,530.0,263.0,2.1,26.0,661.0,369.25,265.53
2016,4,6,10,15,538.0,274.5,2.05,26.0,692.0,415.44,302.59
2016,4,6,10,30,546.0,286.0,2.0,26.0,723.0,462.25,339.33
2016,4,6,10,45,561.0,292.0,1.95,26.5,751.5,508.76,374.27
2016,4,6,11,0,576.0,298.0,1.9,27.0,780.0,556.14,408.86
2016,4,6,11,15,561.5,311.5,1.85,27.0,788.0,592.94,435.83
2016,4,6,11,30,547.0,325.0,1.8,27.0,796.0,627.79,460.73
2016,4,6,11,45,725.5,232.5,1.8,27.0,861.5,700.26,514.29
2016,4,6,12,0,904.0,140.0,1.8,27.0,927.0,776.21,569.61
2016,4,6,12,15,903.0,139.5,1.7,27.0,924.5,811.78,592.44
2016,4,6,12,30,902.0,139.0,1.6,27.0,922.0,844.7,612.77
2016,4,6,12,45,893.5,141.5,1.55,27.0,909.5,871.46,629.46
2016,4,6,13,0,885.0,144.0,1.5,27.0,897.0,895.0,644.06
2016,4,6,13,15,879.5,143.0,1.4,27.0,878.0,922.79,660.7
2016,4,6,13,30,874.0,142.0,1.3,27.0,859.0,939.69,670.24
2016,4,6,13,45,731.5,200.5,1.25,27.0,788.0,895.76,642.27
2016,4,6,14,0,589.0,259.0,1.2,27.0,717.0,834.98,601.79
2016,4,6,14,15,600.0,240.0,1.05,27.0,690.0,841.16,606.08
2016,4,6,14,30,611.0,221.0,0.9,27.0,663.0,841.16,605.61
2016,4,6,14,45,610.0,205.5,0.8,27.0,626.5,830.26,598.74
2016,4,6,15,0,609.0,190.0,0.7,27.0,590.0,816.23,589.96
2016,4,6,15,15,588.5,180.5,0.6,26.5,545.0,787.29,572.42
2016,4,6,15,30,568.0,171.0,0.5,26.0,500.0,748.69,548.61
2016,4,6,15,45,311.5,187.0,0.4,26.0,365.5,510.53,383.21
2016,4,6,16,0,55.0,203.0,0.3,26.0,231.0,265.4,201.29
2016,4,6,16,15,107.0,185.0,0.3,25.0,231.0,310.18,239.91
2016,4,6,16,30,159.0,167.0,0.3,24.0,231.0,335.59,262.01
2016,4,6,16,45,138.5,146.0,0.3,23.5,196.0,293.42,230.63
2016,4,6,17,0,118.0,125.0,0.3,23.0,161.0,251.68,199.11
2016,4,6,17,15,99.5,101.5,0.4,22.0,128.0,208.16,165.73
2016,4,6,17,30,81.0,78.0,0.5,21.0,95.0,164.65,130.81
2016,4,6,17,45,51.5,56.0,0.6,20.0,65.5,115.81,89.91
2016,4,6,18,0,22.0,34.0,0.7,19.0,36.0,55.84,38.79
2016,4,6,18,15,11.0,17.0,0.7,18.5,18.0,24.94,0.0
2016,4,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.5,13.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,1.6,14.0,13.0,11.44,0.0
2016,4,7,6,15,15.5,33.5,1.8,14.0,35.5,28.55,18.43
2016,4,7,6,30,31.0,54.0,2.0,14.0,58.0,44.86,33.8
2016,4,7,6,45,47.5,76.5,2.25,14.5,87.0,62.21,49.61
2016,4,7,7,0,64.0,99.0,2.5,15.0,116.0,79.21,64.83
2016,4,7,7,15,79.0,121.0,2.65,15.0,146.5,95.57,79.29
2016,4,7,7,30,94.0,143.0,2.8,15.0,177.0,107.17,89.31
2016,4,7,7,45,60.5,156.5,2.95,15.5,180.0,121.8,101.6
2016,4,7,8,0,27.0,170.0,3.1,16.0,183.0,131.65,109.55
2016,4,7,8,15,81.0,205.0,3.1,16.0,248.0,154.76,128.95
2016,4,7,8,30,135.0,240.0,3.1,16.0,313.0,167.07,138.94
2016,4,7,8,45,161.0,263.0,3.15,16.5,357.5,191.73,147.7
2016,4,7,9,0,187.0,286.0,3.2,17.0,402.0,223.91,169.12
2016,4,7,9,15,159.0,307.0,3.15,17.0,410.5,249.36,189.57
2016,4,7,9,30,131.0,328.0,3.1,17.0,419.0,271.97,208.61
2016,4,7,9,45,137.0,347.0,3.1,17.5,446.5,300.0,230.34
2016,4,7,10,0,143.0,366.0,3.1,18.0,474.0,329.03,252.78
2016,4,7,10,15,113.5,373.5,3.0,18.0,461.5,337.27,260.07
2016,4,7,10,30,84.0,381.0,2.9,18.0,449.0,348.19,268.92
2016,4,7,10,45,117.0,401.0,2.8,18.5,498.0,384.22,295.77
2016,4,7,11,0,150.0,421.0,2.7,19.0,547.0,430.03,329.68
2016,4,7,11,15,149.0,428.5,2.6,19.0,556.0,449.65,344.26
2016,4,7,11,30,148.0,436.0,2.5,19.0,565.0,469.11,358.64
2016,4,7,11,45,153.0,435.0,2.45,19.0,569.0,485.37,370.82
2016,4,7,12,0,158.0,434.0,2.4,19.0,573.0,501.53,382.89
2016,4,7,12,15,215.5,431.0,2.35,19.0,619.5,555.35,423.35
2016,4,7,12,30,273.0,428.0,2.3,19.0,666.0,618.31,469.62
2016,4,7,12,45,227.5,429.5,2.3,19.0,626.0,592.18,450.1
2016,4,7,13,0,182.0,431.0,2.3,19.0,586.0,568.54,432.65
2016,4,7,13,15,268.5,403.5,2.3,19.0,627.0,639.27,486.37
2016,4,7,13,30,355.0,376.0,2.3,19.0,668.0,702.47,533.64
2016,4,7,13,45,304.5,375.5,2.35,19.0,621.0,669.51,509.76
2016,4,7,14,0,254.0,375.0,2.4,19.0,574.0,633.8,484.33
2016,4,7,14,15,186.0,360.5,2.45,19.0,503.0,549.01,422.86
2016,4,7,14,30,118.0,346.0,2.5,19.0,432.0,476.58,369.0
2016,4,7,14,45,175.5,325.0,2.55,19.0,445.0,513.85,400.1
2016,4,7,15,0,233.0,304.0,2.6,19.0,458.0,549.99,429.75
2016,4,7,15,15,216.5,283.5,2.6,18.5,419.0,515.57,405.67
2016,4,7,15,30,200.0,263.0,2.6,18.0,380.0,480.12,380.86
2016,4,7,15,45,222.0,236.5,2.65,18.0,356.0,471.78,377.02
2016,4,7,16,0,244.0,210.0,2.7,18.0,332.0,478.8,384.49
2016,4,7,16,15,358.5,167.5,2.65,17.5,324.5,526.75,426.72
2016,4,7,16,30,473.0,125.0,2.6,17.0,317.0,586.04,476.48
2016,4,7,16,45,419.0,117.5,2.55,17.0,269.5,522.54,427.34
2016,4,7,17,0,365.0,110.0,2.5,17.0,222.0,460.68,378.81
2016,4,7,17,15,315.0,93.0,2.3,16.5,176.5,391.79,323.68
2016,4,7,17,30,265.0,76.0,2.1,16.0,131.0,325.23,268.34
2016,4,7,17,45,193.5,57.0,1.95,15.5,91.0,229.15,187.05
2016,4,7,18,0,122.0,38.0,1.8,15.0,51.0,152.66,118.3
2016,4,7,18,15,61.0,19.0,1.8,14.5,25.5,74.28,9.61
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,8.5,1.2,13.0,8.5,7.73,0.0
2016,4,8,6,0,0.0,17.0,1.4,13.0,17.0,14.99,0.03
2016,4,8,6,15,49.0,39.5,1.5,13.0,47.0,32.28,21.9
2016,4,8,6,30,98.0,62.0,1.6,13.0,77.0,49.41,38.03
2016,4,8,6,45,131.0,85.5,1.7,13.5,114.5,66.73,53.85
2016,4,8,7,0,164.0,109.0,1.8,14.0,152.0,83.59,68.95
2016,4,8,7,15,217.5,122.5,1.75,14.0,193.0,90.21,74.82
2016,4,8,7,30,271.0,136.0,1.7,14.0,234.0,99.08,82.47
2016,4,8,7,45,260.0,168.5,1.7,14.0,274.0,119.05,99.64
2016,4,8,8,0,249.0,201.0,1.7,14.0,314.0,137.93,115.59
2016,4,8,8,15,124.5,171.5,1.65,14.0,228.0,127.14,105.84
2016,4,8,8,30,0.0,142.0,1.6,14.0,142.0,120.88,100.11
2016,4,8,8,45,0.0,106.5,1.55,14.5,106.5,93.51,72.63
2016,4,8,9,0,0.0,71.0,1.5,15.0,71.0,62.88,46.99
2016,4,8,9,15,0.5,116.0,1.5,15.0,116.5,102.0,79.1
2016,4,8,9,30,1.0,161.0,1.5,15.0,162.0,139.59,109.37
2016,4,8,9,45,32.5,252.0,1.55,15.0,277.0,213.84,167.38
2016,4,8,10,0,64.0,343.0,1.6,15.0,392.0,295.27,229.97
2016,4,8,10,15,69.5,361.0,1.65,15.0,416.0,318.82,247.86
2016,4,8,10,30,75.0,379.0,1.7,15.0,440.0,343.28,266.66
2016,4,8,10,45,90.5,397.0,1.75,15.0,472.0,373.64,289.84
2016,4,8,11,0,106.0,415.0,1.8,15.0,504.0,405.91,314.41
2016,4,8,11,15,60.5,347.5,1.8,15.0,399.0,334.42,260.18
2016,4,8,11,30,15.0,280.0,1.8,15.0,294.0,255.28,199.08
2016,4,8,11,45,21.0,313.5,1.85,15.5,333.0,290.32,226.21
2016,4,8,12,0,27.0,347.0,1.9,16.0,372.0,328.87,255.27
2016,4,8,12,15,20.0,302.5,1.95,16.0,321.0,284.43,221.16
2016,4,8,12,30,13.0,258.0,2.0,16.0,270.0,240.88,187.64
2016,4,8,12,45,6.5,143.0,2.05,16.0,149.0,132.96,102.63
2016,4,8,13,0,0.0,28.0,2.1,16.0,28.0,24.86,14.86
2016,4,8,13,15,0.0,70.5,2.1,16.0,70.5,62.67,45.98
2016,4,8,13,30,0.0,113.0,2.1,16.0,113.0,100.81,77.04
2016,4,8,13,45,0.0,91.5,2.1,16.0,91.5,81.36,61.28
2016,4,8,14,0,0.0,70.0,2.1,16.0,70.0,62.14,45.67
2016,4,8,14,15,0.0,63.5,2.1,16.0,63.5,56.33,40.99
2016,4,8,14,30,0.0,57.0,2.1,16.0,57.0,50.52,36.29
2016,4,8,14,45,0.0,35.5,2.1,16.0,35.5,31.42,20.55
2016,4,8,15,0,0.0,14.0,2.1,16.0,14.0,12.37,4.7
2016,4,8,15,15,0.0,29.5,2.05,15.5,29.5,26.07,16.26
2016,4,8,15,30,0.0,45.0,2.0,15.0,45.0,39.77,27.88
2016,4,8,15,45,6.5,110.0,1.95,15.0,113.5,104.91,82.65
2016,4,8,16,0,13.0,175.0,1.9,15.0,182.0,179.19,144.14
2016,4,8,16,15,6.5,154.0,1.75,15.0,157.5,153.24,122.86
2016,4,8,16,30,0.0,133.0,1.6,15.0,133.0,127.34,101.62
2016,4,8,16,45,0.0,113.5,1.5,15.0,113.5,108.67,86.41
2016,4,8,17,0,0.0,94.0,1.4,15.0,94.0,89.77,70.74
2016,4,8,17,15,0.0,75.0,1.25,14.5,75.0,71.16,55.14
2016,4,8,17,30,0.0,56.0,1.1,14.0,56.0,52.15,38.88
2016,4,8,17,45,0.0,39.0,1.0,14.0,39.0,35.06,23.96
2016,4,8,18,0,0.0,22.0,0.9,14.0,22.0,19.37,10.13
2016,4,8,18,15,0.0,11.0,0.9,13.5,11.0,9.67,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,9.5,0.75,12.0,9.5,8.64,0.0
2016,4,9,6,0,0.0,19.0,0.8,12.0,19.0,16.67,2.99
2016,4,9,6,15,41.0,39.5,0.95,12.0,46.0,32.4,22.3
2016,4,9,6,30,82.0,60.0,1.1,12.0,73.0,48.18,37.18
2016,4,9,6,45,108.0,82.5,1.25,12.5,106.5,64.87,52.47
2016,4,9,7,0,134.0,105.0,1.4,13.0,140.0,81.11,67.03
2016,4,9,7,15,156.0,126.0,1.45,13.0,176.0,95.96,80.17
2016,4,9,7,30,178.0,147.0,1.5,13.0,212.0,110.39,92.68
2016,4,9,7,45,115.5,166.5,1.55,13.5,211.5,122.85,103.06
2016,4,9,8,0,53.0,186.0,1.6,14.0,211.0,141.83,118.89
2016,4,9,8,15,130.0,214.0,1.6,14.0,283.5,152.19,127.3
2016,4,9,8,30,207.0,242.0,1.6,14.0,356.0,169.0,141.14
2016,4,9,8,45,183.0,266.5,1.6,14.5,374.0,197.37,151.5
2016,4,9,9,0,159.0,291.0,1.6,15.0,392.0,226.05,172.22
2016,4,9,9,15,262.0,295.0,1.55,15.0,473.5,252.28,187.81
2016,4,9,9,30,365.0,299.0,1.5,15.0,555.0,299.76,221.84
2016,4,9,9,45,363.5,317.0,1.5,15.5,583.0,338.05,253.07
2016,4,9,10,0,362.0,335.0,1.5,16.0,611.0,376.41,284.1
2016,4,9,10,15,192.0,319.0,1.4,16.0,466.5,330.9,253.91
2016,4,9,10,30,22.0,303.0,1.3,16.0,322.0,268.73,208.33
2016,4,9,10,45,41.0,346.0,1.25,16.0,381.0,310.1,240.06
2016,4,9,11,0,60.0,389.0,1.2,16.0,440.0,360.8,278.02
2016,4,9,11,15,52.5,386.0,1.1,16.0,431.5,361.52,277.95
2016,4,9,11,30,45.0,383.0,1.0,16.0,423.0,361.17,277.32
2016,4,9,11,45,99.0,415.0,0.95,16.5,503.0,431.84,329.7
2016,4,9,12,0,153.0,447.0,0.9,17.0,583.0,510.49,386.02
2016,4,9,12,15,122.0,438.0,0.8,17.0,546.0,492.18,371.26
2016,4,9,12,30,91.0,429.0,0.7,17.0,509.0,464.6,350.63
2016,4,9,12,45,75.5,412.5,0.6,17.0,478.5,444.46,335.72
2016,4,9,13,0,60.0,396.0,0.5,17.0,448.0,422.5,319.35
2016,4,9,13,15,74.0,397.5,0.55,17.0,460.0,442.54,335.1
2016,4,9,13,30,88.0,399.0,0.6,17.0,472.0,463.21,350.94
2016,4,9,13,45,107.5,391.5,0.65,17.0,478.0,480.15,364.42
2016,4,9,14,0,127.0,384.0,0.7,17.0,484.0,511.97,388.52
2016,4,9,14,15,200.5,362.0,0.85,17.0,512.5,565.09,430.39
2016,4,9,14,30,274.0,340.0,1.0,17.0,541.0,634.38,483.01
2016,4,9,14,45,249.0,324.0,1.15,17.0,499.0,600.09,459.93
2016,4,9,15,0,224.0,308.0,1.3,17.0,457.0,546.86,423.88
2016,4,9,15,15,138.0,277.5,1.4,16.5,367.5,435.11,341.81
2016,4,9,15,30,52.0,247.0,1.5,16.0,278.0,305.72,242.58
2016,4,9,15,45,127.0,232.0,1.6,16.0,298.5,379.12,303.98
2016,4,9,16,0,202.0,217.0,1.7,16.0,319.0,432.62,348.57
2016,4,9,16,15,101.0,171.0,1.7,15.5,222.0,286.66,232.98
2016,4,9,16,30,0.0,125.0,1.7,15.0,125.0,118.24,93.82
2016,4,9,16,45,0.0,107.0,1.7,15.0,107.0,101.11,80.12
2016,4,9,17,0,0.0,89.0,1.7,15.0,89.0,83.79,65.73
2016,4,9,17,15,0.0,71.0,1.55,14.5,71.0,66.24,50.99
2016,4,9,17,30,0.0,53.0,1.4,14.0,53.0,48.36,35.68
2016,4,9,17,45,0.0,37.5,1.25,14.0,37.5,33.09,22.33
2016,4,9,18,0,0.0,22.0,1.1,14.0,22.0,19.37,10.19
2016,4,9,18,15,0.0,11.0,1.1,13.5,11.0,9.67,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.05,11.5,2.5,2.27,0.0
2016,4,10,6,0,0.0,5.0,1.2,12.0,5.0,4.38,0.0
2016,4,10,6,15,0.0,13.0,1.3,12.0,13.0,11.42,4.27
2016,4,10,6,30,0.0,21.0,1.4,12.0,21.0,18.47,10.85
2016,4,10,6,45,0.0,30.0,1.5,12.5,30.0,26.41,18.16
2016,4,10,7,0,0.0,39.0,1.6,13.0,39.0,34.37,25.37
2016,4,10,7,15,0.0,49.0,1.6,13.0,49.0,43.23,33.33
2016,4,10,7,30,0.0,59.0,1.6,13.0,59.0,52.11,41.18
2016,4,10,7,45,7.5,112.5,1.65,13.0,116.0,96.24,80.07
2016,4,10,8,0,15.0,166.0,1.7,13.0,173.0,136.43,114.71
2016,4,10,8,15,11.5,174.5,1.75,13.0,180.0,143.89,120.66
2016,4,10,8,30,8.0,183.0,1.8,13.0,187.0,151.18,126.5
2016,4,10,8,45,4.0,153.0,1.85,13.5,155.0,130.84,103.52
2016,4,10,9,0,0.0,123.0,1.9,14.0,123.0,107.44,84.0
2016,4,10,9,15,6.5,179.0,1.95,14.0,184.0,154.22,121.72
2016,4,10,9,30,13.0,235.0,2.0,14.0,245.0,201.07,158.81
2016,4,10,9,45,10.0,218.0,2.15,14.5,225.5,189.15,148.81
2016,4,10,10,0,7.0,201.0,2.3,15.0,206.0,175.99,137.99
2016,4,10,10,15,7.5,205.5,2.4,15.0,211.5,181.09,141.95
2016,4,10,10,30,8.0,210.0,2.5,15.0,217.0,186.23,145.93
2016,4,10,10,45,8.0,210.0,2.65,15.0,217.5,187.36,146.75
2016,4,10,11,0,8.0,210.0,2.8,15.0,218.0,188.42,147.55
2016,4,10,11,15,10.5,233.0,2.85,15.0,243.0,210.71,165.21
2016,4,10,11,30,13.0,256.0,2.9,15.0,268.0,233.49,183.13
2016,4,10,11,45,8.5,211.0,3.0,15.0,219.5,192.55,150.68
2016,4,10,12,0,4.0,166.0,3.1,15.0,171.0,150.39,117.05
2016,4,10,12,15,5.5,176.0,3.15,15.0,181.5,160.88,125.59
2016,4,10,12,30,7.0,186.0,3.2,15.0,192.0,171.56,134.21
2016,4,10,12,45,3.5,156.5,3.25,15.0,159.5,142.68,111.0
2016,4,10,13,0,0.0,127.0,3.3,15.0,127.0,113.36,87.31
2016,4,10,13,15,2.5,152.5,3.35,15.0,154.5,138.77,108.07
2016,4,10,13,30,5.0,178.0,3.4,15.0,182.0,164.65,129.08
2016,4,10,13,45,4.0,172.0,3.45,15.0,175.5,158.61,124.31
2016,4,10,14,0,3.0,166.0,3.5,15.0,169.0,152.48,119.52
2016,4,10,14,15,1.5,133.5,3.5,14.5,135.0,121.16,94.45
2016,4,10,14,30,0.0,101.0,3.5,14.0,101.0,89.87,69.1
2016,4,10,14,45,0.0,97.0,3.55,14.0,97.0,86.18,66.23
2016,4,10,15,0,0.0,93.0,3.6,14.0,93.0,82.5,63.35
2016,4,10,15,15,0.0,93.5,3.5,14.0,93.5,82.92,63.88
2016,4,10,15,30,0.0,94.0,3.4,14.0,94.0,83.42,64.49
2016,4,10,15,45,0.0,59.0,3.35,14.0,59.0,52.17,38.5
2016,4,10,16,0,0.0,24.0,3.3,14.0,24.0,21.16,12.38
2016,4,10,16,15,0.0,19.0,3.15,13.5,19.0,16.74,8.69
2016,4,10,16,30,0.0,14.0,3.0,13.0,14.0,12.32,4.96
2016,4,10,16,45,0.0,12.0,2.9,13.0,12.0,10.55,3.46
2016,4,10,17,0,0.0,10.0,2.8,13.0,10.0,8.79,1.95
2016,4,10,17,15,0.0,8.0,2.55,12.5,8.0,7.02,0.43
2016,4,10,17,30,0.0,6.0,2.3,12.0,6.0,5.26,0.0
2016,4,10,17,45,0.0,4.0,2.05,12.0,4.0,3.51,0.0
2016,4,10,18,0,0.0,2.0,1.8,12.0,2.0,1.75,0.0
2016,4,10,18,15,0.0,1.0,1.65,12.0,1.0,0.87,0.0
2016,4,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.8,11.0,4.0,3.64,0.0
2016,4,11,6,0,0.0,8.0,0.9,11.0,8.0,7.02,0.0
2016,4,11,6,15,0.0,19.0,0.85,11.0,19.0,16.71,9.0
2016,4,11,6,30,0.0,30.0,0.8,11.0,30.0,26.43,18.09
2016,4,11,6,45,0.0,43.0,0.8,11.5,43.0,37.93,28.67
2016,4,11,7,0,0.0,56.0,0.8,12.0,56.0,49.46,39.09
2016,4,11,7,15,0.0,70.0,0.85,12.0,70.0,61.53,49.88
2016,4,11,7,30,0.0,84.0,0.9,12.0,84.0,73.35,60.27
2016,4,11,7,45,0.0,85.0,1.0,12.5,85.0,74.71,61.14
2016,4,11,8,0,0.0,86.0,1.1,13.0,86.0,75.93,61.87
2016,4,11,8,15,1.5,129.0,1.2,13.5,130.0,110.48,91.61
2016,4,11,8,30,3.0,172.0,1.3,14.0,174.0,143.38,119.26
2016,4,11,8,45,12.0,203.5,1.45,14.5,211.0,169.17,133.88
2016,4,11,9,0,21.0,235.0,1.6,15.0,248.0,196.28,154.45
2016,4,11,9,15,79.5,286.0,1.65,15.0,341.5,235.53,182.6
2016,4,11,9,30,138.0,337.0,1.7,15.0,435.0,283.03,217.57
2016,4,11,9,45,118.0,351.5,1.75,15.5,438.0,300.99,232.14
2016,4,11,10,0,98.0,366.0,1.8,16.0,441.0,324.88,250.99
2016,4,11,10,15,63.0,343.5,1.8,16.0,392.5,304.99,236.5
2016,4,11,10,30,28.0,321.0,1.8,16.0,344.0,279.47,217.28
2016,4,11,10,45,88.5,374.5,1.85,16.5,450.0,356.97,276.21
2016,4,11,11,0,149.0,428.0,1.9,17.0,556.0,437.95,336.46
2016,4,11,11,15,169.5,436.0,1.95,17.0,583.0,470.89,361.07
2016,4,11,11,30,190.0,444.0,2.0,17.0,610.0,505.62,387.18
2016,4,11,11,45,108.5,396.0,2.05,17.0,491.0,424.51,326.7
2016,4,11,12,0,27.0,348.0,2.1,17.0,372.0,330.26,254.96
2016,4,11,12,15,28.5,352.0,2.1,17.0,377.5,339.68,262.62
2016,4,11,12,30,30.0,356.0,2.1,17.0,383.0,349.26,269.98
2016,4,11,12,45,21.0,306.0,2.15,17.0,325.5,292.76,227.01
2016,4,11,13,0,12.0,256.0,2.2,17.0,268.0,240.98,187.25
2016,4,11,13,15,12.0,251.0,2.25,17.0,262.0,237.57,184.96
2016,4,11,13,30,12.0,246.0,2.3,17.0,256.0,234.07,182.48
2016,4,11,13,45,10.0,228.5,2.35,17.0,236.5,216.87,169.22
2016,4,11,14,0,8.0,211.0,2.4,17.0,217.0,199.38,155.7
2016,4,11,14,15,6.5,202.5,2.4,17.0,207.5,190.69,149.06
2016,4,11,14,30,5.0,194.0,2.4,17.0,198.0,181.9,142.32
2016,4,11,14,45,2.5,155.0,2.45,17.0,157.0,142.78,111.24
2016,4,11,15,0,0.0,116.0,2.5,17.0,116.0,103.82,79.91
2016,4,11,15,15,0.0,94.0,2.45,17.0,94.0,83.38,63.44
2016,4,11,15,30,0.0,72.0,2.4,17.0,72.0,63.74,47.46
2016,4,11,15,45,0.0,87.0,2.4,17.0,87.0,77.06,58.67
2016,4,11,16,0,0.0,102.0,2.4,17.0,102.0,91.55,70.87
2016,4,11,16,15,0.0,74.0,2.3,16.5,74.0,65.46,49.5
2016,4,11,16,30,0.0,46.0,2.2,16.0,46.0,40.59,28.84
2016,4,11,16,45,0.0,39.5,2.15,16.0,39.5,34.82,24.06
2016,4,11,17,0,0.0,33.0,2.1,16.0,33.0,29.07,19.21
2016,4,11,17,15,248.5,44.5,1.9,15.5,98.5,270.29,228.55
2016,4,11,17,30,497.0,56.0,1.7,15.0,164.0,476.57,393.42
2016,4,11,17,45,403.5,45.5,1.5,14.5,117.0,379.5,310.59
2016,4,11,18,0,310.0,35.0,1.3,14.0,70.0,289.03,230.32
2016,4,11,18,15,155.0,17.5,1.25,13.5,35.0,148.86,76.46
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,5,45,73.5,13.0,1.85,10.5,18.0,11.82,0.0
2016,4,12,6,0,147.0,26.0,2.0,11.0,36.0,20.35,9.26
2016,4,12,6,15,254.0,41.5,2.1,11.0,78.0,32.07,22.45
2016,4,12,6,30,361.0,57.0,2.2,11.0,120.0,43.44,33.27
2016,4,12,6,45,440.5,66.5,2.3,11.5,170.5,51.11,40.46
2016,4,12,7,0,520.0,76.0,2.4,12.0,221.0,56.75,45.58
2016,4,12,7,15,286.5,112.0,2.35,12.0,194.5,83.61,69.56
2016,4,12,7,30,53.0,148.0,2.3,12.0,168.0,115.38,97.47
2016,4,12,7,45,28.0,150.5,2.25,12.5,161.0,118.58,99.72
2016,4,12,8,0,3.0,153.0,2.2,13.0,154.0,127.42,106.86
2016,4,12,8,15,77.0,202.0,2.1,13.5,245.0,153.78,128.95
2016,4,12,8,30,151.0,251.0,2.0,14.0,336.0,174.61,145.92
2016,4,12,8,45,228.0,264.5,1.9,14.5,405.0,203.17,153.88
2016,4,12,9,0,305.0,278.0,1.8,15.0,474.0,230.12,168.98
2016,4,12,9,15,221.5,308.5,1.8,15.0,455.5,267.23,201.53
2016,4,12,9,30,138.0,339.0,1.8,15.0,437.0,285.22,219.27
2016,4,12,9,45,488.5,235.0,1.85,15.5,608.0,315.47,233.63
2016,4,12,10,0,839.0,131.0,1.9,16.0,779.0,395.88,292.01
2016,4,12,10,15,847.0,133.0,1.95,16.0,808.0,448.8,337.65
2016,4,12,10,30,855.0,135.0,2.0,16.0,837.0,501.56,382.17
2016,4,12,10,45,863.0,135.0,2.15,16.5,859.0,554.43,425.17
2016,4,12,11,0,871.0,135.0,2.3,17.0,881.0,603.45,464.24
2016,4,12,11,15,874.5,136.0,2.4,17.0,895.0,649.63,500.93
2016,4,12,11,30,878.0,137.0,2.5,17.0,909.0,694.31,535.75
2016,4,12,11,45,882.5,135.5,2.7,17.0,916.0,735.92,568.33
2016,4,12,12,0,887.0,134.0,2.9,17.0,923.0,775.66,599.08
2016,4,12,12,15,886.5,134.0,2.95,17.0,921.0,810.82,623.92
2016,4,12,12,30,886.0,134.0,3.0,17.0,919.0,843.44,646.97
2016,4,12,12,45,531.0,286.0,3.15,17.0,755.0,730.18,562.83
2016,4,12,13,0,176.0,438.0,3.3,17.0,591.0,573.1,441.22
2016,4,12,13,15,151.5,426.5,3.35,16.5,556.0,551.56,427.09
2016,4,12,13,30,127.0,415.0,3.4,16.0,521.0,527.89,410.43
2016,4,12,13,45,193.0,397.5,3.45,16.0,553.5,579.74,451.96
2016,4,12,14,0,259.0,380.0,3.5,16.0,586.0,647.05,503.99
2016,4,12,14,15,511.5,271.0,3.55,16.0,656.0,794.99,619.86
2016,4,12,14,30,764.0,162.0,3.6,16.0,726.0,933.29,722.09
2016,4,12,14,45,751.0,157.5,3.65,16.0,687.5,921.76,714.65
2016,4,12,15,0,738.0,153.0,3.7,16.0,649.0,907.06,706.29
2016,4,12,15,15,718.0,148.5,3.75,15.5,604.5,882.68,692.43
2016,4,12,15,30,698.0,144.0,3.8,15.0,560.0,855.55,676.55
2016,4,12,15,45,674.5,137.5,3.85,15.0,512.0,820.31,653.36
2016,4,12,16,0,651.0,131.0,3.9,15.0,464.0,782.87,628.31
2016,4,12,16,15,616.5,124.5,3.85,14.5,413.0,733.69,594.76
2016,4,12,16,30,582.0,118.0,3.8,14.0,362.0,683.31,559.57
2016,4,12,16,45,531.0,110.0,3.8,14.0,309.0,610.51,505.07
2016,4,12,17,0,480.0,102.0,3.8,14.0,256.0,546.37,455.76
2016,4,12,17,15,415.0,90.5,3.65,13.5,206.0,468.41,393.12
2016,4,12,17,30,350.0,79.0,3.5,13.0,156.0,393.82,330.78
2016,4,12,17,45,254.5,62.5,3.35,13.0,110.5,294.87,245.21
2016,4,12,18,0,159.0,46.0,3.2,13.0,65.0,190.0,152.71
2016,4,12,18,15,79.5,23.0,3.05,12.5,32.5,95.16,52.13
2016,4,12,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
