Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,15.0,2.15,10.0,19.0,13.64,0.0
2016,4,13,6,0,98.0,30.0,2.3,10.0,38.0,24.14,12.95
2016,4,13,6,15,201.5,48.5,2.3,10.0,80.0,37.34,27.26
2016,4,13,6,30,305.0,67.0,2.3,10.0,122.0,50.81,40.04
2016,4,13,6,45,381.0,80.5,2.35,10.5,172.0,59.96,48.6
2016,4,13,7,0,457.0,94.0,2.4,11.0,222.0,68.79,56.58
2016,4,13,7,15,511.0,103.5,2.35,11.5,275.0,74.31,61.37
2016,4,13,7,30,565.0,113.0,2.3,12.0,328.0,80.69,66.77
2016,4,13,7,45,614.0,117.5,2.3,12.5,382.5,80.91,66.6
2016,4,13,8,0,663.0,122.0,2.3,13.0,437.0,81.21,66.5
2016,4,13,8,15,691.5,127.0,2.3,13.5,487.5,81.71,66.56
2016,4,13,8,30,720.0,132.0,2.3,14.0,538.0,89.21,72.72
2016,4,13,8,45,751.5,132.0,2.3,14.5,587.0,135.83,80.58
2016,4,13,9,0,783.0,132.0,2.3,15.0,636.0,193.62,119.33
2016,4,13,9,15,798.5,135.5,2.35,15.0,678.5,246.25,161.62
2016,4,13,9,30,814.0,139.0,2.4,15.0,721.0,300.45,208.46
2016,4,13,9,45,844.5,131.5,2.5,15.5,761.5,352.15,253.63
2016,4,13,10,0,875.0,124.0,2.6,16.0,802.0,411.8,304.9
2016,4,13,10,15,882.5,126.0,2.65,16.0,831.5,465.38,351.58
2016,4,13,10,30,890.0,128.0,2.7,16.0,861.0,518.59,396.86
2016,4,13,10,45,894.5,129.5,2.75,16.5,882.5,569.3,438.27
2016,4,13,11,0,899.0,131.0,2.8,17.0,904.0,618.93,477.61
2016,4,13,11,15,902.0,132.0,2.85,17.0,918.0,665.97,514.88
2016,4,13,11,30,905.0,133.0,2.9,17.0,932.0,711.41,550.13
2016,4,13,11,45,903.5,134.5,3.0,17.5,937.0,752.35,580.56
2016,4,13,12,0,902.0,136.0,3.1,18.0,942.0,791.0,608.53
2016,4,13,12,15,901.5,136.0,3.15,18.0,939.0,826.66,633.64
2016,4,13,12,30,901.0,136.0,3.2,18.0,936.0,859.76,656.9
2016,4,13,12,45,906.0,130.5,3.3,18.0,927.0,889.66,678.27
2016,4,13,13,0,911.0,125.0,3.4,18.0,918.0,916.73,697.75
2016,4,13,13,15,906.5,124.0,3.5,18.0,899.5,936.77,712.5
2016,4,13,13,30,902.0,123.0,3.6,18.0,881.0,953.47,725.13
2016,4,13,13,45,892.5,123.0,3.7,18.0,854.0,963.18,733.14
2016,4,13,14,0,883.0,123.0,3.8,18.0,827.0,969.38,738.96
2016,4,13,14,15,873.5,121.5,3.9,18.0,793.5,970.53,741.49
2016,4,13,14,30,864.0,120.0,4.0,18.0,760.0,978.2,748.74
2016,4,13,14,45,845.5,120.0,4.1,18.0,719.0,965.8,742.19
2016,4,13,15,0,827.0,120.0,4.2,18.0,678.0,950.04,733.55
2016,4,13,15,15,810.0,117.0,4.15,17.5,633.0,929.08,721.87
2016,4,13,15,30,793.0,114.0,4.1,17.0,588.0,905.08,708.07
2016,4,13,15,45,766.0,111.0,4.1,17.0,538.0,874.53,688.47
2016,4,13,16,0,739.0,108.0,4.1,17.0,488.0,836.63,663.41
2016,4,13,16,15,708.5,103.0,3.95,16.5,435.5,791.17,633.02
2016,4,13,16,30,678.0,98.0,3.8,16.0,383.0,744.27,600.98
2016,4,13,16,45,634.5,91.0,3.65,15.5,329.5,682.78,557.0
2016,4,13,17,0,591.0,84.0,3.5,15.0,276.0,621.31,511.64
2016,4,13,17,15,529.0,75.0,3.1,14.5,223.0,543.38,450.76
2016,4,13,17,30,467.0,66.0,2.7,14.0,170.0,467.61,389.07
2016,4,13,17,45,373.0,53.5,2.3,13.5,122.5,368.19,304.68
2016,4,13,18,0,279.0,41.0,1.9,13.0,75.0,275.08,222.05
2016,4,13,18,15,139.5,20.5,1.75,12.5,37.5,141.31,85.48
2016,4,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,15.0,1.9,10.5,21.5,13.64,0.0
2016,4,14,6,0,165.0,30.0,2.0,11.0,43.0,23.45,12.97
2016,4,14,6,15,280.5,44.0,2.2,11.0,87.0,33.94,24.27
2016,4,14,6,30,396.0,58.0,2.4,11.0,131.0,45.81,35.47
2016,4,14,6,45,486.5,66.0,2.6,11.5,185.0,50.4,39.86
2016,4,14,7,0,577.0,74.0,2.8,12.0,239.0,54.93,43.96
2016,4,14,7,15,629.0,80.5,2.9,12.0,294.5,57.94,46.62
2016,4,14,7,30,681.0,87.0,3.0,12.0,350.0,60.85,49.1
2016,4,14,7,45,719.0,92.5,3.2,12.5,405.5,62.81,50.56
2016,4,14,8,0,757.0,98.0,3.4,13.0,461.0,64.65,51.9
2016,4,14,8,15,783.5,102.0,3.5,13.5,514.0,72.34,58.36
2016,4,14,8,30,810.0,106.0,3.6,14.0,567.0,84.24,56.71
2016,4,14,8,45,824.0,112.5,3.7,14.5,614.5,138.5,79.42
2016,4,14,9,0,838.0,119.0,3.8,15.0,662.0,194.55,117.83
2016,4,14,9,15,853.0,122.0,3.85,15.0,705.5,249.79,162.99
2016,4,14,9,30,868.0,125.0,3.9,15.0,749.0,306.48,212.67
2016,4,14,9,45,887.5,123.0,4.0,15.0,788.0,368.11,267.17
2016,4,14,10,0,907.0,121.0,4.1,15.0,827.0,424.32,317.32
2016,4,14,10,15,914.5,122.5,4.15,15.0,857.0,479.14,365.81
2016,4,14,10,30,922.0,124.0,4.2,15.0,887.0,533.53,412.82
2016,4,14,10,45,925.5,126.0,4.3,15.5,908.5,585.59,456.19
2016,4,14,11,0,929.0,128.0,4.4,16.0,930.0,636.44,497.38
2016,4,14,11,15,931.0,129.0,4.5,16.0,943.5,684.14,536.18
2016,4,14,11,30,933.0,130.0,4.6,16.0,957.0,730.08,572.88
2016,4,14,11,45,924.0,136.5,4.75,16.5,959.0,771.01,604.16
2016,4,14,12,0,915.0,143.0,4.9,17.0,961.0,809.13,632.59
2016,4,14,12,15,913.0,142.5,5.0,17.0,957.5,843.74,657.97
2016,4,14,12,30,911.0,142.0,5.1,17.0,954.0,875.62,681.42
2016,4,14,12,45,912.0,138.5,5.2,17.0,943.5,904.42,702.73
2016,4,14,13,0,913.0,135.0,5.3,17.0,933.0,930.24,722.01
2016,4,14,13,15,908.0,133.5,5.4,16.5,913.0,949.55,738.22
2016,4,14,13,30,903.0,132.0,5.5,16.0,893.0,965.46,752.25
2016,4,14,13,45,895.5,130.5,5.6,16.0,865.5,975.63,760.93
2016,4,14,14,0,888.0,129.0,5.7,16.0,838.0,982.27,767.3
2016,4,14,14,15,878.0,127.0,5.7,16.0,804.5,992.53,775.8
2016,4,14,14,30,868.0,125.0,5.7,16.0,771.0,989.5,774.95
2016,4,14,14,45,843.5,128.0,5.7,16.0,728.0,974.66,765.87
2016,4,14,15,0,819.0,131.0,5.7,16.0,685.0,956.43,754.52
2016,4,14,15,15,801.0,127.5,5.65,15.5,639.5,933.97,741.32
2016,4,14,15,30,783.0,124.0,5.6,15.0,594.0,914.63,730.43
2016,4,14,15,45,758.0,119.5,5.6,15.0,544.0,879.05,706.39
2016,4,14,16,0,733.0,115.0,5.6,15.0,494.0,841.17,680.5
2016,4,14,16,15,701.0,109.5,5.45,14.5,440.5,793.77,647.59
2016,4,14,16,30,669.0,104.0,5.3,14.0,387.0,744.96,613.03
2016,4,14,16,45,631.0,95.5,5.2,13.5,333.5,686.39,570.19
2016,4,14,17,0,593.0,87.0,5.1,13.0,280.0,627.52,525.78
2016,4,14,17,15,529.0,78.0,4.75,12.5,226.5,547.74,462.02
2016,4,14,17,30,465.0,69.0,4.4,12.0,173.0,470.14,397.47
2016,4,14,17,45,368.0,56.5,4.1,12.0,125.0,366.7,307.71
2016,4,14,18,0,271.0,44.0,3.8,12.0,77.0,274.63,224.42
2016,4,14,18,15,135.5,26.5,3.6,11.5,43.0,151.85,97.65
2016,4,14,18,30,0.0,9.0,3.4,11.0,9.0,8.19,0.0
2016,4,14,18,45,0.0,4.5,3.25,10.5,4.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,103.0,16.0,3.3,8.0,24.5,14.55,0.0
2016,4,15,6,0,206.0,32.0,3.4,8.0,49.0,25.04,14.92
2016,4,15,6,15,321.0,45.5,3.6,8.5,95.0,35.14,25.65
2016,4,15,6,30,436.0,59.0,3.8,9.0,141.0,46.61,36.51
2016,4,15,6,45,521.0,66.5,4.0,9.5,195.5,50.76,40.51
2016,4,15,7,0,606.0,74.0,4.2,10.0,250.0,54.88,44.25
2016,4,15,7,15,655.0,81.0,4.35,10.5,306.0,58.3,47.2
2016,4,15,7,30,704.0,88.0,4.5,11.0,362.0,61.57,49.91
2016,4,15,7,45,741.5,92.0,4.65,11.5,417.5,62.43,50.41
2016,4,15,8,0,779.0,96.0,4.8,12.0,473.0,69.95,56.79
2016,4,15,8,15,803.5,100.0,4.85,12.5,525.5,70.83,57.24
2016,4,15,8,30,828.0,104.0,4.9,13.0,578.0,86.57,56.29
2016,4,15,8,45,844.0,108.5,4.95,13.5,626.0,140.56,79.93
2016,4,15,9,0,860.0,113.0,5.0,14.0,674.0,196.53,119.03
2016,4,15,9,15,874.0,116.0,5.0,14.0,717.0,252.77,165.82
2016,4,15,9,30,888.0,119.0,5.0,14.0,760.0,310.32,216.95
2016,4,15,9,45,901.5,119.5,5.0,14.5,797.5,373.19,272.75
2016,4,15,10,0,915.0,120.0,5.0,15.0,835.0,429.73,323.09
2016,4,15,10,15,922.0,121.5,5.0,15.5,864.5,484.69,371.28
2016,4,15,10,30,929.0,123.0,5.0,16.0,894.0,539.15,417.72
2016,4,15,10,45,930.5,126.0,5.0,16.5,915.0,591.22,460.94
2016,4,15,11,0,932.0,129.0,5.0,17.0,936.0,641.88,501.76
2016,4,15,11,15,934.5,129.5,5.05,17.0,949.5,689.56,540.42
2016,4,15,11,30,937.0,130.0,5.1,17.0,963.0,735.5,576.97
2016,4,15,11,45,940.5,128.5,5.15,17.0,969.0,778.54,610.75
2016,4,15,12,0,944.0,127.0,5.2,17.0,975.0,819.47,641.53
2016,4,15,12,15,943.0,127.0,5.25,17.0,972.0,855.93,668.02
2016,4,15,12,30,942.0,127.0,5.3,17.0,969.0,889.67,692.53
2016,4,15,12,45,943.5,123.5,5.4,17.5,959.0,919.37,713.09
2016,4,15,13,0,945.0,120.0,5.5,18.0,949.0,946.03,731.5
2016,4,15,13,15,940.5,119.0,5.55,18.0,929.0,966.6,746.79
2016,4,15,13,30,936.0,118.0,5.6,18.0,909.0,983.72,759.8
2016,4,15,13,45,931.5,115.5,5.65,18.0,882.5,995.79,769.43
2016,4,15,14,0,927.0,113.0,5.7,18.0,856.0,1004.27,776.71
2016,4,15,14,15,917.5,111.0,5.7,17.5,821.5,1004.91,779.84
2016,4,15,14,30,908.0,109.0,5.7,17.0,787.0,1001.93,780.62
2016,4,15,14,45,899.0,105.5,5.7,17.0,746.5,994.19,776.7
2016,4,15,15,0,890.0,102.0,5.7,17.0,706.0,982.94,770.45
2016,4,15,15,15,874.0,99.0,5.6,17.0,659.5,962.2,756.87
2016,4,15,15,30,858.0,96.0,5.5,17.0,613.0,948.09,748.24
2016,4,15,15,45,837.0,92.5,5.4,17.0,562.0,915.92,726.54
2016,4,15,16,0,816.0,89.0,5.3,17.0,511.0,881.13,702.92
2016,4,15,16,15,787.0,84.5,5.0,16.5,457.5,835.55,671.26
2016,4,15,16,30,758.0,80.0,4.7,16.0,404.0,788.24,637.88
2016,4,15,16,45,717.0,75.0,4.45,16.0,348.5,728.74,593.67
2016,4,15,17,0,676.0,70.0,4.2,16.0,293.0,674.7,552.66
2016,4,15,17,15,617.5,63.0,3.7,15.0,238.5,599.38,495.27
2016,4,15,17,30,559.0,56.0,3.2,14.0,184.0,526.1,436.89
2016,4,15,17,45,467.0,46.5,2.75,13.5,134.0,428.34,355.12
2016,4,15,18,0,375.0,37.0,2.3,13.0,84.0,336.79,273.59
2016,4,15,18,15,226.5,23.0,2.15,12.5,47.5,207.29,139.77
2016,4,15,18,30,78.0,9.0,2.0,12.0,11.0,53.74,0.0
2016,4,15,18,45,39.0,4.5,1.85,11.5,5.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,15.0,0.75,10.5,27.0,12.16,0.0
2016,4,16,6,0,275.0,30.0,0.7,11.0,54.0,24.47,14.66
2016,4,16,6,15,385.0,42.0,0.75,11.5,101.5,33.48,24.0
2016,4,16,6,30,495.0,54.0,0.8,12.0,149.0,42.15,32.19
2016,4,16,6,45,567.0,61.5,0.9,13.0,203.0,46.55,36.24
2016,4,16,7,0,639.0,69.0,1.0,14.0,257.0,50.84,39.99
2016,4,16,7,15,684.5,75.0,1.05,14.5,313.0,53.68,42.37
2016,4,16,7,30,730.0,81.0,1.1,15.0,369.0,56.4,44.57
2016,4,16,7,45,763.0,85.5,1.2,15.5,424.0,63.72,50.73
2016,4,16,8,0,796.0,90.0,1.3,16.0,479.0,65.32,51.83
2016,4,16,8,15,819.5,93.5,1.4,16.5,530.5,66.03,52.14
2016,4,16,8,30,843.0,97.0,1.5,17.0,582.0,85.36,51.96
2016,4,16,8,45,860.0,100.0,1.6,18.0,630.0,139.19,75.77
2016,4,16,9,0,877.0,103.0,1.7,19.0,678.0,195.05,114.07
2016,4,16,9,15,890.0,105.5,1.7,19.5,720.5,259.57,165.88
2016,4,16,9,30,903.0,108.0,1.7,20.0,763.0,316.6,214.33
2016,4,16,9,45,917.0,107.5,1.75,20.5,800.5,372.57,262.56
2016,4,16,10,0,931.0,107.0,1.8,21.0,838.0,429.16,310.66
2016,4,16,10,15,937.5,108.5,1.85,21.0,867.5,484.51,357.44
2016,4,16,10,30,944.0,110.0,1.9,21.0,897.0,539.29,402.53
2016,4,16,10,45,947.0,112.0,2.0,21.5,918.5,591.85,444.11
2016,4,16,11,0,950.0,114.0,2.1,22.0,940.0,643.09,483.47
2016,4,16,11,15,952.5,114.5,2.15,22.0,953.5,691.27,520.29
2016,4,16,11,30,955.0,115.0,2.2,22.0,967.0,737.66,554.98
2016,4,16,11,45,954.0,116.5,2.3,22.5,972.0,780.47,585.65
2016,4,16,12,0,953.0,118.0,2.4,23.0,977.0,820.89,612.75
2016,4,16,12,15,952.5,117.5,2.45,23.0,973.5,857.36,637.44
2016,4,16,12,30,952.0,117.0,2.5,23.0,970.0,891.08,660.24
2016,4,16,12,45,953.0,114.0,2.55,23.0,959.5,920.8,680.39
2016,4,16,13,0,954.0,111.0,2.6,23.0,949.0,947.44,698.57
2016,4,16,13,15,949.5,110.5,2.6,23.0,930.0,968.43,712.66
2016,4,16,13,30,945.0,110.0,2.6,23.0,911.0,985.96,724.62
2016,4,16,13,45,940.0,107.5,2.65,23.0,884.0,997.44,733.26
2016,4,16,14,0,935.0,105.0,2.7,23.0,857.0,1005.27,739.73
2016,4,16,14,15,926.0,103.5,2.7,23.0,823.0,1006.74,741.76
2016,4,16,14,30,917.0,102.0,2.7,23.0,789.0,1004.59,741.66
2016,4,16,14,45,904.5,100.5,2.7,23.0,748.0,995.52,737.2
2016,4,16,15,0,892.0,99.0,2.7,23.0,707.0,983.03,730.69
2016,4,16,15,15,876.5,96.5,2.6,22.5,661.0,963.2,719.93
2016,4,16,15,30,861.0,94.0,2.5,22.0,615.0,949.98,713.72
2016,4,16,15,45,839.0,91.0,2.45,22.0,564.0,917.37,693.49
2016,4,16,16,0,817.0,88.0,2.4,22.0,513.0,882.17,671.54
2016,4,16,16,15,789.5,84.0,2.2,21.5,459.5,838.46,643.45
2016,4,16,16,30,762.0,80.0,2.0,21.0,406.0,792.96,613.65
2016,4,16,16,45,723.5,74.5,1.8,20.5,351.0,734.79,574.09
2016,4,16,17,0,685.0,69.0,1.6,20.0,296.0,681.69,537.06
2016,4,16,17,15,629.0,62.5,1.45,19.0,241.5,608.64,484.99
2016,4,16,17,30,573.0,56.0,1.3,18.0,187.0,537.42,431.7
2016,4,16,17,45,485.0,46.5,1.2,17.0,137.0,441.83,356.62
2016,4,16,18,0,397.0,37.0,1.1,16.0,87.0,352.12,280.55
2016,4,16,18,15,251.5,23.5,1.1,15.5,50.0,225.3,154.41
2016,4,16,18,30,106.0,10.0,1.1,15.0,13.0,71.15,0.0
2016,4,16,18,45,53.0,5.0,1.15,15.0,6.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,148.5,15.0,0.9,13.5,28.5,12.05,0.0
2016,4,17,6,0,297.0,30.0,0.9,14.0,57.0,24.33,14.59
2016,4,17,6,15,403.0,41.0,1.1,14.5,104.5,32.45,22.82
2016,4,17,6,30,509.0,52.0,1.3,15.0,152.0,40.28,30.14
2016,4,17,6,45,574.5,60.0,1.5,16.0,205.5,45.17,34.56
2016,4,17,7,0,640.0,68.0,1.7,17.0,259.0,49.88,38.63
2016,4,17,7,15,684.5,74.0,1.8,17.5,314.5,52.76,41.02
2016,4,17,7,30,729.0,80.0,1.9,18.0,370.0,55.51,43.21
2016,4,17,7,45,759.0,85.0,2.0,19.0,424.0,63.12,49.47
2016,4,17,8,0,789.0,90.0,2.1,20.0,478.0,65.09,50.77
2016,4,17,8,15,812.0,93.5,2.25,20.5,529.5,65.79,51.07
2016,4,17,8,30,835.0,97.0,2.4,21.0,581.0,88.44,51.85
2016,4,17,8,45,851.0,100.5,2.55,21.5,628.0,142.07,76.77
2016,4,17,9,0,867.0,104.0,2.7,22.0,675.0,197.64,115.42
2016,4,17,9,15,880.0,106.5,2.75,22.5,717.5,261.53,166.75
2016,4,17,9,30,893.0,109.0,2.8,23.0,760.0,317.98,214.7
2016,4,17,9,45,905.5,109.5,2.9,23.5,797.0,373.63,262.64
2016,4,17,10,0,918.0,110.0,3.0,24.0,834.0,429.78,310.41
2016,4,17,10,15,925.0,111.5,3.0,24.0,863.5,484.62,356.68
2016,4,17,10,30,932.0,113.0,3.0,24.0,893.0,538.96,401.35
2016,4,17,10,45,936.5,114.5,3.0,24.5,914.5,591.27,442.43
2016,4,17,11,0,941.0,116.0,3.0,25.0,936.0,642.42,481.33
2016,4,17,11,15,944.0,116.5,2.95,25.0,950.0,690.44,517.65
2016,4,17,11,30,947.0,117.0,2.9,25.0,964.0,736.74,551.81
2016,4,17,11,45,948.5,117.5,2.9,25.5,970.0,780.08,582.21
2016,4,17,12,0,950.0,118.0,2.9,26.0,976.0,821.2,608.99
2016,4,17,12,15,949.5,118.0,2.85,26.0,973.5,857.92,633.12
2016,4,17,12,30,949.0,118.0,2.8,26.0,971.0,891.93,655.3
2016,4,17,12,45,949.0,116.0,2.8,26.0,961.0,921.61,674.9
2016,4,17,13,0,949.0,114.0,2.8,26.0,951.0,948.22,692.5
2016,4,17,13,15,945.5,113.0,2.8,25.5,932.0,969.48,708.06
2016,4,17,13,30,942.0,112.0,2.8,25.0,913.0,987.31,721.58
2016,4,17,13,45,938.5,109.5,2.8,25.0,887.0,1000.11,730.57
2016,4,17,14,0,935.0,107.0,2.8,25.0,861.0,1009.33,737.41
2016,4,17,14,15,927.0,105.5,2.75,24.5,827.5,1011.72,741.01
2016,4,17,14,30,919.0,104.0,2.7,24.0,794.0,1010.5,742.49
2016,4,17,14,45,910.0,101.0,2.7,24.0,754.0,1003.08,739.13
2016,4,17,15,0,901.0,98.0,2.7,24.0,714.0,992.14,733.68
2016,4,17,15,15,886.5,95.5,2.6,23.5,668.5,973.12,723.53
2016,4,17,15,30,872.0,93.0,2.5,23.0,623.0,950.97,711.41
2016,4,17,15,45,854.0,89.5,2.4,23.0,573.0,930.95,699.39
2016,4,17,16,0,836.0,86.0,2.3,23.0,523.0,898.48,678.94
2016,4,17,16,15,809.5,82.0,2.1,22.5,469.0,855.23,651.39
2016,4,17,16,30,783.0,78.0,1.9,22.0,415.0,810.1,622.13
2016,4,17,16,45,746.0,73.0,1.7,21.5,360.0,753.23,583.87
2016,4,17,17,0,709.0,68.0,1.5,21.0,305.0,695.71,544.06
2016,4,17,17,15,654.0,61.5,1.4,20.0,250.0,627.86,496.82
2016,4,17,17,30,599.0,55.0,1.3,19.0,195.0,556.46,444.29
2016,4,17,17,45,510.5,46.0,1.25,18.5,143.5,460.05,368.89
2016,4,17,18,0,422.0,37.0,1.2,18.0,92.0,369.5,292.72
2016,4,17,18,15,272.5,24.0,1.15,17.5,53.5,240.88,168.23
2016,4,17,18,30,123.0,11.0,1.1,17.0,15.0,82.19,0.0
2016,4,17,18,45,61.5,5.5,1.1,17.0,7.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,154.5,15.5,0.4,16.5,30.5,12.4,0.0
2016,4,18,6,0,309.0,31.0,0.4,17.0,61.0,25.1,15.25
2016,4,18,6,15,412.5,42.0,0.45,17.5,109.0,33.2,23.24
2016,4,18,6,30,516.0,53.0,0.5,18.0,157.0,40.99,30.43
2016,4,18,6,45,584.0,60.5,0.55,18.5,211.0,45.46,34.49
2016,4,18,7,0,652.0,68.0,0.6,19.0,265.0,49.79,38.25
2016,4,18,7,15,695.5,73.5,0.75,19.5,320.5,52.3,40.28
2016,4,18,7,30,739.0,79.0,0.9,20.0,376.0,60.14,46.85
2016,4,18,7,45,769.0,84.0,1.05,20.5,430.5,62.25,48.39
2016,4,18,8,0,799.0,89.0,1.2,21.0,485.0,64.26,49.82
2016,4,18,8,15,821.5,92.5,1.3,21.5,536.5,64.99,50.16
2016,4,18,8,30,844.0,96.0,1.4,22.0,588.0,91.35,52.01
2016,4,18,8,45,860.0,99.5,1.5,22.5,635.5,145.48,78.07
2016,4,18,9,0,876.0,103.0,1.6,23.0,683.0,210.05,123.9
2016,4,18,9,15,888.5,105.0,1.65,23.5,725.0,265.47,168.33
2016,4,18,9,30,901.0,107.0,1.7,24.0,767.0,321.85,215.79
2016,4,18,9,45,914.5,107.0,1.8,24.5,804.0,377.82,263.34
2016,4,18,10,0,928.0,107.0,1.9,25.0,841.0,434.37,310.7
2016,4,18,10,15,934.5,108.0,1.9,25.0,870.0,489.04,356.03
2016,4,18,10,30,941.0,109.0,1.9,25.0,899.0,543.13,399.62
2016,4,18,10,45,946.0,110.0,1.95,25.5,920.5,595.62,440.14
2016,4,18,11,0,951.0,111.0,2.0,26.0,942.0,646.96,478.54
2016,4,18,11,15,953.5,111.5,1.95,26.0,956.0,694.97,513.89
2016,4,18,11,30,956.0,112.0,1.9,26.0,970.0,741.19,547.0
2016,4,18,11,45,956.5,112.5,1.9,26.5,975.0,784.01,576.21
2016,4,18,12,0,957.0,113.0,1.9,27.0,980.0,824.52,601.52
2016,4,18,12,15,956.0,113.0,1.85,27.0,977.0,860.92,624.56
2016,4,18,12,30,955.0,113.0,1.8,27.0,974.0,894.55,645.62
2016,4,18,12,45,948.5,115.0,1.75,27.0,961.5,922.48,662.91
2016,4,18,13,0,942.0,117.0,1.7,27.0,949.0,947.15,678.09
2016,4,18,13,15,937.5,116.0,1.65,27.0,930.0,967.33,690.44
2016,4,18,13,30,933.0,115.0,1.6,27.0,911.0,984.08,700.7
2016,4,18,13,45,922.0,116.0,1.55,27.0,882.5,993.33,706.37
2016,4,18,14,0,911.0,117.0,1.5,27.0,854.0,998.98,710.0
2016,4,18,14,15,902.0,115.5,1.5,26.5,820.5,1000.33,713.27
2016,4,18,14,30,893.0,114.0,1.5,26.0,787.0,998.16,714.56
2016,4,18,14,45,874.5,114.5,1.5,26.0,745.0,985.57,708.09
2016,4,18,15,0,856.0,115.0,1.5,26.0,703.0,980.06,706.35
2016,4,18,15,15,839.5,112.0,1.45,25.5,657.5,959.0,695.42
2016,4,18,15,30,823.0,109.0,1.4,25.0,612.0,934.85,682.68
2016,4,18,15,45,794.5,107.5,1.4,25.0,560.5,898.29,661.23
2016,4,18,16,0,766.0,106.0,1.4,25.0,509.0,865.11,641.91
2016,4,18,16,15,736.5,101.0,1.3,24.5,456.0,819.61,613.98
2016,4,18,16,30,707.0,96.0,1.2,24.0,403.0,772.6,584.57
2016,4,18,16,45,661.5,90.5,1.2,23.5,348.0,710.13,544.7
2016,4,18,17,0,616.0,85.0,1.2,23.0,293.0,647.72,503.39
2016,4,18,17,15,556.5,76.5,1.15,22.0,239.5,571.08,450.1
2016,4,18,17,30,497.0,68.0,1.1,21.0,186.0,496.39,395.43
2016,4,18,17,45,405.5,56.5,1.1,20.0,136.5,397.96,318.55
2016,4,18,18,0,314.0,45.0,1.1,19.0,87.0,305.0,241.59
2016,4,18,18,15,188.5,28.5,1.1,18.5,50.5,193.13,136.63
2016,4,18,18,30,63.0,12.0,1.1,18.0,14.0,47.98,0.0
2016,4,18,18,45,31.5,6.0,1.1,17.5,7.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,134.0,17.0,0.65,16.5,30.5,13.37,0.0
2016,4,19,6,0,268.0,34.0,0.7,17.0,61.0,27.63,17.52
2016,4,19,6,15,368.5,46.0,0.8,17.5,107.5,36.47,26.1
2016,4,19,6,30,469.0,58.0,0.9,18.0,154.0,44.96,33.9
2016,4,19,6,45,546.0,65.0,1.05,18.5,208.5,48.81,37.41
2016,4,19,7,0,623.0,72.0,1.2,19.0,263.0,52.61,40.69
2016,4,19,7,15,667.5,78.0,1.35,19.5,317.5,55.34,42.91
2016,4,19,7,30,712.0,84.0,1.5,20.0,372.0,57.96,44.95
2016,4,19,7,45,746.0,88.0,1.65,20.5,426.5,65.01,50.76
2016,4,19,8,0,780.0,92.0,1.8,21.0,481.0,66.16,51.44
2016,4,19,8,15,803.0,95.5,1.9,21.5,532.5,66.79,51.68
2016,4,19,8,30,826.0,99.0,2.0,22.0,584.0,95.97,54.5
2016,4,19,8,45,838.5,104.5,2.15,22.5,630.0,150.18,82.18
2016,4,19,9,0,851.0,110.0,2.3,23.0,676.0,205.95,122.03
2016,4,19,9,15,864.0,112.5,2.35,23.0,718.5,261.0,166.95
2016,4,19,9,30,877.0,115.0,2.4,23.0,761.0,324.27,220.4
2016,4,19,9,45,878.5,122.0,2.5,23.5,794.5,380.18,268.42
2016,4,19,10,0,880.0,129.0,2.6,24.0,828.0,435.54,315.22
2016,4,19,10,15,887.5,131.0,2.7,24.0,857.5,489.09,360.15
2016,4,19,10,30,895.0,133.0,2.8,24.0,887.0,542.25,403.68
2016,4,19,10,45,894.0,138.0,2.9,24.0,907.0,592.58,444.06
2016,4,19,11,0,893.0,143.0,3.0,24.0,927.0,641.38,482.28
2016,4,19,11,15,692.0,254.5,3.05,24.0,868.0,651.88,489.52
2016,4,19,11,30,491.0,366.0,3.1,24.0,809.0,647.83,484.91
2016,4,19,11,45,692.0,259.0,3.15,24.0,886.5,728.63,546.83
2016,4,19,12,0,893.0,152.0,3.2,24.0,964.0,812.35,609.62
2016,4,19,12,15,733.5,245.0,3.2,24.0,910.5,815.44,608.78
2016,4,19,12,30,574.0,338.0,3.2,24.0,857.0,799.9,594.96
2016,4,19,12,45,581.5,328.5,3.25,24.0,849.0,823.0,612.19
2016,4,19,13,0,589.0,319.0,3.3,24.0,841.0,844.08,627.72
2016,4,19,13,15,406.5,371.5,3.25,23.5,728.5,750.82,560.94
2016,4,19,13,30,224.0,424.0,3.2,23.0,616.0,628.59,472.56
2016,4,19,13,45,285.5,395.5,3.2,23.0,632.5,681.4,513.11
2016,4,19,14,0,347.0,367.0,3.2,23.0,649.0,721.12,543.45
2016,4,19,14,15,334.0,354.0,3.15,22.5,616.5,704.7,533.32
2016,4,19,14,30,321.0,341.0,3.1,22.0,584.0,686.33,522.15
2016,4,19,14,45,242.0,333.0,3.05,22.0,511.0,590.35,452.69
2016,4,19,15,0,163.0,325.0,3.0,22.0,438.0,510.4,393.41
2016,4,19,15,15,375.5,250.0,2.9,21.5,486.5,650.94,505.06
2016,4,19,15,30,588.0,175.0,2.8,21.0,535.0,794.27,613.6
2016,4,19,15,45,474.5,189.5,2.7,21.0,465.0,692.84,539.42
2016,4,19,16,0,361.0,204.0,2.6,21.0,395.0,582.61,458.43
2016,4,19,16,15,243.0,193.5,2.4,20.5,316.5,460.77,366.61
2016,4,19,16,30,125.0,183.0,2.2,20.0,238.0,326.31,261.65
2016,4,19,16,45,112.5,162.0,2.0,19.5,206.5,291.46,235.48
2016,4,19,17,0,100.0,141.0,1.8,19.0,175.0,256.7,208.35
2016,4,19,17,15,301.5,105.5,1.7,18.5,182.5,385.34,316.42
2016,4,19,17,30,503.0,70.0,1.6,18.0,190.0,503.93,409.93
2016,4,19,17,45,425.5,57.5,1.5,17.5,141.0,414.06,335.93
2016,4,19,18,0,348.0,45.0,1.4,17.0,92.0,329.09,263.59
2016,4,19,18,15,214.0,29.0,1.3,16.5,54.0,210.44,153.13
2016,4,19,18,30,80.0,13.0,1.2,16.0,16.0,59.0,0.0
2016,4,19,18,45,40.0,6.5,1.2,16.0,8.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,17.5,0.8,12.5,32.5,13.74,0.35
2016,4,20,6,0,281.0,35.0,0.8,13.0,65.0,28.4,18.67
2016,4,20,6,15,381.0,47.0,0.9,13.5,112.5,37.21,27.27
2016,4,20,6,30,481.0,59.0,1.0,14.0,160.0,45.68,35.15
2016,4,20,6,45,554.0,66.5,1.1,15.0,214.0,49.91,38.96
2016,4,20,7,0,627.0,74.0,1.2,16.0,268.0,54.05,42.48
2016,4,20,7,15,671.0,80.0,1.2,16.5,323.0,56.71,44.65
2016,4,20,7,30,715.0,86.0,1.2,17.0,378.0,59.26,46.65
2016,4,20,7,45,750.0,89.5,1.25,18.0,433.0,66.04,52.16
2016,4,20,8,0,785.0,93.0,1.3,19.0,488.0,66.78,52.38
2016,4,20,8,15,807.5,97.0,1.45,19.5,539.5,67.74,52.91
2016,4,20,8,30,830.0,101.0,1.6,20.0,591.0,100.72,57.17
2016,4,20,8,45,844.5,105.5,1.8,20.5,637.5,154.63,85.6
2016,4,20,9,0,859.0,110.0,2.0,21.0,684.0,210.32,126.01
2016,4,20,9,15,872.0,112.5,2.05,21.0,726.5,265.79,171.74
2016,4,20,9,30,885.0,115.0,2.1,21.0,769.0,329.46,225.86
2016,4,20,9,45,895.5,116.5,2.2,21.5,805.0,384.71,273.45
2016,4,20,10,0,906.0,118.0,2.3,22.0,841.0,440.25,320.57
2016,4,20,10,15,913.0,120.0,2.4,22.0,870.0,494.75,366.49
2016,4,20,10,30,920.0,122.0,2.5,22.0,899.0,548.76,410.89
2016,4,20,10,45,919.5,126.0,2.6,22.5,919.0,599.63,450.99
2016,4,20,11,0,919.0,130.0,2.7,23.0,939.0,648.95,488.74
2016,4,20,11,15,921.5,131.0,2.75,23.0,952.5,696.03,524.69
2016,4,20,11,30,924.0,132.0,2.8,23.0,966.0,741.43,558.64
2016,4,20,11,45,925.5,132.0,2.85,23.0,971.0,783.41,589.57
2016,4,20,12,0,927.0,132.0,2.9,23.0,976.0,823.24,617.3
2016,4,20,12,15,925.5,131.5,2.95,23.0,972.5,857.94,640.99
2016,4,20,12,30,924.0,131.0,3.0,23.0,969.0,889.93,662.83
2016,4,20,12,45,924.0,129.0,3.05,23.0,958.5,918.95,682.68
2016,4,20,13,0,924.0,127.0,3.1,23.0,948.0,944.99,700.6
2016,4,20,13,15,919.0,126.0,3.1,23.0,928.0,964.37,713.8
2016,4,20,13,30,914.0,125.0,3.1,23.0,908.0,980.36,724.91
2016,4,20,13,45,905.5,124.0,3.15,23.0,880.5,989.63,732.11
2016,4,20,14,0,897.0,123.0,3.2,23.0,853.0,995.36,737.19
2016,4,20,14,15,887.5,121.5,3.2,22.5,819.0,996.09,740.18
2016,4,20,14,30,878.0,120.0,3.2,22.0,785.0,993.33,741.08
2016,4,20,14,45,862.5,118.5,3.25,22.0,744.0,991.75,741.91
2016,4,20,15,0,847.0,117.0,3.3,22.0,703.0,976.56,733.75
2016,4,20,15,15,830.0,114.0,3.25,21.5,657.0,954.95,722.09
2016,4,20,15,30,813.0,111.0,3.2,21.0,611.0,930.29,708.39
2016,4,20,15,45,787.0,108.5,3.2,21.0,560.5,894.88,686.21
2016,4,20,16,0,761.0,106.0,3.2,21.0,510.0,862.77,666.22
2016,4,20,16,15,731.5,101.0,3.05,20.5,457.0,817.23,636.76
2016,4,20,16,30,702.0,96.0,2.9,20.0,404.0,770.22,605.77
2016,4,20,16,45,659.0,90.5,2.75,20.0,349.5,709.86,563.16
2016,4,20,17,0,616.0,85.0,2.6,20.0,295.0,649.48,519.47
2016,4,20,17,15,558.0,76.5,2.3,19.0,241.5,573.87,463.89
2016,4,20,17,30,500.0,68.0,2.0,18.0,188.0,500.19,407.35
2016,4,20,17,45,414.0,56.5,1.7,17.0,139.0,405.42,330.64
2016,4,20,18,0,328.0,45.0,1.4,16.0,90.0,316.19,254.75
2016,4,20,18,15,202.5,29.5,1.35,15.5,53.0,203.59,150.85
2016,4,20,18,30,77.0,14.0,1.3,15.0,16.0,58.25,0.0
2016,4,20,18,45,38.5,7.0,1.3,15.0,8.0,6.37,0.0
2016,4,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,113.0,20.0,0.15,12.5,32.5,15.66,2.91
2016,4,21,6,0,226.0,40.0,0.1,13.0,65.0,31.04,21.15
2016,4,21,6,15,320.0,54.5,0.1,13.5,111.0,41.66,31.32
2016,4,21,6,30,414.0,69.0,0.1,14.0,157.0,51.94,40.81
2016,4,21,6,45,482.5,78.0,0.1,14.5,209.0,59.1,47.24
2016,4,21,7,0,551.0,87.0,0.1,15.0,261.0,63.94,51.42
2016,4,21,7,15,526.5,103.5,0.3,15.5,294.5,74.01,60.02
2016,4,21,7,30,502.0,120.0,0.5,16.0,328.0,82.77,67.32
2016,4,21,7,45,459.5,150.0,0.7,16.5,360.0,100.34,82.1
2016,4,21,8,0,417.0,180.0,0.9,17.0,392.0,116.88,95.76
2016,4,21,8,15,528.0,165.0,1.1,17.5,460.5,105.46,85.53
2016,4,21,8,30,639.0,150.0,1.3,18.0,529.0,120.71,77.26
2016,4,21,8,45,715.0,141.5,1.55,18.5,597.0,162.09,97.01
2016,4,21,9,0,791.0,133.0,1.8,19.0,665.0,219.29,136.93
2016,4,21,9,15,618.0,210.5,1.95,19.0,642.0,277.99,192.27
2016,4,21,9,30,445.0,288.0,2.1,19.0,619.0,325.11,237.69
2016,4,21,9,45,460.5,297.0,2.3,19.5,653.0,366.95,271.88
2016,4,21,10,0,476.0,306.0,2.5,20.0,687.0,410.46,307.12
2016,4,21,10,15,668.5,225.5,2.6,20.0,781.0,463.79,348.8
2016,4,21,10,30,861.0,145.0,2.7,20.0,875.0,537.65,407.01
2016,4,21,10,45,867.0,146.0,2.8,20.0,896.0,588.09,447.73
2016,4,21,11,0,873.0,147.0,2.9,20.0,917.0,637.75,487.01
2016,4,21,11,15,876.0,148.0,2.95,20.0,930.5,683.21,522.23
2016,4,21,11,30,879.0,149.0,3.0,20.0,944.0,727.15,555.61
2016,4,21,11,45,883.0,147.5,3.15,20.0,950.0,768.07,586.78
2016,4,21,12,0,887.0,146.0,3.3,20.0,956.0,807.11,615.5
2016,4,21,12,15,886.5,145.5,3.35,20.0,953.0,841.37,639.4
2016,4,21,12,30,886.0,145.0,3.4,20.0,950.0,873.12,661.55
2016,4,21,12,45,900.0,134.0,3.45,20.0,943.5,905.02,683.8
2016,4,21,13,0,914.0,123.0,3.5,20.0,937.0,934.28,704.26
2016,4,21,13,15,909.5,122.0,3.55,20.0,917.5,953.71,718.09
2016,4,21,13,30,905.0,121.0,3.6,20.0,898.0,969.81,729.86
2016,4,21,13,45,904.5,116.0,3.65,20.0,873.0,982.19,739.28
2016,4,21,14,0,904.0,111.0,3.7,20.0,848.0,991.07,746.51
2016,4,21,14,15,895.5,109.0,3.75,20.0,814.5,991.94,748.51
2016,4,21,14,30,887.0,107.0,3.8,20.0,781.0,989.3,748.35
2016,4,21,14,45,882.0,102.0,3.85,20.0,742.5,983.24,746.05
2016,4,21,15,0,877.0,97.0,3.9,20.0,704.0,973.68,741.52
2016,4,21,15,15,862.0,94.5,3.9,19.5,659.5,954.01,731.25
2016,4,21,15,30,847.0,92.0,3.9,19.0,615.0,931.31,718.96
2016,4,21,15,45,826.0,89.5,3.95,19.0,565.0,909.82,706.42
2016,4,21,16,0,805.0,87.0,4.0,19.0,515.0,876.06,685.08
2016,4,21,16,15,778.5,83.0,3.9,18.5,463.0,833.17,657.48
2016,4,21,16,30,752.0,79.0,3.8,18.0,411.0,788.54,628.12
2016,4,21,16,45,708.5,76.0,3.75,18.0,356.0,729.12,586.08
2016,4,21,17,0,665.0,73.0,3.7,18.0,301.0,675.29,547.14
2016,4,21,17,15,609.5,66.5,3.35,17.5,247.5,602.79,492.36
2016,4,21,17,30,554.0,60.0,3.0,17.0,194.0,532.1,436.86
2016,4,21,17,45,465.0,51.0,2.65,16.5,144.5,436.37,358.76
2016,4,21,18,0,376.0,42.0,2.3,16.0,95.0,346.36,280.96
2016,4,21,18,15,238.0,28.5,2.1,15.5,57.0,227.35,171.41
2016,4,21,18,30,100.0,15.0,1.9,15.0,19.0,96.41,0.0
2016,4,21,18,45,50.0,7.5,1.7,14.5,9.5,6.82,0.0
2016,4,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,17.0,1.9,12.5,17.0,14.97,3.65
2016,4,22,6,0,0.0,34.0,2.2,13.0,34.0,29.52,19.83
2016,4,22,6,15,7.5,55.0,2.35,13.0,56.5,46.76,35.8
2016,4,22,6,30,15.0,76.0,2.5,13.0,79.0,63.8,51.44
2016,4,22,6,45,23.5,97.5,2.65,13.5,104.5,78.58,64.69
2016,4,22,7,0,32.0,119.0,2.8,14.0,130.0,94.57,78.71
2016,4,22,7,15,38.5,141.0,2.9,14.5,155.5,110.54,92.39
2016,4,22,7,30,45.0,163.0,3.0,15.0,181.0,126.14,105.49
2016,4,22,7,45,69.0,191.0,3.2,15.5,224.0,145.06,121.22
2016,4,22,8,0,93.0,219.0,3.4,16.0,267.0,163.41,136.22
2016,4,22,8,15,46.5,186.0,3.55,16.0,210.0,144.68,119.8
2016,4,22,8,30,0.0,153.0,3.7,16.0,153.0,130.49,102.59
2016,4,22,8,45,19.0,214.0,3.85,16.0,227.0,179.99,141.67
2016,4,22,9,0,38.0,275.0,4.0,16.0,301.0,218.84,171.47
2016,4,22,9,15,37.5,290.5,4.15,16.0,317.5,235.61,184.57
2016,4,22,9,30,37.0,306.0,4.3,16.0,334.0,252.49,197.87
2016,4,22,9,45,31.0,306.5,4.45,16.0,330.5,256.97,201.54
2016,4,22,10,0,25.0,307.0,4.6,16.0,327.0,269.13,211.2
2016,4,22,10,15,36.0,340.0,4.7,16.0,370.0,294.95,231.27
2016,4,22,10,30,47.0,373.0,4.8,16.0,413.0,331.46,259.67
2016,4,22,10,45,59.0,396.0,4.95,16.0,448.0,362.72,283.99
2016,4,22,11,0,71.0,419.0,5.1,16.0,483.0,395.78,309.69
2016,4,22,11,15,42.0,342.0,5.25,16.0,380.5,322.22,252.74
2016,4,22,11,30,13.0,265.0,5.4,16.0,278.0,242.17,189.77
2016,4,22,11,45,10.0,226.5,5.55,16.0,237.0,207.79,162.66
2016,4,22,12,0,7.0,188.0,5.7,16.0,196.0,172.45,134.52
2016,4,22,12,15,43.0,314.0,5.75,16.0,354.5,318.35,250.96
2016,4,22,12,30,79.0,440.0,5.8,16.0,513.0,468.82,367.66
2016,4,22,12,45,50.0,382.5,5.85,16.0,428.5,397.35,312.09
2016,4,22,13,0,21.0,325.0,5.9,16.0,344.0,312.99,246.1
2016,4,22,13,15,17.0,291.0,5.95,15.5,306.0,279.63,220.63
2016,4,22,13,30,13.0,257.0,6.0,15.0,268.0,245.57,194.2
2016,4,22,13,45,52.0,323.5,6.05,15.0,366.5,360.78,287.04
2016,4,22,14,0,91.0,390.0,6.1,15.0,465.0,471.68,374.71
2016,4,22,14,15,99.5,376.5,6.0,15.0,455.5,471.57,375.26
2016,4,22,14,30,108.0,363.0,5.9,15.0,446.0,471.04,375.85
2016,4,22,14,45,54.0,247.5,5.8,15.0,289.0,297.24,238.58
2016,4,22,15,0,0.0,132.0,5.7,15.0,132.0,118.8,92.75
2016,4,22,15,15,188.0,190.0,5.55,14.5,306.5,401.52,329.63
2016,4,22,15,30,376.0,248.0,5.4,14.0,481.0,652.01,530.4
2016,4,22,15,45,337.5,233.5,5.3,14.0,430.0,598.51,488.56
2016,4,22,16,0,299.0,219.0,5.2,14.0,379.0,544.69,447.19
2016,4,22,16,15,310.0,193.5,5.1,14.0,344.5,522.12,431.55
2016,4,22,16,30,321.0,168.0,5.0,14.0,310.0,497.25,413.75
2016,4,22,16,45,297.5,151.0,4.9,14.0,269.5,451.66,377.89
2016,4,22,17,0,274.0,134.0,4.8,14.0,229.0,406.31,341.53
2016,4,22,17,15,405.5,99.5,4.45,13.5,213.5,477.39,402.54
2016,4,22,17,30,537.0,65.0,4.1,13.0,198.0,526.2,441.94
2016,4,22,17,45,447.0,56.0,3.75,12.5,148.0,429.97,360.81
2016,4,22,18,0,357.0,47.0,3.4,12.0,98.0,339.04,280.75
2016,4,22,18,15,222.5,32.0,3.05,11.5,59.5,220.21,170.59
2016,4,22,18,30,88.0,17.0,2.7,11.0,21.0,93.79,0.0
2016,4,22,18,45,44.0,8.5,2.4,11.0,10.5,31.99,0.0
2016,4,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
