Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,19.5,2.1,9.5,38.0,15.46,4.96
2016,4,23,6,0,316.0,39.0,2.3,10.0,76.0,31.63,22.04
2016,4,23,6,15,412.5,49.5,2.5,10.5,124.0,38.99,29.29
2016,4,23,6,30,509.0,60.0,2.7,11.0,172.0,46.09,35.99
2016,4,23,6,45,575.0,66.5,2.95,11.5,226.0,49.5,39.14
2016,4,23,7,0,641.0,73.0,3.2,12.0,280.0,52.85,42.07
2016,4,23,7,15,682.5,79.0,3.25,12.5,334.5,55.56,44.31
2016,4,23,7,30,724.0,85.0,3.3,13.0,389.0,58.13,46.36
2016,4,23,7,45,751.0,90.0,3.35,13.5,441.5,65.93,52.99
2016,4,23,8,0,778.0,95.0,3.4,14.0,494.0,67.71,54.24
2016,4,23,8,15,799.5,98.5,3.4,14.0,544.5,68.23,54.5
2016,4,23,8,30,821.0,102.0,3.4,14.0,595.0,110.08,62.65
2016,4,23,8,45,836.5,105.5,3.4,14.5,641.0,162.84,93.67
2016,4,23,9,0,852.0,109.0,3.4,15.0,687.0,217.45,135.64
2016,4,23,9,15,864.5,111.5,3.45,15.5,728.0,280.02,188.61
2016,4,23,9,30,877.0,114.0,3.5,16.0,769.0,335.29,237.35
2016,4,23,9,45,895.5,111.0,3.55,16.5,806.5,389.32,285.12
2016,4,23,10,0,914.0,108.0,3.6,17.0,844.0,444.37,333.01
2016,4,23,10,15,920.5,109.5,3.7,17.0,872.5,498.34,379.86
2016,4,23,10,30,927.0,111.0,3.8,17.0,901.0,551.75,425.11
2016,4,23,10,45,929.5,112.5,3.9,17.5,921.5,602.22,466.15
2016,4,23,11,0,932.0,114.0,4.0,18.0,942.0,651.34,504.99
2016,4,23,11,15,934.5,114.5,4.05,18.0,955.0,698.11,541.93
2016,4,23,11,30,937.0,115.0,4.1,18.0,968.0,743.13,576.81
2016,4,23,11,45,937.5,116.0,4.15,18.0,973.0,785.23,608.51
2016,4,23,12,0,938.0,117.0,4.2,18.0,978.0,825.09,636.84
2016,4,23,12,15,937.0,116.5,4.2,18.0,974.5,860.03,661.35
2016,4,23,12,30,936.0,116.0,4.2,18.0,971.0,892.25,683.91
2016,4,23,12,45,934.0,115.0,4.2,18.0,960.0,920.28,703.52
2016,4,23,13,0,932.0,114.0,4.2,18.0,949.0,945.23,721.04
2016,4,23,13,15,927.5,113.5,4.2,18.0,929.5,965.21,735.21
2016,4,23,13,30,923.0,113.0,4.2,18.0,910.0,981.84,747.19
2016,4,23,13,45,912.0,114.0,4.2,18.0,882.0,990.46,753.82
2016,4,23,14,0,901.0,115.0,4.2,18.0,854.0,995.54,758.24
2016,4,23,14,15,892.0,113.5,4.25,18.0,820.5,996.4,760.25
2016,4,23,14,30,883.0,112.0,4.3,18.0,787.0,993.78,760.05
2016,4,23,14,45,862.0,114.0,4.35,18.0,745.0,979.96,752.24
2016,4,23,15,0,841.0,116.0,4.4,18.0,703.0,973.53,749.99
2016,4,23,15,15,824.5,113.0,4.4,17.5,657.5,952.24,738.42
2016,4,23,15,30,808.0,110.0,4.4,17.0,612.0,927.94,724.81
2016,4,23,15,45,779.5,108.5,4.45,17.0,561.5,891.22,701.24
2016,4,23,16,0,751.0,107.0,4.5,17.0,511.0,857.91,679.95
2016,4,23,16,15,721.5,102.5,4.4,16.5,458.5,813.03,650.1
2016,4,23,16,30,692.0,98.0,4.3,16.0,406.0,766.72,618.7
2016,4,23,16,45,643.5,93.5,4.25,16.0,351.5,702.94,572.46
2016,4,23,17,0,595.0,89.0,4.2,16.0,297.0,639.42,525.24
2016,4,23,17,15,537.5,81.0,3.95,15.5,244.5,565.17,468.46
2016,4,23,17,30,480.0,73.0,3.7,15.0,192.0,492.72,410.86
2016,4,23,17,45,394.5,61.5,3.45,14.5,143.5,395.45,329.64
2016,4,23,18,0,309.0,50.0,3.2,14.0,95.0,309.62,254.68
2016,4,23,18,15,191.5,33.5,3.05,13.5,57.5,202.72,156.84
2016,4,23,18,30,74.0,17.0,2.9,13.0,20.0,76.16,0.0
2016,4,23,18,45,37.0,8.5,2.75,12.5,10.0,28.17,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,10.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,10.0,7.0,6.37,0.0
2016,4,24,5,45,73.5,28.5,2.9,10.5,37.5,22.93,11.01
2016,4,24,6,0,147.0,50.0,3.1,11.0,68.0,39.29,28.69
2016,4,24,6,15,229.0,68.5,3.2,11.0,112.5,53.17,41.88
2016,4,24,6,30,311.0,87.0,3.3,11.0,157.0,64.76,52.75
2016,4,24,6,45,362.5,103.5,3.4,11.0,206.0,75.5,62.59
2016,4,24,7,0,414.0,120.0,3.5,11.0,255.0,85.77,71.77
2016,4,24,7,15,320.5,145.5,3.45,11.0,261.0,105.39,89.07
2016,4,24,7,30,227.0,171.0,3.4,11.0,267.0,120.14,101.8
2016,4,24,7,45,197.5,198.0,3.4,11.5,289.5,143.09,121.32
2016,4,24,8,0,168.0,225.0,3.4,12.0,312.0,158.83,134.27
2016,4,24,8,15,348.5,207.5,3.4,12.0,410.5,139.92,117.44
2016,4,24,8,30,529.0,190.0,3.4,12.0,509.0,150.07,104.06
2016,4,24,8,45,631.0,178.5,3.4,12.5,587.5,186.13,121.96
2016,4,24,9,0,733.0,167.0,3.4,13.0,666.0,234.3,155.48
2016,4,24,9,15,750.5,170.5,3.4,13.0,708.0,285.44,199.17
2016,4,24,9,30,768.0,174.0,3.4,13.0,750.0,338.42,245.89
2016,4,24,9,45,813.5,158.5,3.45,13.5,794.0,394.03,293.84
2016,4,24,10,0,859.0,143.0,3.5,14.0,838.0,446.84,339.44
2016,4,24,10,15,868.0,145.0,3.5,14.5,867.5,500.77,385.34
2016,4,24,10,30,877.0,147.0,3.5,15.0,897.0,554.6,429.79
2016,4,24,10,45,895.5,140.5,3.55,15.5,922.5,607.83,472.67
2016,4,24,11,0,914.0,134.0,3.6,16.0,948.0,658.93,512.89
2016,4,24,11,15,917.0,135.0,3.7,16.0,961.5,705.83,550.04
2016,4,24,11,30,920.0,136.0,3.8,16.0,975.0,751.11,585.28
2016,4,24,11,45,923.5,134.5,3.9,16.5,980.5,792.88,616.26
2016,4,24,12,0,927.0,133.0,4.0,17.0,986.0,832.62,643.63
2016,4,24,12,15,926.0,133.0,4.25,17.0,982.5,867.86,669.51
2016,4,24,12,30,925.0,133.0,4.5,17.0,979.0,900.46,694.11
2016,4,24,12,45,914.5,137.0,4.75,17.5,965.5,925.75,712.43
2016,4,24,13,0,904.0,141.0,5.0,18.0,952.0,947.74,728.53
2016,4,24,13,15,899.0,140.0,5.15,17.5,932.5,966.68,744.74
2016,4,24,13,30,894.0,139.0,5.3,17.0,913.0,982.3,758.85
2016,4,24,13,45,881.5,141.0,5.45,17.0,885.0,990.45,766.42
2016,4,24,14,0,869.0,143.0,5.6,17.0,857.0,1006.0,779.42
2016,4,24,14,15,859.5,141.0,5.65,16.5,823.5,1006.34,782.62
2016,4,24,14,30,850.0,139.0,5.7,16.0,790.0,1003.17,783.59
2016,4,24,14,45,606.5,217.5,5.8,16.0,670.0,862.19,683.06
2016,4,24,15,0,363.0,296.0,5.9,16.0,550.0,691.05,551.43
2016,4,24,15,15,462.5,241.5,5.95,15.5,544.0,746.65,599.99
2016,4,24,15,30,562.0,187.0,6.0,15.0,538.0,779.73,631.25
2016,4,24,15,45,628.5,162.0,6.05,14.5,525.0,817.75,663.39
2016,4,24,16,0,695.0,137.0,6.1,14.0,512.0,843.29,686.23
2016,4,24,16,15,535.5,148.5,6.0,13.5,420.5,691.81,572.24
2016,4,24,16,30,376.0,160.0,5.9,13.0,329.0,554.75,463.56
2016,4,24,16,45,439.0,139.5,5.85,13.0,312.0,577.02,484.75
2016,4,24,17,0,502.0,119.0,5.8,13.0,295.0,593.74,500.48
2016,4,24,17,15,441.5,106.5,5.65,12.5,242.5,516.1,437.64
2016,4,24,17,30,381.0,94.0,5.5,12.0,190.0,441.3,375.27
2016,4,24,17,45,294.5,78.0,5.4,11.5,141.5,346.56,293.75
2016,4,24,18,0,208.0,62.0,5.3,11.0,93.0,246.52,205.74
2016,4,24,18,15,118.5,40.0,5.15,10.5,56.0,153.82,120.37
2016,4,24,18,30,29.0,18.0,5.0,10.0,19.0,43.81,0.0
2016,4,24,18,45,14.5,9.0,4.9,10.0,9.5,16.21,0.0
2016,4,24,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,15,13.5,5.5,3.25,8.0,6.0,0.0,0.0
2016,4,25,5,30,27.0,11.0,3.3,8.0,12.0,10.01,0.0
2016,4,25,5,45,172.5,27.0,3.35,8.5,47.5,21.15,10.51
2016,4,25,6,0,318.0,43.0,3.4,9.0,83.0,35.0,25.26
2016,4,25,6,15,413.5,53.5,3.6,9.0,131.5,42.2,32.43
2016,4,25,6,30,509.0,64.0,3.8,9.0,180.0,49.17,39.1
2016,4,25,6,45,588.5,68.5,4.0,9.5,236.5,50.87,40.71
2016,4,25,7,0,668.0,73.0,4.2,10.0,293.0,52.71,42.27
2016,4,25,7,15,709.0,78.0,4.3,10.5,348.0,54.71,43.88
2016,4,25,7,30,750.0,83.0,4.4,11.0,403.0,62.32,50.46
2016,4,25,7,45,786.5,85.0,4.55,11.5,459.0,62.11,49.98
2016,4,25,8,0,823.0,87.0,4.7,12.0,515.0,61.97,49.57
2016,4,25,8,15,844.0,90.0,4.75,12.0,566.0,62.42,49.78
2016,4,25,8,30,865.0,93.0,4.8,12.0,617.0,112.31,61.44
2016,4,25,8,45,882.5,95.0,4.9,12.5,665.0,175.69,102.61
2016,4,25,9,0,900.0,97.0,5.0,13.0,713.0,231.54,146.7
2016,4,25,9,15,911.5,99.0,5.05,13.0,755.0,287.68,196.15
2016,4,25,9,30,923.0,101.0,5.1,13.0,797.0,344.63,248.07
2016,4,25,9,45,931.5,103.0,5.2,13.5,832.5,401.17,299.41
2016,4,25,10,0,940.0,105.0,5.3,14.0,868.0,457.76,349.96
2016,4,25,10,15,946.5,106.5,5.4,14.0,897.0,512.91,398.96
2016,4,25,10,30,953.0,108.0,5.5,14.0,926.0,567.47,446.34
2016,4,25,10,45,955.5,110.0,5.65,14.5,947.0,619.42,489.8
2016,4,25,11,0,958.0,112.0,5.8,15.0,968.0,669.98,531.05
2016,4,25,11,15,961.0,113.0,5.85,15.0,981.5,718.47,570.5
2016,4,25,11,30,964.0,114.0,5.9,15.0,995.0,765.22,607.86
2016,4,25,11,45,963.0,115.0,6.0,15.0,999.5,807.15,640.42
2016,4,25,12,0,962.0,116.0,6.1,15.0,1004.0,846.67,669.82
2016,4,25,12,15,961.5,116.0,6.1,15.0,1001.0,883.13,696.47
2016,4,25,12,30,961.0,116.0,6.1,15.0,998.0,916.88,721.07
2016,4,25,12,45,945.0,124.0,6.2,15.0,982.5,941.84,739.84
2016,4,25,13,0,929.0,132.0,6.3,15.0,967.0,963.22,756.17
2016,4,25,13,15,924.0,131.0,6.2,15.0,947.5,982.47,769.95
2016,4,25,13,30,919.0,130.0,6.1,15.0,928.0,998.32,781.35
2016,4,25,13,45,912.5,128.5,6.1,15.0,900.5,1008.81,789.66
2016,4,25,14,0,906.0,127.0,6.1,15.0,873.0,1015.78,795.63
2016,4,25,14,15,896.5,125.0,6.0,15.0,838.5,1015.81,796.17
2016,4,25,14,30,887.0,123.0,5.9,15.0,804.0,1012.31,794.38
2016,4,25,14,45,875.5,120.0,5.8,15.0,763.5,1012.93,795.72
2016,4,25,15,0,864.0,117.0,5.7,15.0,723.0,999.59,787.19
2016,4,25,15,15,848.0,113.5,5.6,15.0,677.0,977.97,772.9
2016,4,25,15,30,832.0,110.0,5.5,15.0,631.0,953.24,756.5
2016,4,25,15,45,812.5,106.0,5.4,15.0,581.0,921.7,735.15
2016,4,25,16,0,793.0,102.0,5.3,15.0,531.0,887.56,711.87
2016,4,25,16,15,764.5,97.5,5.2,14.5,477.5,842.26,681.41
2016,4,25,16,30,736.0,93.0,5.1,14.0,424.0,801.13,653.64
2016,4,25,16,45,699.0,87.0,5.0,14.0,369.5,744.11,611.83
2016,4,25,17,0,662.0,81.0,4.9,14.0,315.0,686.71,568.79
2016,4,25,17,15,606.5,74.0,4.55,13.5,260.5,613.22,511.74
2016,4,25,17,30,551.0,67.0,4.2,13.0,206.0,541.44,454.05
2016,4,25,17,45,467.0,57.0,3.9,12.5,155.5,447.5,376.0
2016,4,25,18,0,383.0,47.0,3.6,12.0,105.0,358.72,298.23
2016,4,25,18,15,252.0,33.0,3.4,11.5,65.0,239.87,190.43
2016,4,25,18,30,121.0,19.0,3.2,11.0,25.0,119.3,15.41
2016,4,25,18,45,60.5,9.5,3.0,10.5,12.5,42.21,0.0
2016,4,25,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,2.05,9.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,2.1,9.0,11.0,10.01,0.0
2016,4,26,5,45,96.0,29.0,2.2,9.5,41.5,23.42,12.78
2016,4,26,6,0,192.0,47.0,2.3,10.0,72.0,36.11,26.22
2016,4,26,6,15,252.0,64.5,2.25,10.5,113.0,48.7,38.09
2016,4,26,6,30,312.0,82.0,2.2,11.0,154.0,60.78,49.24
2016,4,26,6,45,372.0,91.0,2.2,11.5,199.0,66.17,54.12
2016,4,26,7,0,432.0,100.0,2.2,12.0,244.0,71.36,58.62
2016,4,26,7,15,464.5,113.5,2.2,12.5,292.5,79.26,65.37
2016,4,26,7,30,497.0,127.0,2.2,13.0,341.0,86.75,71.62
2016,4,26,7,45,427.5,164.0,2.25,13.5,364.5,108.39,90.13
2016,4,26,8,0,358.0,201.0,2.3,14.0,388.0,137.33,114.61
2016,4,26,8,15,565.0,162.5,2.35,14.5,491.0,103.43,84.8
2016,4,26,8,30,772.0,124.0,2.4,15.0,594.0,123.47,71.78
2016,4,26,8,45,788.5,128.0,2.5,15.5,639.5,181.85,109.84
2016,4,26,9,0,805.0,132.0,2.6,16.0,685.0,234.35,150.69
2016,4,26,9,15,818.0,135.0,2.6,16.0,726.0,287.1,195.88
2016,4,26,9,30,831.0,138.0,2.6,16.0,767.0,341.06,243.39
2016,4,26,9,45,831.0,146.5,2.65,16.5,799.0,395.73,291.2
2016,4,26,10,0,831.0,155.0,2.7,17.0,831.0,449.89,337.54
2016,4,26,10,15,838.5,156.5,2.7,17.0,858.5,501.29,381.09
2016,4,26,10,30,846.0,158.0,2.7,17.0,886.0,552.48,423.32
2016,4,26,10,45,852.0,158.5,2.7,17.5,906.5,601.61,462.05
2016,4,26,11,0,858.0,159.0,2.7,18.0,927.0,649.95,499.02
2016,4,26,11,15,861.0,160.0,2.8,18.0,939.5,695.77,534.56
2016,4,26,11,30,864.0,161.0,2.9,18.0,952.0,740.15,568.38
2016,4,26,11,45,857.0,166.0,3.0,18.0,955.0,779.08,597.61
2016,4,26,12,0,850.0,171.0,3.1,18.0,958.0,815.56,624.64
2016,4,26,12,15,849.0,171.0,3.25,18.0,954.5,849.78,649.18
2016,4,26,12,30,848.0,171.0,3.4,18.0,951.0,881.54,672.02
2016,4,26,12,45,672.0,267.5,3.55,18.0,881.0,854.53,652.01
2016,4,26,13,0,496.0,364.0,3.7,18.0,811.0,812.27,619.09
2016,4,26,13,15,665.0,264.5,3.8,18.0,850.5,892.8,682.09
2016,4,26,13,30,834.0,165.0,3.9,18.0,890.0,965.37,734.41
2016,4,26,13,45,829.0,161.0,4.0,18.0,864.0,974.45,741.5
2016,4,26,14,0,824.0,157.0,4.1,18.0,838.0,980.12,746.9
2016,4,26,14,15,813.5,154.5,4.15,17.5,804.5,978.63,748.67
2016,4,26,14,30,803.0,152.0,4.2,17.0,771.0,973.73,748.29
2016,4,26,14,45,790.0,148.5,4.3,17.0,731.5,962.0,742.17
2016,4,26,15,0,777.0,145.0,4.4,17.0,692.0,947.02,734.15
2016,4,26,15,15,759.0,141.0,4.45,16.5,647.5,930.38,726.11
2016,4,26,15,30,741.0,137.0,4.5,16.0,603.0,904.43,711.42
2016,4,26,15,45,714.0,134.0,4.55,16.0,553.5,868.53,688.07
2016,4,26,16,0,687.0,131.0,4.6,16.0,504.0,830.55,662.98
2016,4,26,16,15,656.0,125.0,4.55,15.5,453.0,783.54,631.43
2016,4,26,16,30,625.0,119.0,4.5,15.0,402.0,735.21,598.29
2016,4,26,16,45,589.0,110.0,4.45,15.0,350.0,678.1,556.49
2016,4,26,17,0,553.0,101.0,4.4,15.0,298.0,620.67,513.43
2016,4,26,17,15,496.0,91.5,4.2,14.5,246.5,540.7,451.45
2016,4,26,17,30,439.0,82.0,4.0,14.0,195.0,470.18,394.51
2016,4,26,17,45,366.0,68.5,3.8,13.5,147.5,385.67,323.39
2016,4,26,18,0,293.0,55.0,3.6,13.0,100.0,306.37,253.94
2016,4,26,18,15,146.5,40.0,3.5,12.5,62.5,170.06,133.99
2016,4,26,18,30,0.0,25.0,3.4,12.0,25.0,29.61,2.94
2016,4,26,18,45,0.0,12.5,3.3,11.5,12.5,11.37,0.0
2016,4,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,6.5,1.95,10.0,7.0,0.0,0.0
2016,4,27,5,30,39.0,13.0,2.0,10.0,14.0,11.82,0.0
2016,4,27,5,45,161.5,29.0,2.15,10.5,48.5,22.63,12.53
2016,4,27,6,0,284.0,45.0,2.3,11.0,83.0,34.72,24.96
2016,4,27,6,15,373.5,56.5,2.35,11.0,130.0,42.95,32.91
2016,4,27,6,30,463.0,68.0,2.4,11.0,177.0,52.06,41.43
2016,4,27,6,45,530.0,75.5,2.45,11.5,230.5,55.97,44.98
2016,4,27,7,0,597.0,83.0,2.5,12.0,284.0,59.77,48.26
2016,4,27,7,15,374.0,132.0,2.55,12.0,265.5,91.29,76.19
2016,4,27,7,30,151.0,181.0,2.6,12.0,247.0,132.09,111.77
2016,4,27,7,45,82.5,182.5,2.7,12.5,219.0,140.78,118.66
2016,4,27,8,0,14.0,184.0,2.8,13.0,191.0,151.08,126.9
2016,4,27,8,15,34.5,221.0,2.9,13.0,241.5,166.66,139.82
2016,4,27,8,30,55.0,258.0,3.0,13.0,292.0,197.15,156.18
2016,4,27,8,45,35.0,247.5,3.2,13.5,269.5,196.05,154.87
2016,4,27,9,0,15.0,237.0,3.4,14.0,247.0,200.56,158.77
2016,4,27,9,15,447.0,174.5,3.5,14.5,513.0,227.02,163.58
2016,4,27,9,30,879.0,112.0,3.6,15.0,779.0,345.17,247.59
2016,4,27,9,45,453.5,216.5,3.75,15.5,561.5,316.38,239.77
2016,4,27,10,0,28.0,321.0,3.9,16.0,344.0,273.07,213.59
2016,4,27,10,15,157.5,367.5,4.05,16.0,503.0,365.27,284.69
2016,4,27,10,30,287.0,414.0,4.2,16.0,662.0,472.34,366.91
2016,4,27,10,45,182.0,421.5,4.35,16.0,580.0,447.29,348.31
2016,4,27,11,0,77.0,429.0,4.5,16.0,498.0,408.96,318.7
2016,4,27,11,15,122.0,448.5,4.65,16.0,560.0,460.53,359.08
2016,4,27,11,30,167.0,468.0,4.8,16.0,622.0,520.27,405.24
2016,4,27,11,45,94.5,404.0,4.95,16.0,491.0,425.78,332.96
2016,4,27,12,0,22.0,340.0,5.1,16.0,360.0,318.66,249.31
2016,4,27,12,15,33.0,373.0,5.25,15.5,403.5,364.32,285.9
2016,4,27,12,30,44.0,406.0,5.4,15.0,447.0,409.06,321.42
2016,4,27,12,45,447.5,290.5,5.55,15.0,695.5,681.33,541.0
2016,4,27,13,0,851.0,175.0,5.7,15.0,944.0,946.76,742.11
2016,4,27,13,15,668.5,260.5,5.75,15.0,857.0,893.4,701.55
2016,4,27,13,30,486.0,346.0,5.8,15.0,770.0,823.52,646.64
2016,4,27,13,45,660.5,255.5,5.85,15.0,813.5,917.59,722.14
2016,4,27,14,0,835.0,165.0,5.9,15.0,857.0,1000.25,783.55
2016,4,27,14,15,825.5,162.5,5.9,14.5,824.0,999.88,785.51
2016,4,27,14,30,816.0,160.0,5.9,14.0,791.0,996.06,785.62
2016,4,27,14,45,811.0,153.0,5.9,14.0,753.0,988.51,781.7
2016,4,27,15,0,806.0,146.0,5.9,14.0,715.0,977.56,775.5
2016,4,27,15,15,789.0,142.5,5.85,13.5,670.0,962.36,767.5
2016,4,27,15,30,772.0,139.0,5.8,13.0,625.0,937.65,752.59
2016,4,27,15,45,755.5,131.5,5.75,13.0,576.5,905.92,731.06
2016,4,27,16,0,739.0,124.0,5.7,13.0,528.0,871.63,707.54
2016,4,27,16,15,384.5,148.0,5.6,12.5,357.0,554.67,462.24
2016,4,27,16,30,30.0,172.0,5.5,12.0,186.0,209.78,172.72
2016,4,27,16,45,22.5,149.5,5.4,11.5,159.5,166.1,137.1
2016,4,27,17,0,15.0,127.0,5.3,11.0,133.0,137.3,113.03
2016,4,27,17,15,7.5,107.0,5.1,10.5,110.0,111.65,91.19
2016,4,27,17,30,0.0,87.0,4.9,10.0,87.0,86.19,69.11
2016,4,27,17,45,0.0,65.5,4.7,10.0,65.5,64.3,49.94
2016,4,27,18,0,0.0,44.0,4.5,10.0,44.0,41.53,29.85
2016,4,27,18,15,0.0,27.5,4.3,10.0,27.5,24.4,14.46
2016,4,27,18,30,0.0,11.0,4.1,10.0,11.0,9.67,0.0
2016,4,27,18,45,0.0,5.5,3.95,10.0,5.5,5.0,0.0
2016,4,27,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,15,21.5,7.0,2.8,10.0,8.0,6.37,0.0
2016,4,28,5,30,43.0,14.0,2.8,10.0,16.0,12.73,0.0
2016,4,28,5,45,159.5,31.5,2.85,10.0,51.0,24.56,14.46
2016,4,28,6,0,276.0,49.0,2.9,10.0,86.0,37.75,27.79
2016,4,28,6,15,364.0,61.0,2.95,10.0,133.5,46.26,36.04
2016,4,28,6,30,452.0,73.0,3.0,10.0,181.0,56.19,45.33
2016,4,28,6,45,509.5,82.5,3.05,10.0,233.0,61.52,50.26
2016,4,28,7,0,567.0,92.0,3.1,10.0,285.0,66.62,54.8
2016,4,28,7,15,610.5,99.0,3.1,10.5,338.5,69.4,57.04
2016,4,28,7,30,654.0,106.0,3.1,11.0,392.0,72.04,59.08
2016,4,28,7,45,689.0,110.5,3.15,11.5,445.0,72.65,59.29
2016,4,28,8,0,724.0,115.0,3.2,12.0,498.0,73.21,59.45
2016,4,28,8,15,747.5,119.5,3.25,12.5,548.0,79.3,64.46
2016,4,28,8,30,771.0,124.0,3.3,13.0,598.0,136.39,81.56
2016,4,28,8,45,793.5,125.0,3.35,13.5,645.0,185.34,113.07
2016,4,28,9,0,816.0,126.0,3.4,14.0,692.0,236.96,154.02
2016,4,28,9,15,830.0,128.5,3.45,14.5,733.0,290.09,199.99
2016,4,28,9,30,844.0,131.0,3.5,15.0,774.0,344.51,248.09
2016,4,28,9,45,874.5,121.5,3.6,15.5,814.0,402.65,298.62
2016,4,28,10,0,905.0,112.0,3.7,16.0,854.0,456.6,345.34
2016,4,28,10,15,912.0,113.5,3.8,16.0,882.0,510.02,391.58
2016,4,28,10,30,919.0,115.0,3.9,16.0,910.0,562.94,436.28
2016,4,28,10,45,925.5,115.0,4.0,16.5,931.5,613.69,477.39
2016,4,28,11,0,932.0,115.0,4.1,17.0,953.0,663.45,516.6
2016,4,28,11,15,935.0,115.5,4.2,17.0,966.0,710.14,553.57
2016,4,28,11,30,938.0,116.0,4.3,17.0,979.0,755.15,588.66
2016,4,28,11,45,936.5,117.5,4.4,17.5,983.5,795.85,618.09
2016,4,28,12,0,935.0,119.0,4.5,18.0,988.0,834.21,644.59
2016,4,28,12,15,935.0,119.0,4.6,18.0,985.0,869.96,670.42
2016,4,28,12,30,935.0,119.0,4.7,18.0,982.0,903.11,694.42
2016,4,28,12,45,932.5,118.5,4.8,18.5,971.0,930.86,713.3
2016,4,28,13,0,930.0,118.0,4.9,19.0,960.0,955.56,730.09
2016,4,28,13,15,926.0,117.0,4.95,19.0,941.0,975.21,744.51
2016,4,28,13,30,922.0,116.0,5.0,19.0,922.0,991.53,756.77
2016,4,28,13,45,916.0,115.0,5.1,19.0,895.5,1002.54,765.92
2016,4,28,14,0,910.0,114.0,5.2,19.0,869.0,1010.08,772.86
2016,4,28,14,15,902.0,112.5,5.2,18.5,836.0,1011.67,776.59
2016,4,28,14,30,894.0,111.0,5.2,18.0,803.0,1009.78,778.12
2016,4,28,14,45,882.5,109.0,5.2,18.0,763.5,1000.49,773.13
2016,4,28,15,0,871.0,107.0,5.2,18.0,724.0,987.88,765.99
2016,4,28,15,15,856.5,104.5,5.1,17.5,679.0,978.84,762.27
2016,4,28,15,30,842.0,102.0,5.0,17.0,634.0,956.47,749.15
2016,4,28,15,45,819.0,100.0,4.95,17.0,584.0,923.71,727.58
2016,4,28,16,0,796.0,98.0,4.9,17.0,534.0,888.5,704.19
2016,4,28,16,15,769.5,94.0,4.8,16.5,481.5,845.47,675.86
2016,4,28,16,30,743.0,90.0,4.7,16.0,429.0,805.98,649.74
2016,4,28,16,45,700.5,86.0,4.6,15.5,374.0,746.49,607.88
2016,4,28,17,0,658.0,82.0,4.5,15.0,319.0,686.94,564.87
2016,4,28,17,15,604.5,75.0,4.25,14.5,265.5,615.01,510.02
2016,4,28,17,30,551.0,68.0,4.0,14.0,212.0,544.67,454.61
2016,4,28,17,45,464.5,59.5,3.8,13.5,161.5,450.37,377.26
2016,4,28,18,0,378.0,51.0,3.6,13.0,111.0,361.03,299.86
2016,4,28,18,15,253.5,37.0,3.45,12.5,70.5,247.18,198.25
2016,4,28,18,30,129.0,23.0,3.3,12.0,30.0,133.94,57.29
2016,4,28,18,45,64.5,11.5,3.2,11.5,15.0,46.48,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.2,9.0,8.0,7.28,0.0
2016,4,29,5,30,0.0,16.0,2.2,9.0,16.0,13.96,0.0
2016,4,29,5,45,108.5,36.5,2.25,9.5,51.5,29.08,18.55
2016,4,29,6,0,217.0,57.0,2.3,10.0,87.0,44.67,33.97
2016,4,29,6,15,304.0,72.5,2.2,10.0,134.5,54.72,43.67
2016,4,29,6,30,391.0,88.0,2.1,10.0,182.0,65.3,53.55
2016,4,29,6,45,458.0,98.0,2.05,10.5,235.0,71.38,59.03
2016,4,29,7,0,525.0,108.0,2.0,11.0,288.0,77.25,64.09
2016,4,29,7,15,570.0,116.0,2.0,11.5,341.5,82.42,68.39
2016,4,29,7,30,615.0,124.0,2.0,12.0,395.0,85.24,70.5
2016,4,29,7,45,659.5,126.5,2.05,12.5,449.5,83.77,68.82
2016,4,29,8,0,704.0,129.0,2.1,13.0,504.0,82.48,67.3
2016,4,29,8,15,727.5,134.0,2.15,13.5,553.5,91.03,64.65
2016,4,29,8,30,751.0,139.0,2.2,14.0,603.0,139.63,83.78
2016,4,29,8,45,773.0,140.5,2.25,14.5,649.0,188.62,115.81
2016,4,29,9,0,795.0,142.0,2.3,15.0,695.0,247.37,162.32
2016,4,29,9,15,808.5,145.0,2.4,15.0,735.5,299.6,207.41
2016,4,29,9,30,822.0,148.0,2.5,15.0,776.0,353.12,254.67
2016,4,29,9,45,842.0,144.5,2.7,15.5,812.5,405.05,300.15
2016,4,29,10,0,862.0,141.0,2.9,16.0,849.0,458.42,346.09
2016,4,29,10,15,868.5,142.5,3.0,16.5,876.0,510.65,390.04
2016,4,29,10,30,875.0,144.0,3.1,17.0,903.0,564.65,433.98
2016,4,29,10,45,882.0,143.5,3.25,17.5,924.0,613.5,473.11
2016,4,29,11,0,889.0,143.0,3.4,18.0,945.0,661.49,510.59
2016,4,29,11,15,891.5,143.5,3.45,18.0,957.0,706.27,545.45
2016,4,29,11,30,894.0,144.0,3.5,18.0,969.0,749.45,578.45
2016,4,29,11,45,897.0,142.5,3.55,18.5,974.0,789.58,607.53
2016,4,29,12,0,900.0,141.0,3.6,19.0,979.0,827.75,633.18
2016,4,29,12,15,899.0,140.5,3.75,19.0,975.5,861.4,657.24
2016,4,29,12,30,898.0,140.0,3.9,19.0,972.0,892.48,679.55
2016,4,29,12,45,893.0,141.0,4.05,19.0,960.0,918.74,698.58
2016,4,29,13,0,888.0,142.0,4.2,19.0,948.0,942.0,715.65
2016,4,29,13,15,883.5,141.0,4.35,18.5,929.0,960.72,731.05
2016,4,29,13,30,879.0,140.0,4.5,18.0,910.0,976.23,745.03
2016,4,29,13,45,872.0,139.0,4.65,18.0,883.5,986.08,753.84
2016,4,29,14,0,865.0,138.0,4.8,18.0,857.0,1003.31,767.97
2016,4,29,14,15,856.0,135.5,4.85,17.5,824.0,1003.19,770.84
2016,4,29,14,30,847.0,133.0,4.9,17.0,791.0,999.59,771.57
2016,4,29,14,45,836.5,129.5,4.95,17.0,752.0,990.0,766.76
2016,4,29,15,0,826.0,126.0,5.0,17.0,713.0,977.08,759.77
2016,4,29,15,15,810.0,123.0,5.0,16.5,668.5,956.16,748.28
2016,4,29,15,30,794.0,120.0,5.0,16.0,624.0,932.27,734.69
2016,4,29,15,45,775.5,115.0,5.0,16.0,575.5,900.89,714.23
2016,4,29,16,0,757.0,110.0,5.0,16.0,527.0,872.8,696.1
2016,4,29,16,15,729.5,105.5,4.9,15.5,475.0,829.35,667.1
2016,4,29,16,30,702.0,101.0,4.8,15.0,423.0,784.39,636.55
2016,4,29,16,45,654.0,97.0,4.7,14.5,368.5,721.01,591.25
2016,4,29,17,0,606.0,93.0,4.6,14.0,314.0,657.83,544.88
2016,4,29,17,15,551.5,85.0,4.35,13.5,261.0,585.22,488.91
2016,4,29,17,30,497.0,77.0,4.1,13.0,208.0,514.18,432.24
2016,4,29,17,45,403.5,67.5,3.95,12.5,158.0,412.27,347.36
2016,4,29,18,0,310.0,58.0,3.8,12.0,108.0,322.66,269.28
2016,4,29,18,15,199.0,41.0,3.7,11.5,68.5,218.38,175.93
2016,4,29,18,30,88.0,24.0,3.6,11.0,29.0,100.25,48.17
2016,4,29,18,45,44.0,12.0,3.55,11.0,14.5,35.54,0.0
2016,4,29,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,8.5,2.6,10.0,10.5,7.73,0.0
2016,4,30,5,30,103.0,17.0,2.9,10.0,21.0,13.39,0.0
2016,4,30,5,45,244.0,30.5,3.2,10.5,60.0,24.73,15.08
2016,4,30,6,0,385.0,44.0,3.5,11.0,99.0,35.18,25.52
2016,4,30,6,15,470.5,53.0,3.65,11.5,149.0,41.11,31.28
2016,4,30,6,30,556.0,62.0,3.8,12.0,199.0,46.87,36.63
2016,4,30,6,45,611.0,69.5,4.0,12.5,253.0,51.06,40.39
2016,4,30,7,0,666.0,77.0,4.2,13.0,307.0,55.07,43.84
2016,4,30,7,15,705.0,82.0,4.3,13.5,362.0,56.94,45.29
2016,4,30,7,30,744.0,87.0,4.4,14.0,417.0,64.72,51.92
2016,4,30,7,45,769.0,93.0,4.55,15.0,470.0,67.32,53.79
2016,4,30,8,0,794.0,99.0,4.7,16.0,523.0,69.73,55.47
2016,4,30,8,15,815.0,102.5,4.65,16.5,574.0,81.71,53.69
2016,4,30,8,30,836.0,106.0,4.6,17.0,625.0,133.27,74.13
2016,4,30,8,45,849.5,110.5,4.55,17.5,671.0,187.18,110.34
2016,4,30,9,0,863.0,115.0,4.5,18.0,717.0,242.7,154.96
2016,4,30,9,15,875.0,117.0,4.5,18.0,758.0,304.88,208.47
2016,4,30,9,30,887.0,119.0,4.5,18.0,799.0,359.94,257.47
2016,4,30,9,45,903.0,117.5,4.5,18.5,836.0,414.55,305.38
2016,4,30,10,0,919.0,116.0,4.5,19.0,873.0,469.94,353.0
2016,4,30,10,15,925.0,117.5,4.5,19.0,900.5,523.54,398.87
2016,4,30,10,30,931.0,119.0,4.5,19.0,928.0,576.51,443.07
2016,4,30,10,45,933.0,121.0,4.5,19.5,948.0,626.81,483.16
2016,4,30,11,0,935.0,123.0,4.5,20.0,968.0,675.72,521.01
2016,4,30,11,15,937.0,123.5,4.5,20.0,980.5,721.86,556.88
2016,4,30,11,30,939.0,124.0,4.5,20.0,993.0,766.24,590.69
2016,4,30,11,45,938.5,125.0,4.5,20.0,997.0,807.27,620.63
2016,4,30,12,0,938.0,126.0,4.5,20.0,1001.0,846.03,647.73
2016,4,30,12,15,936.5,126.0,4.45,20.0,997.0,880.67,671.47
2016,4,30,12,30,935.0,126.0,4.4,20.0,993.0,912.62,693.23
2016,4,30,12,45,934.0,124.0,4.4,20.5,981.5,940.32,711.0
2016,4,30,13,0,933.0,122.0,4.4,21.0,970.0,964.98,726.75
2016,4,30,13,15,928.5,121.0,4.4,21.0,950.5,984.21,740.22
2016,4,30,13,30,924.0,120.0,4.4,21.0,931.0,1000.09,751.54
2016,4,30,13,45,918.0,118.5,4.4,21.0,904.0,1010.6,759.37
2016,4,30,14,0,912.0,117.0,4.4,21.0,877.0,1017.62,765.03
2016,4,30,14,15,903.0,115.0,4.35,21.0,843.0,1017.67,765.86
2016,4,30,14,30,894.0,113.0,4.3,21.0,809.0,1014.22,764.52
2016,4,30,14,45,884.5,109.5,4.3,21.0,769.5,1005.17,759.87
2016,4,30,15,0,875.0,106.0,4.3,21.0,730.0,992.73,753.09
2016,4,30,15,15,860.0,103.5,4.2,20.5,684.5,972.81,742.15
2016,4,30,15,30,845.0,101.0,4.1,20.0,639.0,960.11,736.32
2016,4,30,15,45,827.0,97.0,4.1,20.0,589.5,929.55,717.22
2016,4,30,16,0,809.0,93.0,4.1,20.0,540.0,896.39,696.29
2016,4,30,16,15,783.0,89.0,3.95,19.5,487.0,853.5,668.75
2016,4,30,16,30,757.0,85.0,3.8,19.0,434.0,808.86,639.53
2016,4,30,16,45,723.0,79.5,3.65,19.0,380.0,753.95,600.96
2016,4,30,17,0,689.0,74.0,3.5,19.0,326.0,703.71,565.02
2016,4,30,17,15,638.5,68.0,3.1,18.0,272.0,634.5,514.59
2016,4,30,17,30,588.0,62.0,2.7,17.0,218.0,566.74,463.26
2016,4,30,17,45,512.5,54.0,2.35,16.5,167.5,479.92,393.82
2016,4,30,18,0,437.0,46.0,2.0,16.0,117.0,397.58,324.25
2016,4,30,18,15,315.0,34.0,1.9,15.5,75.5,285.67,227.1
2016,4,30,18,30,193.0,22.0,1.8,15.0,34.0,175.08,95.19
2016,4,30,18,45,96.5,11.0,1.7,14.5,17.0,64.12,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.5,0.9,12.5,12.0,7.73,0.0
2016,5,1,5,30,149.0,17.0,0.9,13.0,24.0,13.78,0.0
2016,5,1,5,45,283.5,29.0,0.95,13.5,63.5,23.29,13.89
2016,5,1,6,0,418.0,41.0,1.0,14.0,103.0,32.43,22.88
2016,5,1,6,15,499.5,49.5,1.2,14.5,152.5,38.08,28.27
2016,5,1,6,30,581.0,58.0,1.4,15.0,202.0,43.56,33.29
2016,5,1,6,45,633.5,64.0,1.6,16.0,255.5,46.73,36.01
2016,5,1,7,0,686.0,70.0,1.8,17.0,309.0,49.8,38.5
2016,5,1,7,15,722.5,75.0,1.9,17.5,363.5,56.99,44.6
2016,5,1,7,30,759.0,80.0,2.0,18.0,418.0,59.26,46.32
2016,5,1,7,45,785.0,84.0,2.15,18.5,470.5,60.59,47.2
2016,5,1,8,0,811.0,88.0,2.3,19.0,523.0,61.83,47.98
2016,5,1,8,15,830.5,91.0,2.4,19.5,573.0,76.62,46.86
2016,5,1,8,30,850.0,94.0,2.5,20.0,623.0,128.5,68.13
2016,5,1,8,45,864.0,97.0,2.65,20.5,669.0,191.05,111.13
2016,5,1,9,0,878.0,100.0,2.8,21.0,715.0,245.7,154.54
2016,5,1,9,15,889.0,102.5,2.9,21.0,755.5,300.57,201.69
2016,5,1,9,30,900.0,105.0,3.0,21.0,796.0,356.2,250.45
2016,5,1,9,45,903.5,109.5,3.1,21.0,829.5,411.19,298.66
2016,5,1,10,0,907.0,114.0,3.2,21.0,863.0,465.76,345.66
2016,5,1,10,15,913.0,115.5,3.3,21.0,890.5,518.63,390.26
2016,5,1,10,30,919.0,117.0,3.4,21.0,918.0,570.89,433.28
2016,5,1,10,45,920.5,119.5,3.55,21.5,937.5,620.6,472.57
2016,5,1,11,0,922.0,122.0,3.7,22.0,957.0,668.91,509.75
2016,5,1,11,15,924.5,122.5,3.75,22.0,970.0,714.69,544.92
2016,5,1,11,30,927.0,123.0,3.8,22.0,983.0,758.79,578.16
2016,5,1,11,45,926.0,124.5,3.9,22.0,987.0,799.29,607.6
2016,5,1,12,0,925.0,126.0,4.0,22.0,991.0,837.53,634.42
2016,5,1,12,15,924.0,126.0,4.0,22.0,987.5,872.05,658.12
2016,5,1,12,30,923.0,126.0,4.0,22.0,984.0,903.96,679.97
2016,5,1,12,45,915.5,128.5,4.0,22.0,971.5,929.73,697.62
2016,5,1,13,0,908.0,131.0,4.0,22.0,959.0,952.36,713.2
2016,5,1,13,15,904.0,130.0,3.95,22.0,939.5,971.64,726.31
2016,5,1,13,30,900.0,129.0,3.9,22.0,920.0,987.66,737.31
2016,5,1,13,45,891.5,129.0,3.85,22.0,893.0,997.07,743.99
2016,5,1,14,0,883.0,129.0,3.8,22.0,866.0,1003.06,748.57
2016,5,1,14,15,874.0,127.0,3.7,22.0,833.0,1003.09,748.98
2016,5,1,14,30,865.0,125.0,3.6,22.0,800.0,999.71,747.29
2016,5,1,14,45,853.0,122.5,3.55,22.0,760.0,1000.35,748.83
2016,5,1,15,0,841.0,120.0,3.5,22.0,720.0,986.9,741.04
2016,5,1,15,15,825.0,117.0,3.4,21.5,675.5,965.77,729.32
2016,5,1,15,30,809.0,114.0,3.3,21.0,631.0,941.64,715.64
2016,5,1,15,45,789.5,110.0,3.2,21.0,582.0,910.19,695.56
2016,5,1,16,0,770.0,106.0,3.1,21.0,533.0,876.25,673.71
2016,5,1,16,15,742.5,101.5,2.9,20.5,481.0,837.72,649.09
2016,5,1,16,30,715.0,97.0,2.7,20.0,429.0,792.4,619.27
2016,5,1,16,45,678.0,91.5,2.55,20.0,375.5,736.31,580.28
2016,5,1,17,0,641.0,86.0,2.4,20.0,322.0,679.91,540.22
2016,5,1,17,15,589.0,78.5,2.1,19.0,268.5,608.9,489.12
2016,5,1,17,30,537.0,71.0,1.8,18.0,215.0,539.4,437.13
2016,5,1,17,45,459.0,61.5,1.5,17.5,165.5,450.36,366.46
2016,5,1,18,0,381.0,52.0,1.2,17.0,116.0,365.85,295.8
2016,5,1,18,15,264.5,38.0,1.2,16.0,75.0,255.36,202.23
2016,5,1,18,30,148.0,24.0,1.2,15.0,34.0,149.77,86.8
2016,5,1,18,45,74.0,12.0,1.2,14.5,17.0,52.5,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,41.0,9.5,0.2,11.5,11.5,8.64,0.0
2016,5,2,5,30,82.0,19.0,0.2,12.0,23.0,15.58,0.0
2016,5,2,5,45,189.5,35.5,0.2,12.5,60.0,27.59,17.81
2016,5,2,6,0,297.0,52.0,0.2,13.0,97.0,39.88,29.65
2016,5,2,6,15,377.0,64.0,0.25,13.0,144.0,48.3,37.63
2016,5,2,6,30,457.0,76.0,0.3,13.0,191.0,56.46,45.14
2016,5,2,6,45,512.0,85.0,0.35,13.5,242.5,62.86,50.78
2016,5,2,7,0,567.0,94.0,0.4,14.0,294.0,67.46,54.65
2016,5,2,7,15,607.0,101.0,0.5,14.5,346.5,70.17,56.75
2016,5,2,7,30,647.0,108.0,0.6,15.0,399.0,72.72,58.66
2016,5,2,7,45,678.5,113.0,0.75,16.0,450.5,73.6,58.97
2016,5,2,8,0,710.0,118.0,0.9,17.0,502.0,74.38,59.2
2016,5,2,8,15,732.5,122.5,1.0,17.5,550.5,90.47,58.33
2016,5,2,8,30,755.0,127.0,1.1,18.0,599.0,138.87,79.8
2016,5,2,8,45,774.5,129.5,1.25,19.0,644.5,195.44,118.54
2016,5,2,9,0,794.0,132.0,1.4,20.0,690.0,246.5,158.46
2016,5,2,9,15,807.0,135.0,1.45,20.5,730.0,298.42,202.07
2016,5,2,9,30,820.0,138.0,1.5,21.0,770.0,351.53,247.2
2016,5,2,9,45,838.0,135.5,1.55,21.5,806.0,403.25,290.8
2016,5,2,10,0,856.0,133.0,1.6,22.0,842.0,460.74,337.69
2016,5,2,10,15,863.0,134.5,1.65,22.0,869.5,511.59,379.35
2016,5,2,10,30,870.0,136.0,1.7,22.0,897.0,562.01,419.61
2016,5,2,10,45,873.5,138.0,1.75,22.0,916.5,610.21,457.21
2016,5,2,11,0,877.0,140.0,1.8,22.0,936.0,657.29,493.06
2016,5,2,11,15,621.0,282.0,1.85,22.0,849.5,649.07,485.46
2016,5,2,11,30,365.0,424.0,1.9,22.0,763.0,623.75,464.34
2016,5,2,11,45,346.5,435.5,1.95,22.5,758.5,643.02,477.53
2016,5,2,12,0,328.0,447.0,2.0,23.0,754.0,660.54,488.91
2016,5,2,12,15,602.5,296.5,2.0,23.0,858.0,773.75,573.7
2016,5,2,12,30,877.0,146.0,2.0,23.0,962.0,884.24,651.0
2016,5,2,12,45,868.0,149.0,2.0,23.0,949.0,908.1,665.83
2016,5,2,13,0,859.0,152.0,2.0,23.0,936.0,928.91,679.57
2016,5,2,13,15,854.5,151.0,2.0,23.0,917.0,957.06,698.16
2016,5,2,13,30,850.0,150.0,2.0,23.0,898.0,972.64,708.57
2016,5,2,13,45,429.5,183.0,2.05,23.0,561.0,626.69,474.09
2016,5,2,14,0,9.0,216.0,2.1,23.0,224.0,205.19,155.01
2016,5,2,14,15,6.0,190.0,2.15,22.5,195.5,178.35,135.85
2016,5,2,14,30,3.0,164.0,2.2,22.0,167.0,151.31,115.21
2016,5,2,14,45,20.5,228.0,2.3,22.0,243.0,230.8,178.16
2016,5,2,15,0,38.0,292.0,2.4,22.0,319.0,332.96,257.03
2016,5,2,15,15,141.0,289.0,2.45,21.5,381.0,452.95,351.85
2016,5,2,15,30,244.0,286.0,2.5,21.0,443.0,572.13,443.89
2016,5,2,15,45,135.5,248.0,2.6,21.0,334.0,406.49,318.85
2016,5,2,16,0,27.0,210.0,2.7,21.0,225.0,243.7,191.22
2016,5,2,16,15,337.5,161.5,2.7,20.5,320.0,529.58,423.56
2016,5,2,16,30,648.0,113.0,2.7,20.0,415.0,752.96,593.31
2016,5,2,16,45,608.0,106.5,2.75,19.5,362.5,694.6,552.14
2016,5,2,17,0,568.0,100.0,2.8,19.0,310.0,636.12,511.74
2016,5,2,17,15,515.5,91.0,2.6,18.5,258.5,564.88,459.04
2016,5,2,17,30,463.0,82.0,2.4,18.0,207.0,490.73,402.02
2016,5,2,17,45,386.0,70.5,2.25,17.5,159.0,404.4,332.18
2016,5,2,18,0,309.0,59.0,2.1,17.0,111.0,323.57,264.02
2016,5,2,18,15,209.0,42.5,1.95,16.5,72.0,226.53,179.95
2016,5,2,18,30,109.0,26.0,1.8,16.0,33.0,117.84,71.25
2016,5,2,18,45,54.5,13.0,1.65,15.5,16.5,42.52,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
