Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,15,2.0,9.0,0.65,13.0,9.0,8.19,0.0
2016,5,3,5,30,4.0,18.0,0.7,13.0,18.0,15.79,0.06
2016,5,3,5,45,58.5,38.0,0.75,13.5,47.0,31.18,20.85
2016,5,3,6,0,113.0,58.0,0.8,14.0,76.0,46.64,35.41
2016,5,3,6,15,151.5,79.5,0.95,14.5,112.5,60.78,48.36
2016,5,3,6,30,190.0,101.0,1.1,15.0,149.0,75.8,61.79
2016,5,3,6,45,232.0,116.0,1.25,15.5,188.5,86.03,70.71
2016,5,3,7,0,274.0,131.0,1.4,16.0,228.0,95.9,79.07
2016,5,3,7,15,259.0,156.5,1.4,16.0,260.0,111.63,92.46
2016,5,3,7,30,244.0,182.0,1.4,16.0,292.0,126.56,104.95
2016,5,3,7,45,153.0,204.5,1.45,16.5,276.5,146.91,121.68
2016,5,3,8,0,62.0,227.0,1.5,17.0,261.0,169.06,139.63
2016,5,3,8,15,160.0,252.0,1.65,17.5,350.0,180.28,139.04
2016,5,3,8,30,258.0,277.0,1.8,18.0,439.0,207.15,152.55
2016,5,3,8,45,328.5,281.5,1.95,19.0,503.5,240.21,172.92
2016,5,3,9,0,399.0,286.0,2.1,20.0,568.0,280.87,201.23
2016,5,3,9,15,260.0,328.0,2.25,20.0,516.0,300.59,223.06
2016,5,3,9,30,121.0,370.0,2.4,20.0,464.0,315.73,239.76
2016,5,3,9,45,167.5,388.0,2.6,20.5,524.0,357.73,270.91
2016,5,3,10,0,214.0,406.0,2.8,21.0,584.0,405.01,306.16
2016,5,3,10,15,308.5,390.5,2.85,21.0,656.0,448.13,338.85
2016,5,3,10,30,403.0,375.0,2.9,21.0,728.0,502.72,380.55
2016,5,3,10,45,415.5,379.0,3.0,21.5,750.0,540.42,408.83
2016,5,3,11,0,428.0,383.0,3.1,22.0,772.0,578.98,437.33
2016,5,3,11,15,468.5,382.0,3.05,22.0,813.5,632.78,476.97
2016,5,3,11,30,509.0,381.0,3.0,22.0,855.0,689.32,517.88
2016,5,3,11,45,340.5,430.0,3.0,22.0,748.0,634.54,476.67
2016,5,3,12,0,172.0,479.0,3.0,22.0,641.0,564.83,424.04
2016,5,3,12,15,290.5,441.5,2.9,21.5,713.5,646.21,486.2
2016,5,3,12,30,409.0,404.0,2.8,21.0,786.0,735.43,552.11
2016,5,3,12,45,359.5,421.0,2.75,21.0,754.0,723.06,541.96
2016,5,3,13,0,310.0,438.0,2.7,21.0,722.0,712.22,533.4
2016,5,3,13,15,239.5,440.5,2.65,21.0,657.5,653.55,491.14
2016,5,3,13,30,169.0,443.0,2.6,21.0,593.0,600.84,452.57
2016,5,3,13,45,277.0,404.0,2.55,21.0,640.0,688.29,518.44
2016,5,3,14,0,385.0,365.0,2.5,21.0,687.0,763.24,573.75
2016,5,3,14,15,445.0,324.5,2.5,20.5,683.5,803.84,605.05
2016,5,3,14,30,505.0,284.0,2.5,20.0,680.0,828.83,626.29
2016,5,3,14,45,385.5,306.0,2.5,20.0,600.0,723.29,551.22
2016,5,3,15,0,266.0,328.0,2.5,20.0,520.0,634.79,486.74
2016,5,3,15,15,135.0,254.0,2.55,19.5,351.5,406.95,318.88
2016,5,3,15,30,4.0,180.0,2.6,19.0,183.0,170.29,132.51
2016,5,3,15,45,144.0,206.5,2.7,18.5,287.5,365.37,293.05
2016,5,3,16,0,284.0,233.0,2.8,18.0,392.0,549.77,438.36
2016,5,3,16,15,443.5,181.0,2.8,17.5,401.5,651.03,519.77
2016,5,3,16,30,603.0,129.0,2.8,17.0,411.0,731.85,584.03
2016,5,3,16,45,565.5,113.5,2.85,17.0,353.0,666.33,536.77
2016,5,3,17,0,528.0,98.0,2.9,17.0,295.0,600.63,489.07
2016,5,3,17,15,471.0,95.0,2.8,16.5,250.0,528.1,434.75
2016,5,3,17,30,414.0,92.0,2.7,16.0,205.0,466.71,386.18
2016,5,3,17,45,350.5,77.0,2.6,15.5,158.5,387.58,321.47
2016,5,3,18,0,287.0,62.0,2.5,15.0,112.0,312.67,257.69
2016,5,3,18,15,192.5,44.5,2.3,14.5,73.0,218.73,175.52
2016,5,3,18,30,98.0,27.0,2.1,14.0,34.0,113.52,72.23
2016,5,3,18,45,49.0,13.5,1.9,14.0,17.0,39.94,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.8,12.0,5.0,4.55,0.0
2016,5,4,5,30,0.0,10.0,1.9,12.0,10.0,8.78,0.0
2016,5,4,5,45,0.0,25.5,2.0,12.5,25.5,22.48,13.6
2016,5,4,6,0,0.0,41.0,2.1,13.0,41.0,35.85,26.07
2016,5,4,6,15,0.0,61.0,2.05,13.0,61.0,52.39,41.22
2016,5,4,6,30,0.0,81.0,2.0,13.0,81.0,68.71,56.02
2016,5,4,6,45,3.5,102.0,1.95,13.0,103.0,85.61,71.07
2016,5,4,7,0,7.0,123.0,1.9,13.0,125.0,102.34,85.7
2016,5,4,7,15,220.0,137.0,1.9,13.0,236.0,98.87,82.37
2016,5,4,7,30,433.0,151.0,1.9,13.0,347.0,101.17,84.11
2016,5,4,7,45,440.0,170.5,1.9,13.5,390.5,111.33,92.48
2016,5,4,8,0,447.0,190.0,1.9,14.0,434.0,120.83,100.15
2016,5,4,8,15,346.0,235.0,1.95,14.5,434.5,166.48,126.0
2016,5,4,8,30,245.0,280.0,2.0,15.0,435.0,208.72,156.04
2016,5,4,8,45,380.0,260.0,2.1,15.5,520.0,235.38,169.26
2016,5,4,9,0,515.0,240.0,2.2,16.0,605.0,265.57,187.88
2016,5,4,9,15,494.0,265.0,2.2,16.0,631.0,310.5,226.49
2016,5,4,9,30,473.0,290.0,2.2,16.0,657.0,353.61,263.55
2016,5,4,9,45,441.5,319.0,2.2,16.5,673.0,393.85,297.33
2016,5,4,10,0,410.0,348.0,2.2,17.0,689.0,431.17,327.71
2016,5,4,10,15,445.5,348.5,2.2,17.0,730.5,476.41,363.36
2016,5,4,10,30,481.0,349.0,2.2,17.0,772.0,524.91,401.01
2016,5,4,10,45,466.5,363.5,2.25,17.5,781.0,558.61,426.41
2016,5,4,11,0,452.0,378.0,2.3,18.0,790.0,590.79,450.07
2016,5,4,11,15,450.0,385.5,2.4,18.0,800.5,624.2,475.35
2016,5,4,11,30,448.0,393.0,2.5,18.0,811.0,656.97,499.8
2016,5,4,11,45,402.0,414.5,2.65,18.0,790.5,667.78,507.74
2016,5,4,12,0,356.0,436.0,2.8,18.0,770.0,674.03,512.29
2016,5,4,12,15,326.5,445.5,2.85,18.0,751.5,679.69,516.3
2016,5,4,12,30,297.0,455.0,2.9,18.0,733.0,682.8,518.38
2016,5,4,12,45,315.0,443.5,3.0,18.5,735.5,705.59,535.0
2016,5,4,13,0,333.0,432.0,3.1,19.0,738.0,727.7,550.96
2016,5,4,13,15,369.5,405.0,3.15,19.0,737.5,750.8,569.19
2016,5,4,13,30,406.0,378.0,3.2,19.0,737.0,783.64,594.08
2016,5,4,13,45,377.0,379.5,3.25,19.0,705.5,759.67,577.57
2016,5,4,14,0,348.0,381.0,3.3,19.0,674.0,744.35,567.24
2016,5,4,14,15,338.5,367.5,3.35,18.5,643.0,730.31,559.58
2016,5,4,14,30,329.0,354.0,3.4,18.0,612.0,714.34,550.51
2016,5,4,14,45,345.5,329.5,3.45,18.0,589.0,710.14,549.77
2016,5,4,15,0,362.0,305.0,3.5,18.0,566.0,703.75,547.48
2016,5,4,15,15,373.5,281.0,3.5,18.0,535.5,690.73,540.14
2016,5,4,15,30,385.0,257.0,3.5,18.0,505.0,675.4,531.19
2016,5,4,15,45,351.5,242.5,3.5,18.0,455.5,625.88,495.63
2016,5,4,16,0,318.0,228.0,3.5,18.0,406.0,575.84,459.32
2016,5,4,16,15,274.5,211.0,3.45,17.5,354.0,513.38,413.35
2016,5,4,16,30,231.0,194.0,3.4,17.0,302.0,451.62,366.85
2016,5,4,16,45,145.5,170.5,3.4,16.5,235.5,328.78,269.61
2016,5,4,17,0,60.0,147.0,3.4,16.0,169.0,211.98,173.63
2016,5,4,17,15,47.0,125.5,3.25,15.5,141.0,177.67,145.71
2016,5,4,17,30,34.0,104.0,3.1,15.0,113.0,143.69,117.24
2016,5,4,17,45,22.5,82.0,3.0,15.0,87.5,110.29,88.52
2016,5,4,18,0,11.0,60.0,2.9,15.0,62.0,69.06,52.86
2016,5,4,18,15,5.5,39.5,2.75,14.5,40.5,43.09,30.13
2016,5,4,18,30,0.0,19.0,2.6,14.0,19.0,16.74,6.1
2016,5,4,18,45,0.0,9.5,2.5,14.0,9.5,8.64,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,0.9,12.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,1.0,12.0,16.0,14.09,2.03
2016,5,5,5,45,13.5,36.0,1.15,12.5,38.0,30.61,20.69
2016,5,5,6,0,27.0,56.0,1.3,13.0,60.0,46.48,35.49
2016,5,5,6,15,42.5,78.0,1.35,13.0,87.5,63.41,51.04
2016,5,5,6,30,58.0,100.0,1.4,13.0,115.0,80.03,66.06
2016,5,5,6,45,72.0,121.5,1.45,13.0,145.0,96.03,80.24
2016,5,5,7,0,86.0,143.0,1.5,13.0,175.0,111.72,93.88
2016,5,5,7,15,124.5,167.5,1.55,13.5,221.0,123.39,103.57
2016,5,5,7,30,163.0,192.0,1.6,14.0,267.0,139.05,116.53
2016,5,5,7,45,113.0,210.5,1.65,14.5,265.5,150.02,125.26
2016,5,5,8,0,63.0,229.0,1.7,15.0,264.0,170.4,141.85
2016,5,5,8,15,48.5,239.5,1.75,15.0,268.0,181.17,142.81
2016,5,5,8,30,34.0,250.0,1.8,15.0,272.0,193.82,152.14
2016,5,5,8,45,120.5,291.0,1.9,15.5,375.5,228.44,174.95
2016,5,5,9,0,207.0,332.0,2.0,16.0,479.0,283.87,214.4
2016,5,5,9,15,132.0,338.0,2.0,16.0,433.5,285.98,219.25
2016,5,5,9,30,57.0,344.0,2.0,16.0,388.0,288.9,224.01
2016,5,5,9,45,155.0,373.0,2.05,16.5,501.0,344.16,264.4
2016,5,5,10,0,253.0,402.0,2.1,17.0,614.0,411.37,314.23
2016,5,5,10,15,132.5,323.5,2.1,17.0,435.0,324.91,250.61
2016,5,5,10,30,12.0,245.0,2.1,17.0,256.0,219.12,169.57
2016,5,5,10,45,167.0,339.5,2.15,17.5,492.5,379.37,293.58
2016,5,5,11,0,322.0,434.0,2.2,18.0,729.0,558.68,425.92
2016,5,5,11,15,252.5,455.0,2.2,18.0,688.5,552.18,419.73
2016,5,5,11,30,183.0,476.0,2.2,18.0,648.0,541.47,411.15
2016,5,5,11,45,105.5,424.5,2.25,18.0,524.0,455.14,347.6
2016,5,5,12,0,28.0,373.0,2.3,18.0,400.0,356.02,272.88
2016,5,5,12,15,19.5,301.5,2.3,18.0,320.5,285.09,219.63
2016,5,5,12,30,11.0,230.0,2.3,18.0,241.0,215.2,165.98
2016,5,5,12,45,15.5,278.0,2.3,18.0,293.0,263.74,203.88
2016,5,5,13,0,20.0,326.0,2.3,18.0,345.0,313.49,241.94
2016,5,5,13,15,224.5,347.5,2.3,18.0,547.0,559.74,431.58
2016,5,5,13,30,429.0,369.0,2.3,18.0,749.0,797.31,602.81
2016,5,5,13,45,221.5,316.0,2.3,18.0,512.0,544.7,418.95
2016,5,5,14,0,14.0,263.0,2.3,18.0,275.0,254.7,196.84
2016,5,5,14,15,7.0,150.0,2.3,18.0,156.0,141.93,109.41
2016,5,5,14,30,0.0,37.0,2.3,18.0,37.0,32.8,21.3
2016,5,5,14,45,2.0,107.0,2.3,18.0,108.5,97.41,74.18
2016,5,5,15,0,4.0,177.0,2.3,18.0,180.0,165.57,129.1
2016,5,5,15,15,56.5,235.5,2.25,17.5,272.0,291.7,231.29
2016,5,5,15,30,109.0,294.0,2.2,17.0,364.0,413.37,327.23
2016,5,5,15,45,54.5,166.5,2.2,17.0,201.5,217.71,173.94
2016,5,5,16,0,0.0,39.0,2.2,17.0,39.0,34.45,23.15
2016,5,5,16,15,0.0,32.5,2.2,16.5,32.5,28.68,18.54
2016,5,5,16,30,0.0,26.0,2.2,16.0,26.0,22.92,13.8
2016,5,5,16,45,0.0,28.5,2.2,16.0,28.5,25.11,15.73
2016,5,5,17,0,0.0,31.0,2.2,16.0,31.0,27.31,17.66
2016,5,5,17,15,0.0,26.0,2.05,15.5,26.0,22.89,13.97
2016,5,5,17,30,0.0,21.0,1.9,15.0,21.0,18.47,10.22
2016,5,5,17,45,0.0,16.0,1.8,15.0,16.0,14.06,6.4
2016,5,5,18,0,0.0,11.0,1.7,15.0,11.0,9.65,2.54
2016,5,5,18,15,0.0,7.0,1.65,14.5,7.0,6.14,0.0
2016,5,5,18,30,0.0,3.0,1.6,14.0,3.0,2.63,0.0
2016,5,5,18,45,0.0,1.5,1.55,14.0,1.5,1.36,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,1.75,12.0,7.5,6.82,0.0
2016,5,6,5,30,0.0,15.0,1.9,12.0,15.0,13.2,2.34
2016,5,6,5,45,1.5,34.5,2.05,12.0,35.0,29.86,20.15
2016,5,6,6,0,3.0,54.0,2.2,12.0,55.0,45.91,35.15
2016,5,6,6,15,14.5,75.5,2.2,12.5,79.5,63.29,51.05
2016,5,6,6,30,26.0,97.0,2.2,13.0,104.0,78.07,64.34
2016,5,6,6,45,37.0,118.5,2.2,13.5,130.5,94.06,78.39
2016,5,6,7,0,48.0,140.0,2.2,14.0,157.0,109.74,91.85
2016,5,6,7,15,48.5,161.0,2.2,14.0,180.5,124.72,104.61
2016,5,6,7,30,49.0,182.0,2.2,14.0,204.0,139.35,116.88
2016,5,6,7,45,238.5,189.5,2.2,14.5,318.5,129.82,108.01
2016,5,6,8,0,428.0,197.0,2.2,15.0,433.0,124.73,103.08
2016,5,6,8,15,351.5,237.5,2.2,15.5,442.5,170.52,127.66
2016,5,6,8,30,275.0,278.0,2.2,16.0,452.0,212.2,156.82
2016,5,6,8,45,382.5,265.0,2.2,16.5,526.5,241.22,173.11
2016,5,6,9,0,490.0,252.0,2.2,17.0,601.0,271.27,192.77
2016,5,6,9,15,390.0,306.0,2.2,17.0,593.5,322.54,238.48
2016,5,6,9,30,290.0,360.0,2.2,17.0,586.0,354.17,267.49
2016,5,6,9,45,398.0,337.5,2.2,17.5,662.5,400.62,302.14
2016,5,6,10,0,506.0,315.0,2.2,18.0,739.0,449.96,339.83
2016,5,6,10,15,388.0,371.5,2.25,18.0,703.0,474.28,360.59
2016,5,6,10,30,270.0,428.0,2.3,18.0,667.0,480.61,366.42
2016,5,6,10,45,204.5,445.0,2.35,18.0,628.0,482.7,368.4
2016,5,6,11,0,139.0,462.0,2.4,18.0,589.0,472.0,360.31
2016,5,6,11,15,98.0,447.0,2.45,17.5,537.0,448.66,343.62
2016,5,6,11,30,57.0,432.0,2.5,17.0,485.0,416.6,320.02
2016,5,6,11,45,56.0,432.5,2.55,17.0,485.5,423.66,325.58
2016,5,6,12,0,55.0,433.0,2.6,17.0,486.0,430.49,330.8
2016,5,6,12,15,39.5,394.0,2.65,17.0,432.0,389.43,300.02
2016,5,6,12,30,24.0,355.0,2.7,17.0,378.0,339.21,262.11
2016,5,6,12,45,39.5,387.5,2.75,17.0,424.5,394.21,304.5
2016,5,6,13,0,55.0,420.0,2.8,17.0,471.0,444.73,342.74
2016,5,6,13,15,46.0,397.0,2.75,16.5,439.0,419.74,324.47
2016,5,6,13,30,37.0,374.0,2.7,16.0,407.0,393.44,305.4
2016,5,6,13,45,24.0,304.5,2.7,16.0,326.0,315.29,246.04
2016,5,6,14,0,11.0,235.0,2.7,16.0,245.0,225.1,176.08
2016,5,6,14,15,28.5,287.0,2.65,15.5,310.5,307.91,242.33
2016,5,6,14,30,46.0,339.0,2.6,15.0,376.0,383.72,301.82
2016,5,6,14,45,102.0,341.0,2.55,15.0,416.5,446.12,351.75
2016,5,6,15,0,158.0,343.0,2.5,15.0,457.0,527.03,414.75
2016,5,6,15,15,79.0,207.0,2.45,15.0,264.0,299.0,239.12
2016,5,6,15,30,0.0,71.0,2.4,15.0,71.0,62.9,46.76
2016,5,6,15,45,0.5,116.5,2.35,15.0,117.0,105.18,82.17
2016,5,6,16,0,1.0,162.0,2.3,15.0,163.0,151.63,120.56
2016,5,6,16,15,45.0,180.5,2.2,15.0,202.0,228.35,185.19
2016,5,6,16,30,89.0,199.0,2.1,15.0,241.0,295.29,240.87
2016,5,6,16,45,44.5,150.0,2.05,15.0,171.0,197.38,160.73
2016,5,6,17,0,0.0,101.0,2.0,15.0,101.0,93.67,73.72
2016,5,6,17,15,0.0,84.5,1.85,14.5,84.5,77.85,60.83
2016,5,6,17,30,0.0,68.0,1.7,14.0,68.0,61.89,47.43
2016,5,6,17,45,0.0,53.0,1.55,14.0,53.0,47.39,34.96
2016,5,6,18,0,0.0,38.0,1.4,14.0,38.0,33.52,22.87
2016,5,6,18,15,0.0,25.0,1.2,13.5,25.0,22.02,12.75
2016,5,6,18,30,0.0,12.0,1.0,13.0,12.0,10.54,2.18
2016,5,6,18,45,0.0,6.0,0.8,13.0,6.0,5.46,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,5,15,27.5,12.0,1.4,11.0,13.5,10.91,0.0
2016,5,7,5,30,55.0,24.0,1.4,11.0,27.0,19.49,7.14
2016,5,7,5,45,118.5,42.5,1.45,11.0,59.0,33.76,23.72
2016,5,7,6,0,182.0,61.0,1.5,11.0,91.0,47.68,36.93
2016,5,7,6,15,226.5,79.5,1.5,11.0,131.0,61.15,49.47
2016,5,7,6,30,271.0,98.0,1.5,11.0,171.0,74.2,61.4
2016,5,7,6,45,311.5,111.5,1.5,11.5,212.5,83.47,69.55
2016,5,7,7,0,352.0,125.0,1.5,12.0,254.0,87.19,72.57
2016,5,7,7,15,365.5,145.0,1.5,12.5,297.0,98.75,82.38
2016,5,7,7,30,379.0,165.0,1.5,13.0,340.0,109.64,91.42
2016,5,7,7,45,476.5,158.5,1.55,13.5,404.5,103.44,85.51
2016,5,7,8,0,574.0,152.0,1.6,14.0,469.0,95.8,78.45
2016,5,7,8,15,497.5,197.5,1.6,14.0,490.0,142.8,101.9
2016,5,7,8,30,421.0,243.0,1.6,14.0,511.0,196.24,138.98
2016,5,7,8,45,405.0,268.0,1.6,14.5,541.0,238.2,170.65
2016,5,7,9,0,389.0,293.0,1.6,15.0,571.0,287.94,210.77
2016,5,7,9,15,326.5,329.5,1.6,15.0,571.5,322.32,241.34
2016,5,7,9,30,264.0,366.0,1.6,15.0,572.0,350.7,266.52
2016,5,7,9,45,178.5,383.5,1.65,15.5,525.5,361.05,276.86
2016,5,7,10,0,93.0,401.0,1.7,16.0,479.0,361.07,278.0
2016,5,7,10,15,85.0,410.0,1.7,16.0,483.5,373.97,287.98
2016,5,7,10,30,77.0,419.0,1.7,16.0,488.0,386.03,297.07
2016,5,7,10,45,109.5,441.0,1.7,16.5,540.5,430.76,330.03
2016,5,7,11,0,142.0,463.0,1.7,17.0,593.0,474.97,362.13
2016,5,7,11,15,79.5,386.5,1.65,17.0,459.5,386.58,296.28
2016,5,7,11,30,17.0,310.0,1.6,17.0,326.0,284.8,219.07
2016,5,7,11,45,15.5,292.5,1.55,17.5,307.5,270.4,208.06
2016,5,7,12,0,14.0,275.0,1.5,18.0,289.0,255.47,196.3
2016,5,7,12,15,30.5,346.5,1.5,18.0,375.5,339.08,259.99
2016,5,7,12,30,47.0,418.0,1.5,18.0,462.0,423.62,322.45
2016,5,7,12,45,60.5,428.5,1.5,18.0,484.5,451.52,342.85
2016,5,7,13,0,74.0,439.0,1.5,18.0,507.0,480.42,364.25
2016,5,7,13,15,72.0,428.0,1.55,18.0,493.0,474.52,360.32
2016,5,7,13,30,70.0,417.0,1.6,18.0,479.0,467.95,356.16
2016,5,7,13,45,40.0,322.0,1.7,18.5,357.5,348.3,267.45
2016,5,7,14,0,10.0,227.0,1.8,19.0,236.0,216.55,166.75
2016,5,7,14,15,6.5,195.0,1.9,18.5,201.0,183.55,141.9
2016,5,7,14,30,3.0,163.0,2.0,18.0,166.0,150.36,116.15
2016,5,7,14,45,1.5,136.5,2.1,18.0,138.0,124.26,95.56
2016,5,7,15,0,0.0,110.0,2.2,18.0,110.0,98.2,74.75
2016,5,7,15,15,6.0,162.5,2.2,18.0,166.5,154.06,120.28
2016,5,7,15,30,12.0,215.0,2.2,18.0,223.0,213.43,168.01
2016,5,7,15,45,20.0,215.0,2.25,18.0,227.0,223.19,176.46
2016,5,7,16,0,28.0,215.0,2.3,18.0,231.0,249.78,198.42
2016,5,7,16,15,183.0,197.5,2.25,17.5,286.0,393.76,318.22
2016,5,7,16,30,338.0,180.0,2.2,17.0,341.0,530.46,428.24
2016,5,7,16,45,468.5,137.5,2.2,17.0,332.0,605.34,488.44
2016,5,7,17,0,599.0,95.0,2.2,17.0,323.0,659.32,530.59
2016,5,7,17,15,549.5,87.0,2.05,16.5,271.5,590.73,479.68
2016,5,7,17,30,500.0,79.0,1.9,16.0,220.0,523.49,428.9
2016,5,7,17,45,430.0,68.5,1.8,15.5,172.0,439.98,362.57
2016,5,7,18,0,360.0,58.0,1.7,15.0,124.0,358.11,294.49
2016,5,7,18,15,258.5,44.0,1.55,14.5,83.5,260.5,210.53
2016,5,7,18,30,157.0,30.0,1.4,14.0,43.0,172.03,123.94
2016,5,7,18,45,78.5,15.0,1.25,14.0,21.5,58.34,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,5,15,74.0,12.0,0.45,11.5,17.0,10.91,0.0
2016,5,8,5,30,148.0,24.0,0.5,12.0,34.0,18.8,7.39
2016,5,8,5,45,259.0,37.0,0.6,12.5,73.5,28.66,19.28
2016,5,8,6,0,370.0,50.0,0.7,13.0,113.0,39.38,29.37
2016,5,8,6,15,444.0,59.5,0.7,13.5,160.5,45.52,35.15
2016,5,8,6,30,518.0,69.0,0.7,14.0,208.0,51.42,40.5
2016,5,8,6,45,572.0,75.0,0.75,14.5,260.0,54.18,42.86
2016,5,8,7,0,626.0,81.0,0.8,15.0,312.0,56.86,45.05
2016,5,8,7,15,433.5,135.0,0.8,15.5,306.5,92.31,75.82
2016,5,8,7,30,241.0,189.0,0.8,16.0,301.0,130.53,108.14
2016,5,8,7,45,497.5,144.0,0.85,16.5,409.5,94.18,76.41
2016,5,8,8,0,754.0,99.0,0.9,17.0,518.0,68.3,53.85
2016,5,8,8,15,774.5,102.5,1.0,17.5,566.5,98.48,57.34
2016,5,8,8,30,795.0,106.0,1.1,18.0,615.0,147.64,82.88
2016,5,8,8,45,811.0,109.0,1.2,18.5,659.5,198.27,119.27
2016,5,8,9,0,827.0,112.0,1.3,19.0,704.0,250.74,161.99
2016,5,8,9,15,838.5,114.5,1.4,19.0,743.0,310.75,213.03
2016,5,8,9,30,850.0,117.0,1.5,19.0,782.0,363.52,258.92
2016,5,8,9,45,864.5,115.5,1.6,19.5,817.0,415.14,302.98
2016,5,8,10,0,879.0,114.0,1.7,20.0,852.0,467.41,346.58
2016,5,8,10,15,885.5,115.5,1.8,20.0,879.0,518.56,388.96
2016,5,8,10,30,892.0,117.0,1.9,20.0,906.0,569.2,429.88
2016,5,8,10,45,896.0,118.0,2.05,20.5,926.0,617.29,467.33
2016,5,8,11,0,900.0,119.0,2.2,21.0,946.0,664.25,502.97
2016,5,8,11,15,903.0,119.5,2.3,21.0,958.5,708.81,536.82
2016,5,8,11,30,906.0,120.0,2.4,21.0,971.0,751.8,568.93
2016,5,8,11,45,509.5,298.0,2.55,21.0,776.5,653.15,494.11
2016,5,8,12,0,113.0,476.0,2.7,21.0,582.0,514.46,387.07
2016,5,8,12,15,119.5,467.5,2.8,21.0,580.5,526.72,397.36
2016,5,8,12,30,126.0,459.0,2.9,21.0,579.0,535.88,404.67
2016,5,8,12,45,125.5,454.0,3.0,21.0,572.0,541.69,409.39
2016,5,8,13,0,125.0,449.0,3.1,21.0,565.0,546.75,413.64
2016,5,8,13,15,125.0,440.0,3.15,20.5,553.5,547.63,415.64
2016,5,8,13,30,125.0,431.0,3.2,20.0,542.0,547.65,417.1
2016,5,8,13,45,102.0,410.5,3.3,20.0,500.0,498.29,381.31
2016,5,8,14,0,79.0,390.0,3.4,20.0,458.0,460.55,353.72
2016,5,8,14,15,79.0,375.5,3.4,20.0,440.5,450.63,347.17
2016,5,8,14,30,79.0,361.0,3.4,20.0,423.0,440.18,340.13
2016,5,8,14,45,77.0,344.5,3.45,20.0,402.5,425.05,329.6
2016,5,8,15,0,75.0,328.0,3.5,20.0,382.0,409.43,318.7
2016,5,8,15,15,79.0,309.0,3.45,19.5,363.5,396.44,310.49
2016,5,8,15,30,83.0,290.0,3.4,19.0,345.0,382.89,301.8
2016,5,8,15,45,115.0,271.0,3.4,19.0,340.5,414.02,327.84
2016,5,8,16,0,147.0,252.0,3.4,19.0,336.0,425.19,338.6
2016,5,8,16,15,113.0,225.5,3.35,18.5,286.5,363.74,291.59
2016,5,8,16,30,79.0,199.0,3.3,18.0,237.0,285.81,230.74
2016,5,8,16,45,363.0,141.0,3.25,18.0,284.0,517.32,422.28
2016,5,8,17,0,647.0,83.0,3.2,18.0,331.0,685.41,553.3
2016,5,8,17,15,600.0,76.5,3.05,17.5,279.0,619.36,503.71
2016,5,8,17,30,553.0,70.0,2.9,17.0,227.0,554.55,454.82
2016,5,8,17,45,484.0,61.5,2.8,16.5,178.0,472.5,390.2
2016,5,8,18,0,415.0,53.0,2.7,16.0,129.0,394.32,324.85
2016,5,8,18,15,312.0,41.0,2.55,15.5,87.5,294.33,238.68
2016,5,8,18,30,209.0,29.0,2.4,15.0,46.0,201.93,148.58
2016,5,8,18,45,104.5,14.5,2.25,15.0,23.0,72.82,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,15,100.0,12.0,1.2,11.0,19.5,10.91,0.0
2016,5,9,5,30,200.0,24.0,1.2,11.0,39.0,19.5,8.48
2016,5,9,5,45,312.5,35.5,1.3,11.5,79.5,28.3,19.08
2016,5,9,6,0,425.0,47.0,1.4,12.0,120.0,36.76,27.17
2016,5,9,6,15,497.0,55.5,1.3,12.5,169.0,42.22,32.34
2016,5,9,6,30,569.0,64.0,1.2,13.0,218.0,47.47,37.12
2016,5,9,6,45,295.0,99.0,1.2,13.5,180.0,70.23,57.31
2016,5,9,7,0,21.0,134.0,1.2,14.0,142.0,110.64,92.54
2016,5,9,7,15,88.5,165.5,1.2,14.5,206.0,128.06,107.07
2016,5,9,7,30,156.0,197.0,1.2,15.0,270.0,142.05,118.44
2016,5,9,7,45,469.5,145.5,1.3,15.5,400.0,94.77,77.25
2016,5,9,8,0,783.0,94.0,1.4,16.0,530.0,64.93,51.16
2016,5,9,8,15,802.0,97.5,1.45,16.5,578.5,98.21,55.8
2016,5,9,8,30,821.0,101.0,1.5,17.0,627.0,148.69,82.79
2016,5,9,8,45,834.5,104.0,1.6,17.5,671.5,200.29,120.54
2016,5,9,9,0,848.0,107.0,1.7,18.0,716.0,261.65,170.83
2016,5,9,9,15,859.5,109.0,1.75,18.5,755.5,314.28,216.15
2016,5,9,9,30,871.0,111.0,1.8,19.0,795.0,367.71,262.38
2016,5,9,9,45,880.5,112.5,1.9,19.5,829.0,420.63,307.74
2016,5,9,10,0,890.0,114.0,2.0,20.0,863.0,473.74,352.16
2016,5,9,10,15,896.5,115.0,2.1,20.0,890.0,525.01,394.77
2016,5,9,10,30,903.0,116.0,2.2,20.0,917.0,575.74,435.9
2016,5,9,10,45,908.5,116.5,2.3,20.5,937.5,624.76,473.88
2016,5,9,11,0,914.0,117.0,2.4,21.0,958.0,672.75,510.06
2016,5,9,11,15,917.0,117.5,2.45,21.0,970.5,717.84,544.05
2016,5,9,11,30,920.0,118.0,2.5,21.0,983.0,761.32,576.21
2016,5,9,11,45,922.0,118.0,2.65,21.5,988.0,801.86,603.77
2016,5,9,12,0,924.0,118.0,2.8,22.0,993.0,840.37,629.53
2016,5,9,12,15,923.5,117.5,2.9,22.0,990.0,874.17,652.89
2016,5,9,12,30,923.0,117.0,3.0,22.0,987.0,905.4,674.54
2016,5,9,12,45,921.5,116.5,3.15,22.0,976.5,933.03,694.16
2016,5,9,13,0,920.0,116.0,3.3,22.0,966.0,957.73,711.91
2016,5,9,13,15,916.5,115.0,3.4,21.5,947.5,977.02,727.22
2016,5,9,13,30,913.0,114.0,3.5,21.0,929.0,993.07,740.57
2016,5,9,13,45,908.0,112.5,3.65,21.0,903.5,1003.85,749.51
2016,5,9,14,0,903.0,111.0,3.8,21.0,878.0,1011.23,756.35
2016,5,9,14,15,895.5,109.5,3.85,21.0,845.5,1012.74,758.75
2016,5,9,14,30,888.0,108.0,3.9,21.0,813.0,1010.86,759.07
2016,5,9,14,45,877.5,106.5,4.0,21.0,774.5,1002.66,755.61
2016,5,9,15,0,867.0,105.0,4.1,21.0,736.0,991.23,750.11
2016,5,9,15,15,853.5,102.5,4.1,20.5,692.5,972.57,740.59
2016,5,9,15,30,840.0,100.0,4.1,20.0,649.0,961.23,736.24
2016,5,9,15,45,822.0,97.0,4.1,20.0,601.0,931.78,717.88
2016,5,9,16,0,804.0,94.0,4.1,20.0,553.0,899.8,697.77
2016,5,9,16,15,780.0,90.5,4.05,19.5,501.5,859.34,672.48
2016,5,9,16,30,756.0,87.0,4.0,19.0,450.0,817.07,645.49
2016,5,9,16,45,723.5,82.5,3.95,18.5,397.0,764.58,610.36
2016,5,9,17,0,691.0,78.0,3.9,18.0,344.0,716.7,577.75
2016,5,9,17,15,645.5,72.0,3.75,17.5,291.5,651.13,530.14
2016,5,9,17,30,600.0,66.0,3.6,17.0,239.0,586.64,481.62
2016,5,9,17,45,532.0,58.5,3.45,16.5,188.5,504.93,417.24
2016,5,9,18,0,464.0,51.0,3.3,16.0,138.0,426.96,352.44
2016,5,9,18,15,356.5,40.0,3.1,15.0,94.5,323.06,263.36
2016,5,9,18,30,249.0,29.0,2.9,14.0,51.0,228.59,171.71
2016,5,9,18,45,124.5,14.5,2.75,13.5,25.5,109.53,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,5,15,77.5,13.5,1.05,11.0,19.5,12.28,0.0
2016,5,10,5,30,155.0,27.0,1.1,11.0,39.0,21.14,10.18
2016,5,10,5,45,267.0,41.0,1.15,11.5,80.0,31.72,22.12
2016,5,10,6,0,379.0,55.0,1.2,12.0,121.0,43.66,33.32
2016,5,10,6,15,454.0,65.0,1.2,12.0,170.5,50.06,39.44
2016,5,10,6,30,529.0,75.0,1.2,12.0,220.0,56.22,45.12
2016,5,10,6,45,369.5,110.5,1.25,12.5,222.5,78.79,65.14
2016,5,10,7,0,210.0,146.0,1.3,13.0,225.0,104.98,87.91
2016,5,10,7,15,453.5,124.5,1.3,13.5,327.5,85.14,70.04
2016,5,10,7,30,697.0,103.0,1.3,14.0,430.0,68.33,54.95
2016,5,10,7,45,722.5,108.5,1.3,14.5,481.5,69.71,55.86
2016,5,10,8,0,748.0,114.0,1.3,15.0,533.0,70.93,56.61
2016,5,10,8,15,768.5,118.0,1.25,15.5,581.5,113.15,68.29
2016,5,10,8,30,789.0,122.0,1.2,16.0,630.0,162.31,95.07
2016,5,10,8,45,805.0,125.0,1.2,17.0,674.5,212.59,131.56
2016,5,10,9,0,821.0,128.0,1.2,18.0,719.0,264.74,173.87
2016,5,10,9,15,833.5,131.0,1.15,18.5,759.0,317.64,218.74
2016,5,10,9,30,846.0,134.0,1.1,19.0,799.0,371.62,264.44
2016,5,10,9,45,847.5,140.0,1.1,19.5,831.0,424.62,308.86
2016,5,10,10,0,849.0,146.0,1.1,20.0,863.0,477.19,351.62
2016,5,10,10,15,856.0,148.0,1.05,20.0,890.0,528.71,392.59
2016,5,10,10,30,863.0,150.0,1.0,20.0,917.0,579.92,431.97
2016,5,10,10,45,869.5,150.0,1.0,20.5,937.0,629.17,468.24
2016,5,10,11,0,876.0,150.0,1.0,21.0,957.0,675.99,501.7
2016,5,10,11,15,878.5,151.0,1.0,21.0,969.0,719.87,533.14
2016,5,10,11,30,881.0,152.0,1.0,21.0,981.0,762.24,562.82
2016,5,10,11,45,880.5,153.0,1.0,21.5,985.0,800.69,587.74
2016,5,10,12,0,880.0,154.0,1.0,22.0,989.0,837.1,609.9
2016,5,10,12,15,879.0,153.5,1.1,22.0,985.5,869.67,632.05
2016,5,10,12,30,878.0,153.0,1.2,22.0,982.0,899.8,652.68
2016,5,10,12,45,863.5,160.0,1.35,22.0,967.0,931.41,675.04
2016,5,10,13,0,849.0,167.0,1.5,22.0,952.0,951.77,690.2
2016,5,10,13,15,843.5,165.5,1.65,22.0,933.0,968.85,703.46
2016,5,10,13,30,838.0,164.0,1.8,22.0,914.0,982.71,714.76
2016,5,10,13,45,829.5,163.0,2.0,22.0,887.0,990.9,723.13
2016,5,10,14,0,821.0,162.0,2.2,22.0,860.0,995.75,729.41
2016,5,10,14,15,811.0,159.5,2.3,22.0,827.0,994.22,730.53
2016,5,10,14,30,801.0,157.0,2.4,22.0,794.0,989.36,729.63
2016,5,10,14,45,788.5,153.0,2.55,22.0,755.0,977.15,724.5
2016,5,10,15,0,776.0,149.0,2.7,22.0,716.0,961.78,717.31
2016,5,10,15,15,759.0,145.5,2.8,21.5,672.0,946.42,711.06
2016,5,10,15,30,742.0,142.0,2.9,21.0,628.0,921.67,698.39
2016,5,10,15,45,723.0,136.0,3.0,21.0,580.5,889.46,679.16
2016,5,10,16,0,704.0,130.0,3.1,21.0,533.0,854.96,658.12
2016,5,10,16,15,675.5,124.5,3.15,20.5,482.5,810.17,630.37
2016,5,10,16,30,647.0,119.0,3.2,20.0,432.0,764.01,601.04
2016,5,10,16,45,615.5,110.5,3.25,20.0,380.5,710.57,564.45
2016,5,10,17,0,584.0,102.0,3.3,20.0,329.0,656.6,526.51
2016,5,10,17,15,533.5,94.0,3.15,19.0,277.5,587.42,476.93
2016,5,10,17,30,483.0,86.0,3.0,18.0,226.0,514.48,422.41
2016,5,10,17,45,418.0,74.5,2.95,17.5,178.0,435.56,359.38
2016,5,10,18,0,353.0,63.0,2.9,17.0,130.0,360.93,296.98
2016,5,10,18,15,254.0,48.0,2.75,16.5,88.5,263.56,213.39
2016,5,10,18,30,155.0,33.0,2.6,16.0,47.0,175.07,130.76
2016,5,10,18,45,77.5,16.5,2.5,15.5,23.5,83.85,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.5,14.0,0.8,12.0,20.0,12.73,0.0
2016,5,11,5,30,161.0,28.0,0.8,12.0,40.0,21.91,11.14
2016,5,11,5,45,267.5,42.0,0.8,12.5,81.0,32.46,22.73
2016,5,11,6,0,374.0,56.0,0.8,13.0,122.0,42.72,32.4
2016,5,11,6,15,447.0,66.0,0.7,13.5,171.0,50.77,39.86
2016,5,11,6,30,520.0,76.0,0.6,14.0,220.0,56.88,45.36
2016,5,11,6,45,569.0,83.5,0.5,14.5,272.0,60.56,48.51
2016,5,11,7,0,618.0,91.0,0.4,15.0,324.0,64.08,51.39
2016,5,11,7,15,654.5,97.0,0.45,15.5,376.5,66.19,52.96
2016,5,11,7,30,691.0,103.0,0.5,16.0,429.0,68.16,54.37
2016,5,11,7,45,715.0,109.5,0.55,17.0,480.0,70.2,55.7
2016,5,11,8,0,739.0,116.0,0.6,18.0,531.0,72.02,56.83
2016,5,11,8,15,759.5,120.0,0.7,18.5,579.5,108.13,62.77
2016,5,11,8,30,780.0,124.0,0.8,19.0,628.0,164.58,95.74
2016,5,11,8,45,793.5,128.5,0.9,19.5,671.5,215.02,132.47
2016,5,11,9,0,807.0,133.0,1.0,20.0,715.0,267.08,174.74
2016,5,11,9,15,819.5,136.0,1.05,20.0,754.5,319.19,219.06
2016,5,11,9,30,832.0,139.0,1.1,20.0,794.0,372.4,264.51
2016,5,11,9,45,847.5,137.5,1.15,20.5,829.5,424.24,307.8
2016,5,11,10,0,863.0,136.0,1.2,21.0,865.0,481.28,353.76
2016,5,11,10,15,870.0,137.5,1.15,21.0,892.0,531.92,394.07
2016,5,11,10,30,877.0,139.0,1.1,21.0,919.0,582.12,432.77
2016,5,11,10,45,883.5,138.0,1.05,21.5,939.0,629.5,467.39
2016,5,11,11,0,890.0,137.0,1.0,22.0,959.0,675.97,500.11
2016,5,11,11,15,892.5,137.5,1.0,22.0,971.0,719.82,531.45
2016,5,11,11,30,895.0,138.0,1.0,22.0,983.0,762.1,561.0
2016,5,11,11,45,901.0,135.0,1.0,22.5,988.5,802.42,586.59
2016,5,11,12,0,907.0,132.0,1.0,23.0,994.0,840.98,610.01
2016,5,11,12,15,906.0,131.5,1.05,23.0,990.5,873.97,631.57
2016,5,11,12,30,905.0,131.0,1.1,23.0,987.0,904.45,651.54
2016,5,11,12,45,900.0,132.0,1.2,23.0,974.5,930.06,669.25
2016,5,11,13,0,895.0,133.0,1.3,23.0,962.0,952.7,685.19
2016,5,11,13,15,890.5,132.0,1.4,23.0,943.0,970.84,698.4
2016,5,11,13,30,886.0,131.0,1.5,23.0,924.0,985.77,709.74
2016,5,11,13,45,879.5,129.5,1.6,23.0,897.5,995.01,717.63
2016,5,11,14,0,873.0,128.0,1.7,23.0,871.0,1000.92,723.58
2016,5,11,14,15,864.0,126.0,1.8,23.0,838.5,1000.5,725.65
2016,5,11,14,30,855.0,124.0,1.9,23.0,806.0,996.75,725.76
2016,5,11,14,45,843.5,121.5,2.0,23.0,767.0,997.67,729.0
2016,5,11,15,0,832.0,119.0,2.1,23.0,728.0,984.49,723.16
2016,5,11,15,15,817.0,116.5,2.15,22.5,684.0,964.74,714.01
2016,5,11,15,30,802.0,114.0,2.2,22.0,640.0,942.09,702.95
2016,5,11,15,45,783.5,110.0,2.25,22.0,592.5,911.54,685.19
2016,5,11,16,0,765.0,106.0,2.3,22.0,545.0,878.55,665.64
2016,5,11,16,15,739.5,101.5,2.35,21.5,494.0,836.23,640.61
2016,5,11,16,30,714.0,97.0,2.4,21.0,443.0,797.85,617.82
2016,5,11,16,45,681.0,91.5,2.45,20.5,391.0,745.09,584.02
2016,5,11,17,0,648.0,86.0,2.5,20.0,339.0,691.83,548.81
2016,5,11,17,15,601.0,79.5,2.45,19.5,287.0,625.66,502.06
2016,5,11,17,30,554.0,73.0,2.4,19.0,235.0,560.67,454.38
2016,5,11,17,45,488.0,64.0,2.35,18.5,185.5,479.99,392.18
2016,5,11,18,0,422.0,55.0,2.3,18.0,136.0,402.95,329.08
2016,5,11,18,15,319.5,43.0,2.15,17.0,93.5,302.59,244.5
2016,5,11,18,30,217.0,31.0,2.0,16.0,51.0,209.35,158.56
2016,5,11,18,45,108.5,15.5,1.9,15.5,25.5,100.23,0.0
2016,5,11,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.0,1.1,12.0,20.5,12.73,0.0
2016,5,12,5,30,155.0,28.0,1.2,12.0,41.0,21.87,11.44
2016,5,12,5,45,252.0,43.0,1.35,12.5,81.0,33.16,23.37
2016,5,12,6,0,349.0,58.0,1.5,13.0,121.0,44.12,33.63
2016,5,12,6,15,421.0,69.0,1.5,13.5,169.5,51.65,40.62
2016,5,12,6,30,493.0,80.0,1.5,14.0,218.0,60.0,48.11
2016,5,12,6,45,544.0,88.0,1.55,14.5,269.5,63.93,51.48
2016,5,12,7,0,595.0,96.0,1.6,15.0,321.0,67.68,54.55
2016,5,12,7,15,632.5,102.5,1.55,15.5,373.0,69.99,56.28
2016,5,12,7,30,670.0,109.0,1.5,16.0,425.0,72.14,57.84
2016,5,12,7,45,699.5,113.0,1.45,16.5,476.5,72.32,57.66
2016,5,12,8,0,729.0,117.0,1.4,17.0,528.0,72.46,57.45
2016,5,12,8,15,750.0,121.5,1.35,17.5,576.5,110.33,64.46
2016,5,12,8,30,771.0,126.0,1.3,18.0,625.0,166.75,98.2
2016,5,12,8,45,788.0,129.0,1.3,19.0,669.5,216.13,134.17
2016,5,12,9,0,805.0,132.0,1.3,20.0,714.0,267.51,175.67
2016,5,12,9,15,817.5,134.5,1.3,20.5,753.5,319.08,219.3
2016,5,12,9,30,830.0,137.0,1.3,21.0,793.0,371.75,263.8
2016,5,12,9,45,835.0,142.0,1.35,21.5,825.5,424.35,307.73
2016,5,12,10,0,840.0,147.0,1.4,22.0,858.0,476.89,350.43
2016,5,12,10,15,847.0,148.5,1.5,22.0,885.0,527.44,391.4
2016,5,12,10,30,854.0,150.0,1.6,22.0,912.0,577.7,431.14
2016,5,12,10,45,859.5,151.0,1.7,22.5,932.0,626.5,467.99
2016,5,12,11,0,865.0,152.0,1.8,23.0,952.0,672.88,502.21
2016,5,12,11,15,868.0,153.0,1.9,23.0,964.5,716.51,534.71
2016,5,12,11,30,871.0,154.0,2.0,23.0,977.0,758.69,565.64
2016,5,12,11,45,873.0,153.5,2.15,23.5,982.0,797.34,592.53
2016,5,12,12,0,875.0,153.0,2.3,24.0,987.0,834.12,616.87
2016,5,12,12,15,874.5,153.0,2.35,24.0,983.5,867.23,639.09
2016,5,12,12,30,874.0,153.0,2.4,24.0,980.0,897.99,659.75
2016,5,12,12,45,879.5,147.5,2.5,24.0,971.5,926.66,679.47
2016,5,12,13,0,885.0,142.0,2.6,24.0,963.0,952.68,697.53
2016,5,12,13,15,881.0,141.0,2.6,24.0,944.5,971.24,709.91
2016,5,12,13,30,877.0,140.0,2.6,24.0,926.0,986.64,720.39
2016,5,12,13,45,873.0,137.0,2.65,24.0,901.0,996.86,728.12
2016,5,12,14,0,869.0,134.0,2.7,24.0,876.0,1003.76,733.89
2016,5,12,14,15,861.0,132.0,2.75,24.0,843.0,1004.42,735.77
2016,5,12,14,30,853.0,130.0,2.8,24.0,810.0,1012.97,743.02
2016,5,12,14,45,842.5,127.0,2.85,24.0,772.0,1003.54,738.61
2016,5,12,15,0,832.0,124.0,2.9,24.0,734.0,990.85,732.32
2016,5,12,15,15,817.5,121.0,2.95,23.5,690.0,971.06,722.85
2016,5,12,15,30,803.0,118.0,3.0,23.0,646.0,948.32,711.43
2016,5,12,15,45,783.5,114.0,3.05,23.0,598.0,916.82,692.62
2016,5,12,16,0,764.0,110.0,3.1,23.0,550.0,882.89,672.02
2016,5,12,16,15,738.5,105.5,3.15,22.5,499.0,846.24,650.55
2016,5,12,16,30,713.0,101.0,3.2,22.0,448.0,802.67,623.7
2016,5,12,16,45,676.5,96.0,3.25,21.5,395.0,747.48,587.75
2016,5,12,17,0,640.0,91.0,3.3,21.0,342.0,691.95,550.46
2016,5,12,17,15,592.5,84.0,3.25,20.0,290.0,624.9,503.67
2016,5,12,17,30,545.0,77.0,3.2,19.0,238.0,559.02,455.75
2016,5,12,17,45,472.5,68.5,3.15,18.5,188.0,474.2,389.55
2016,5,12,18,0,400.0,60.0,3.1,18.0,138.0,393.24,322.64
2016,5,12,18,15,301.0,46.5,3.0,17.0,95.0,292.26,237.26
2016,5,12,18,30,202.0,33.0,2.9,16.0,52.0,203.33,155.46
2016,5,12,18,45,101.0,16.5,2.85,15.5,26.0,98.4,0.0
2016,5,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
