Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,87.5,15.0,1.65,11.0,22.0,13.64,0.0
2016,5,13,5,30,175.0,30.0,1.8,11.0,44.0,23.46,13.04
2016,5,13,5,45,284.0,43.0,1.95,11.5,86.0,33.2,23.54
2016,5,13,6,0,393.0,56.0,2.1,12.0,128.0,44.2,33.86
2016,5,13,6,15,464.0,66.0,2.15,12.5,177.0,50.59,39.84
2016,5,13,6,30,535.0,76.0,2.2,13.0,226.0,56.71,45.37
2016,5,13,6,45,588.5,82.0,2.3,13.5,279.0,59.25,47.51
2016,5,13,7,0,642.0,88.0,2.4,14.0,332.0,61.72,49.49
2016,5,13,7,15,677.0,94.0,2.4,14.5,385.0,63.94,51.19
2016,5,13,7,30,712.0,100.0,2.4,15.0,438.0,66.01,52.71
2016,5,13,7,45,739.0,104.0,2.4,15.5,489.5,66.5,52.83
2016,5,13,8,0,766.0,108.0,2.4,16.0,541.0,74.39,59.36
2016,5,13,8,15,786.0,112.0,2.3,16.5,590.0,114.96,66.9
2016,5,13,8,30,806.0,116.0,2.2,17.0,639.0,164.95,95.68
2016,5,13,8,45,821.5,118.5,2.15,17.5,683.5,215.6,133.58
2016,5,13,9,0,837.0,121.0,2.1,18.0,728.0,268.03,177.11
2016,5,13,9,15,849.0,123.5,2.05,18.0,767.5,321.1,223.27
2016,5,13,9,30,861.0,126.0,2.0,18.0,807.0,381.47,275.13
2016,5,13,9,45,878.5,122.5,1.95,18.5,843.0,433.27,319.1
2016,5,13,10,0,896.0,119.0,1.9,19.0,879.0,485.95,362.63
2016,5,13,10,15,902.0,120.5,1.95,19.5,906.0,537.46,404.36
2016,5,13,10,30,908.0,122.0,2.0,20.0,933.0,588.38,444.34
2016,5,13,10,45,914.0,122.0,2.1,20.5,953.0,637.36,481.99
2016,5,13,11,0,920.0,122.0,2.2,21.0,973.0,685.34,517.9
2016,5,13,11,15,922.5,122.5,2.35,21.0,985.5,730.18,552.03
2016,5,13,11,30,925.0,123.0,2.5,21.0,998.0,773.37,584.43
2016,5,13,11,45,927.5,122.0,2.65,21.5,1002.5,813.5,611.51
2016,5,13,12,0,930.0,121.0,2.8,22.0,1007.0,851.61,636.93
2016,5,13,12,15,929.5,120.5,2.9,22.0,1004.0,885.49,660.28
2016,5,13,12,30,929.0,120.0,3.0,22.0,1001.0,916.81,681.94
2016,5,13,12,45,925.5,120.0,3.2,22.0,989.5,943.2,701.05
2016,5,13,13,0,922.0,120.0,3.4,22.0,978.0,966.59,718.27
2016,5,13,13,15,918.5,119.5,3.55,22.0,959.5,986.38,732.85
2016,5,13,13,30,915.0,119.0,3.7,22.0,941.0,1002.96,745.42
2016,5,13,13,45,911.0,117.0,3.85,22.0,915.5,1014.24,754.62
2016,5,13,14,0,907.0,115.0,4.0,22.0,890.0,1022.13,761.74
2016,5,13,14,15,899.0,113.0,4.1,21.5,857.0,1022.66,765.25
2016,5,13,14,30,891.0,111.0,4.2,21.0,824.0,1019.76,766.66
2016,5,13,14,45,882.0,108.5,4.35,21.0,785.5,1011.95,763.72
2016,5,13,15,0,873.0,106.0,4.5,21.0,747.0,1000.86,758.86
2016,5,13,15,15,859.5,103.5,4.55,20.5,703.0,982.15,749.77
2016,5,13,15,30,846.0,101.0,4.6,20.0,659.0,970.82,745.87
2016,5,13,15,45,829.0,97.5,4.65,19.5,611.0,941.64,729.43
2016,5,13,16,0,812.0,94.0,4.7,19.0,563.0,909.89,711.07
2016,5,13,16,15,789.0,90.5,4.65,18.5,512.0,870.19,686.0
2016,5,13,16,30,766.0,87.0,4.6,18.0,461.0,828.65,659.21
2016,5,13,16,45,737.0,82.0,4.6,18.0,408.5,778.37,624.46
2016,5,13,17,0,708.0,77.0,4.6,18.0,356.0,732.11,591.97
2016,5,13,17,15,664.5,71.5,4.45,17.0,303.0,668.24,546.45
2016,5,13,17,30,621.0,66.0,4.3,16.0,250.0,605.28,499.86
2016,5,13,17,45,561.5,58.0,4.15,15.5,199.5,528.31,439.03
2016,5,13,18,0,502.0,50.0,4.0,15.0,149.0,454.47,378.02
2016,5,13,18,15,400.5,40.0,3.8,14.5,104.0,353.8,290.99
2016,5,13,18,30,299.0,30.0,3.6,14.0,59.0,261.71,204.32
2016,5,13,18,45,149.5,15.0,3.4,13.5,29.5,128.44,5.53
2016,5,13,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,117.0,14.5,1.8,10.5,24.5,13.19,0.0
2016,5,14,5,30,234.0,29.0,1.9,11.0,49.0,23.72,13.5
2016,5,14,5,45,342.0,40.0,2.05,11.5,91.0,31.92,22.45
2016,5,14,6,0,450.0,51.0,2.2,12.0,133.0,39.82,29.98
2016,5,14,6,15,518.0,58.5,2.25,12.5,182.5,44.32,34.25
2016,5,14,6,30,586.0,66.0,2.3,13.0,232.0,48.69,38.2
2016,5,14,6,45,635.0,71.0,2.4,13.5,284.5,50.87,40.04
2016,5,14,7,0,684.0,76.0,2.5,14.0,337.0,52.99,41.74
2016,5,14,7,15,716.5,80.5,2.6,14.5,389.5,60.01,47.72
2016,5,14,7,30,749.0,85.0,2.7,15.0,442.0,61.72,48.93
2016,5,14,7,45,775.5,88.0,2.8,16.0,493.5,62.17,48.95
2016,5,14,8,0,802.0,91.0,2.9,17.0,545.0,62.6,48.93
2016,5,14,8,15,820.0,94.0,2.9,17.0,593.5,105.86,57.71
2016,5,14,8,30,838.0,97.0,2.9,17.0,642.0,156.68,87.57
2016,5,14,8,45,853.5,98.5,2.95,17.5,686.5,217.05,133.72
2016,5,14,9,0,869.0,100.0,3.0,18.0,731.0,269.78,177.98
2016,5,14,9,15,879.5,102.0,2.95,18.5,770.0,322.9,224.39
2016,5,14,9,30,890.0,104.0,2.9,19.0,809.0,376.71,271.38
2016,5,14,9,45,739.5,196.5,2.9,19.5,799.0,426.02,316.24
2016,5,14,10,0,589.0,289.0,2.9,20.0,789.0,474.95,357.24
2016,5,14,10,15,739.0,208.0,2.9,20.0,855.0,519.6,393.45
2016,5,14,10,30,889.0,127.0,2.9,20.0,921.0,583.16,444.06
2016,5,14,10,45,708.5,247.0,2.95,20.5,889.0,614.58,466.84
2016,5,14,11,0,528.0,367.0,3.0,21.0,857.0,637.36,481.32
2016,5,14,11,15,718.0,247.0,3.1,21.0,921.5,697.26,529.13
2016,5,14,11,30,908.0,127.0,3.2,21.0,986.0,765.38,582.75
2016,5,14,11,45,911.5,125.0,3.3,21.5,991.5,804.78,609.23
2016,5,14,12,0,915.0,123.0,3.4,22.0,997.0,842.24,634.13
2016,5,14,12,15,915.0,123.0,3.5,22.0,994.0,876.45,657.91
2016,5,14,12,30,915.0,123.0,3.6,22.0,991.0,908.22,680.02
2016,5,14,12,45,914.5,121.0,3.75,22.0,980.5,935.06,699.14
2016,5,14,13,0,914.0,119.0,3.9,22.0,970.0,959.01,716.39
2016,5,14,13,15,911.0,118.5,3.95,22.0,952.0,979.03,730.52
2016,5,14,13,30,908.0,118.0,4.0,22.0,934.0,995.9,742.66
2016,5,14,13,45,901.0,117.5,4.1,22.0,908.5,1005.64,750.48
2016,5,14,14,0,894.0,117.0,4.2,22.0,883.0,1012.02,756.23
2016,5,14,14,15,886.0,115.5,4.25,21.5,850.5,1013.0,759.7
2016,5,14,14,30,878.0,114.0,4.3,21.0,818.0,1010.63,761.09
2016,5,14,14,45,864.0,114.0,4.4,21.0,779.0,1000.64,756.3
2016,5,14,15,0,850.0,114.0,4.5,21.0,740.0,987.54,749.74
2016,5,14,15,15,836.0,111.5,4.55,20.5,696.5,979.37,747.86
2016,5,14,15,30,822.0,109.0,4.6,20.0,653.0,957.48,736.49
2016,5,14,15,45,800.0,107.0,4.7,20.0,604.5,925.64,717.1
2016,5,14,16,0,778.0,105.0,4.8,20.0,556.0,891.44,695.84
2016,5,14,16,15,753.5,101.0,4.8,19.5,505.0,850.41,670.02
2016,5,14,16,30,729.0,97.0,4.8,19.0,454.0,813.1,646.49
2016,5,14,16,45,696.0,91.5,4.8,19.0,401.5,759.92,609.39
2016,5,14,17,0,663.0,86.0,4.8,19.0,349.0,706.21,571.1
2016,5,14,17,15,617.5,80.0,4.6,18.5,296.5,641.4,523.41
2016,5,14,17,30,572.0,74.0,4.4,18.0,244.0,577.61,474.99
2016,5,14,17,45,508.5,65.0,4.2,17.5,194.5,498.01,412.06
2016,5,14,18,0,445.0,56.0,4.0,17.0,145.0,421.81,348.75
2016,5,14,18,15,344.5,45.0,3.65,16.5,101.5,322.6,263.51
2016,5,14,18,30,244.0,34.0,3.3,16.0,58.0,230.62,179.23
2016,5,14,18,45,122.0,17.0,2.95,15.5,29.0,112.58,17.86
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,5,15,89.5,16.0,2.4,12.0,24.0,12.62,0.0
2016,5,15,5,30,179.0,32.0,2.5,12.0,48.0,24.99,14.67
2016,5,15,5,45,289.0,45.0,2.7,12.5,90.0,34.7,24.8
2016,5,15,6,0,399.0,58.0,2.9,13.0,132.0,45.79,35.15
2016,5,15,6,15,470.0,67.0,2.95,13.0,181.5,51.25,40.36
2016,5,15,6,30,541.0,76.0,3.0,13.0,231.0,56.51,45.19
2016,5,15,6,45,588.0,83.5,3.05,13.5,283.0,60.22,48.37
2016,5,15,7,0,635.0,91.0,3.1,14.0,335.0,63.75,51.28
2016,5,15,7,15,670.5,97.0,3.1,14.5,388.0,65.88,52.88
2016,5,15,7,30,706.0,103.0,3.1,15.0,441.0,67.86,54.31
2016,5,15,7,45,731.5,107.5,3.1,15.5,492.0,68.58,54.62
2016,5,15,8,0,757.0,112.0,3.1,16.0,543.0,69.18,54.84
2016,5,15,8,15,777.0,116.0,3.1,16.0,591.0,120.52,70.7
2016,5,15,8,30,797.0,120.0,3.1,16.0,639.0,169.97,100.27
2016,5,15,8,45,814.0,122.0,3.15,16.5,684.0,219.94,138.29
2016,5,15,9,0,831.0,124.0,3.2,17.0,729.0,271.86,181.94
2016,5,15,9,15,842.5,126.0,3.25,17.5,768.0,324.01,227.57
2016,5,15,9,30,854.0,128.0,3.3,18.0,807.0,377.11,274.06
2016,5,15,9,45,880.0,120.0,3.35,18.5,845.0,434.7,323.04
2016,5,15,10,0,906.0,112.0,3.4,19.0,883.0,487.68,367.67
2016,5,15,10,15,912.0,113.0,3.45,19.5,909.5,539.11,410.09
2016,5,15,10,30,918.0,114.0,3.5,20.0,936.0,589.93,450.78
2016,5,15,10,45,920.5,116.0,3.55,20.5,955.5,638.67,488.73
2016,5,15,11,0,923.0,118.0,3.6,21.0,975.0,686.13,524.65
2016,5,15,11,15,925.0,118.5,3.7,21.0,987.0,730.57,558.76
2016,5,15,11,30,927.0,119.0,3.8,21.0,999.0,773.33,590.95
2016,5,15,11,45,927.5,119.0,3.9,21.0,1003.0,812.69,618.65
2016,5,15,12,0,928.0,119.0,4.0,21.0,1007.0,849.92,644.77
2016,5,15,12,15,927.5,119.0,4.15,21.0,1003.5,884.04,668.93
2016,5,15,12,30,927.0,119.0,4.3,21.0,1000.0,915.64,691.38
2016,5,15,12,45,929.0,116.0,4.45,21.5,990.0,943.99,710.31
2016,5,15,13,0,931.0,113.0,4.6,22.0,980.0,969.49,727.67
2016,5,15,13,15,927.0,112.0,4.7,21.5,961.5,988.3,743.1
2016,5,15,13,30,923.0,111.0,4.8,21.0,943.0,1003.83,756.52
2016,5,15,13,45,917.5,110.0,4.9,21.0,917.0,1014.57,765.37
2016,5,15,14,0,912.0,109.0,5.0,21.0,891.0,1021.92,772.09
2016,5,15,14,15,904.5,107.5,5.05,21.0,858.5,1023.36,774.54
2016,5,15,14,30,897.0,106.0,5.1,21.0,826.0,1021.39,774.85
2016,5,15,14,45,885.5,105.0,5.2,21.0,787.5,1012.65,771.06
2016,5,15,15,0,874.0,104.0,5.3,21.0,749.0,1000.68,765.17
2016,5,15,15,15,861.0,101.5,5.25,20.5,705.5,982.41,755.38
2016,5,15,15,30,848.0,99.0,5.2,20.0,662.0,961.18,743.59
2016,5,15,15,45,831.5,96.0,5.2,20.0,614.0,943.33,733.13
2016,5,15,16,0,815.0,93.0,5.2,20.0,566.0,912.64,713.5
2016,5,15,16,15,792.0,89.5,5.15,19.5,515.5,872.89,688.3
2016,5,15,16,30,769.0,86.0,5.1,19.0,465.0,831.3,661.38
2016,5,15,16,45,735.0,82.5,5.05,18.5,411.5,778.39,625.48
2016,5,15,17,0,701.0,79.0,5.0,18.0,358.0,729.93,592.08
2016,5,15,17,15,657.5,73.5,4.8,17.5,305.5,666.26,545.27
2016,5,15,17,30,614.0,68.0,4.6,17.0,253.0,603.48,497.66
2016,5,15,17,45,545.5,61.0,4.45,16.5,201.5,521.23,432.76
2016,5,15,18,0,477.0,54.0,4.3,16.0,150.0,442.67,367.76
2016,5,15,18,15,376.5,44.0,4.0,15.5,106.0,343.33,282.03
2016,5,15,18,30,276.0,34.0,3.7,15.0,62.0,252.04,198.04
2016,5,15,18,45,138.0,17.0,3.45,14.5,31.0,122.4,32.51
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,15,92.5,16.0,2.65,11.0,24.5,12.61,0.0
2016,5,16,5,30,185.0,32.0,2.6,11.0,49.0,24.97,14.92
2016,5,16,5,45,279.0,46.5,2.6,11.5,90.0,35.8,25.92
2016,5,16,6,0,373.0,61.0,2.6,12.0,131.0,46.3,35.79
2016,5,16,6,15,444.0,70.5,2.5,12.5,180.0,54.07,42.98
2016,5,16,6,30,515.0,80.0,2.4,13.0,229.0,59.61,47.96
2016,5,16,6,45,561.5,88.5,2.35,13.5,280.5,63.96,51.7
2016,5,16,7,0,608.0,97.0,2.3,14.0,332.0,68.07,55.1
2016,5,16,7,15,644.5,103.0,2.25,14.5,384.0,69.99,56.49
2016,5,16,7,30,681.0,109.0,2.2,15.0,436.0,71.78,57.73
2016,5,16,7,45,710.5,113.0,2.15,15.5,487.5,71.99,57.58
2016,5,16,8,0,740.0,117.0,2.1,16.0,539.0,72.14,57.38
2016,5,16,8,15,760.5,120.5,2.15,16.5,587.0,124.27,73.53
2016,5,16,8,30,781.0,124.0,2.2,17.0,635.0,172.48,102.28
2016,5,16,8,45,801.0,125.0,2.3,18.0,680.0,221.32,138.91
2016,5,16,9,0,821.0,126.0,2.4,19.0,725.0,272.45,181.09
2016,5,16,9,15,832.5,128.0,2.45,19.5,763.5,324.01,225.66
2016,5,16,9,30,844.0,130.0,2.5,20.0,802.0,376.53,271.0
2016,5,16,9,45,870.5,121.5,2.65,20.5,839.5,433.34,318.79
2016,5,16,10,0,897.0,113.0,2.8,21.0,877.0,485.67,362.45
2016,5,16,10,15,902.5,114.5,2.9,21.5,903.5,536.72,404.09
2016,5,16,10,30,908.0,116.0,3.0,22.0,930.0,587.14,444.04
2016,5,16,10,45,913.0,116.0,3.1,22.5,949.5,635.27,481.21
2016,5,16,11,0,918.0,116.0,3.2,23.0,969.0,682.31,516.6
2016,5,16,11,15,920.0,116.5,3.3,23.0,981.0,726.44,550.09
2016,5,16,11,30,922.0,117.0,3.4,23.0,993.0,768.9,581.62
2016,5,16,11,45,922.5,117.5,3.55,23.5,997.5,808.39,608.16
2016,5,16,12,0,923.0,118.0,3.7,24.0,1002.0,845.8,633.09
2016,5,16,12,15,922.0,118.0,3.8,24.0,998.5,879.27,656.24
2016,5,16,12,30,921.0,118.0,3.9,24.0,995.0,910.21,677.68
2016,5,16,12,45,916.5,119.0,4.05,24.0,983.0,936.27,696.13
2016,5,16,13,0,912.0,120.0,4.2,24.0,971.0,959.35,712.69
2016,5,16,13,15,908.0,119.0,4.3,23.5,952.5,977.89,727.44
2016,5,16,13,30,904.0,118.0,4.4,23.0,934.0,993.21,740.24
2016,5,16,13,45,898.5,117.0,4.55,23.0,908.0,1003.8,749.06
2016,5,16,14,0,893.0,116.0,4.7,23.0,882.0,1011.07,756.12
2016,5,16,14,15,885.0,114.0,4.75,23.0,850.0,1011.46,757.84
2016,5,16,14,30,877.0,112.0,4.8,23.0,818.0,1008.49,757.48
2016,5,16,14,45,869.5,108.5,4.85,23.0,780.5,1001.06,754.25
2016,5,16,15,0,862.0,105.0,4.9,23.0,743.0,990.35,748.94
2016,5,16,15,15,849.0,102.5,4.9,22.5,699.5,972.17,739.69
2016,5,16,15,30,836.0,100.0,4.9,22.0,656.0,961.39,735.67
2016,5,16,15,45,819.0,97.0,4.9,22.0,608.5,932.96,717.87
2016,5,16,16,0,802.0,94.0,4.9,22.0,561.0,902.01,698.34
2016,5,16,16,15,779.0,90.5,4.8,21.5,511.0,862.53,673.25
2016,5,16,16,30,756.0,87.0,4.7,21.0,461.0,821.24,646.55
2016,5,16,16,45,720.5,83.5,4.6,20.5,408.0,767.34,610.07
2016,5,16,17,0,685.0,80.0,4.5,20.0,355.0,718.1,576.25
2016,5,16,17,15,642.0,74.5,4.25,19.5,302.5,655.33,530.51
2016,5,16,17,30,599.0,69.0,4.0,19.0,250.0,593.46,484.31
2016,5,16,17,45,528.5,62.5,3.75,18.5,199.5,510.85,419.89
2016,5,16,18,0,458.0,56.0,3.5,18.0,149.0,432.0,355.28
2016,5,16,18,15,361.0,45.0,3.2,17.0,105.5,334.46,272.81
2016,5,16,18,30,264.0,34.0,2.9,16.0,62.0,244.89,192.11
2016,5,16,18,45,132.0,17.0,2.65,15.5,31.0,119.43,41.26
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,15.0,1.05,12.5,26.5,11.82,0.0
2016,5,17,5,30,252.0,30.0,1.2,13.0,53.0,24.4,14.49
2016,5,17,5,45,360.0,40.5,1.4,13.5,96.5,32.14,22.55
2016,5,17,6,0,468.0,51.0,1.6,14.0,140.0,39.61,29.6
2016,5,17,6,15,535.0,58.5,1.65,14.5,190.0,44.15,33.84
2016,5,17,6,30,602.0,66.0,1.7,15.0,240.0,48.53,37.76
2016,5,17,6,45,650.0,71.0,1.75,16.0,293.0,50.74,39.51
2016,5,17,7,0,698.0,76.0,1.8,17.0,346.0,52.87,41.12
2016,5,17,7,15,730.5,80.5,2.0,18.0,399.5,59.9,46.92
2016,5,17,7,30,763.0,85.0,2.2,19.0,453.0,61.62,48.03
2016,5,17,7,45,789.5,87.5,2.45,20.0,505.0,61.74,47.75
2016,5,17,8,0,816.0,90.0,2.7,21.0,557.0,61.84,47.47
2016,5,17,8,15,834.5,93.0,2.75,21.5,606.0,110.81,58.51
2016,5,17,8,30,853.0,96.0,2.8,22.0,655.0,171.59,96.61
2016,5,17,8,45,868.5,98.0,2.9,22.5,700.0,223.73,135.84
2016,5,17,9,0,884.0,100.0,3.0,23.0,745.0,277.48,180.36
2016,5,17,9,15,894.5,102.0,2.95,23.5,785.0,331.24,226.47
2016,5,17,9,30,905.0,104.0,2.9,24.0,825.0,385.69,273.04
2016,5,17,9,45,910.5,107.0,2.9,24.5,858.0,439.42,318.37
2016,5,17,10,0,916.0,110.0,2.9,25.0,891.0,492.91,362.27
2016,5,17,10,15,922.0,111.5,2.85,25.0,918.5,545.08,404.51
2016,5,17,10,30,928.0,113.0,2.8,25.0,946.0,596.64,445.07
2016,5,17,10,45,933.0,113.5,2.75,25.5,966.0,646.02,481.99
2016,5,17,11,0,938.0,114.0,2.7,26.0,986.0,694.29,516.92
2016,5,17,11,15,940.0,114.5,2.65,26.0,998.0,739.22,549.55
2016,5,17,11,30,942.0,115.0,2.6,26.0,1010.0,782.44,579.89
2016,5,17,11,45,943.5,114.5,2.6,26.0,1015.0,822.55,606.47
2016,5,17,12,0,945.0,114.0,2.6,26.0,1020.0,860.56,631.48
2016,5,17,12,15,944.5,114.0,2.65,26.0,1016.5,895.08,654.42
2016,5,17,12,30,944.0,114.0,2.7,26.0,1013.0,927.04,675.65
2016,5,17,12,45,941.0,113.5,2.75,26.5,1001.5,953.58,691.99
2016,5,17,13,0,938.0,113.0,2.8,27.0,990.0,977.08,706.39
2016,5,17,13,15,934.0,112.0,2.85,26.5,971.0,996.0,720.72
2016,5,17,13,30,930.0,111.0,2.9,26.0,952.0,1011.63,733.12
2016,5,17,13,45,924.0,110.0,3.0,26.0,925.5,1021.97,741.28
2016,5,17,14,0,918.0,109.0,3.1,26.0,899.0,1028.88,747.42
2016,5,17,14,15,910.0,107.5,3.15,26.0,866.0,1029.85,749.47
2016,5,17,14,30,902.0,106.0,3.2,26.0,833.0,1027.4,749.5
2016,5,17,14,45,891.0,104.5,3.3,26.0,794.0,1018.59,745.96
2016,5,17,15,0,880.0,103.0,3.4,26.0,755.0,1006.54,740.42
2016,5,17,15,15,867.0,100.5,3.4,25.5,711.0,988.22,731.55
2016,5,17,15,30,854.0,98.0,3.4,25.0,667.0,966.92,720.76
2016,5,17,15,45,836.0,95.0,3.45,25.0,618.5,947.5,710.19
2016,5,17,16,0,818.0,92.0,3.5,25.0,570.0,915.31,690.89
2016,5,17,16,15,795.0,88.5,3.45,24.5,519.0,875.52,666.94
2016,5,17,16,30,772.0,85.0,3.4,24.0,468.0,833.89,641.35
2016,5,17,16,45,742.5,80.5,3.35,24.0,415.5,783.67,607.92
2016,5,17,17,0,713.0,76.0,3.3,24.0,363.0,732.56,573.14
2016,5,17,17,15,670.5,70.5,3.0,23.0,310.0,673.9,532.89
2016,5,17,17,30,628.0,65.0,2.7,22.0,257.0,611.49,488.31
2016,5,17,17,45,567.5,58.0,2.4,21.5,206.5,534.73,429.95
2016,5,17,18,0,507.0,51.0,2.1,21.0,156.0,461.15,371.55
2016,5,17,18,15,412.0,41.5,1.9,20.0,111.0,364.86,292.36
2016,5,17,18,30,317.0,32.0,1.7,19.0,66.0,276.33,214.28
2016,5,17,18,45,158.5,16.0,1.55,18.5,33.0,138.86,57.25
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,121.5,15.5,1.3,14.5,27.0,12.2,0.0
2016,5,18,5,30,243.0,31.0,1.4,15.0,54.0,25.23,15.15
2016,5,18,5,45,345.5,42.0,1.55,16.0,97.0,33.36,23.38
2016,5,18,6,0,448.0,53.0,1.7,17.0,140.0,41.19,30.62
2016,5,18,6,15,515.0,61.0,1.7,17.5,189.5,46.06,35.09
2016,5,18,6,30,582.0,69.0,1.7,18.0,239.0,50.75,39.22
2016,5,18,6,45,629.0,75.0,1.75,18.5,291.5,53.58,41.58
2016,5,18,7,0,676.0,81.0,1.8,19.0,344.0,56.3,43.75
2016,5,18,7,15,709.0,86.0,1.85,19.5,397.0,58.05,45.02
2016,5,18,7,30,742.0,91.0,1.9,20.0,450.0,65.9,51.51
2016,5,18,7,45,766.0,95.0,2.0,21.0,501.0,66.88,51.93
2016,5,18,8,0,790.0,99.0,2.1,22.0,552.0,69.13,53.44
2016,5,18,8,15,809.0,102.0,2.15,22.5,600.5,116.86,63.41
2016,5,18,8,30,828.0,105.0,2.2,23.0,649.0,167.09,93.45
2016,5,18,8,45,841.5,108.0,2.25,24.0,693.0,218.69,132.08
2016,5,18,9,0,855.0,111.0,2.3,25.0,737.0,279.85,181.51
2016,5,18,9,15,866.0,113.5,2.4,25.0,776.5,332.61,226.61
2016,5,18,9,30,877.0,116.0,2.5,25.0,816.0,386.14,272.49
2016,5,18,9,45,888.0,116.0,2.6,25.5,850.0,438.4,316.28
2016,5,18,10,0,899.0,116.0,2.7,26.0,884.0,490.95,359.23
2016,5,18,10,15,905.0,117.5,2.8,26.0,911.0,542.27,400.9
2016,5,18,10,30,911.0,119.0,2.9,26.0,938.0,593.0,441.09
2016,5,18,10,45,915.0,120.0,3.05,26.5,957.5,641.39,477.88
2016,5,18,11,0,919.0,121.0,3.2,27.0,977.0,688.62,512.9
2016,5,18,11,15,921.5,121.5,3.25,27.0,989.0,733.1,545.83
2016,5,18,11,30,924.0,122.0,3.3,27.0,1001.0,775.95,576.88
2016,5,18,11,45,923.5,123.0,3.4,27.5,1005.0,815.17,602.48
2016,5,18,12,0,923.0,124.0,3.5,28.0,1009.0,852.26,626.45
2016,5,18,12,15,922.5,123.5,3.6,27.5,1006.0,885.75,650.46
2016,5,18,12,30,922.0,123.0,3.7,27.0,1003.0,916.75,672.91
2016,5,18,12,45,918.5,123.5,3.8,27.0,991.5,943.32,691.15
2016,5,18,13,0,915.0,124.0,3.9,27.0,980.0,966.95,707.55
2016,5,18,13,15,911.0,123.0,3.95,27.0,961.0,985.61,720.47
2016,5,18,13,30,907.0,122.0,4.0,27.0,942.0,1001.05,731.42
2016,5,18,13,45,900.0,121.5,4.1,27.0,916.0,1010.8,739.09
2016,5,18,14,0,893.0,121.0,4.2,27.0,890.0,1017.2,744.74
2016,5,18,14,15,885.0,119.0,4.25,26.5,857.5,1017.7,747.86
2016,5,18,14,30,877.0,117.0,4.3,26.0,825.0,1014.84,748.94
2016,5,18,14,45,866.5,114.5,4.35,26.0,786.5,1005.63,744.48
2016,5,18,15,0,856.0,112.0,4.4,26.0,748.0,993.21,738.04
2016,5,18,15,15,842.0,109.5,4.4,25.5,704.0,984.91,735.68
2016,5,18,15,30,828.0,107.0,4.4,25.0,660.0,962.97,724.13
2016,5,18,15,45,811.5,103.5,4.45,25.0,613.0,934.6,707.09
2016,5,18,16,0,795.0,100.0,4.5,25.0,566.0,903.7,688.2
2016,5,18,16,15,771.5,96.0,4.4,24.5,515.0,863.31,663.2
2016,5,18,16,30,748.0,92.0,4.3,24.0,464.0,821.13,636.56
2016,5,18,16,45,719.0,86.5,4.2,24.0,412.0,775.67,605.85
2016,5,18,17,0,690.0,81.0,4.1,24.0,360.0,724.73,570.54
2016,5,18,17,15,647.0,75.5,3.65,23.0,307.5,661.79,526.35
2016,5,18,17,30,604.0,70.0,3.2,22.0,255.0,599.72,481.29
2016,5,18,17,45,543.5,62.5,2.8,21.5,205.0,523.08,422.42
2016,5,18,18,0,483.0,55.0,2.4,21.0,155.0,449.55,363.35
2016,5,18,18,15,388.5,44.5,2.1,20.0,110.5,353.14,283.67
2016,5,18,18,30,294.0,34.0,1.8,19.0,66.0,264.38,205.8
2016,5,18,18,45,147.0,17.0,1.55,18.5,33.0,134.72,62.85
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,109.0,17.0,3.1,12.0,27.5,13.37,0.0
2016,5,19,5,30,218.0,34.0,3.1,12.0,55.0,26.53,16.55
2016,5,19,5,45,326.0,46.0,3.1,12.5,98.5,35.45,25.58
2016,5,19,6,0,434.0,58.0,3.1,13.0,142.0,45.47,34.94
2016,5,19,6,15,503.5,66.0,3.2,13.5,192.5,50.14,39.32
2016,5,19,6,30,573.0,74.0,3.3,14.0,243.0,54.66,43.36
2016,5,19,6,45,625.0,79.5,3.45,14.5,296.5,56.95,45.26
2016,5,19,7,0,677.0,85.0,3.6,15.0,350.0,59.18,47.02
2016,5,19,7,15,711.0,90.0,3.8,15.5,403.5,60.82,48.2
2016,5,19,7,30,745.0,95.0,4.0,16.0,457.0,62.35,49.25
2016,5,19,7,45,772.0,98.5,4.25,16.5,509.0,69.44,55.13
2016,5,19,8,0,799.0,102.0,4.5,17.0,561.0,72.76,57.69
2016,5,19,8,15,817.5,105.5,4.4,17.0,610.0,121.26,67.82
2016,5,19,8,30,836.0,109.0,4.3,17.0,659.0,172.22,99.67
2016,5,19,8,45,852.5,110.5,4.25,17.5,704.0,223.68,139.59
2016,5,19,9,0,869.0,112.0,4.2,18.0,749.0,284.97,191.1
2016,5,19,9,15,879.0,114.0,4.2,18.0,788.0,337.82,238.01
2016,5,19,9,30,889.0,116.0,4.2,18.0,827.0,391.29,285.59
2016,5,19,9,45,889.0,122.0,4.2,18.5,857.5,444.19,331.62
2016,5,19,10,0,889.0,128.0,4.2,19.0,888.0,496.35,375.83
2016,5,19,10,15,895.0,129.0,4.3,19.0,914.5,546.87,418.51
2016,5,19,10,30,901.0,130.0,4.4,19.0,941.0,596.81,459.78
2016,5,19,10,45,907.0,130.0,4.55,19.5,961.0,645.21,498.22
2016,5,19,11,0,913.0,130.0,4.7,20.0,981.0,692.64,535.02
2016,5,19,11,15,916.5,130.5,4.75,20.0,994.0,737.61,569.87
2016,5,19,11,30,920.0,131.0,4.8,20.0,1007.0,781.07,602.99
2016,5,19,11,45,925.5,128.5,4.9,20.0,1013.5,821.9,632.42
2016,5,19,12,0,931.0,126.0,5.0,20.0,1020.0,860.93,660.4
2016,5,19,12,15,932.0,126.0,5.1,20.0,1018.5,896.4,685.84
2016,5,19,12,30,933.0,126.0,5.2,20.0,1017.0,929.47,709.61
2016,5,19,12,45,931.0,126.5,5.3,20.0,1007.0,957.73,730.08
2016,5,19,13,0,929.0,127.0,5.4,20.0,997.0,983.1,748.64
2016,5,19,13,15,926.5,126.0,5.45,19.5,979.5,1003.54,765.04
2016,5,19,13,30,924.0,125.0,5.5,19.0,962.0,1020.77,779.42
2016,5,19,13,45,921.5,123.0,5.6,19.0,937.5,1033.71,789.85
2016,5,19,14,0,919.0,121.0,5.7,19.0,913.0,1043.3,798.12
2016,5,19,14,15,911.5,119.0,5.7,18.5,880.5,1044.51,801.6
2016,5,19,14,30,904.0,117.0,5.7,18.0,848.0,1042.28,802.9
2016,5,19,14,45,897.5,113.5,5.75,18.0,810.5,1036.02,800.34
2016,5,19,15,0,891.0,110.0,5.8,18.0,773.0,1026.4,795.58
2016,5,19,15,15,877.5,107.5,5.85,17.5,728.5,1007.68,786.04
2016,5,19,15,30,864.0,105.0,5.9,17.0,684.0,996.49,781.97
2016,5,19,15,45,846.5,102.0,6.0,16.5,635.5,967.3,765.19
2016,5,19,16,0,829.0,99.0,6.1,16.0,587.0,935.5,746.38
2016,5,19,16,15,536.5,152.5,5.85,15.5,457.5,708.23,577.63
2016,5,19,16,30,244.0,206.0,5.6,15.0,328.0,478.4,393.52
2016,5,19,16,45,462.5,140.0,5.4,15.0,339.0,606.58,502.81
2016,5,19,17,0,681.0,74.0,5.2,15.0,350.0,703.65,580.04
2016,5,19,17,15,604.0,80.0,5.25,14.5,299.5,632.64,526.68
2016,5,19,17,30,527.0,86.0,5.3,14.0,249.0,558.84,469.88
2016,5,19,17,45,457.0,77.0,5.4,13.5,199.5,470.57,398.63
2016,5,19,18,0,387.0,68.0,5.5,13.0,150.0,393.6,333.08
2016,5,19,18,15,303.5,54.5,5.35,12.5,107.5,306.3,256.27
2016,5,19,18,30,220.0,41.0,5.2,12.0,65.0,226.26,182.59
2016,5,19,18,45,110.0,20.5,5.05,12.0,32.5,115.37,60.33
2016,5,19,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,15,36.5,17.5,4.45,10.0,21.5,14.93,0.0
2016,5,20,5,30,73.0,35.0,4.5,10.0,43.0,28.9,18.8
2016,5,20,5,45,122.0,54.5,4.55,10.5,75.5,42.7,32.23
2016,5,20,6,0,171.0,74.0,4.6,11.0,108.0,56.99,45.53
2016,5,20,6,15,203.0,94.5,4.6,11.0,146.0,71.45,58.86
2016,5,20,6,30,235.0,115.0,4.6,11.0,184.0,85.4,71.49
2016,5,20,6,45,276.5,128.5,4.6,11.5,225.5,94.36,79.27
2016,5,20,7,0,318.0,142.0,4.6,12.0,267.0,102.99,86.56
2016,5,20,7,15,281.0,170.5,4.55,12.0,292.5,120.02,101.28
2016,5,20,7,30,244.0,199.0,4.5,12.0,318.0,136.08,114.96
2016,5,20,7,45,449.5,166.5,4.5,12.5,414.5,106.91,88.87
2016,5,20,8,0,655.0,134.0,4.5,13.0,511.0,85.8,70.01
2016,5,20,8,15,478.0,209.0,4.5,13.5,497.0,163.52,114.61
2016,5,20,8,30,301.0,284.0,4.5,14.0,483.0,229.27,170.2
2016,5,20,8,45,354.0,290.0,4.5,14.5,539.0,264.21,195.03
2016,5,20,9,0,407.0,296.0,4.5,15.0,595.0,295.67,218.95
2016,5,20,9,15,648.5,206.5,4.5,15.0,712.0,326.88,239.16
2016,5,20,9,30,890.0,117.0,4.5,15.0,829.0,393.39,291.02
2016,5,20,9,45,517.5,269.5,4.55,15.5,687.5,401.41,307.74
2016,5,20,10,0,145.0,422.0,4.6,16.0,546.0,393.7,306.22
2016,5,20,10,15,245.0,419.0,4.65,16.0,636.5,446.93,347.67
2016,5,20,10,30,345.0,416.0,4.7,16.0,727.0,518.54,403.29
2016,5,20,10,45,337.5,429.5,4.8,16.0,739.5,548.28,426.67
2016,5,20,11,0,330.0,443.0,4.9,16.0,752.0,577.4,449.37
2016,5,20,11,15,391.5,425.5,4.95,16.0,796.0,628.04,488.95
2016,5,20,11,30,453.0,408.0,5.0,16.0,840.0,681.03,530.04
2016,5,20,11,45,432.5,412.0,5.05,16.0,826.5,695.97,541.36
2016,5,20,12,0,412.0,416.0,5.1,16.0,813.0,708.62,550.98
2016,5,20,12,15,310.0,450.5,5.1,16.0,748.5,675.46,524.54
2016,5,20,12,30,208.0,485.0,5.1,16.0,684.0,631.74,489.99
2016,5,20,12,45,112.0,393.0,5.1,16.0,500.5,473.25,370.11
2016,5,20,13,0,16.0,301.0,5.1,16.0,317.0,286.92,224.46
2016,5,20,13,15,38.0,359.0,5.1,16.0,394.5,375.07,294.16
2016,5,20,13,30,60.0,417.0,5.1,16.0,472.0,458.23,358.48
2016,5,20,13,45,141.5,420.0,5.15,16.0,544.0,561.04,439.34
2016,5,20,14,0,223.0,423.0,5.2,16.0,616.0,652.49,510.57
2016,5,20,14,15,329.0,372.0,5.15,16.0,644.5,728.36,570.53
2016,5,20,14,30,435.0,321.0,5.1,16.0,673.0,803.2,629.08
2016,5,20,14,45,665.0,211.0,5.1,16.0,720.5,928.57,726.85
2016,5,20,15,0,895.0,101.0,5.1,16.0,768.0,1020.6,793.01
2016,5,20,15,15,882.0,99.0,5.05,15.5,724.0,1002.76,782.68
2016,5,20,15,30,869.0,97.0,5.0,15.0,680.0,981.92,771.02
2016,5,20,15,45,853.5,93.5,4.95,15.0,632.0,954.03,752.86
2016,5,20,16,0,838.0,90.0,4.9,15.0,584.0,933.43,740.02
2016,5,20,16,15,815.5,87.0,4.8,14.5,533.0,894.38,714.68
2016,5,20,16,30,793.0,84.0,4.7,14.0,482.0,853.42,687.72
2016,5,20,16,45,759.5,81.0,4.6,14.0,428.0,801.04,650.46
2016,5,20,17,0,726.0,78.0,4.5,14.0,374.0,747.88,611.98
2016,5,20,17,15,684.0,73.0,4.3,13.5,321.0,690.03,569.55
2016,5,20,17,30,642.0,68.0,4.1,13.0,268.0,628.19,522.68
2016,5,20,17,45,571.0,62.5,3.95,13.0,215.5,544.83,456.26
2016,5,20,18,0,500.0,57.0,3.8,13.0,163.0,465.12,390.05
2016,5,20,18,15,403.5,47.0,3.55,12.5,117.5,366.98,305.5
2016,5,20,18,30,307.0,37.0,3.3,12.0,72.0,276.32,223.38
2016,5,20,18,45,153.5,18.5,3.1,11.5,36.0,142.82,81.58
2016,5,20,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,132.0,16.5,1.4,10.0,29.5,12.97,0.0
2016,5,21,5,30,264.0,33.0,1.6,10.0,59.0,26.89,17.24
2016,5,21,5,45,370.0,42.5,1.8,10.5,103.0,33.64,24.28
2016,5,21,6,0,476.0,52.0,2.0,11.0,147.0,40.2,30.56
2016,5,21,6,15,540.0,59.5,2.0,11.0,197.0,44.71,34.87
2016,5,21,6,30,604.0,67.0,2.0,11.0,247.0,49.07,38.87
2016,5,21,6,45,650.0,72.0,2.0,11.5,299.5,51.24,40.69
2016,5,21,7,0,696.0,77.0,2.0,12.0,352.0,53.34,42.38
2016,5,21,7,15,348.0,109.5,2.0,12.5,247.0,73.51,60.04
2016,5,21,7,30,0.0,142.0,2.0,13.0,142.0,119.74,100.13
2016,5,21,7,45,12.0,178.0,2.05,13.5,185.0,147.04,123.04
2016,5,21,8,0,24.0,214.0,2.1,14.0,228.0,173.9,145.2
2016,5,21,8,15,91.0,258.5,2.15,14.0,318.0,200.19,156.45
2016,5,21,8,30,158.0,303.0,2.2,14.0,408.0,234.44,179.51
2016,5,21,8,45,87.5,279.0,2.3,14.5,338.0,231.74,179.61
2016,5,21,9,0,17.0,255.0,2.4,15.0,268.0,217.37,170.66
2016,5,21,9,15,16.0,260.0,2.5,15.0,272.5,223.74,175.59
2016,5,21,9,30,15.0,265.0,2.6,15.0,277.0,229.86,180.26
2016,5,21,9,45,12.0,237.0,2.75,15.5,247.0,208.39,162.92
2016,5,21,10,0,9.0,209.0,2.9,16.0,217.0,185.48,144.48
2016,5,21,10,15,20.5,287.5,3.0,16.0,306.5,257.44,200.98
2016,5,21,10,30,32.0,366.0,3.1,16.0,396.0,323.0,251.43
2016,5,21,10,45,30.0,366.5,3.25,16.5,394.5,327.54,254.25
2016,5,21,11,0,28.0,367.0,3.4,17.0,393.0,331.79,257.04
2016,5,21,11,15,31.0,381.0,3.45,17.0,410.0,350.48,271.31
2016,5,21,11,30,34.0,395.0,3.5,17.0,427.0,369.84,286.02
2016,5,21,11,45,53.5,428.0,3.6,17.0,479.5,418.93,323.55
2016,5,21,12,0,73.0,461.0,3.7,17.0,532.0,470.58,362.6
2016,5,21,12,15,44.5,380.5,3.75,17.0,423.5,381.92,295.59
2016,5,21,12,30,16.0,300.0,3.8,17.0,315.0,282.89,219.55
2016,5,21,12,45,154.0,377.5,3.9,17.0,522.0,496.26,386.53
2016,5,21,13,0,292.0,455.0,4.0,17.0,729.0,716.29,549.89
2016,5,21,13,15,312.5,441.0,4.05,17.0,729.0,736.92,564.8
2016,5,21,13,30,333.0,427.0,4.1,17.0,729.0,756.53,580.24
2016,5,21,13,45,314.5,417.0,4.15,17.0,696.5,740.97,569.56
2016,5,21,14,0,296.0,407.0,4.2,17.0,664.0,723.26,557.52
2016,5,21,14,15,163.0,363.0,4.2,17.0,504.0,537.0,418.78
2016,5,21,14,30,30.0,319.0,4.2,17.0,344.0,345.33,270.17
2016,5,21,14,45,43.0,321.5,4.25,17.0,355.0,364.75,286.84
2016,5,21,15,0,56.0,324.0,4.3,17.0,366.0,384.62,303.3
2016,5,21,15,15,72.0,312.5,4.2,16.5,363.5,391.96,310.79
2016,5,21,15,30,88.0,301.0,4.1,16.0,361.0,398.94,318.13
2016,5,21,15,45,115.5,282.5,4.1,16.0,354.5,426.73,341.62
2016,5,21,16,0,143.0,264.0,4.1,16.0,348.0,434.57,349.78
2016,5,21,16,15,116.5,238.0,4.0,15.5,302.5,380.68,308.39
2016,5,21,16,30,90.0,212.0,3.9,15.0,257.0,309.73,252.84
2016,5,21,16,45,73.5,186.5,3.85,15.0,220.5,266.59,218.49
2016,5,21,17,0,57.0,161.0,3.8,15.0,184.0,223.63,183.61
2016,5,21,17,15,49.5,139.5,3.65,14.5,158.0,193.83,159.61
2016,5,21,17,30,42.0,118.0,3.5,14.0,132.0,164.01,135.04
2016,5,21,17,45,259.5,88.0,3.35,14.0,146.5,319.77,270.08
2016,5,21,18,0,477.0,58.0,3.2,14.0,161.0,450.27,376.65
2016,5,21,18,15,384.5,48.0,2.95,13.5,116.5,355.68,294.65
2016,5,21,18,30,292.0,38.0,2.7,13.0,72.0,268.16,216.09
2016,5,21,18,45,164.5,23.5,2.5,12.5,41.0,154.48,93.14
2016,5,21,19,0,37.0,9.0,2.3,12.0,10.0,28.23,0.0
2016,5,21,19,15,18.5,4.5,2.15,12.0,5.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,5,15,129.5,17.0,1.8,10.0,30.5,13.36,0.0
2016,5,22,5,30,259.0,34.0,1.8,10.0,61.0,26.54,17.02
2016,5,22,5,45,355.5,45.5,1.85,10.5,104.5,36.23,26.6
2016,5,22,6,0,452.0,57.0,1.9,11.0,148.0,44.39,34.33
2016,5,22,6,15,517.0,65.5,1.85,11.5,197.5,49.54,39.14
2016,5,22,6,30,582.0,74.0,1.8,12.0,247.0,54.48,43.57
2016,5,22,6,45,629.5,79.5,1.75,12.5,300.0,56.77,45.47
2016,5,22,7,0,677.0,85.0,1.7,13.0,353.0,58.99,47.22
2016,5,22,7,15,709.0,90.0,1.65,13.5,405.5,60.62,48.4
2016,5,22,7,30,741.0,95.0,1.6,14.0,458.0,62.13,49.45
2016,5,22,7,45,768.5,98.0,1.55,14.5,509.5,68.84,55.03
2016,5,22,8,0,796.0,101.0,1.5,15.0,561.0,75.76,60.71
2016,5,22,8,15,814.0,104.0,1.5,15.0,609.0,123.6,69.08
2016,5,22,8,30,832.0,107.0,1.5,15.0,657.0,173.83,101.18
2016,5,22,8,45,844.5,110.5,1.5,15.5,701.0,225.65,141.78
2016,5,22,9,0,857.0,114.0,1.5,16.0,745.0,286.8,193.03
2016,5,22,9,15,868.0,116.0,1.55,16.5,784.0,339.15,238.5
2016,5,22,9,30,879.0,118.0,1.6,17.0,823.0,392.24,284.42
2016,5,22,9,45,897.5,113.0,1.65,17.5,859.0,443.72,328.22
2016,5,22,10,0,916.0,108.0,1.7,18.0,895.0,496.12,371.66
2016,5,22,10,15,921.5,109.5,1.8,18.0,921.5,547.73,414.3
2016,5,22,10,30,927.0,111.0,1.9,18.0,948.0,598.69,455.35
2016,5,22,10,45,933.5,110.0,2.05,18.5,968.0,647.43,493.18
2016,5,22,11,0,940.0,109.0,2.2,19.0,988.0,695.17,529.34
2016,5,22,11,15,942.0,109.5,2.35,19.0,1000.0,739.86,563.52
2016,5,22,11,30,944.0,110.0,2.5,19.0,1012.0,782.84,595.28
2016,5,22,11,45,707.5,261.0,2.65,19.0,938.5,776.99,588.22
2016,5,22,12,0,471.0,412.0,2.8,19.0,865.0,752.85,566.97
2016,5,22,12,15,255.0,410.5,2.9,19.0,656.0,593.94,451.7
2016,5,22,12,30,39.0,409.0,3.0,19.0,447.0,408.78,311.79
2016,5,22,12,45,25.0,315.5,3.2,19.0,339.5,313.94,241.52
2016,5,22,13,0,11.0,222.0,3.4,19.0,232.0,209.9,161.67
2016,5,22,13,15,127.0,334.5,3.55,19.0,450.5,446.64,346.75
2016,5,22,13,30,243.0,447.0,3.7,19.0,669.0,690.06,526.26
2016,5,22,13,45,251.0,427.5,3.85,19.0,650.5,689.7,526.18
2016,5,22,14,0,259.0,408.0,4.0,19.0,632.0,687.73,526.48
2016,5,22,14,15,129.5,275.0,4.1,18.5,387.0,410.93,321.83
2016,5,22,14,30,0.0,142.0,4.2,18.0,142.0,127.73,97.86
2016,5,22,14,45,15.0,217.0,4.35,18.0,228.0,214.25,168.08
2016,5,22,15,0,30.0,292.0,4.5,18.0,314.0,323.13,254.29
2016,5,22,15,15,441.5,194.0,4.5,17.5,492.5,681.69,542.79
2016,5,22,15,30,853.0,96.0,4.5,17.0,671.0,965.79,751.77
2016,5,22,15,45,835.0,93.5,4.55,17.0,623.5,936.88,731.67
2016,5,22,16,0,817.0,91.0,4.6,17.0,576.0,915.49,719.14
2016,5,22,16,15,795.0,87.5,4.55,16.5,525.5,876.72,694.54
2016,5,22,16,30,773.0,84.0,4.5,16.0,475.0,836.09,668.32
2016,5,22,16,45,741.5,80.5,4.5,16.0,422.5,785.41,633.18
2016,5,22,17,0,710.0,77.0,4.5,16.0,370.0,733.93,596.71
2016,5,22,17,15,669.5,72.0,4.4,15.5,317.5,677.6,556.14
2016,5,22,17,30,629.0,67.0,4.3,15.0,265.0,617.46,511.2
