Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,567.5,60.5,4.2,14.5,214.5,540.43,450.97
2016,5,22,18,0,506.0,54.0,4.1,14.0,164.0,466.56,390.7
2016,5,22,18,15,418.0,44.5,3.85,13.5,119.0,374.58,311.57
2016,5,22,18,30,330.0,35.0,3.6,13.0,74.0,289.5,234.64
2016,5,22,18,45,195.5,22.5,3.35,12.5,42.5,175.16,111.18
2016,5,22,19,0,61.0,10.0,3.1,12.0,11.0,42.21,0.0
2016,5,22,19,15,30.5,5.0,3.05,12.0,5.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,15,113.0,17.5,2.35,10.0,29.5,13.73,0.0
2016,5,23,5,30,226.0,35.0,2.4,10.0,59.0,27.24,17.68
2016,5,23,5,45,323.0,47.0,2.45,10.5,101.5,36.11,26.5
2016,5,23,6,0,420.0,59.0,2.5,11.0,144.0,45.96,35.74
2016,5,23,6,15,484.0,68.0,2.5,11.5,192.5,51.43,40.83
2016,5,23,6,30,548.0,77.0,2.5,12.0,241.0,56.67,45.52
2016,5,23,6,45,597.5,82.5,2.55,12.5,293.0,58.83,47.3
2016,5,23,7,0,647.0,88.0,2.6,13.0,345.0,60.93,48.94
2016,5,23,7,15,679.5,93.5,2.55,13.5,396.5,62.8,50.33
2016,5,23,7,30,712.0,99.0,2.5,14.0,448.0,64.53,51.55
2016,5,23,7,45,740.5,101.5,2.5,14.5,499.0,71.09,56.99
2016,5,23,8,0,769.0,104.0,2.5,15.0,550.0,78.47,53.95
2016,5,23,8,15,787.5,107.5,2.5,15.0,597.5,125.23,71.1
2016,5,23,8,30,806.0,111.0,2.5,15.0,645.0,174.42,102.95
2016,5,23,8,45,822.0,112.5,2.5,15.5,688.5,224.0,141.96
2016,5,23,9,0,838.0,114.0,2.5,16.0,732.0,275.38,185.78
2016,5,23,9,15,849.0,116.5,2.6,16.0,770.5,334.89,237.76
2016,5,23,9,30,860.0,119.0,2.7,16.0,809.0,387.28,284.21
2016,5,23,9,45,875.5,116.0,2.8,16.5,844.0,438.01,328.22
2016,5,23,10,0,891.0,113.0,2.9,17.0,879.0,489.44,371.77
2016,5,23,10,15,897.0,114.5,2.95,17.0,905.5,540.04,414.21
2016,5,23,10,30,903.0,116.0,3.0,17.0,932.0,590.08,455.12
2016,5,23,10,45,905.0,118.0,3.15,17.5,951.0,637.38,492.4
2016,5,23,11,0,907.0,120.0,3.3,18.0,970.0,683.38,527.78
2016,5,23,11,15,909.5,120.5,3.35,18.0,982.0,727.07,561.34
2016,5,23,11,30,912.0,121.0,3.4,18.0,994.0,769.19,592.86
2016,5,23,11,45,911.5,122.5,3.5,18.5,998.0,808.12,619.31
2016,5,23,12,0,911.0,124.0,3.6,19.0,1002.0,845.0,644.13
2016,5,23,12,15,910.5,124.0,3.65,19.0,999.0,878.38,667.37
2016,5,23,12,30,910.0,124.0,3.7,19.0,996.0,909.34,688.92
2016,5,23,12,45,896.0,131.5,3.8,19.0,982.0,932.49,705.42
2016,5,23,13,0,882.0,139.0,3.9,19.0,968.0,952.47,719.89
2016,5,23,13,15,661.5,257.0,3.95,19.0,872.0,899.7,683.31
2016,5,23,13,30,441.0,375.0,4.0,19.0,776.0,819.67,622.17
2016,5,23,13,45,288.0,401.5,4.05,19.0,660.5,699.29,534.4
2016,5,23,14,0,135.0,428.0,4.1,19.0,545.0,570.62,437.8
2016,5,23,14,15,139.0,408.5,4.1,19.0,525.5,561.32,432.58
2016,5,23,14,30,143.0,389.0,4.1,19.0,506.0,550.95,426.05
2016,5,23,14,45,80.0,323.5,4.2,19.0,388.5,403.91,315.27
2016,5,23,15,0,17.0,258.0,4.3,19.0,271.0,257.84,201.46
2016,5,23,15,15,8.5,178.0,4.3,18.5,184.5,171.31,133.82
2016,5,23,15,30,0.0,98.0,4.3,18.0,98.0,87.09,66.02
2016,5,23,15,45,130.5,176.5,4.3,18.0,254.0,317.86,257.21
2016,5,23,16,0,261.0,255.0,4.3,18.0,410.0,555.25,443.97
2016,5,23,16,15,131.0,204.0,4.2,17.5,282.0,352.21,284.49
2016,5,23,16,30,1.0,153.0,4.1,17.0,154.0,144.57,114.32
2016,5,23,16,45,3.0,145.0,4.1,17.0,146.5,140.07,111.4
2016,5,23,17,0,5.0,137.0,4.1,17.0,139.0,135.85,108.39
2016,5,23,17,15,305.5,104.0,3.95,16.5,201.0,408.48,341.0
2016,5,23,17,30,606.0,71.0,3.8,16.0,263.0,604.98,499.59
2016,5,23,17,45,547.0,63.5,3.65,15.5,213.0,529.29,439.34
2016,5,23,18,0,488.0,56.0,3.5,15.0,163.0,456.59,380.3
2016,5,23,18,15,400.5,46.5,3.1,14.5,118.5,365.55,302.34
2016,5,23,18,30,313.0,37.0,2.7,14.0,74.0,281.24,226.87
2016,5,23,18,45,156.5,24.0,2.35,13.5,42.5,152.08,98.78
2016,5,23,19,0,0.0,11.0,2.0,13.0,11.0,10.01,0.0
2016,5,23,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,2.4,11.0,30.5,13.73,0.11
2016,5,24,5,30,252.0,35.0,2.5,11.0,61.0,27.27,17.68
2016,5,24,5,45,348.0,46.0,2.65,11.5,104.0,36.52,26.76
2016,5,24,6,0,444.0,57.0,2.8,12.0,147.0,44.22,34.04
2016,5,24,6,15,507.5,65.0,2.8,12.0,196.0,48.94,38.52
2016,5,24,6,30,571.0,73.0,2.8,12.0,245.0,53.49,42.66
2016,5,24,6,45,617.5,79.0,2.85,12.5,297.0,56.19,44.94
2016,5,24,7,0,664.0,85.0,2.9,13.0,349.0,58.78,47.02
2016,5,24,7,15,696.5,90.0,2.9,13.5,401.0,60.41,48.2
2016,5,24,7,30,729.0,95.0,2.9,14.0,453.0,61.91,49.25
2016,5,24,7,45,755.5,98.0,2.9,14.5,504.0,68.6,54.82
2016,5,24,8,0,782.0,101.0,2.9,15.0,555.0,77.62,52.42
2016,5,24,8,15,800.0,104.5,2.9,15.5,603.0,124.99,70.07
2016,5,24,8,30,818.0,108.0,2.9,16.0,651.0,174.75,102.31
2016,5,24,8,45,833.5,110.0,2.95,16.5,695.0,225.19,142.08
2016,5,24,9,0,849.0,112.0,3.0,17.0,739.0,285.33,192.85
2016,5,24,9,15,599.0,233.0,3.05,17.0,687.0,334.77,244.14
2016,5,24,9,30,349.0,354.0,3.1,17.0,635.0,380.3,288.13
2016,5,24,9,45,384.5,353.5,3.15,17.5,674.5,418.3,318.07
2016,5,24,10,0,420.0,353.0,3.2,18.0,714.0,452.27,345.0
2016,5,24,10,15,312.5,401.5,3.25,18.0,675.0,468.72,359.11
2016,5,24,10,30,205.0,450.0,3.3,18.0,636.0,475.43,364.49
2016,5,24,10,45,107.0,323.0,3.4,18.0,420.5,335.04,259.37
2016,5,24,11,0,9.0,196.0,3.5,18.0,205.0,178.4,137.36
2016,5,24,11,15,31.5,316.5,3.55,18.0,347.0,296.74,229.98
2016,5,24,11,30,54.0,437.0,3.6,18.0,489.0,419.99,323.28
2016,5,24,11,45,49.0,430.5,3.65,18.0,477.5,417.68,321.1
2016,5,24,12,0,44.0,424.0,3.7,18.0,466.0,414.61,318.82
2016,5,24,12,15,40.0,414.0,3.75,18.0,452.5,408.46,314.3
2016,5,24,12,30,36.0,404.0,3.8,18.0,439.0,401.52,309.21
2016,5,24,12,45,106.0,440.5,3.85,18.0,541.0,512.48,394.3
2016,5,24,13,0,176.0,477.0,3.9,18.0,643.0,621.24,475.58
2016,5,24,13,15,225.5,459.0,3.9,18.0,667.5,661.49,506.22
2016,5,24,13,30,275.0,441.0,3.9,18.0,692.0,714.83,546.28
2016,5,24,13,45,169.0,418.5,3.9,18.0,571.5,586.25,451.06
2016,5,24,14,0,63.0,396.0,3.9,18.0,451.0,450.3,348.12
2016,5,24,14,15,38.5,327.0,3.9,18.0,360.5,358.51,279.06
2016,5,24,14,30,14.0,258.0,3.9,18.0,270.0,251.99,196.61
2016,5,24,14,45,14.0,251.5,3.9,18.0,263.0,246.88,193.23
2016,5,24,15,0,14.0,245.0,3.9,18.0,256.0,241.79,189.66
2016,5,24,15,15,118.5,276.5,3.9,17.5,357.5,415.53,329.94
2016,5,24,15,30,223.0,308.0,3.9,17.0,459.0,558.7,442.8
2016,5,24,15,45,111.5,220.5,3.9,17.0,296.0,349.63,280.21
2016,5,24,16,0,0.0,133.0,3.9,17.0,133.0,120.82,94.13
2016,5,24,16,15,0.0,138.0,3.85,16.5,138.0,126.59,99.63
2016,5,24,16,30,0.0,143.0,3.8,16.0,143.0,133.05,105.49
2016,5,24,16,45,186.5,143.0,3.8,16.0,220.0,345.24,285.73
2016,5,24,17,0,373.0,143.0,3.8,16.0,297.0,523.49,431.45
2016,5,24,17,15,349.0,127.0,3.65,15.5,255.5,474.41,393.13
2016,5,24,17,30,325.0,111.0,3.5,15.0,214.0,425.67,355.06
2016,5,24,17,45,297.0,93.0,3.4,15.0,174.0,371.89,311.02
2016,5,24,18,0,269.0,75.0,3.3,15.0,134.0,319.16,266.37
2016,5,24,18,15,223.5,58.0,2.95,14.5,98.5,257.28,212.6
2016,5,24,18,30,178.0,41.0,2.6,14.0,63.0,198.59,159.65
2016,5,24,18,45,89.0,25.5,2.3,13.5,36.5,102.09,66.69
2016,5,24,19,0,0.0,10.0,2.0,13.0,10.0,9.1,0.0
2016,5,24,19,15,0.0,5.0,1.9,12.5,5.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,146.5,16.5,2.45,11.0,32.0,13.06,0.41
2016,5,25,5,30,293.0,33.0,2.5,11.0,64.0,26.67,17.22
2016,5,25,5,45,387.0,43.0,2.55,11.5,107.5,33.88,24.44
2016,5,25,6,0,481.0,53.0,2.6,12.0,151.0,40.83,31.02
2016,5,25,6,15,542.5,60.0,2.6,12.0,200.5,44.91,34.91
2016,5,25,6,30,604.0,67.0,2.6,12.0,250.0,48.86,38.51
2016,5,25,6,45,647.0,72.5,2.65,12.5,301.5,51.4,40.65
2016,5,25,7,0,690.0,78.0,2.7,13.0,353.0,53.83,42.62
2016,5,25,7,15,721.0,82.0,2.7,13.5,405.0,60.54,48.32
2016,5,25,7,30,752.0,86.0,2.7,14.0,457.0,61.83,49.17
2016,5,25,7,45,775.5,89.5,2.75,14.5,507.5,62.61,49.57
2016,5,25,8,0,799.0,93.0,2.8,15.0,558.0,73.36,48.04
2016,5,25,8,15,816.5,96.0,2.85,15.5,605.5,121.19,66.1
2016,5,25,8,30,834.0,99.0,2.9,16.0,653.0,171.33,98.8
2016,5,25,8,45,847.5,101.5,3.0,16.5,697.0,231.22,146.39
2016,5,25,9,0,861.0,104.0,3.1,17.0,741.0,283.38,191.03
2016,5,25,9,15,871.5,106.0,3.2,17.5,779.5,335.52,236.99
2016,5,25,9,30,882.0,108.0,3.3,18.0,818.0,388.36,283.39
2016,5,25,9,45,895.5,106.5,3.45,18.5,852.5,440.3,328.4
2016,5,25,10,0,909.0,105.0,3.6,19.0,887.0,492.76,372.79
2016,5,25,10,15,914.5,106.0,3.7,19.0,913.5,543.45,415.42
2016,5,25,10,30,920.0,107.0,3.8,19.0,940.0,593.5,456.51
2016,5,25,10,45,924.5,107.5,3.9,19.5,959.5,641.71,494.34
2016,5,25,11,0,929.0,108.0,4.0,20.0,979.0,688.79,530.34
2016,5,25,11,15,931.0,108.5,4.05,20.0,991.0,732.86,564.18
2016,5,25,11,30,933.0,109.0,4.1,20.0,1003.0,775.25,595.47
2016,5,25,11,45,934.0,109.0,4.2,20.5,1007.5,814.62,622.16
2016,5,25,12,0,935.0,109.0,4.3,21.0,1012.0,851.94,647.2
2016,5,25,12,15,934.5,109.0,4.35,21.0,1009.0,885.78,670.75
2016,5,25,12,30,934.0,109.0,4.4,21.0,1006.0,917.14,692.51
2016,5,25,12,45,922.0,115.0,4.5,21.0,992.5,941.13,709.8
2016,5,25,13,0,910.0,121.0,4.6,21.0,979.0,961.94,725.06
2016,5,25,13,15,906.5,120.0,4.6,21.0,961.0,980.83,738.3
2016,5,25,13,30,903.0,119.0,4.6,21.0,943.0,996.56,749.5
2016,5,25,13,45,899.0,117.0,4.7,21.0,918.0,1007.57,758.5
2016,5,25,14,0,895.0,115.0,4.8,21.0,893.0,1015.28,765.44
2016,5,25,14,15,888.0,113.5,4.85,20.5,861.5,1017.21,769.71
2016,5,25,14,30,881.0,112.0,4.9,20.0,830.0,1015.84,771.91
2016,5,25,14,45,872.5,109.0,4.95,20.0,793.0,1008.04,768.35
2016,5,25,15,0,864.0,106.0,5.0,20.0,756.0,997.02,762.7
2016,5,25,15,15,851.5,103.5,5.0,19.5,713.0,979.45,753.72
2016,5,25,15,30,839.0,101.0,5.0,19.0,670.0,958.98,742.76
2016,5,25,15,45,823.0,97.5,5.05,19.0,623.5,941.4,732.8
2016,5,25,16,0,807.0,94.0,5.1,19.0,577.0,910.89,713.56
2016,5,25,16,15,785.5,91.0,5.05,18.5,527.0,873.5,689.97
2016,5,25,16,30,764.0,88.0,5.0,18.0,477.0,834.24,664.7
2016,5,25,16,45,735.0,83.5,4.95,17.5,425.5,784.81,631.37
2016,5,25,17,0,706.0,79.0,4.9,17.0,374.0,734.45,596.6
2016,5,25,17,15,666.0,74.0,4.75,16.5,322.0,678.82,556.34
2016,5,25,17,30,626.0,69.0,4.6,16.0,270.0,619.18,511.69
2016,5,25,17,45,567.5,62.5,4.45,16.0,219.5,544.45,452.46
2016,5,25,18,0,509.0,56.0,4.3,16.0,169.0,472.61,393.39
2016,5,25,18,15,422.0,47.0,4.05,15.5,124.0,381.54,315.69
2016,5,25,18,30,335.0,38.0,3.8,15.0,79.0,297.02,240.38
2016,5,25,18,45,201.0,25.0,3.6,14.5,46.5,184.91,127.45
2016,5,25,19,0,67.0,12.0,3.4,14.0,14.0,47.51,0.0
2016,5,25,19,15,33.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,15,120.0,18.5,2.4,11.0,31.5,14.5,1.62
2016,5,26,5,30,240.0,37.0,2.4,11.0,63.0,28.78,19.09
2016,5,26,5,45,334.5,49.0,2.4,11.5,106.0,37.61,27.77
2016,5,26,6,0,429.0,61.0,2.4,12.0,149.0,47.56,37.05
2016,5,26,6,15,493.5,69.5,2.35,12.5,198.0,52.55,41.68
2016,5,26,6,30,558.0,78.0,2.3,13.0,247.0,57.35,45.95
2016,5,26,6,45,603.0,84.5,2.25,13.5,298.5,60.25,48.37
2016,5,26,7,0,648.0,91.0,2.2,14.0,350.0,63.01,50.58
2016,5,26,7,15,681.0,96.0,2.15,14.5,401.5,64.44,51.55
2016,5,26,7,30,714.0,101.0,2.1,15.0,453.0,65.76,52.41
2016,5,26,7,45,739.5,105.0,2.1,15.5,503.5,66.22,52.51
2016,5,26,8,0,765.0,109.0,2.1,16.0,554.0,84.79,57.02
2016,5,26,8,15,783.5,112.0,2.15,16.5,601.5,130.86,74.61
2016,5,26,8,30,802.0,115.0,2.2,17.0,649.0,179.37,106.08
2016,5,26,8,45,818.5,117.0,2.25,17.5,693.0,229.08,145.06
2016,5,26,9,0,835.0,119.0,2.3,18.0,737.0,280.65,188.68
2016,5,26,9,15,846.0,121.5,2.4,18.5,775.5,339.71,239.34
2016,5,26,9,30,857.0,124.0,2.5,19.0,814.0,391.85,284.46
2016,5,26,9,45,864.5,126.5,2.6,19.5,846.5,443.17,328.29
2016,5,26,10,0,872.0,129.0,2.7,20.0,879.0,494.51,371.02
2016,5,26,10,15,878.0,130.5,2.75,20.0,905.5,544.19,412.01
2016,5,26,10,30,884.0,132.0,2.8,20.0,932.0,593.34,451.55
2016,5,26,10,45,888.0,133.0,2.85,20.5,951.5,640.2,487.54
2016,5,26,11,0,892.0,134.0,2.9,21.0,971.0,685.97,521.74
2016,5,26,11,15,894.5,134.5,2.95,21.0,983.0,729.09,554.24
2016,5,26,11,30,897.0,135.0,3.0,21.0,995.0,770.68,585.06
2016,5,26,11,45,896.5,136.0,3.1,21.5,999.5,808.73,610.56
2016,5,26,12,0,896.0,137.0,3.2,22.0,1004.0,844.78,634.4
2016,5,26,12,15,895.5,137.0,3.25,22.0,1001.0,877.85,657.03
2016,5,26,12,30,895.0,137.0,3.3,22.0,998.0,908.59,678.06
2016,5,26,12,45,888.0,139.5,3.4,22.5,986.0,933.23,693.98
2016,5,26,13,0,881.0,142.0,3.5,23.0,974.0,954.95,708.0
2016,5,26,13,15,877.0,141.0,3.55,23.0,955.5,973.22,720.84
2016,5,26,13,30,873.0,140.0,3.6,23.0,937.0,988.41,731.75
2016,5,26,13,45,866.5,139.0,3.7,23.0,912.0,998.01,739.43
2016,5,26,14,0,860.0,138.0,3.8,23.0,887.0,1004.39,745.15
2016,5,26,14,15,852.0,136.0,3.85,22.5,855.0,1005.02,748.33
2016,5,26,14,30,844.0,134.0,3.9,22.0,823.0,1013.97,757.29
2016,5,26,14,45,833.0,131.5,3.95,22.0,785.5,1004.7,752.66
2016,5,26,15,0,822.0,129.0,4.0,22.0,748.0,992.26,746.15
2016,5,26,15,15,808.0,126.0,4.05,21.5,705.5,973.2,736.66
2016,5,26,15,30,794.0,123.0,4.1,21.0,663.0,951.26,725.22
2016,5,26,15,45,775.5,119.5,4.15,21.0,616.5,921.63,707.01
2016,5,26,16,0,757.0,116.0,4.2,21.0,570.0,889.59,687.04
2016,5,26,16,15,733.5,112.0,4.2,20.5,520.5,856.02,666.86
2016,5,26,16,30,710.0,108.0,4.2,20.0,471.0,815.19,641.11
2016,5,26,16,45,678.5,102.5,4.2,20.0,419.5,763.95,606.04
2016,5,26,17,0,647.0,97.0,4.2,20.0,368.0,712.07,569.8
2016,5,26,17,15,604.5,90.5,4.1,19.5,316.5,649.46,525.18
2016,5,26,17,30,562.0,84.0,4.0,19.0,265.0,587.6,479.67
2016,5,26,17,45,503.0,75.0,3.9,18.5,215.5,511.31,420.97
2016,5,26,18,0,444.0,66.0,3.8,18.0,166.0,437.86,361.32
2016,5,26,18,15,356.0,55.0,3.55,17.0,122.0,343.13,282.13
2016,5,26,18,30,268.0,44.0,3.3,16.0,78.0,260.6,209.84
2016,5,26,18,45,154.0,28.0,3.1,15.5,46.0,160.36,111.53
2016,5,26,19,0,40.0,12.0,2.9,15.0,14.0,32.81,0.0
2016,5,26,19,15,20.0,6.0,2.85,14.5,7.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,20.0,1.75,11.5,32.0,15.66,2.69
2016,5,27,5,30,221.0,40.0,1.8,12.0,64.0,31.09,21.03
2016,5,27,5,45,323.0,51.5,1.9,12.5,107.5,39.48,29.32
2016,5,27,6,0,425.0,63.0,2.0,13.0,151.0,49.27,38.43
2016,5,27,6,15,490.5,72.0,1.95,13.5,200.5,54.61,43.36
2016,5,27,6,30,556.0,81.0,1.9,14.0,250.0,59.75,47.89
2016,5,27,6,45,606.0,86.5,1.85,14.5,303.0,61.79,49.53
2016,5,27,7,0,656.0,92.0,1.8,15.0,356.0,63.77,51.04
2016,5,27,7,15,689.0,97.5,1.7,15.5,408.0,65.53,52.3
2016,5,27,7,30,722.0,103.0,1.6,16.0,460.0,67.16,53.41
2016,5,27,7,45,749.5,106.0,1.5,17.0,511.0,66.93,52.8
2016,5,27,8,0,777.0,109.0,1.4,18.0,562.0,85.87,56.74
2016,5,27,8,15,795.5,112.5,1.3,18.5,610.0,132.91,74.94
2016,5,27,8,30,814.0,116.0,1.2,19.0,658.0,182.39,106.77
2016,5,27,8,45,830.5,117.5,1.15,20.0,702.5,232.34,145.06
2016,5,27,9,0,847.0,119.0,1.1,21.0,747.0,284.16,187.58
2016,5,27,9,15,858.0,121.0,1.05,21.5,785.5,343.46,236.94
2016,5,27,9,30,869.0,123.0,1.0,22.0,824.0,395.84,280.57
2016,5,27,9,45,881.0,122.5,1.0,22.5,858.0,447.36,322.78
2016,5,27,10,0,893.0,122.0,1.0,23.0,892.0,499.28,364.04
2016,5,27,10,15,899.0,123.0,1.1,23.5,918.5,549.53,403.43
2016,5,27,10,30,905.0,124.0,1.2,24.0,945.0,599.2,441.26
2016,5,27,10,45,911.0,123.5,1.3,24.5,965.0,646.95,476.71
2016,5,27,11,0,917.0,123.0,1.4,25.0,985.0,693.73,510.54
2016,5,27,11,15,919.0,123.5,1.5,25.0,997.0,737.4,542.48
2016,5,27,11,30,921.0,124.0,1.6,25.0,1009.0,779.45,572.49
2016,5,27,11,45,923.5,123.0,1.75,25.5,1013.5,818.87,598.33
2016,5,27,12,0,926.0,122.0,1.9,26.0,1018.0,856.37,622.74
2016,5,27,12,15,925.0,122.0,2.0,26.0,1015.0,889.73,645.11
2016,5,27,12,30,924.0,122.0,2.1,26.0,1012.0,920.61,665.92
2016,5,27,12,45,920.5,122.5,2.25,26.0,1000.5,947.08,684.42
2016,5,27,13,0,917.0,123.0,2.4,26.0,989.0,970.64,701.14
2016,5,27,13,15,913.0,122.0,2.55,25.5,970.5,989.27,716.2
2016,5,27,13,30,909.0,121.0,2.7,25.0,952.0,1004.7,729.4
2016,5,27,13,45,902.0,120.5,2.85,25.0,926.0,1014.45,737.66
2016,5,27,14,0,895.0,120.0,3.0,25.0,900.0,1020.88,743.94
2016,5,27,14,15,887.5,118.0,3.1,25.0,868.0,1021.93,746.43
2016,5,27,14,30,880.0,116.0,3.2,25.0,836.0,1019.64,746.93
2016,5,27,14,45,868.5,114.5,3.3,25.0,798.0,1010.61,743.15
2016,5,27,15,0,857.0,113.0,3.4,25.0,760.0,998.43,737.44
2016,5,27,15,15,843.5,110.5,3.45,24.5,717.0,990.86,735.95
2016,5,27,15,30,830.0,108.0,3.5,24.0,674.0,969.58,725.34
2016,5,27,15,45,812.5,105.0,3.6,24.0,626.5,941.0,708.76
2016,5,27,16,0,795.0,102.0,3.7,24.0,579.0,909.94,690.36
2016,5,27,16,15,772.5,98.0,3.7,23.5,529.0,870.69,666.81
2016,5,27,16,30,750.0,94.0,3.7,23.0,479.0,829.6,641.6
2016,5,27,16,45,721.0,89.5,3.75,22.5,427.5,785.5,613.9
2016,5,27,17,0,692.0,85.0,3.8,22.0,376.0,735.96,581.47
2016,5,27,17,15,651.5,79.5,3.65,21.5,324.0,675.02,538.8
2016,5,27,17,30,611.0,74.0,3.5,21.0,272.0,614.73,495.25
2016,5,27,17,45,552.0,67.0,3.35,20.5,221.5,539.39,438.33
2016,5,27,18,0,493.0,60.0,3.2,20.0,171.0,466.89,381.08
2016,5,27,18,15,407.0,50.0,2.85,19.0,126.0,375.67,305.67
2016,5,27,18,30,321.0,40.0,2.5,18.0,81.0,290.9,232.46
2016,5,27,18,45,196.0,26.5,2.15,17.5,48.0,183.11,128.99
2016,5,27,19,0,71.0,13.0,1.8,17.0,15.0,50.76,0.0
2016,5,27,19,15,35.5,6.5,1.7,16.5,7.5,5.91,0.0
2016,5,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,5,15,128.5,18.5,0.95,14.0,32.5,14.49,2.38
2016,5,28,5,30,257.0,37.0,1.1,14.0,65.0,28.79,18.94
2016,5,28,5,45,349.5,48.0,1.25,14.5,108.0,38.1,27.89
2016,5,28,6,0,442.0,59.0,1.4,15.0,151.0,45.73,35.0
2016,5,28,6,15,505.0,67.5,1.3,15.5,200.0,50.81,39.65
2016,5,28,6,30,568.0,76.0,1.2,16.0,249.0,55.68,43.92
2016,5,28,6,45,612.5,82.0,1.2,17.0,300.5,58.28,45.95
2016,5,28,7,0,657.0,88.0,1.2,18.0,352.0,60.76,47.79
2016,5,28,7,15,689.0,93.0,1.1,18.5,403.5,62.29,48.84
2016,5,28,7,30,721.0,98.0,1.0,19.0,455.0,63.69,49.77
2016,5,28,7,45,744.5,102.5,0.95,20.0,505.0,71.62,56.15
2016,5,28,8,0,768.0,107.0,0.9,21.0,555.0,84.95,54.86
2016,5,28,8,15,786.5,110.0,0.9,21.5,602.5,131.12,72.66
2016,5,28,8,30,805.0,113.0,0.9,22.0,650.0,179.72,103.62
2016,5,28,8,45,818.5,116.5,0.95,22.5,693.5,230.02,142.21
2016,5,28,9,0,832.0,120.0,1.0,23.0,737.0,281.89,184.85
2016,5,28,9,15,843.0,122.0,1.1,23.0,775.5,333.29,228.66
2016,5,28,9,30,854.0,124.0,1.2,23.0,814.0,391.85,277.66
2016,5,28,9,45,861.5,126.5,1.3,23.5,846.5,442.93,319.9
2016,5,28,10,0,869.0,129.0,1.4,24.0,879.0,494.03,361.09
2016,5,28,10,15,875.5,130.5,1.5,24.0,905.0,543.72,400.9
2016,5,28,10,30,882.0,132.0,1.6,24.0,931.0,592.94,439.39
2016,5,28,10,45,884.5,133.5,1.7,24.5,950.0,639.12,473.91
2016,5,28,11,0,887.0,135.0,1.8,25.0,969.0,684.09,506.68
2016,5,28,11,15,889.5,136.0,1.9,25.0,981.0,727.33,538.51
2016,5,28,11,30,892.0,137.0,2.0,25.0,993.0,769.07,568.77
2016,5,28,11,45,891.0,138.0,2.15,25.5,997.0,806.52,593.57
2016,5,28,12,0,890.0,139.0,2.3,26.0,1001.0,841.96,616.75
2016,5,28,12,15,889.5,139.0,2.4,26.0,998.0,874.83,638.99
2016,5,28,12,30,889.0,139.0,2.5,26.0,995.0,905.41,659.73
2016,5,28,12,45,884.0,140.0,2.7,26.0,983.5,930.35,677.65
2016,5,28,13,0,879.0,141.0,2.9,26.0,972.0,952.45,693.81
2016,5,28,13,15,874.5,140.0,3.05,25.5,953.5,970.19,708.23
2016,5,28,13,30,870.0,139.0,3.2,25.0,935.0,984.84,720.81
2016,5,28,13,45,862.0,139.0,3.35,25.0,909.5,993.91,728.48
2016,5,28,14,0,854.0,139.0,3.5,25.0,884.0,999.78,734.21
2016,5,28,14,15,845.5,137.0,3.6,25.0,852.0,999.91,735.96
2016,5,28,14,30,837.0,135.0,3.7,25.0,820.0,1008.45,743.45
2016,5,28,14,45,823.5,133.5,3.85,25.0,782.0,997.82,738.64
2016,5,28,15,0,810.0,132.0,4.0,25.0,744.0,984.09,731.95
2016,5,28,15,15,795.5,129.0,4.05,24.5,701.5,964.67,722.3
2016,5,28,15,30,781.0,126.0,4.1,24.0,659.0,942.42,710.74
2016,5,28,15,45,760.5,123.0,4.2,23.5,612.5,911.63,693.48
2016,5,28,16,0,740.0,120.0,4.3,23.0,566.0,884.52,678.62
2016,5,28,16,15,715.5,115.5,4.3,22.5,516.5,844.15,653.65
2016,5,28,16,30,691.0,111.0,4.3,22.0,467.0,802.22,627.19
2016,5,28,16,45,657.0,106.0,4.3,22.0,415.5,749.87,591.41
2016,5,28,17,0,623.0,101.0,4.3,22.0,364.0,697.05,554.56
2016,5,28,17,15,580.0,94.0,4.1,21.5,313.0,634.11,509.57
2016,5,28,17,30,537.0,87.0,3.9,21.0,262.0,572.0,463.84
2016,5,28,17,45,475.0,78.5,3.7,20.5,213.0,494.78,404.39
2016,5,28,18,0,413.0,70.0,3.5,20.0,164.0,416.9,341.52
2016,5,28,18,15,329.5,57.5,3.15,19.0,120.5,328.98,268.38
2016,5,28,18,30,246.0,45.0,2.8,18.0,77.0,247.97,198.34
2016,5,28,18,45,143.0,29.0,2.5,17.5,45.5,157.11,111.59
2016,5,28,19,0,40.0,13.0,2.2,17.0,14.0,33.8,0.0
2016,5,28,19,15,20.0,6.5,2.05,16.5,7.0,5.91,0.0
2016,5,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,5,15,104.0,19.5,1.5,13.5,31.0,15.24,3.15
2016,5,29,5,30,208.0,39.0,1.6,14.0,62.0,30.24,20.2
2016,5,29,5,45,299.5,52.0,1.75,14.5,104.0,39.76,29.34
2016,5,29,6,0,391.0,65.0,1.9,15.0,146.0,49.0,37.89
2016,5,29,6,15,454.0,74.5,1.9,15.5,194.0,56.49,44.66
2016,5,29,6,30,517.0,84.0,1.9,16.0,242.0,61.91,49.41
2016,5,29,6,45,564.0,91.0,1.9,16.5,293.0,64.97,51.92
2016,5,29,7,0,611.0,98.0,1.9,17.0,344.0,67.89,54.21
2016,5,29,7,15,644.5,103.5,1.8,17.5,395.0,69.42,55.24
2016,5,29,7,30,678.0,109.0,1.7,18.0,446.0,70.84,56.14
2016,5,29,7,45,703.5,114.0,1.6,18.5,495.5,71.7,56.56
2016,5,29,8,0,729.0,119.0,1.5,19.0,545.0,85.19,55.53
2016,5,29,8,15,748.5,122.5,1.5,19.5,592.0,137.82,79.94
2016,5,29,8,30,768.0,126.0,1.5,20.0,639.0,184.85,110.3
2016,5,29,8,45,783.5,129.5,1.55,20.5,682.0,233.53,148.0
2016,5,29,9,0,799.0,133.0,1.6,21.0,725.0,284.01,189.9
2016,5,29,9,15,810.5,135.5,1.65,21.5,763.5,334.2,232.62
2016,5,29,9,30,822.0,138.0,1.7,22.0,802.0,385.37,275.88
2016,5,29,9,45,835.0,137.5,1.75,22.5,835.5,435.66,317.68
2016,5,29,10,0,848.0,137.0,1.8,23.0,869.0,490.72,361.82
2016,5,29,10,15,854.5,138.5,1.95,23.0,895.0,539.4,401.37
2016,5,29,10,30,861.0,140.0,2.1,23.0,921.0,587.64,439.73
2016,5,29,10,45,865.0,141.0,2.25,23.5,940.5,633.4,474.56
2016,5,29,11,0,869.0,142.0,2.4,24.0,960.0,678.11,507.8
2016,5,29,11,15,872.0,143.0,2.5,24.0,972.0,720.97,539.76
2016,5,29,11,30,875.0,144.0,2.6,24.0,984.0,762.42,570.19
2016,5,29,11,45,875.5,144.5,2.75,24.0,988.5,800.03,596.75
2016,5,29,12,0,876.0,145.0,2.9,24.0,993.0,835.79,621.63
2016,5,29,12,15,875.5,145.0,2.95,24.0,990.0,868.3,643.65
2016,5,29,12,30,875.0,145.0,3.0,24.0,987.0,898.55,664.14
2016,5,29,12,45,868.0,147.5,3.15,24.0,975.5,922.76,681.32
2016,5,29,13,0,861.0,150.0,3.3,24.0,964.0,944.14,696.72
2016,5,29,13,15,857.0,149.0,3.4,24.0,946.5,962.17,709.68
2016,5,29,13,30,853.0,148.0,3.5,24.0,929.0,977.19,720.77
2016,5,29,13,45,848.0,145.5,3.6,24.0,904.5,986.69,728.36
2016,5,29,14,0,843.0,143.0,3.7,24.0,880.0,1004.51,741.65
2016,5,29,14,15,835.0,141.0,3.75,24.0,849.0,1005.37,743.42
2016,5,29,14,30,827.0,139.0,3.8,24.0,818.0,1002.97,743.31
2016,5,29,14,45,817.0,136.5,3.85,24.0,781.0,994.81,739.52
2016,5,29,15,0,807.0,134.0,3.9,24.0,744.0,983.54,733.8
2016,5,29,15,15,793.0,131.0,3.9,23.5,702.5,964.68,724.19
2016,5,29,15,30,779.0,128.0,3.9,23.0,661.0,942.99,712.7
2016,5,29,15,45,760.5,124.0,3.9,23.0,614.5,913.07,694.17
2016,5,29,16,0,742.0,120.0,3.9,23.0,568.0,886.75,678.12
2016,5,29,16,15,718.5,115.5,3.85,22.5,519.0,847.31,653.73
2016,5,29,16,30,695.0,111.0,3.8,22.0,470.0,806.26,627.89
2016,5,29,16,45,664.0,105.5,3.75,22.0,419.5,755.89,593.63
2016,5,29,17,0,633.0,100.0,3.7,22.0,369.0,704.88,558.27
2016,5,29,17,15,590.5,93.5,3.55,21.5,318.0,642.69,514.33
2016,5,29,17,30,548.0,87.0,3.4,21.0,267.0,581.25,469.59
2016,5,29,17,45,489.5,78.0,3.3,20.5,218.0,505.74,412.28
2016,5,29,18,0,431.0,69.0,3.2,20.0,169.0,428.76,350.71
2016,5,29,18,15,346.5,57.5,2.9,19.0,125.0,340.73,277.79
2016,5,29,18,30,262.0,46.0,2.6,18.0,81.0,259.76,207.97
2016,5,29,18,45,154.5,30.0,2.35,17.5,48.5,165.75,119.38
2016,5,29,19,0,47.0,14.0,2.1,17.0,16.0,38.61,0.0
2016,5,29,19,15,23.5,7.0,2.1,16.5,8.0,18.27,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.7,12.5,33.5,14.87,3.28
2016,5,30,5,30,258.0,38.0,0.7,13.0,67.0,29.55,19.77
2016,5,30,5,45,354.0,49.0,0.75,14.0,110.5,38.92,28.72
2016,5,30,6,0,450.0,60.0,0.8,15.0,154.0,46.54,35.76
2016,5,30,6,15,513.0,68.0,0.75,15.5,203.5,51.18,40.0
2016,5,30,6,30,576.0,76.0,0.7,16.0,253.0,55.65,43.9
2016,5,30,6,45,623.0,81.5,0.7,16.5,305.0,57.89,45.71
2016,5,30,7,0,670.0,87.0,0.7,17.0,357.0,60.04,47.36
2016,5,30,7,15,702.0,92.0,0.75,18.0,409.0,61.62,48.36
2016,5,30,7,30,734.0,97.0,0.8,19.0,461.0,63.07,49.22
2016,5,30,7,45,759.5,100.0,0.85,20.0,512.0,69.86,54.64
2016,5,30,8,0,785.0,103.0,0.9,21.0,563.0,83.83,52.85
2016,5,30,8,15,803.5,106.5,0.95,21.5,611.0,131.18,71.81
2016,5,30,8,30,822.0,110.0,1.0,22.0,659.0,180.96,103.87
2016,5,30,8,45,836.5,112.5,1.05,23.0,702.5,231.55,142.53
2016,5,30,9,0,851.0,115.0,1.1,24.0,746.0,291.61,191.02
2016,5,30,9,15,862.0,117.0,1.2,24.5,785.0,343.27,234.44
2016,5,30,9,30,873.0,119.0,1.3,25.0,824.0,395.68,278.25
2016,5,30,9,45,880.0,121.5,1.45,25.5,856.5,447.42,320.97
2016,5,30,10,0,887.0,124.0,1.6,26.0,889.0,499.12,362.6
2016,5,30,10,15,893.0,125.0,1.7,26.0,916.0,548.96,402.37
2016,5,30,10,30,899.0,126.0,1.8,26.0,943.0,598.25,440.76
2016,5,30,10,45,902.5,127.5,1.95,26.0,962.0,645.69,477.19
2016,5,30,11,0,906.0,129.0,2.1,26.0,981.0,691.99,512.07
2016,5,30,11,15,908.0,129.5,2.2,26.0,993.5,735.18,543.86
2016,5,30,11,30,910.0,130.0,2.3,26.0,1006.0,776.78,573.91
2016,5,30,11,45,910.0,131.0,2.4,26.5,1010.0,815.54,598.99
2016,5,30,12,0,910.0,132.0,2.5,27.0,1014.0,852.33,622.57
2016,5,30,12,15,909.5,131.5,2.6,27.0,1011.0,885.29,644.77
2016,5,30,12,30,909.0,131.0,2.7,27.0,1008.0,915.88,665.43
2016,5,30,12,45,906.5,131.0,2.85,27.0,997.0,942.56,683.97
2016,5,30,13,0,904.0,131.0,3.0,27.0,986.0,966.42,700.78
2016,5,30,13,15,900.0,130.0,3.1,27.0,968.0,984.97,713.86
2016,5,30,13,30,896.0,129.0,3.2,27.0,950.0,1000.38,725.05
2016,5,30,13,45,889.5,128.0,3.35,27.0,924.5,1010.14,733.12
2016,5,30,14,0,883.0,127.0,3.5,27.0,899.0,1016.61,739.21
2016,5,30,14,15,875.5,125.0,3.6,26.5,867.5,1017.77,743.11
2016,5,30,14,30,868.0,123.0,3.7,26.0,836.0,1015.64,745.03
2016,5,30,14,45,857.0,121.5,3.8,26.0,798.5,1007.31,741.54
2016,5,30,15,0,846.0,120.0,3.9,26.0,761.0,1007.0,743.53
2016,5,30,15,15,832.5,117.0,3.95,25.5,718.5,988.31,734.48
2016,5,30,15,30,819.0,114.0,4.0,25.0,676.0,966.69,723.58
2016,5,30,15,45,801.5,111.0,4.1,25.0,629.0,938.38,706.97
2016,5,30,16,0,784.0,108.0,4.2,25.0,582.0,907.6,688.57
2016,5,30,16,15,761.0,104.0,4.2,24.5,532.5,868.18,664.76
2016,5,30,16,30,738.0,100.0,4.2,24.0,483.0,832.21,643.06
2016,5,30,16,45,709.0,95.0,4.2,23.5,431.5,783.2,611.5
2016,5,30,17,0,680.0,90.0,4.2,23.0,380.0,733.39,578.62
2016,5,30,17,15,639.0,84.5,4.0,22.5,328.0,672.4,535.78
2016,5,30,17,30,598.0,79.0,3.8,22.0,276.0,612.05,492.14
2016,5,30,17,45,541.5,71.5,3.65,21.5,226.0,538.31,436.61
2016,5,30,18,0,485.0,64.0,3.5,21.0,176.0,467.15,380.49
2016,5,30,18,15,399.5,53.5,3.1,20.0,131.0,375.7,305.24
2016,5,30,18,30,314.0,43.0,2.7,19.0,86.0,288.35,230.62
2016,5,30,18,45,194.0,29.0,2.35,18.5,52.0,187.12,136.32
2016,5,30,19,0,74.0,15.0,2.0,18.0,18.0,76.19,0.0
2016,5,30,19,15,37.0,7.5,1.9,17.5,9.0,25.61,0.0
2016,5,30,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,5,15,164.0,17.5,0.45,15.5,36.0,13.8,2.77
2016,5,31,5,30,328.0,35.0,0.4,16.0,72.0,28.3,18.49
2016,5,31,5,45,421.0,44.0,0.4,17.0,116.5,34.6,24.63
2016,5,31,6,0,514.0,53.0,0.4,18.0,161.0,40.71,30.23
2016,5,31,6,15,574.0,59.5,0.3,18.5,211.5,44.43,33.62
2016,5,31,6,30,634.0,66.0,0.2,19.0,262.0,48.04,36.74
2016,5,31,6,45,674.5,71.5,0.15,20.0,314.0,50.64,38.78
2016,5,31,7,0,715.0,77.0,0.1,21.0,366.0,58.36,45.14
2016,5,31,7,15,744.5,81.0,0.25,21.5,418.0,59.77,46.06
2016,5,31,7,30,774.0,85.0,0.4,22.0,470.0,61.1,46.92
2016,5,31,7,45,795.5,88.5,0.55,23.0,520.5,61.91,47.23
2016,5,31,8,0,817.0,92.0,0.7,24.0,571.0,77.55,46.36
2016,5,31,8,15,834.0,95.0,0.75,24.5,619.0,126.06,65.65
2016,5,31,8,30,851.0,98.0,0.8,25.0,667.0,185.96,105.17
2016,5,31,8,45,863.5,101.0,0.85,26.0,710.5,237.5,144.07
2016,5,31,9,0,876.0,104.0,0.9,27.0,754.0,290.36,186.66
2016,5,31,9,15,886.0,106.0,1.0,27.0,793.0,342.89,230.82
2016,5,31,9,30,896.0,108.0,1.1,27.0,832.0,396.06,275.37
2016,5,31,9,45,898.5,112.5,1.25,27.5,863.5,448.52,318.37
2016,5,31,10,0,901.0,117.0,1.4,28.0,895.0,500.5,359.88
2016,5,31,10,15,907.0,118.0,1.55,28.0,922.0,550.93,399.92
2016,5,31,10,30,913.0,119.0,1.7,28.0,949.0,600.79,438.62
2016,5,31,10,45,916.5,120.5,1.9,28.5,968.5,648.78,474.46
2016,5,31,11,0,920.0,122.0,2.1,29.0,988.0,695.61,508.63
2016,5,31,11,15,922.5,122.5,2.25,29.0,1000.5,739.63,540.92
2016,5,31,11,30,925.0,123.0,2.4,29.0,1013.0,782.07,571.27
2016,5,31,11,45,925.5,123.5,2.55,29.0,1017.5,821.26,597.82
2016,5,31,12,0,926.0,124.0,2.7,29.0,1022.0,858.45,623.01
2016,5,31,12,15,925.0,124.0,2.8,29.0,1019.0,891.8,645.3
2016,5,31,12,30,924.0,124.0,2.9,29.0,1016.0,922.72,666.02
2016,5,31,12,45,921.5,124.0,3.05,29.0,1005.5,949.67,684.57
2016,5,31,13,0,919.0,124.0,3.2,29.0,995.0,973.76,701.37
2016,5,31,13,15,915.0,123.0,3.3,29.0,977.0,992.49,714.45
2016,5,31,13,30,911.0,122.0,3.4,29.0,959.0,1008.03,725.63
2016,5,31,13,45,905.5,121.0,3.5,29.0,933.5,1018.86,733.92
2016,5,31,14,0,900.0,120.0,3.6,29.0,908.0,1026.39,740.26
2016,5,31,14,15,892.5,118.5,3.65,29.0,876.5,1028.08,742.66
2016,5,31,14,30,885.0,117.0,3.7,29.0,845.0,1026.46,743.1
2016,5,31,14,45,875.0,115.0,3.75,29.0,807.5,1018.52,739.6
2016,5,31,15,0,865.0,113.0,3.8,29.0,770.0,1007.39,734.19
2016,5,31,15,15,852.5,110.5,3.8,28.5,727.0,990.13,726.0
2016,5,31,15,30,840.0,108.0,3.8,28.0,684.0,980.64,723.06
2016,5,31,15,45,823.0,105.0,3.8,28.0,637.0,952.55,706.31
2016,5,31,16,0,806.0,102.0,3.8,28.0,590.0,921.93,687.92
2016,5,31,16,15,784.5,98.0,3.75,27.5,540.0,883.53,665.15
2016,5,31,16,30,763.0,94.0,3.7,27.0,490.0,843.23,640.76
2016,5,31,16,45,734.0,90.0,3.65,27.0,438.5,794.54,608.8
2016,5,31,17,0,705.0,86.0,3.6,27.0,387.0,750.26,579.41
2016,5,31,17,15,665.0,80.5,3.3,26.0,334.5,689.37,538.4
2016,5,31,17,30,625.0,75.0,3.0,25.0,282.0,629.04,496.47
2016,5,31,17,45,568.0,68.0,2.75,24.5,231.5,554.66,441.52
2016,5,31,18,0,511.0,61.0,2.5,24.0,181.0,482.93,386.39
2016,5,31,18,15,426.0,51.5,2.2,23.0,135.0,392.03,313.34
2016,5,31,18,30,341.0,42.0,1.9,22.0,89.0,307.31,242.22
2016,5,31,18,45,214.5,29.0,1.6,21.0,54.0,199.1,144.79
2016,5,31,19,0,88.0,16.0,1.3,20.0,19.0,86.19,0.0
2016,5,31,19,15,44.0,8.0,1.25,19.5,9.5,29.65,0.0
2016,5,31,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,4.5,1.2,15.0,5.0,0.0,0.0
2016,6,1,5,0,34.0,9.0,1.2,15.0,10.0,8.19,0.0
2016,6,1,5,15,166.5,23.0,1.5,15.5,40.5,18.07,5.59
2016,6,1,5,30,299.0,37.0,1.8,16.0,71.0,30.06,19.94
2016,6,1,5,45,392.5,47.0,2.1,16.5,115.5,37.15,26.84
2016,6,1,6,0,486.0,57.0,2.4,17.0,160.0,43.99,33.19
2016,6,1,6,15,548.5,64.5,2.4,17.5,210.5,48.37,37.16
2016,6,1,6,30,611.0,72.0,2.4,18.0,261.0,52.58,40.83
2016,6,1,6,45,654.5,77.5,2.4,18.5,313.5,54.98,42.77
2016,6,1,7,0,698.0,83.0,2.4,19.0,366.0,57.27,44.55
2016,6,1,7,15,729.0,87.5,2.4,19.5,418.5,58.64,45.48
2016,6,1,7,30,760.0,92.0,2.4,20.0,471.0,66.17,51.69
2016,6,1,7,45,783.5,96.0,2.4,21.0,522.0,67.14,52.1
2016,6,1,8,0,807.0,100.0,2.4,22.0,573.0,83.35,51.3
2016,6,1,8,15,825.0,103.0,2.35,22.5,621.5,131.4,70.87
2016,6,1,8,30,843.0,106.0,2.3,23.0,670.0,181.82,103.63
2016,6,1,8,45,857.0,108.5,2.3,23.5,714.0,241.82,150.2
2016,6,1,9,0,871.0,111.0,2.3,24.0,758.0,294.39,193.81
2016,6,1,9,15,882.0,113.0,2.3,24.5,797.5,346.99,238.49
2016,6,1,9,30,893.0,115.0,2.3,25.0,837.0,400.34,283.46
2016,6,1,9,45,894.0,121.0,2.3,25.5,869.0,453.14,327.23
2016,6,1,10,0,895.0,127.0,2.3,26.0,901.0,505.34,369.22
2016,6,1,10,15,901.5,128.5,2.35,26.5,928.0,556.17,409.04
2016,6,1,10,30,908.0,130.0,2.4,27.0,955.0,606.5,447.28
2016,6,1,10,45,910.0,132.0,2.45,27.5,974.5,653.84,482.29
2016,6,1,11,0,912.0,134.0,2.5,28.0,994.0,699.9,515.41
2016,6,1,11,15,915.0,135.0,2.6,28.0,1006.5,744.45,547.99
2016,6,1,11,30,918.0,136.0,2.7,28.0,1019.0,787.5,578.97
2016,6,1,11,45,916.5,138.0,2.8,28.0,1023.5,826.3,605.1
2016,6,1,12,0,915.0,140.0,2.9,28.0,1028.0,863.05,629.8
2016,6,1,12,15,914.0,140.0,3.0,28.0,1025.0,896.34,652.18
2016,6,1,12,30,913.0,140.0,3.1,28.0,1022.0,927.26,673.0
2016,6,1,12,45,897.0,148.5,3.25,28.0,1007.5,949.71,688.69
2016,6,1,13,0,881.0,157.0,3.4,28.0,993.0,968.95,702.43
2016,6,1,13,15,876.5,156.0,3.5,28.0,974.5,987.15,715.27
2016,6,1,13,30,872.0,155.0,3.6,28.0,956.0,1002.25,726.22
2016,6,1,13,45,703.5,241.0,3.75,28.0,876.0,961.07,700.84
