Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,0,535.0,327.0,3.9,28.0,796.0,891.61,652.39
2016,6,1,14,15,555.5,302.0,3.95,27.5,774.0,897.05,659.99
2016,6,1,14,30,576.0,277.0,4.0,27.0,752.0,899.59,665.28
2016,6,1,14,45,696.5,210.5,4.05,27.0,759.0,961.85,710.79
2016,6,1,15,0,817.0,144.0,4.1,27.0,766.0,1005.25,740.94
2016,6,1,15,15,802.5,141.0,4.05,26.5,723.0,986.01,730.57
2016,6,1,15,30,788.0,138.0,4.0,26.0,680.0,963.87,718.74
2016,6,1,15,45,742.5,134.0,4.0,26.0,616.5,914.18,687.05
2016,6,1,16,0,697.0,130.0,4.0,26.0,553.0,856.55,649.62
2016,6,1,16,15,508.0,167.0,3.85,25.5,461.5,701.86,542.54
2016,6,1,16,30,319.0,204.0,3.7,25.0,370.0,544.84,426.1
2016,6,1,16,45,423.0,160.5,3.6,25.0,356.5,599.04,471.01
2016,6,1,17,0,527.0,117.0,3.5,25.0,343.0,634.04,499.83
2016,6,1,17,15,468.0,115.5,3.2,24.0,296.5,560.85,446.96
2016,6,1,17,30,409.0,114.0,2.9,23.0,250.0,498.26,400.23
2016,6,1,17,45,369.5,98.5,2.6,22.5,205.5,435.76,351.93
2016,6,1,18,0,330.0,83.0,2.3,22.0,161.0,375.19,303.42
2016,6,1,18,15,267.5,67.0,2.0,21.0,120.0,300.47,242.13
2016,6,1,18,30,205.0,51.0,1.7,20.0,79.0,230.6,182.72
2016,6,1,18,45,102.5,34.5,1.45,19.5,48.5,128.14,92.82
2016,6,1,19,0,0.0,18.0,1.2,19.0,18.0,18.06,0.0
2016,6,1,19,15,0.0,9.0,1.15,18.5,9.0,8.19,0.0
2016,6,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.0,0.75,15.0,5.0,0.0,0.0
2016,6,2,5,0,0.0,10.0,0.8,15.0,10.0,9.1,0.0
2016,6,2,5,15,129.5,25.5,0.85,15.5,40.0,20.01,7.05
2016,6,2,5,30,259.0,41.0,0.9,16.0,70.0,31.87,21.52
2016,6,2,5,45,355.0,52.0,1.0,16.5,114.5,39.87,29.24
2016,6,2,6,0,451.0,63.0,1.1,17.0,159.0,49.09,37.68
2016,6,2,6,15,515.0,71.5,1.1,17.5,209.0,54.04,42.17
2016,6,2,6,30,579.0,80.0,1.1,18.0,259.0,58.81,46.3
2016,6,2,6,45,625.0,86.5,1.1,18.5,312.0,61.69,48.63
2016,6,2,7,0,671.0,93.0,1.1,19.0,365.0,64.42,50.75
2016,6,2,7,15,704.0,98.0,1.05,19.5,417.5,65.82,51.67
2016,6,2,7,30,737.0,103.0,1.0,20.0,470.0,67.1,52.46
2016,6,2,7,45,762.5,107.0,0.95,21.0,521.5,74.99,58.76
2016,6,2,8,0,788.0,111.0,0.9,22.0,573.0,91.11,57.46
2016,6,2,8,15,806.5,114.0,0.95,22.5,621.5,138.14,76.58
2016,6,2,8,30,825.0,117.0,1.0,23.0,670.0,187.62,108.44
2016,6,2,8,45,840.0,120.0,1.05,24.0,714.0,238.73,147.34
2016,6,2,9,0,855.0,123.0,1.1,25.0,758.0,291.57,190.15
2016,6,2,9,15,719.5,194.0,1.2,25.5,748.0,344.88,238.44
2016,6,2,9,30,584.0,265.0,1.3,26.0,738.0,393.59,280.74
2016,6,2,9,45,561.0,291.0,1.4,26.5,760.5,438.37,316.23
2016,6,2,10,0,538.0,317.0,1.5,27.0,783.0,481.06,349.09
2016,6,2,10,15,590.0,303.5,1.6,27.0,828.5,530.12,386.28
2016,6,2,10,30,642.0,290.0,1.7,27.0,874.0,579.68,423.53
2016,6,2,10,45,776.5,213.5,1.8,27.5,935.0,636.48,465.67
2016,6,2,11,0,911.0,137.0,1.9,28.0,996.0,701.59,513.23
2016,6,2,11,15,754.5,242.0,1.95,28.0,959.5,724.42,527.36
2016,6,2,11,30,598.0,347.0,2.0,28.0,923.0,738.02,534.44
2016,6,2,11,45,612.5,335.0,2.15,28.5,927.5,770.58,557.17
2016,6,2,12,0,627.0,323.0,2.3,29.0,932.0,798.77,576.69
2016,6,2,12,15,590.0,349.5,2.4,29.0,921.5,824.2,593.41
2016,6,2,12,30,553.0,376.0,2.5,29.0,911.0,842.74,605.52
2016,6,2,12,45,542.5,376.0,2.6,29.0,896.0,857.86,616.33
2016,6,2,13,0,532.0,376.0,2.7,29.0,881.0,870.47,625.52
2016,6,2,13,15,730.0,248.0,2.8,29.0,927.0,956.27,688.13
2016,6,2,13,30,928.0,120.0,2.9,29.0,973.0,1022.5,731.16
2016,6,2,13,45,925.0,117.0,3.0,29.0,948.5,1034.02,739.47
2016,6,2,14,0,922.0,114.0,3.1,29.0,924.0,1042.14,746.25
2016,6,2,14,15,915.0,112.5,3.1,29.0,892.0,1044.45,748.65
2016,6,2,14,30,908.0,111.0,3.1,29.0,860.0,1043.38,749.1
2016,6,2,14,45,900.5,108.0,3.15,29.0,822.5,1036.82,746.65
2016,6,2,15,0,893.0,105.0,3.2,29.0,785.0,1026.95,742.24
2016,6,2,15,15,880.5,103.0,3.2,28.5,742.0,1010.01,734.46
2016,6,2,15,30,868.0,101.0,3.2,28.0,699.0,990.09,724.84
2016,6,2,15,45,853.0,97.5,3.2,28.0,652.0,963.13,709.16
2016,6,2,16,0,838.0,94.0,3.2,28.0,605.0,943.62,698.47
2016,6,2,16,15,817.5,91.0,3.2,27.5,554.5,906.82,677.43
2016,6,2,16,30,797.0,88.0,3.2,27.0,504.0,868.02,654.81
2016,6,2,16,45,770.5,83.5,3.2,27.0,451.5,820.2,624.21
2016,6,2,17,0,744.0,79.0,3.2,27.0,399.0,771.23,592.21
2016,6,2,17,15,706.5,74.0,2.95,26.0,346.0,711.54,552.71
2016,6,2,17,30,669.0,69.0,2.7,25.0,293.0,657.31,515.87
2016,6,2,17,45,616.5,63.0,2.45,24.5,242.0,586.2,463.91
2016,6,2,18,0,564.0,57.0,2.2,24.0,191.0,517.37,411.58
2016,6,2,18,15,482.5,48.5,1.95,23.0,143.5,428.04,341.1
2016,6,2,18,30,401.0,40.0,1.7,22.0,96.0,344.57,271.45
2016,6,2,18,45,271.5,28.5,1.45,21.0,59.5,235.77,174.21
2016,6,2,19,0,142.0,17.0,1.2,20.0,23.0,118.86,0.0
2016,6,2,19,15,71.0,8.5,1.15,19.5,11.5,43.98,0.0
2016,6,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,32.0,5.0,0.4,18.5,5.5,0.0,0.0
2016,6,3,5,0,64.0,10.0,0.4,19.0,11.0,9.1,0.0
2016,6,3,5,15,206.5,23.0,0.35,19.5,43.5,18.8,6.29
2016,6,3,5,30,349.0,36.0,0.3,20.0,76.0,29.18,18.92
2016,6,3,5,45,441.0,45.0,0.3,20.5,121.5,35.46,25.0
2016,6,3,6,0,533.0,54.0,0.3,21.0,167.0,41.56,30.58
2016,6,3,6,15,592.5,60.5,0.35,21.5,218.0,45.26,33.89
2016,6,3,6,30,652.0,67.0,0.4,22.0,269.0,48.85,36.95
2016,6,3,6,45,692.0,72.5,0.45,23.0,322.0,51.44,38.93
2016,6,3,7,0,732.0,78.0,0.5,24.0,375.0,59.22,45.28
2016,6,3,7,15,761.5,82.0,0.55,25.0,428.0,60.62,46.08
2016,6,3,7,30,791.0,86.0,0.6,26.0,481.0,61.94,46.81
2016,6,3,7,45,812.0,89.5,0.65,27.0,531.5,62.73,47.09
2016,6,3,8,0,833.0,93.0,0.7,28.0,582.0,80.01,46.44
2016,6,3,8,15,849.5,96.0,0.65,28.5,630.0,129.21,66.13
2016,6,3,8,30,866.0,99.0,0.6,29.0,678.0,189.72,105.47
2016,6,3,8,45,877.0,102.0,0.55,29.5,722.0,241.68,144.21
2016,6,3,9,0,888.0,105.0,0.5,30.0,766.0,294.79,186.38
2016,6,3,9,15,897.5,107.0,0.35,30.5,804.5,347.7,228.59
2016,6,3,9,30,907.0,109.0,0.2,31.0,843.0,401.21,270.3
2016,6,3,9,45,917.0,108.5,0.1,31.5,877.0,453.47,310.09
2016,6,3,10,0,927.0,108.0,0.0,32.0,911.0,505.9,348.76
2016,6,3,10,15,932.0,109.5,0.15,32.0,937.0,557.32,387.44
2016,6,3,10,30,937.0,111.0,0.3,32.0,963.0,608.06,425.21
2016,6,3,10,45,935.0,115.0,0.45,32.0,981.0,655.68,460.23
2016,6,3,11,0,933.0,119.0,0.6,32.0,999.0,701.66,493.5
2016,6,3,11,15,935.0,119.5,0.7,32.0,1011.0,745.8,524.41
2016,6,3,11,30,937.0,120.0,0.8,32.0,1023.0,788.3,553.27
2016,6,3,11,45,931.5,124.0,0.95,32.0,1025.5,826.18,578.47
2016,6,3,12,0,926.0,128.0,1.1,32.0,1028.0,861.71,602.19
2016,6,3,12,15,925.0,128.0,1.15,32.0,1025.0,895.13,623.2
2016,6,3,12,30,924.0,128.0,1.2,32.0,1022.0,926.14,642.71
2016,6,3,12,45,686.0,264.5,1.3,32.0,924.5,883.5,616.53
2016,6,3,13,0,448.0,401.0,1.4,32.0,827.0,815.89,569.88
2016,6,3,13,15,677.0,265.0,1.45,32.0,894.5,922.34,644.86
2016,6,3,13,30,906.0,129.0,1.5,32.0,962.0,1010.11,699.45
2016,6,3,13,45,894.5,130.5,1.6,32.0,935.0,1017.7,705.16
2016,6,3,14,0,883.0,132.0,1.7,32.0,908.0,1021.96,709.88
2016,6,3,14,15,875.0,130.0,1.8,31.5,876.0,1022.83,714.12
2016,6,3,14,30,867.0,128.0,1.9,31.0,844.0,1020.42,716.46
2016,6,3,14,45,854.0,127.0,2.0,31.0,805.5,1010.82,713.03
2016,6,3,15,0,841.0,126.0,2.1,31.0,767.0,1009.58,714.93
2016,6,3,15,15,827.0,123.0,2.15,30.5,724.0,990.62,706.58
2016,6,3,15,30,813.0,120.0,2.2,30.0,681.0,968.74,696.52
2016,6,3,15,45,795.0,116.5,2.3,30.0,634.5,939.6,680.82
2016,6,3,16,0,777.0,113.0,2.4,30.0,588.0,908.0,663.36
2016,6,3,16,15,754.0,109.0,2.45,29.5,538.0,868.83,641.48
2016,6,3,16,30,731.0,105.0,2.5,29.0,488.0,833.6,621.85
2016,6,3,16,45,701.5,100.0,2.55,29.0,436.5,784.42,590.93
2016,6,3,17,0,672.0,95.0,2.6,29.0,385.0,734.45,558.79
2016,6,3,17,15,631.5,88.5,2.35,28.0,333.0,672.86,517.98
2016,6,3,17,30,591.0,82.0,2.1,27.0,281.0,611.86,476.25
2016,6,3,17,45,536.5,74.0,1.9,26.5,231.0,539.21,423.57
2016,6,3,18,0,482.0,66.0,1.7,26.0,181.0,468.99,370.3
2016,6,3,18,15,401.5,55.5,1.5,25.0,136.0,380.87,300.89
2016,6,3,18,30,321.0,45.0,1.3,24.0,91.0,296.24,231.47
2016,6,3,18,45,209.5,31.0,1.15,23.5,56.0,199.16,145.99
2016,6,3,19,0,98.0,17.0,1.0,23.0,21.0,94.78,0.0
2016,6,3,19,15,49.0,8.5,0.95,22.5,10.5,32.79,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,20.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,20.0,5.0,4.55,0.0
2016,6,4,5,15,11.0,21.5,0.7,20.0,23.0,18.71,6.35
2016,6,4,5,30,22.0,38.0,0.7,20.0,41.0,32.2,21.44
2016,6,4,5,45,41.5,58.5,0.7,20.5,66.5,48.31,35.98
2016,6,4,6,0,61.0,79.0,0.7,21.0,92.0,64.15,50.02
2016,6,4,6,15,74.0,100.5,0.9,21.0,121.0,80.35,64.22
2016,6,4,6,30,87.0,122.0,1.1,21.0,150.0,92.85,74.98
2016,6,4,6,45,99.0,143.5,1.3,21.5,180.0,107.49,87.19
2016,6,4,7,0,111.0,165.0,1.5,22.0,210.0,121.69,98.78
2016,6,4,7,15,289.0,162.5,1.5,22.0,301.5,114.9,92.7
2016,6,4,7,30,467.0,160.0,1.5,22.0,393.0,104.95,84.01
2016,6,4,7,45,254.0,197.0,1.55,22.5,325.5,133.39,107.31
2016,6,4,8,0,41.0,234.0,1.6,23.0,258.0,176.51,135.25
2016,6,4,8,15,92.0,270.5,1.65,23.0,330.5,209.57,157.71
2016,6,4,8,30,143.0,307.0,1.7,23.0,403.0,237.67,175.98
2016,6,4,8,45,87.5,300.0,1.8,23.5,360.0,246.99,184.75
2016,6,4,9,0,32.0,293.0,1.9,24.0,317.0,237.95,179.56
2016,6,4,9,15,19.0,240.5,1.95,24.5,255.5,209.82,158.17
2016,6,4,9,30,6.0,188.0,2.0,25.0,194.0,164.98,123.79
2016,6,4,9,45,23.5,277.0,2.05,25.5,297.5,237.33,178.26
2016,6,4,10,0,41.0,366.0,2.1,26.0,401.0,316.29,236.15
2016,6,4,10,15,163.5,401.0,2.2,26.5,549.0,402.86,298.7
2016,6,4,10,30,286.0,436.0,2.3,27.0,697.0,502.74,370.19
2016,6,4,10,45,352.0,418.0,2.4,27.5,745.5,549.52,403.63
2016,6,4,11,0,418.0,400.0,2.5,28.0,794.0,596.97,437.75
2016,6,4,11,15,429.0,406.5,2.55,28.5,815.5,636.29,464.81
2016,6,4,11,30,440.0,413.0,2.6,29.0,837.0,676.22,491.87
2016,6,4,11,45,445.0,416.5,2.7,29.5,847.5,709.53,514.25
2016,6,4,12,0,450.0,420.0,2.8,30.0,858.0,742.53,536.17
2016,6,4,12,15,451.0,418.5,2.8,30.0,856.0,767.35,553.02
2016,6,4,12,30,452.0,417.0,2.8,30.0,854.0,790.88,568.96
2016,6,4,12,45,685.0,268.5,2.85,30.5,923.0,886.13,637.64
2016,6,4,13,0,918.0,120.0,2.9,31.0,992.0,968.95,690.88
2016,6,4,13,15,914.5,119.0,2.9,30.5,974.5,988.1,704.22
2016,6,4,13,30,911.0,118.0,2.9,30.0,957.0,1004.1,716.23
2016,6,4,13,45,905.5,117.0,2.9,30.0,932.0,1014.93,723.66
2016,6,4,14,0,900.0,116.0,2.9,30.0,907.0,1022.47,729.18
2016,6,4,14,15,892.5,114.5,2.85,30.0,876.0,1024.18,730.73
2016,6,4,14,30,885.0,113.0,2.8,30.0,845.0,1022.6,730.37
2016,6,4,14,45,874.5,111.5,2.8,30.0,807.5,1014.74,726.66
2016,6,4,15,0,864.0,110.0,2.8,30.0,770.0,1003.73,721.12
2016,6,4,15,15,851.5,107.5,2.8,29.5,727.5,986.53,713.18
2016,6,4,15,30,839.0,105.0,2.8,29.0,685.0,977.01,710.3
2016,6,4,15,45,819.0,103.5,2.85,29.0,638.0,947.92,693.67
2016,6,4,16,0,799.0,102.0,2.9,29.0,591.0,916.42,675.47
2016,6,4,16,15,777.5,98.5,2.95,28.5,541.5,878.9,654.35
2016,6,4,16,30,756.0,95.0,3.0,28.0,492.0,839.49,631.55
2016,6,4,16,45,722.5,92.0,3.05,27.5,439.5,793.25,603.47
2016,6,4,17,0,689.0,89.0,3.1,27.0,387.0,741.88,570.98
2016,6,4,17,15,650.0,83.5,2.95,26.0,335.5,682.37,531.74
2016,6,4,17,30,611.0,78.0,2.8,25.0,284.0,623.35,491.45
2016,6,4,17,45,552.5,71.0,2.65,24.5,233.5,548.23,436.42
2016,6,4,18,0,494.0,64.0,2.5,24.0,183.0,475.83,381.11
2016,6,4,18,15,416.5,54.0,2.3,23.0,138.0,389.93,312.39
2016,6,4,18,30,339.0,44.0,2.1,22.0,93.0,309.57,245.19
2016,6,4,18,45,225.5,30.5,1.95,21.0,57.5,207.68,155.35
2016,6,4,19,0,112.0,17.0,1.8,20.0,22.0,102.98,0.0
2016,6,4,19,15,56.0,8.5,1.75,19.5,11.0,36.43,0.0
2016,6,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.7,16.0,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.7,16.0,11.0,8.19,0.0
2016,6,5,5,15,190.0,22.5,0.8,16.5,42.0,18.27,6.35
2016,6,5,5,30,316.0,36.0,0.9,17.0,73.0,29.06,19.09
2016,6,5,5,45,403.5,46.5,1.0,17.5,117.5,36.64,26.33
2016,6,5,6,0,491.0,57.0,1.1,18.0,162.0,43.92,33.02
2016,6,5,6,15,550.0,64.5,1.15,18.5,212.0,48.29,36.96
2016,6,5,6,30,609.0,72.0,1.2,19.0,262.0,52.5,40.59
2016,6,5,6,45,652.0,77.5,1.25,19.5,314.0,54.9,42.52
2016,6,5,7,0,695.0,83.0,1.3,20.0,366.0,57.19,44.29
2016,6,5,7,15,725.0,88.0,1.35,20.5,418.0,58.9,45.51
2016,6,5,7,30,755.0,93.0,1.4,21.0,470.0,66.82,52.02
2016,6,5,7,45,778.5,96.5,1.45,22.0,520.5,67.39,52.08
2016,6,5,8,0,802.0,100.0,1.5,23.0,571.0,84.54,51.27
2016,6,5,8,15,819.5,103.0,1.5,23.5,619.0,132.12,70.98
2016,6,5,8,30,837.0,106.0,1.5,24.0,667.0,182.03,103.37
2016,6,5,8,45,849.5,109.0,1.55,24.5,710.5,233.15,142.88
2016,6,5,9,0,862.0,112.0,1.6,25.0,754.0,293.63,192.23
2016,6,5,9,15,872.5,114.0,1.65,25.5,792.5,345.47,235.85
2016,6,5,9,30,883.0,116.0,1.7,26.0,831.0,398.01,279.76
2016,6,5,9,45,899.0,113.5,1.75,26.5,866.5,449.99,322.34
2016,6,5,10,0,915.0,111.0,1.8,27.0,902.0,502.72,364.39
2016,6,5,10,15,920.5,112.0,1.85,27.0,929.0,553.4,404.58
2016,6,5,10,30,926.0,113.0,1.9,27.0,956.0,603.44,443.24
2016,6,5,10,45,920.5,119.5,2.0,27.5,973.0,650.37,477.96
2016,6,5,11,0,915.0,126.0,2.1,28.0,990.0,695.4,510.37
2016,6,5,11,15,917.5,126.5,2.25,28.0,1002.0,739.16,542.61
2016,6,5,11,30,920.0,127.0,2.4,28.0,1014.0,781.38,573.03
2016,6,5,11,45,912.0,133.0,2.6,28.5,1016.0,818.38,597.37
2016,6,5,12,0,904.0,139.0,2.8,29.0,1018.0,852.96,620.01
2016,6,5,12,15,903.0,139.0,2.9,29.0,1015.0,885.87,642.07
2016,6,5,12,30,902.0,139.0,3.0,29.0,1012.0,916.45,662.61
2016,6,5,12,45,899.5,138.5,3.2,29.0,1001.5,942.72,681.07
2016,6,5,13,0,897.0,138.0,3.4,29.0,991.0,966.19,697.82
2016,6,5,13,15,893.0,137.5,3.5,28.5,973.5,985.33,712.6
2016,6,5,13,30,889.0,137.0,3.6,28.0,956.0,1001.38,725.56
2016,6,5,13,45,877.0,139.0,3.7,28.0,929.0,1008.91,731.72
2016,6,5,14,0,865.0,141.0,3.8,28.0,902.0,1013.16,735.94
2016,6,5,14,15,857.5,139.0,3.85,28.0,871.0,1014.64,738.18
2016,6,5,14,30,850.0,137.0,3.9,28.0,840.0,1024.62,746.15
2016,6,5,14,45,840.5,134.0,3.95,28.0,803.0,1016.64,742.46
2016,6,5,15,0,831.0,131.0,4.0,28.0,766.0,1005.46,736.93
2016,6,5,15,15,817.5,128.0,4.0,27.5,723.5,987.18,727.96
2016,6,5,15,30,804.0,125.0,4.0,27.0,681.0,965.99,717.11
2016,6,5,15,45,793.0,119.0,4.0,27.0,636.5,941.04,702.33
2016,6,5,16,0,782.0,113.0,4.0,27.0,592.0,913.4,685.72
2016,6,5,16,15,759.5,109.0,3.95,26.5,542.0,874.68,662.46
2016,6,5,16,30,737.0,105.0,3.9,26.0,492.0,839.81,641.61
2016,6,5,16,45,715.5,98.0,3.9,25.5,442.0,795.16,613.66
2016,6,5,17,0,694.0,91.0,3.9,25.0,392.0,749.24,584.16
2016,6,5,17,15,655.5,85.0,3.7,24.5,340.0,689.35,542.82
2016,6,5,17,30,617.0,79.0,3.5,24.0,288.0,629.89,500.62
2016,6,5,17,45,569.0,71.0,3.35,23.5,238.5,561.37,450.12
2016,6,5,18,0,521.0,63.0,3.2,23.0,189.0,494.81,399.01
2016,6,5,18,15,443.0,53.0,2.9,22.0,143.0,407.48,328.65
2016,6,5,18,30,365.0,43.0,2.6,21.0,97.0,325.74,259.78
2016,6,5,18,45,252.5,30.5,2.3,20.5,60.5,227.14,171.43
2016,6,5,19,0,140.0,18.0,2.0,20.0,24.0,120.94,10.34
2016,6,5,19,15,70.0,9.0,2.0,19.5,12.0,44.13,0.0
2016,6,5,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,6,6,5,0,0.0,11.0,1.5,14.0,11.0,10.01,0.0
2016,6,6,5,15,171.5,23.0,1.55,14.5,43.0,18.05,6.38
2016,6,6,5,30,343.0,35.0,1.6,15.0,75.0,28.18,18.51
2016,6,6,5,45,432.0,44.0,1.65,15.5,119.5,34.5,24.68
2016,6,6,6,0,521.0,53.0,1.7,16.0,164.0,40.62,30.38
2016,6,6,6,15,578.5,59.5,1.65,16.5,214.0,44.35,33.78
2016,6,6,6,30,636.0,66.0,1.6,17.0,264.0,47.95,36.93
2016,6,6,6,45,677.0,71.0,1.6,18.0,316.0,50.2,38.67
2016,6,6,7,0,718.0,76.0,1.6,19.0,368.0,57.49,44.74
2016,6,6,7,15,747.0,80.0,1.55,19.5,420.0,58.94,45.73
2016,6,6,7,30,776.0,84.0,1.5,20.0,472.0,60.31,46.64
2016,6,6,7,45,798.5,87.0,1.5,21.0,522.5,60.81,46.7
2016,6,6,8,0,821.0,90.0,1.5,22.0,573.0,78.32,46.09
2016,6,6,8,15,837.5,93.0,1.55,22.5,620.5,126.76,66.33
2016,6,6,8,30,854.0,96.0,1.6,23.0,668.0,186.55,106.67
2016,6,6,8,45,867.0,98.0,1.65,23.5,711.5,237.41,146.09
2016,6,6,9,0,880.0,100.0,1.7,24.0,755.0,289.6,189.45
2016,6,6,9,15,890.0,102.0,1.75,24.5,793.5,342.08,234.01
2016,6,6,9,30,900.0,104.0,1.8,25.0,832.0,395.21,278.77
2016,6,6,9,45,906.0,106.0,1.85,25.5,865.0,447.21,321.86
2016,6,6,10,0,912.0,108.0,1.9,26.0,898.0,499.04,363.61
2016,6,6,10,15,917.0,109.5,1.95,26.5,924.5,549.63,403.2
2016,6,6,10,30,922.0,111.0,2.0,27.0,951.0,599.57,441.08
2016,6,6,10,45,926.5,111.5,2.15,27.5,970.5,647.58,476.98
2016,6,6,11,0,931.0,112.0,2.3,28.0,990.0,694.48,511.19
2016,6,6,11,15,933.0,112.5,2.4,28.0,1002.5,738.4,543.36
2016,6,6,11,30,935.0,113.0,2.5,28.0,1015.0,780.68,573.19
2016,6,6,11,45,680.5,267.0,2.65,28.0,925.5,761.69,557.27
2016,6,6,12,0,426.0,421.0,2.8,28.0,836.0,723.71,526.99
2016,6,6,12,15,315.5,456.0,2.9,28.0,763.0,684.35,498.93
2016,6,6,12,30,205.0,491.0,3.0,28.0,690.0,633.94,462.54
2016,6,6,12,45,561.5,305.5,3.1,28.0,842.0,809.26,593.08
2016,6,6,13,0,918.0,120.0,3.2,28.0,994.0,968.73,701.96
2016,6,6,13,15,914.5,119.5,3.25,28.0,976.0,988.41,714.2
2016,6,6,13,30,911.0,119.0,3.3,28.0,958.0,1004.97,725.69
2016,6,6,13,45,905.0,118.0,3.4,28.0,933.0,1015.39,733.73
2016,6,6,14,0,899.0,117.0,3.5,28.0,908.0,1022.5,739.83
2016,6,6,14,15,891.5,115.0,3.55,27.5,876.5,1023.77,743.42
2016,6,6,14,30,884.0,113.0,3.6,27.0,845.0,1021.72,745.04
2016,6,6,14,45,874.5,111.0,3.7,27.0,808.0,1014.39,742.25
2016,6,6,15,0,865.0,109.0,3.8,27.0,771.0,1003.88,737.51
2016,6,6,15,15,852.5,106.5,3.8,26.5,729.0,986.74,729.27
2016,6,6,15,30,840.0,104.0,3.8,26.0,687.0,966.69,719.17
2016,6,6,15,45,824.5,101.0,3.85,26.0,641.0,950.77,710.78
2016,6,6,16,0,809.0,98.0,3.9,26.0,595.0,921.77,693.48
2016,6,6,16,15,788.0,94.5,3.85,25.5,545.5,884.58,671.3
2016,6,6,16,30,767.0,91.0,3.8,25.0,496.0,845.48,647.51
2016,6,6,16,45,740.5,87.0,3.8,24.5,445.0,799.15,618.37
2016,6,6,17,0,714.0,83.0,3.8,24.0,394.0,751.71,587.76
2016,6,6,17,15,676.0,78.0,3.7,23.5,342.0,697.73,551.05
2016,6,6,17,30,638.0,73.0,3.6,23.0,290.0,639.41,509.95
2016,6,6,17,45,586.5,66.5,3.55,22.5,240.0,569.46,458.51
2016,6,6,18,0,535.0,60.0,3.5,22.0,190.0,501.73,406.55
2016,6,6,18,15,456.5,51.0,3.35,21.0,144.0,414.77,336.62
2016,6,6,18,30,378.0,42.0,3.2,20.0,98.0,333.41,267.77
2016,6,6,18,45,189.0,34.0,3.1,19.5,62.0,191.63,145.37
2016,6,6,19,0,0.0,26.0,3.0,19.0,26.0,31.6,0.81
2016,6,6,19,15,0.0,13.0,3.0,18.5,13.0,11.82,0.0
2016,6,6,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,1.6,13.5,5.5,0.0,0.0
2016,6,7,5,0,53.0,10.0,1.6,14.0,11.0,9.1,0.0
2016,6,7,5,15,178.0,23.5,1.55,14.5,41.5,18.46,6.73
2016,6,7,5,30,303.0,37.0,1.5,15.0,72.0,29.93,20.01
2016,6,7,5,45,394.5,46.0,1.45,15.5,116.0,36.14,26.12
2016,6,7,6,0,486.0,55.0,1.4,16.0,160.0,42.17,31.75
2016,6,7,6,15,313.0,88.5,1.35,16.5,163.0,64.75,51.78
2016,6,7,6,30,140.0,122.0,1.3,17.0,166.0,93.17,76.52
2016,6,7,6,45,153.0,143.0,1.3,17.5,199.0,107.56,88.65
2016,6,7,7,0,166.0,164.0,1.3,18.0,232.0,121.52,100.17
2016,6,7,7,15,458.5,126.0,1.3,18.5,348.0,84.87,68.24
2016,6,7,7,30,751.0,88.0,1.3,19.0,464.0,63.03,49.15
2016,6,7,7,45,774.5,91.5,1.35,20.0,514.0,63.76,49.41
2016,6,7,8,0,798.0,95.0,1.4,21.0,564.0,81.2,48.89
2016,6,7,8,15,815.5,98.0,1.45,21.5,611.5,128.49,68.75
2016,6,7,8,30,833.0,101.0,1.5,22.0,659.0,178.09,101.28
2016,6,7,8,45,846.5,103.5,1.6,23.0,702.5,237.35,147.15
2016,6,7,9,0,860.0,106.0,1.7,24.0,746.0,288.96,189.64
2016,6,7,9,15,870.0,108.0,1.85,24.5,784.5,340.41,233.44
2016,6,7,9,30,880.0,110.0,2.0,25.0,823.0,392.53,277.57
2016,6,7,9,45,891.0,110.0,2.2,25.5,856.5,444.05,320.6
2016,6,7,10,0,902.0,110.0,2.4,26.0,890.0,495.89,362.88
2016,6,7,10,15,907.5,111.0,2.5,26.0,916.5,545.86,403.24
2016,6,7,10,30,913.0,112.0,2.6,26.0,943.0,595.22,442.17
2016,6,7,10,45,916.0,113.5,2.75,26.5,962.5,642.69,478.05
2016,6,7,11,0,919.0,115.0,2.9,27.0,982.0,688.96,512.17
2016,6,7,11,15,921.0,115.5,3.0,27.0,994.5,732.39,544.39
2016,6,7,11,30,923.0,116.0,3.1,27.0,1007.0,774.21,574.41
2016,6,7,11,45,923.5,116.5,3.25,27.5,1011.5,813.15,600.01
2016,6,7,12,0,924.0,117.0,3.4,28.0,1016.0,850.11,624.12
2016,6,7,12,15,923.5,117.0,3.5,28.0,1013.5,883.69,646.85
2016,6,7,12,30,923.0,117.0,3.6,28.0,1011.0,914.89,668.0
2016,6,7,12,45,909.5,124.0,3.7,28.0,997.5,938.28,684.03
2016,6,7,13,0,896.0,131.0,3.8,28.0,984.0,958.54,698.13
2016,6,7,13,15,892.5,130.5,3.85,28.0,967.0,978.01,711.51
2016,6,7,13,30,889.0,130.0,3.9,28.0,950.0,994.43,723.0
2016,6,7,13,45,882.5,129.5,3.95,28.0,925.0,1004.8,730.66
2016,6,7,14,0,876.0,129.0,4.0,28.0,900.0,1011.94,736.4
2016,6,7,14,15,868.5,127.0,4.05,27.5,869.5,1013.31,740.01
2016,6,7,14,30,861.0,125.0,4.1,27.0,839.0,1011.43,741.66
2016,6,7,14,45,849.0,124.0,4.15,27.0,802.0,1002.91,737.62
2016,6,7,15,0,837.0,123.0,4.2,27.0,765.0,1002.62,739.21
2016,6,7,15,15,824.0,120.5,4.2,26.5,723.0,985.37,730.75
2016,6,7,15,30,811.0,118.0,4.2,26.0,681.0,965.23,720.49
2016,6,7,15,45,792.5,115.5,4.2,26.0,635.0,936.93,703.3
2016,6,7,16,0,774.0,113.0,4.2,26.0,589.0,906.2,684.43
2016,6,7,16,15,752.0,109.0,4.15,25.5,540.0,868.18,661.45
2016,6,7,16,30,730.0,105.0,4.1,25.0,491.0,833.95,640.85
2016,6,7,16,45,700.0,100.5,4.1,24.5,440.0,785.09,609.59
2016,6,7,17,0,670.0,96.0,4.1,24.0,389.0,735.46,577.09
2016,6,7,17,15,631.0,90.0,4.0,23.0,338.0,675.87,536.97
2016,6,7,17,30,592.0,84.0,3.9,22.0,287.0,616.75,495.76
2016,6,7,17,45,536.0,76.5,3.8,21.5,237.0,543.45,440.97
2016,6,7,18,0,480.0,69.0,3.7,21.0,187.0,472.6,385.49
2016,6,7,18,15,400.0,59.0,3.55,20.5,141.5,385.16,313.63
2016,6,7,18,30,320.0,49.0,3.4,20.0,96.0,302.18,242.91
2016,6,7,18,45,207.5,34.5,3.25,19.5,60.5,203.58,155.39
2016,6,7,19,0,95.0,20.0,3.1,19.0,25.0,100.29,21.49
2016,6,7,19,15,47.5,10.0,3.0,18.5,12.5,33.57,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,4,45,28.5,5.5,2.25,14.0,6.0,0.0,0.0
2016,6,8,5,0,57.0,11.0,2.3,14.0,12.0,10.01,0.0
2016,6,8,5,15,187.5,24.5,2.35,14.0,43.5,19.26,7.34
2016,6,8,5,30,318.0,38.0,2.4,14.0,75.0,30.88,20.9
2016,6,8,5,45,412.5,47.0,2.45,14.5,119.5,37.08,27.04
2016,6,8,6,0,507.0,56.0,2.5,15.0,164.0,43.09,32.69
2016,6,8,6,15,565.5,62.5,2.5,15.5,214.0,46.7,36.01
2016,6,8,6,30,624.0,69.0,2.5,16.0,264.0,50.2,39.06
2016,6,8,6,45,667.5,74.0,2.55,16.5,316.5,52.35,40.81
2016,6,8,7,0,711.0,79.0,2.6,17.0,369.0,54.42,42.41
2016,6,8,7,15,550.5,128.5,2.6,17.5,371.0,87.28,70.76
2016,6,8,7,30,390.0,178.0,2.6,18.0,373.0,115.98,94.95
2016,6,8,7,45,604.0,135.5,2.65,19.0,473.5,85.26,68.03
2016,6,8,8,0,818.0,93.0,2.7,20.0,574.0,80.45,48.17
2016,6,8,8,15,688.0,148.0,2.75,20.5,575.0,145.15,87.16
2016,6,8,8,30,558.0,203.0,2.8,21.0,576.0,207.01,136.52
2016,6,8,8,45,582.5,212.0,2.9,21.5,624.5,249.31,168.57
2016,6,8,9,0,607.0,221.0,3.0,22.0,673.0,295.85,206.02
2016,6,8,9,15,574.0,251.5,3.05,22.0,697.0,345.75,248.79
2016,6,8,9,30,541.0,282.0,3.1,22.0,721.0,390.47,286.9
2016,6,8,9,45,569.0,286.0,3.2,22.5,764.0,437.76,324.66
2016,6,8,10,0,597.0,290.0,3.3,23.0,807.0,487.69,363.84
2016,6,8,10,15,558.5,322.5,3.35,23.0,818.0,527.87,395.81
2016,6,8,10,30,520.0,355.0,3.4,23.0,829.0,564.52,424.17
2016,6,8,10,45,719.5,239.0,3.5,23.5,909.5,621.65,468.76
2016,6,8,11,0,919.0,123.0,3.6,24.0,990.0,695.03,525.09
2016,6,8,11,15,731.5,251.5,3.7,24.0,947.5,715.32,537.6
2016,6,8,11,30,544.0,380.0,3.8,24.0,905.0,724.57,541.26
2016,6,8,11,45,734.0,252.5,3.9,24.5,965.0,790.04,591.59
2016,6,8,12,0,924.0,125.0,4.0,25.0,1025.0,856.67,639.13
2016,6,8,12,15,721.5,260.5,4.1,25.0,962.5,852.81,634.89
2016,6,8,12,30,519.0,396.0,4.2,25.0,900.0,829.89,614.42
2016,6,8,12,45,509.5,394.5,4.3,25.0,884.5,844.03,625.05
2016,6,8,13,0,500.0,393.0,4.4,25.0,869.0,855.75,633.78
2016,6,8,13,15,680.5,274.0,4.45,24.5,909.5,933.46,694.42
2016,6,8,13,30,861.0,155.0,4.5,24.0,950.0,991.19,736.07
2016,6,8,13,45,856.0,153.0,4.6,24.0,925.5,1013.5,752.18
2016,6,8,14,0,851.0,151.0,4.7,24.0,901.0,1021.1,758.85
2016,6,8,14,15,667.0,231.5,4.75,24.0,806.5,940.3,705.5
2016,6,8,14,30,483.0,312.0,4.8,24.0,712.0,842.64,635.13
2016,6,8,14,45,647.5,227.0,4.85,24.0,738.5,930.09,702.64
2016,6,8,15,0,812.0,142.0,4.9,24.0,765.0,998.9,751.0
2016,6,8,15,15,798.0,138.5,4.85,23.5,723.0,979.88,740.23
2016,6,8,15,30,784.0,135.0,4.8,23.0,681.0,957.97,728.1
2016,6,8,15,45,492.5,204.5,4.8,23.0,539.5,743.04,576.23
2016,6,8,16,0,201.0,274.0,4.8,23.0,398.0,500.82,391.85
2016,6,8,16,15,333.5,224.0,4.7,22.5,409.5,585.94,462.77
2016,6,8,16,30,466.0,174.0,4.6,22.0,421.0,664.17,526.49
2016,6,8,16,45,586.0,124.5,4.6,21.5,403.0,711.93,566.01
2016,6,8,17,0,706.0,75.0,4.6,21.0,385.0,735.52,586.35
2016,6,8,17,15,625.5,85.0,4.5,20.5,334.0,665.18,535.77
2016,6,8,17,30,545.0,95.0,4.4,20.0,283.0,592.12,482.03
2016,6,8,17,45,496.0,85.0,4.3,19.5,234.5,522.68,429.16
2016,6,8,18,0,447.0,75.0,4.2,19.0,186.0,451.32,372.05
2016,6,8,18,15,368.5,63.5,4.0,18.5,140.5,366.18,301.11
2016,6,8,18,30,290.0,52.0,3.8,18.0,95.0,287.29,232.95
2016,6,8,18,45,189.5,36.5,3.6,17.5,60.5,195.97,151.08
2016,6,8,19,0,89.0,21.0,3.4,17.0,26.0,89.01,23.63
2016,6,8,19,15,44.5,10.5,3.3,16.5,13.0,32.52,0.0
2016,6,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,45,25.5,5.5,2.8,13.0,6.0,0.0,0.0
2016,6,9,5,0,51.0,11.0,2.9,13.0,12.0,10.01,0.0
2016,6,9,5,15,176.0,25.0,2.95,13.0,43.0,19.64,7.68
2016,6,9,5,30,301.0,39.0,3.0,13.0,74.0,31.78,21.77
2016,6,9,5,45,394.0,48.5,3.05,13.5,118.0,38.36,28.28
2016,6,9,6,0,487.0,58.0,3.1,14.0,162.0,44.73,34.28
2016,6,9,6,15,546.0,65.0,3.05,14.5,211.5,48.66,37.89
2016,6,9,6,30,605.0,72.0,3.0,15.0,261.0,52.45,41.22
2016,6,9,6,45,651.5,76.5,3.0,15.5,313.0,54.12,42.54
2016,6,9,7,0,698.0,81.0,3.0,16.0,365.0,55.76,43.76
2016,6,9,7,15,727.5,85.0,2.9,16.5,416.5,62.63,49.53
2016,6,9,7,30,757.0,89.0,2.8,17.0,468.0,63.83,50.29
2016,6,9,7,45,785.0,90.5,2.75,17.5,519.0,63.15,49.41
2016,6,9,8,0,813.0,92.0,2.7,18.0,570.0,79.6,47.98
2016,6,9,8,15,829.5,95.0,2.65,18.5,617.5,127.52,68.41
2016,6,9,8,30,846.0,98.0,2.6,19.0,665.0,186.76,109.16
2016,6,9,8,45,862.5,98.5,2.55,19.5,709.0,236.74,148.52
2016,6,9,9,0,879.0,99.0,2.5,20.0,753.0,288.39,192.2
2016,6,9,9,15,889.0,100.5,2.45,20.5,791.5,340.36,237.28
2016,6,9,9,30,899.0,102.0,2.4,21.0,830.0,392.98,282.54
2016,6,9,9,45,906.5,103.5,2.4,21.5,863.0,445.06,326.58
2016,6,9,10,0,914.0,105.0,2.4,22.0,896.0,497.13,369.37
2016,6,9,10,15,919.5,106.0,2.4,22.5,922.5,547.61,409.69
2016,6,9,10,30,925.0,107.0,2.4,23.0,949.0,597.48,448.25
2016,6,9,10,45,929.0,107.5,2.45,23.5,969.0,645.25,484.32
2016,6,9,11,0,933.0,108.0,2.5,24.0,989.0,691.87,518.56
2016,6,9,11,15,935.0,108.5,2.55,24.0,1001.5,735.81,551.09
2016,6,9,11,30,937.0,109.0,2.6,24.0,1014.0,778.11,581.12
2016,6,9,11,45,938.0,109.0,2.7,24.5,1019.0,817.44,606.87
2016,6,9,12,0,939.0,109.0,2.8,25.0,1024.0,854.79,631.08
2016,6,9,12,15,714.5,242.0,2.9,25.0,937.0,830.33,613.81
2016,6,9,12,30,490.0,375.0,3.0,25.0,850.0,785.87,579.02
2016,6,9,12,45,469.0,389.5,3.2,25.0,840.5,802.98,591.82
2016,6,9,13,0,448.0,404.0,3.4,25.0,831.0,817.67,602.49
2016,6,9,13,15,452.5,392.0,3.55,24.5,817.0,829.41,613.16
2016,6,9,13,30,457.0,380.0,3.7,24.0,803.0,839.01,622.51
2016,6,9,13,45,451.5,367.0,3.85,24.0,775.5,835.65,621.72
2016,6,9,14,0,446.0,354.0,4.0,24.0,748.0,829.78,619.32
2016,6,9,14,15,450.0,337.5,4.1,23.5,723.0,827.42,620.68
2016,6,9,14,30,454.0,321.0,4.2,23.0,698.0,822.69,620.45
2016,6,9,14,45,342.5,340.5,4.3,23.0,618.0,721.22,547.91
2016,6,9,15,0,231.0,360.0,4.4,23.0,538.0,617.27,472.05
2016,6,9,15,15,229.0,338.5,4.45,22.5,507.0,595.3,458.91
2016,6,9,15,30,227.0,317.0,4.5,22.0,476.0,572.05,444.3
2016,6,9,15,45,301.5,278.5,4.55,22.0,474.5,621.68,484.84
2016,6,9,16,0,376.0,240.0,4.6,22.0,473.0,648.2,508.36
2016,6,9,16,15,296.0,232.5,4.55,21.5,406.5,560.7,443.35
2016,6,9,16,30,216.0,225.0,4.5,21.0,340.0,457.5,365.29
2016,6,9,16,45,187.0,203.0,4.5,20.5,295.5,403.84,325.25
2016,6,9,17,0,158.0,181.0,4.5,20.0,251.0,350.78,284.55
2016,6,9,17,15,148.0,159.5,4.4,19.5,218.5,315.29,257.47
2016,6,9,17,30,138.0,138.0,4.3,19.0,186.0,279.67,229.58
2016,6,9,17,45,126.5,116.0,4.25,18.5,154.5,242.07,199.32
2016,6,9,18,0,115.0,94.0,4.2,18.0,123.0,204.38,168.12
2016,6,9,18,15,96.0,73.5,4.0,17.5,94.0,163.65,133.26
2016,6,9,18,30,77.0,53.0,3.8,17.0,65.0,123.2,97.93
2016,6,9,18,45,38.5,35.5,3.65,16.5,41.5,76.15,55.81
2016,6,9,19,0,0.0,18.0,3.5,16.0,18.0,16.32,0.42
2016,6,9,19,15,0.0,9.0,3.35,15.5,9.0,8.19,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,13.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,13.0,10.0,9.1,0.0
2016,6,10,5,15,101.5,24.5,2.2,13.0,36.5,19.94,7.92
2016,6,10,5,30,203.0,39.0,2.3,13.0,63.0,30.14,20.37
2016,6,10,5,45,255.5,54.5,2.4,13.5,100.0,41.44,31.01
2016,6,10,6,0,308.0,70.0,2.5,14.0,137.0,52.32,41.02
2016,6,10,6,15,341.5,86.0,2.55,14.0,178.0,63.05,50.78
2016,6,10,6,30,375.0,102.0,2.6,14.0,219.0,73.28,59.9
2016,6,10,6,45,406.5,114.0,2.7,14.5,262.0,80.2,65.79
2016,6,10,7,0,438.0,126.0,2.8,15.0,305.0,86.75,71.22
2016,6,10,7,15,515.0,124.5,2.85,15.5,362.0,84.35,68.73
2016,6,10,7,30,592.0,123.0,2.9,16.0,419.0,79.81,64.4
2016,6,10,7,45,706.5,105.5,2.95,16.5,495.0,65.96,52.04
2016,6,10,8,0,821.0,88.0,3.0,17.0,571.0,77.01,45.97
2016,6,10,8,15,837.5,90.5,2.95,17.5,618.0,134.51,74.17
2016,6,10,8,30,854.0,93.0,2.9,18.0,665.0,184.29,107.31
2016,6,10,8,45,866.0,95.5,2.9,18.5,708.5,235.14,147.82
2016,6,10,9,0,878.0,98.0,2.9,19.0,752.0,287.24,192.32
2016,6,10,9,15,706.5,191.0,2.85,19.5,734.5,338.63,242.07
2016,6,10,9,30,535.0,284.0,2.8,20.0,717.0,389.46,288.08
2016,6,10,9,45,729.0,191.0,2.75,20.5,807.0,428.72,318.21
2016,6,10,10,0,923.0,98.0,2.7,21.0,897.0,495.6,370.47
2016,6,10,10,15,928.0,99.0,2.65,21.0,923.5,546.2,411.84
2016,6,10,10,30,933.0,100.0,2.6,21.0,950.0,596.11,451.56
2016,6,10,10,45,934.5,102.5,2.6,21.5,969.0,644.27,488.11
2016,6,10,11,0,936.0,105.0,2.6,22.0,988.0,691.08,522.58
2016,6,10,11,15,938.0,105.5,2.65,22.0,1000.5,735.11,555.5
2016,6,10,11,30,940.0,106.0,2.7,22.0,1013.0,777.49,585.81
2016,6,10,11,45,676.0,263.0,2.8,22.5,917.5,753.84,564.84
2016,6,10,12,0,412.0,420.0,2.9,23.0,822.0,710.72,528.73
2016,6,10,12,15,428.5,419.0,2.95,23.0,836.0,747.66,555.54
2016,6,10,12,30,445.0,418.0,3.0,23.0,850.0,784.45,581.52
2016,6,10,12,45,671.5,274.0,3.1,23.0,918.5,877.81,652.52
2016,6,10,13,0,898.0,130.0,3.2,23.0,987.0,958.89,708.71
2016,6,10,13,15,618.0,279.0,3.25,22.5,864.0,878.71,654.33
2016,6,10,13,30,338.0,428.0,3.3,22.0,741.0,761.02,567.98
2016,6,10,13,45,360.0,404.5,3.4,22.0,730.0,771.52,578.13
2016,6,10,14,0,382.0,381.0,3.5,22.0,719.0,780.32,586.33
2016,6,10,14,15,621.0,253.0,3.55,21.5,780.0,915.84,689.27
2016,6,10,14,30,860.0,125.0,3.6,21.0,841.0,1010.46,755.95
2016,6,10,14,45,569.5,237.5,3.7,21.0,703.0,862.17,654.54
2016,6,10,15,0,279.0,350.0,3.8,21.0,565.0,672.68,514.61
2016,6,10,15,15,327.5,316.5,3.8,20.5,555.5,687.72,530.58
2016,6,10,15,30,376.0,283.0,3.8,20.0,546.0,699.84,543.43
2016,6,10,15,45,301.5,277.5,3.85,20.0,479.0,620.48,485.06
2016,6,10,16,0,227.0,272.0,3.9,20.0,412.0,523.46,412.84
2016,6,10,16,15,224.5,248.0,3.9,19.5,377.5,493.17,392.58
2016,6,10,16,30,222.0,224.0,3.9,19.0,343.0,461.78,370.83
2016,6,10,16,45,155.5,202.0,3.9,19.0,281.0,374.04,301.99
2016,6,10,17,0,89.0,180.0,3.9,19.0,219.0,272.76,220.84
2016,6,10,17,15,80.5,158.5,3.85,18.5,190.5,241.37,196.58
2016,6,10,17,30,72.0,137.0,3.8,18.0,162.0,210.0,171.61
2016,6,10,17,45,63.5,115.0,3.8,17.5,134.5,177.93,145.47
2016,6,10,18,0,55.0,93.0,3.8,17.0,107.0,145.73,118.56
2016,6,10,18,15,41.0,72.5,3.7,16.5,81.5,111.73,89.36
2016,6,10,18,30,27.0,52.0,3.6,16.0,56.0,77.69,59.71
2016,6,10,18,45,13.5,34.0,3.5,16.0,36.0,47.65,32.87
2016,6,10,19,0,0.0,16.0,3.4,16.0,16.0,14.1,0.16
2016,6,10,19,15,0.0,8.0,3.3,15.5,8.0,7.28,0.0
2016,6,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.8,12.0,11.0,10.01,0.0
2016,6,11,5,15,119.5,26.0,0.75,12.5,40.0,20.36,8.26
2016,6,11,5,30,239.0,41.0,0.7,13.0,69.0,31.78,21.84
2016,6,11,5,45,317.0,54.0,0.7,13.5,110.5,41.25,30.89
2016,6,11,6,0,395.0,67.0,0.7,14.0,152.0,50.41,39.37
2016,6,11,6,15,451.0,77.5,0.65,14.5,199.0,57.34,45.64
2016,6,11,6,30,507.0,88.0,0.6,15.0,246.0,64.94,52.29
2016,6,11,6,45,576.0,84.5,0.55,16.0,295.0,59.75,47.42
2016,6,11,7,0,645.0,81.0,0.5,17.0,344.0,55.38,43.27
2016,6,11,7,15,562.0,119.0,0.7,17.5,370.5,80.07,64.46
2016,6,11,7,30,479.0,157.0,0.9,18.0,397.0,103.1,83.78
2016,6,11,7,45,489.0,172.0,1.1,18.5,439.0,110.08,89.21
2016,6,11,8,0,499.0,187.0,1.3,19.0,481.0,128.54,92.16
2016,6,11,8,15,356.0,245.0,1.5,19.5,463.5,193.77,137.97
2016,6,11,8,30,213.0,303.0,1.7,20.0,446.0,244.73,180.6
2016,6,11,8,45,259.5,316.0,1.9,20.5,501.5,267.46,195.63
2016,6,11,9,0,306.0,329.0,2.1,21.0,557.0,306.41,224.42
2016,6,11,9,15,572.5,231.5,2.2,21.0,685.0,328.44,235.78
2016,6,11,9,30,839.0,134.0,2.3,21.0,813.0,388.6,280.18
2016,6,11,9,45,849.5,134.5,2.4,21.5,846.0,444.24,326.48
2016,6,11,10,0,860.0,135.0,2.5,22.0,879.0,494.33,367.67
2016,6,11,10,15,865.5,136.5,2.5,22.0,905.0,542.79,407.09
2016,6,11,10,30,871.0,138.0,2.5,22.0,931.0,590.71,445.06
2016,6,11,10,45,593.5,292.5,2.5,22.0,839.0,587.21,442.15
2016,6,11,11,0,316.0,447.0,2.5,22.0,747.0,571.34,427.96
2016,6,11,11,15,175.5,424.0,2.5,22.0,591.0,482.3,363.05
2016,6,11,11,30,35.0,401.0,2.5,22.0,435.0,375.05,282.62
2016,6,11,11,45,25.0,347.5,2.55,22.0,372.5,326.61,247.17
2016,6,11,12,0,15.0,294.0,2.6,22.0,310.0,273.28,207.26
2016,6,11,12,15,130.5,389.0,2.6,22.0,516.0,465.69,353.18
2016,6,11,12,30,246.0,484.0,2.6,22.0,722.0,667.42,497.83
2016,6,11,12,45,209.0,483.0,2.65,22.0,684.0,642.98,479.12
