Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,0,172.0,482.0,2.7,22.0,646.0,620.69,463.21
2016,6,11,13,15,108.5,442.5,2.75,22.0,545.5,533.39,400.45
2016,6,11,13,30,45.0,403.0,2.8,22.0,445.0,428.39,323.48
2016,6,11,13,45,95.5,420.0,2.85,22.0,505.5,500.02,378.36
2016,6,11,14,0,146.0,437.0,2.9,22.0,566.0,589.05,443.97
2016,6,11,14,15,135.5,419.5,2.95,22.0,536.0,567.64,428.76
2016,6,11,14,30,125.0,402.0,3.0,22.0,506.0,545.04,413.25
2016,6,11,14,45,470.0,264.0,3.15,22.0,629.5,784.48,596.29
2016,6,11,15,0,815.0,126.0,3.3,22.0,753.0,984.2,737.1
2016,6,11,15,15,583.0,208.5,3.4,22.0,644.5,849.24,645.18
2016,6,11,15,30,351.0,291.0,3.5,22.0,536.0,684.17,525.19
2016,6,11,15,45,343.0,271.0,3.6,22.0,497.5,653.66,506.04
2016,6,11,16,0,335.0,251.0,3.7,22.0,459.0,621.68,484.73
2016,6,11,16,15,374.5,219.5,3.7,21.5,434.0,619.52,487.28
2016,6,11,16,30,414.0,188.0,3.7,21.0,409.0,632.86,500.75
2016,6,11,16,45,524.0,144.5,3.7,21.0,395.0,672.35,534.5
2016,6,11,17,0,634.0,101.0,3.7,21.0,381.0,711.57,565.22
2016,6,11,17,15,595.0,94.5,3.65,20.5,331.0,652.48,523.42
2016,6,11,17,30,556.0,88.0,3.6,20.0,281.0,593.89,481.29
2016,6,11,17,45,497.0,81.0,3.55,19.5,232.5,520.01,425.62
2016,6,11,18,0,438.0,74.0,3.5,19.0,184.0,443.98,365.33
2016,6,11,18,15,364.5,62.5,3.4,18.5,140.0,362.44,297.82
2016,6,11,18,30,291.0,51.0,3.3,18.0,96.0,286.64,232.63
2016,6,11,18,45,191.0,36.0,3.25,17.5,61.5,195.69,151.99
2016,6,11,19,0,91.0,21.0,3.2,17.0,27.0,90.44,35.12
2016,6,11,19,15,45.5,10.5,3.2,16.5,13.5,33.16,0.0
2016,6,11,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,4,45,14.0,5.0,2.15,14.0,5.0,0.0,0.0
2016,6,12,5,0,28.0,10.0,2.3,14.0,10.0,9.1,0.0
2016,6,12,5,15,126.5,26.0,2.4,14.5,39.0,20.37,8.11
2016,6,12,5,30,225.0,42.0,2.5,15.0,68.0,32.54,22.22
2016,6,12,5,45,315.5,54.0,2.65,15.5,110.5,41.25,30.56
2016,6,12,6,0,406.0,66.0,2.8,16.0,153.0,49.71,38.37
2016,6,12,6,15,467.0,75.0,2.8,16.0,201.0,56.72,44.78
2016,6,12,6,30,528.0,84.0,2.8,16.0,249.0,61.74,49.25
2016,6,12,6,45,575.0,90.5,2.85,16.5,299.5,64.44,51.45
2016,6,12,7,0,622.0,97.0,2.9,17.0,350.0,67.03,53.45
2016,6,12,7,15,654.5,102.5,2.8,17.5,401.0,68.61,54.54
2016,6,12,7,30,687.0,108.0,2.7,18.0,452.0,70.07,55.48
2016,6,12,7,45,717.0,111.0,2.65,18.5,502.5,69.7,54.84
2016,6,12,8,0,747.0,114.0,2.6,19.0,553.0,92.88,59.87
2016,6,12,8,15,766.0,117.5,2.55,19.5,600.0,137.8,78.86
2016,6,12,8,30,785.0,121.0,2.5,20.0,647.0,185.23,110.09
2016,6,12,8,45,803.5,122.0,2.45,20.5,691.0,233.09,147.4
2016,6,12,9,0,822.0,123.0,2.4,21.0,735.0,283.06,189.17
2016,6,12,9,15,833.0,125.5,2.4,21.0,773.5,333.83,233.21
2016,6,12,9,30,844.0,128.0,2.4,21.0,812.0,391.68,282.47
2016,6,12,9,45,865.0,122.0,2.45,21.5,848.0,441.13,324.11
2016,6,12,10,0,886.0,116.0,2.5,22.0,884.0,491.78,365.76
2016,6,12,10,15,892.0,117.5,2.6,22.0,910.5,541.58,406.63
2016,6,12,10,30,898.0,119.0,2.7,22.0,937.0,590.87,446.12
2016,6,12,10,45,904.5,118.5,2.8,22.5,957.5,638.21,482.38
2016,6,12,11,0,911.0,118.0,2.9,23.0,978.0,684.66,517.06
2016,6,12,11,15,913.5,118.5,3.0,23.0,991.0,728.12,549.82
2016,6,12,11,30,916.0,119.0,3.1,23.0,1004.0,770.05,580.59
2016,6,12,11,45,917.0,119.5,3.25,23.5,1009.0,809.17,606.77
2016,6,12,12,0,918.0,120.0,3.4,24.0,1014.0,846.4,631.48
2016,6,12,12,15,917.5,119.5,3.5,24.0,1011.5,879.46,654.23
2016,6,12,12,30,917.0,119.0,3.6,24.0,1009.0,910.18,675.42
2016,6,12,12,45,905.0,125.5,3.7,24.0,996.5,934.44,692.29
2016,6,12,13,0,893.0,132.0,3.8,24.0,984.0,955.65,707.24
2016,6,12,13,15,889.0,131.0,3.9,24.0,966.5,974.29,720.58
2016,6,12,13,30,885.0,130.0,4.0,24.0,949.0,989.84,731.99
2016,6,12,13,45,878.0,129.5,4.15,24.0,924.5,999.82,740.13
2016,6,12,14,0,871.0,129.0,4.3,24.0,900.0,1006.59,746.29
2016,6,12,14,15,863.5,127.5,4.35,23.5,869.5,1008.62,750.33
2016,6,12,14,30,856.0,126.0,4.4,23.0,839.0,1007.45,752.4
2016,6,12,14,45,845.5,124.0,4.5,23.0,802.0,999.57,748.95
2016,6,12,15,0,835.0,122.0,4.6,23.0,765.0,999.84,751.5
2016,6,12,15,15,822.5,119.0,4.6,23.0,724.0,982.71,741.43
2016,6,12,15,30,810.0,116.0,4.6,23.0,683.0,962.68,729.56
2016,6,12,15,45,794.5,112.5,4.6,23.0,637.5,936.34,713.39
2016,6,12,16,0,779.0,109.0,4.6,23.0,592.0,907.5,695.47
2016,6,12,16,15,757.5,105.5,4.55,22.5,543.5,870.64,672.79
2016,6,12,16,30,736.0,102.0,4.5,22.0,495.0,831.9,648.51
2016,6,12,16,45,711.0,96.5,4.45,21.5,445.0,791.41,622.55
2016,6,12,17,0,686.0,91.0,4.4,21.0,395.0,744.69,591.47
2016,6,12,17,15,648.5,85.5,4.25,20.5,344.0,686.65,550.77
2016,6,12,17,30,611.0,80.0,4.1,20.0,293.0,628.97,509.26
2016,6,12,17,45,563.0,72.5,3.95,20.0,244.0,561.3,457.63
2016,6,12,18,0,515.0,65.0,3.8,20.0,195.0,495.55,405.7
2016,6,12,18,15,440.0,56.0,3.5,19.0,149.0,411.46,337.16
2016,6,12,18,30,365.0,47.0,3.2,18.0,103.0,332.43,269.88
2016,6,12,18,45,256.5,34.0,2.9,17.5,66.5,232.15,181.32
2016,6,12,19,0,148.0,21.0,2.6,17.0,30.0,133.92,58.52
2016,6,12,19,15,74.0,10.5,2.5,16.5,15.0,48.01,0.0
2016,6,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.0,1.8,13.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,10.0,2.1,13.0,12.0,9.1,0.0
2016,6,13,5,15,172.5,24.0,2.15,13.5,42.0,18.84,7.09
2016,6,13,5,30,291.0,38.0,2.2,14.0,72.0,30.83,20.86
2016,6,13,5,45,379.0,48.0,2.25,14.5,115.5,37.88,27.75
2016,6,13,6,0,467.0,58.0,2.3,15.0,159.0,44.68,34.09
2016,6,13,6,15,526.0,65.5,2.15,15.5,207.5,49.0,38.05
2016,6,13,6,30,585.0,73.0,2.0,16.0,256.0,53.16,41.68
2016,6,13,6,45,340.5,118.5,1.95,16.5,229.5,82.96,67.69
2016,6,13,7,0,96.0,164.0,1.9,17.0,203.0,126.53,105.03
2016,6,13,7,15,113.5,188.0,1.8,17.5,240.5,136.22,112.64
2016,6,13,7,30,131.0,212.0,1.7,18.0,278.0,150.91,124.42
2016,6,13,7,45,464.5,153.0,1.6,19.0,420.5,97.88,78.67
2016,6,13,8,0,798.0,94.0,1.5,20.0,563.0,79.87,48.37
2016,6,13,8,15,815.5,97.0,1.6,20.5,610.5,126.97,68.03
2016,6,13,8,30,833.0,100.0,1.7,21.0,658.0,176.37,100.44
2016,6,13,8,45,850.0,100.5,1.85,22.0,702.5,234.76,145.67
2016,6,13,9,0,867.0,101.0,2.0,23.0,747.0,285.8,187.89
2016,6,13,9,15,877.5,103.0,2.25,23.0,785.5,337.57,232.83
2016,6,13,9,30,888.0,105.0,2.5,23.0,824.0,390.08,278.41
2016,6,13,9,45,896.5,106.5,2.75,23.5,857.5,441.96,322.41
2016,6,13,10,0,905.0,108.0,3.0,24.0,891.0,493.95,365.49
2016,6,13,10,15,911.0,109.0,3.2,24.0,918.0,544.23,406.93
2016,6,13,10,30,917.0,110.0,3.4,24.0,945.0,593.96,447.03
2016,6,13,10,45,922.5,109.5,3.6,24.5,965.5,641.49,483.74
2016,6,13,11,0,928.0,109.0,3.8,25.0,986.0,688.0,518.83
2016,6,13,11,15,931.0,109.5,3.95,25.0,999.0,732.44,552.54
2016,6,13,11,30,934.0,110.0,4.1,25.0,1012.0,775.33,583.95
2016,6,13,11,45,936.5,109.0,4.3,25.0,1018.0,814.92,611.79
2016,6,13,12,0,939.0,108.0,4.5,25.0,1024.0,852.6,638.28
2016,6,13,12,15,939.0,108.0,4.65,25.0,1022.0,887.02,662.65
2016,6,13,12,30,939.0,108.0,4.8,25.0,1020.0,919.06,685.45
2016,6,13,12,45,930.5,112.5,4.95,25.0,1008.5,945.1,704.23
2016,6,13,13,0,922.0,117.0,5.1,25.0,997.0,968.16,721.12
2016,6,13,13,15,919.0,116.5,5.2,24.5,980.0,988.54,737.44
2016,6,13,13,30,916.0,116.0,5.3,24.0,963.0,1005.82,751.85
2016,6,13,13,45,910.0,115.5,5.45,24.0,939.0,1017.0,761.15
2016,6,13,14,0,904.0,115.0,5.6,24.0,915.0,1024.9,768.4
2016,6,13,14,15,897.5,113.5,5.6,23.5,885.0,1027.97,772.99
2016,6,13,14,30,891.0,112.0,5.6,23.0,855.0,1027.74,775.52
2016,6,13,14,45,882.5,110.0,5.6,23.0,818.5,1021.69,772.68
2016,6,13,15,0,874.0,108.0,5.6,23.0,782.0,1012.45,767.81
2016,6,13,15,15,862.0,105.5,5.55,22.5,740.5,996.02,759.28
2016,6,13,15,30,850.0,103.0,5.5,22.0,699.0,976.65,748.79
2016,6,13,15,45,838.5,99.0,5.45,21.5,653.5,963.53,742.76
2016,6,13,16,0,827.0,95.0,5.4,21.0,608.0,937.22,727.39
2016,6,13,16,15,807.0,91.5,5.3,20.5,558.5,900.88,704.5
2016,6,13,16,30,787.0,88.0,5.2,20.0,509.0,862.55,679.96
2016,6,13,16,45,765.0,83.0,5.1,20.0,458.5,818.76,649.79
2016,6,13,17,0,743.0,78.0,5.0,20.0,408.0,773.59,618.2
2016,6,13,17,15,707.0,73.5,4.9,19.5,356.0,716.08,577.83
2016,6,13,17,30,671.0,69.0,4.8,19.0,304.0,663.44,540.05
2016,6,13,17,45,623.5,63.0,4.7,18.5,253.5,596.1,489.4
2016,6,13,18,0,576.0,57.0,4.6,18.0,203.0,530.65,438.21
2016,6,13,18,15,502.5,49.5,4.45,17.5,156.0,447.32,369.86
2016,6,13,18,30,429.0,42.0,4.3,17.0,109.0,369.01,301.91
2016,6,13,18,45,313.5,31.5,4.15,16.5,71.0,267.16,210.81
2016,6,13,19,0,198.0,21.0,4.0,16.0,33.0,165.25,78.16
2016,6,13,19,15,99.0,10.5,4.0,15.5,16.5,61.09,0.0
2016,6,13,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,45,30.5,5.5,2.85,11.0,6.5,0.0,0.0
2016,6,14,5,0,61.0,11.0,2.9,11.0,13.0,10.01,0.0
2016,6,14,5,15,195.0,24.0,2.95,11.5,44.5,19.65,7.67
2016,6,14,5,30,329.0,37.0,3.0,12.0,76.0,29.99,20.31
2016,6,14,5,45,421.0,46.0,3.1,12.5,120.5,36.24,26.52
2016,6,14,6,0,513.0,55.0,3.2,13.0,165.0,42.29,32.24
2016,6,14,6,15,571.5,61.5,3.2,13.5,214.5,45.95,35.63
2016,6,14,6,30,630.0,68.0,3.2,14.0,264.0,49.5,38.75
2016,6,14,6,45,671.5,73.0,3.2,14.5,316.0,51.68,40.54
2016,6,14,7,0,713.0,78.0,3.2,15.0,368.0,59.09,46.9
2016,6,14,7,15,742.0,82.0,3.2,15.5,419.5,60.48,47.85
2016,6,14,7,30,771.0,86.0,3.2,16.0,471.0,61.78,48.71
2016,6,14,7,45,793.5,89.0,3.2,16.5,521.5,62.22,48.81
2016,6,14,8,0,816.0,92.0,3.2,17.0,572.0,78.69,48.0
2016,6,14,8,15,832.5,95.0,3.3,17.5,619.5,126.61,68.16
2016,6,14,8,30,849.0,98.0,3.4,18.0,667.0,185.88,108.94
2016,6,14,8,45,863.0,100.0,3.5,18.5,710.5,236.46,149.08
2016,6,14,9,0,877.0,102.0,3.6,19.0,754.0,288.5,193.53
2016,6,14,9,15,886.5,104.0,3.7,19.0,792.5,340.51,239.66
2016,6,14,9,30,896.0,106.0,3.8,19.0,831.0,393.14,286.31
2016,6,14,9,45,907.0,105.0,3.9,19.5,865.0,444.58,330.84
2016,6,14,10,0,918.0,104.0,4.0,20.0,899.0,496.32,374.55
2016,6,14,10,15,923.5,105.5,4.1,20.0,925.5,547.34,417.33
2016,6,14,10,30,929.0,107.0,4.2,20.0,952.0,597.76,458.61
2016,6,14,10,45,934.5,106.0,4.35,20.5,972.5,645.42,496.18
2016,6,14,11,0,940.0,105.0,4.5,21.0,993.0,692.04,532.19
2016,6,14,11,15,942.0,105.5,4.55,21.0,1006.0,736.26,566.28
2016,6,14,11,30,944.0,106.0,4.6,21.0,1019.0,778.85,597.77
2016,6,14,11,45,946.0,106.0,4.7,21.5,1024.0,819.23,625.34
2016,6,14,12,0,948.0,106.0,4.8,22.0,1029.0,857.69,651.37
2016,6,14,12,15,947.5,106.0,4.9,21.5,1027.0,891.98,677.02
2016,6,14,12,30,947.0,106.0,5.0,21.0,1025.0,923.85,701.11
2016,6,14,12,45,943.0,107.0,5.1,21.0,1014.5,950.9,720.58
2016,6,14,13,0,939.0,108.0,5.2,21.0,1004.0,975.03,738.13
2016,6,14,13,15,935.5,107.0,5.25,21.0,986.5,994.66,752.32
2016,6,14,13,30,932.0,106.0,5.3,21.0,969.0,1011.09,764.46
2016,6,14,13,45,928.0,104.5,5.4,21.0,945.0,1023.27,774.2
2016,6,14,14,0,924.0,103.0,5.5,21.0,921.0,1032.13,781.83
2016,6,14,14,15,917.5,101.5,5.5,20.5,890.0,1035.15,786.42
2016,6,14,14,30,911.0,100.0,5.5,20.0,859.0,1034.8,788.89
2016,6,14,14,45,903.5,97.5,5.55,20.0,823.0,1029.03,786.59
2016,6,14,15,0,896.0,95.0,5.6,20.0,787.0,1019.96,782.17
2016,6,14,15,15,884.5,93.0,5.55,19.5,745.0,1004.28,774.06
2016,6,14,15,30,873.0,91.0,5.5,19.0,703.0,985.59,763.94
2016,6,14,15,45,859.5,88.0,5.5,19.0,657.5,960.88,748.45
2016,6,14,16,0,846.0,85.0,5.5,19.0,612.0,933.53,731.09
2016,6,14,16,15,827.5,82.5,5.4,18.5,562.5,899.6,709.69
2016,6,14,16,30,809.0,80.0,5.3,18.0,513.0,873.08,693.56
2016,6,14,16,45,784.5,76.5,5.25,17.5,462.0,828.4,664.01
2016,6,14,17,0,760.0,73.0,5.2,17.0,411.0,782.46,633.0
2016,6,14,17,15,726.5,68.5,5.1,16.5,359.5,726.61,593.42
2016,6,14,17,30,693.0,64.0,5.0,16.0,308.0,670.68,552.64
2016,6,14,17,45,642.5,59.5,4.95,15.5,257.0,606.33,503.9
2016,6,14,18,0,592.0,55.0,4.9,15.0,206.0,540.09,451.58
2016,6,14,18,15,520.5,48.0,4.75,14.5,159.0,458.21,383.75
2016,6,14,18,30,449.0,41.0,4.6,14.0,112.0,381.19,315.91
2016,6,14,18,45,328.0,31.0,4.5,13.5,73.0,275.65,220.67
2016,6,14,19,0,207.0,21.0,4.4,13.0,34.0,171.01,86.09
2016,6,14,19,15,103.5,10.5,4.3,12.5,17.0,63.52,0.0
2016,6,14,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,19.5,5.5,3.05,10.5,6.0,0.0,0.0
2016,6,15,5,0,39.0,11.0,3.1,11.0,12.0,10.01,0.0
2016,6,15,5,15,158.5,25.0,3.15,11.0,42.0,19.63,7.6
2016,6,15,5,30,278.0,39.0,3.2,11.0,72.0,30.31,20.67
2016,6,15,5,45,381.0,48.0,3.25,11.5,116.5,37.92,28.12
2016,6,15,6,0,484.0,57.0,3.3,12.0,161.0,43.91,33.82
2016,6,15,6,15,543.5,64.0,3.3,12.5,210.0,47.88,37.5
2016,6,15,6,30,603.0,71.0,3.3,13.0,259.0,51.71,40.89
2016,6,15,6,45,655.0,74.0,3.35,13.5,311.5,52.33,41.29
2016,6,15,7,0,707.0,77.0,3.4,14.0,364.0,58.26,46.35
2016,6,15,7,15,736.0,81.0,3.4,14.5,415.5,59.68,47.34
2016,6,15,7,30,765.0,85.0,3.4,15.0,467.0,61.01,48.23
2016,6,15,7,45,790.0,87.0,3.4,15.5,517.5,60.79,47.76
2016,6,15,8,0,815.0,89.0,3.4,16.0,568.0,76.23,46.4
2016,6,15,8,15,831.0,92.0,3.5,16.0,615.0,133.55,74.46
2016,6,15,8,30,847.0,95.0,3.6,16.0,662.0,183.15,107.71
2016,6,15,8,45,858.5,98.0,3.75,16.5,705.0,233.79,148.34
2016,6,15,9,0,870.0,101.0,3.9,17.0,748.0,285.65,193.11
2016,6,15,9,15,879.5,103.0,4.0,17.0,786.5,337.27,239.31
2016,6,15,9,30,889.0,105.0,4.1,17.0,825.0,389.51,286.07
2016,6,15,9,45,901.0,103.5,4.2,17.5,858.5,440.59,330.73
2016,6,15,10,0,913.0,102.0,4.3,18.0,892.0,492.07,374.74
2016,6,15,10,15,918.0,103.5,4.4,18.0,919.0,542.57,417.67
2016,6,15,10,30,923.0,105.0,4.5,18.0,946.0,592.42,459.11
2016,6,15,10,45,926.5,106.0,4.65,18.5,965.5,640.17,497.28
2016,6,15,11,0,930.0,107.0,4.8,19.0,985.0,686.76,533.66
2016,6,15,11,15,932.0,107.5,4.9,19.0,997.5,730.59,568.11
2016,6,15,11,30,934.0,108.0,5.0,19.0,1010.0,772.8,600.14
2016,6,15,11,45,937.0,106.5,5.1,19.0,1016.0,812.34,628.76
2016,6,15,12,0,940.0,105.0,5.2,19.0,1022.0,850.0,655.96
2016,6,15,12,15,940.0,105.0,5.25,19.0,1020.0,884.44,680.56
2016,6,15,12,30,940.0,105.0,5.3,19.0,1018.0,916.5,703.46
2016,6,15,12,45,935.0,107.0,5.35,19.0,1008.0,943.4,722.73
2016,6,15,13,0,930.0,109.0,5.4,19.0,998.0,967.39,740.05
2016,6,15,13,15,927.5,108.5,5.4,19.0,981.5,988.31,754.97
2016,6,15,13,30,925.0,108.0,5.4,19.0,965.0,1006.13,767.83
2016,6,15,13,45,924.0,105.0,5.45,19.0,942.5,1019.69,778.23
2016,6,15,14,0,923.0,102.0,5.5,19.0,920.0,1029.95,786.51
2016,6,15,14,15,917.5,100.5,5.45,18.5,890.0,1033.98,791.44
2016,6,15,14,30,912.0,99.0,5.4,18.0,860.0,1034.67,794.23
2016,6,15,14,45,906.5,96.0,5.4,18.0,824.5,1030.37,792.57
2016,6,15,15,0,901.0,93.0,5.4,18.0,789.0,1022.76,788.77
2016,6,15,15,15,890.5,91.0,5.3,18.0,747.5,1008.05,779.39
2016,6,15,15,30,880.0,89.0,5.2,18.0,706.0,990.31,768.04
2016,6,15,15,45,869.0,85.5,5.15,18.0,661.0,967.38,753.49
2016,6,15,16,0,858.0,82.0,5.1,18.0,616.0,941.67,737.04
2016,6,15,16,15,840.0,79.5,5.05,17.5,567.0,907.97,716.21
2016,6,15,16,30,822.0,77.0,5.0,17.0,518.0,872.23,693.7
2016,6,15,16,45,799.0,73.5,4.95,17.0,467.0,837.92,670.62
2016,6,15,17,0,776.0,70.0,4.9,17.0,416.0,792.92,639.23
2016,6,15,17,15,744.0,66.0,4.75,16.5,364.0,738.54,600.8
2016,6,15,17,30,712.0,62.0,4.6,16.0,312.0,683.96,561.18
2016,6,15,17,45,666.0,57.0,4.45,15.5,261.5,617.29,510.71
2016,6,15,18,0,620.0,52.0,4.3,15.0,211.0,552.12,459.44
2016,6,15,18,15,550.0,45.5,3.95,14.5,163.0,475.67,396.32
2016,6,15,18,30,480.0,39.0,3.6,14.0,115.0,399.2,329.46
2016,6,15,18,45,366.5,30.0,3.25,14.0,76.0,298.18,237.81
2016,6,15,19,0,253.0,21.0,2.9,14.0,37.0,197.74,103.41
2016,6,15,19,15,126.5,10.5,2.7,13.5,18.5,75.6,0.0
2016,6,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,45,59.5,5.0,0.55,10.5,6.5,0.0,0.0
2016,6,16,5,0,119.0,10.0,0.6,11.0,13.0,9.1,0.0
2016,6,16,5,15,259.5,20.5,0.75,11.5,45.5,16.52,5.43
2016,6,16,5,30,400.0,31.0,0.9,12.0,78.0,24.72,15.79
2016,6,16,5,45,485.5,38.0,1.1,13.0,122.5,29.53,20.58
2016,6,16,6,0,571.0,45.0,1.3,14.0,167.0,37.34,27.74
2016,6,16,6,15,624.5,50.0,1.35,14.5,216.5,40.48,30.63
2016,6,16,6,30,678.0,55.0,1.4,15.0,266.0,43.55,33.34
2016,6,16,6,45,714.5,59.5,1.45,16.0,317.0,46.04,35.34
2016,6,16,7,0,751.0,64.0,1.5,17.0,368.0,48.44,37.18
2016,6,16,7,15,777.5,67.0,1.45,17.5,419.5,49.54,37.93
2016,6,16,7,30,804.0,70.0,1.4,18.0,471.0,59.06,45.97
2016,6,16,7,45,823.0,73.0,1.35,18.5,520.5,60.85,47.23
2016,6,16,8,0,842.0,76.0,1.3,19.0,570.0,77.67,46.95
2016,6,16,8,15,857.5,78.5,1.3,19.5,617.0,126.07,66.37
2016,6,16,8,30,873.0,81.0,1.3,20.0,664.0,176.45,99.14
2016,6,16,8,45,884.5,83.0,1.3,20.5,707.5,227.57,139.1
2016,6,16,9,0,896.0,85.0,1.3,21.0,751.0,279.91,183.01
2016,6,16,9,15,905.0,86.5,1.4,21.0,789.0,332.2,228.48
2016,6,16,9,30,914.0,88.0,1.5,21.0,827.0,385.05,274.35
2016,6,16,9,45,922.5,88.0,1.6,21.5,860.5,436.94,318.23
2016,6,16,10,0,931.0,88.0,1.7,22.0,894.0,488.89,361.03
2016,6,16,10,15,936.0,89.0,1.85,22.0,920.5,539.76,402.77
2016,6,16,10,30,941.0,90.0,2.0,22.0,947.0,589.95,443.02
2016,6,16,10,45,945.5,90.0,2.2,22.5,967.0,638.18,480.26
2016,6,16,11,0,950.0,90.0,2.4,23.0,987.0,685.27,515.77
2016,6,16,11,15,952.0,90.5,2.55,23.0,999.5,729.77,549.44
2016,6,16,11,30,954.0,91.0,2.7,23.0,1012.0,772.59,580.2
2016,6,16,11,45,955.0,91.0,2.85,23.0,1017.5,812.39,607.91
2016,6,16,12,0,956.0,91.0,3.0,23.0,1023.0,850.15,634.16
2016,6,16,12,15,955.0,91.0,3.15,23.0,1020.5,884.04,657.76
2016,6,16,12,30,954.0,91.0,3.3,23.0,1018.0,915.44,679.7
2016,6,16,12,45,951.5,91.0,3.45,23.0,1008.0,942.83,699.0
2016,6,16,13,0,949.0,91.0,3.6,23.0,998.0,967.3,716.44
2016,6,16,13,15,946.0,90.5,3.65,23.0,981.0,987.78,730.66
2016,6,16,13,30,943.0,90.0,3.7,23.0,964.0,1005.08,742.89
2016,6,16,13,45,938.5,89.0,3.8,23.0,940.0,1017.15,752.15
2016,6,16,14,0,934.0,88.0,3.9,23.0,916.0,1025.89,759.36
2016,6,16,14,15,927.5,87.0,3.95,22.5,885.5,1029.27,764.34
2016,6,16,14,30,921.0,86.0,4.0,22.0,855.0,1029.3,767.28
2016,6,16,14,45,913.5,84.5,4.1,22.0,819.0,1024.43,765.96
2016,6,16,15,0,906.0,83.0,4.2,22.0,783.0,1016.3,762.6
2016,6,16,15,15,895.0,81.5,4.2,22.0,742.0,1001.47,754.22
2016,6,16,15,30,884.0,80.0,4.2,22.0,701.0,983.63,743.94
2016,6,16,15,45,871.0,77.5,4.25,22.0,655.5,959.73,729.85
2016,6,16,16,0,858.0,75.0,4.3,22.0,610.0,933.14,713.91
2016,6,16,16,15,840.0,72.5,4.3,21.5,561.5,899.32,693.91
2016,6,16,16,30,822.0,70.0,4.3,21.0,513.0,863.44,672.21
2016,6,16,16,45,798.5,67.5,4.3,21.0,462.0,820.8,644.01
2016,6,16,17,0,775.0,65.0,4.3,21.0,411.0,785.66,620.83
2016,6,16,17,15,743.5,61.5,4.2,20.5,360.0,732.43,584.46
2016,6,16,17,30,712.0,58.0,4.1,20.0,309.0,679.01,546.93
2016,6,16,17,45,667.0,53.5,4.1,19.5,258.5,613.86,499.22
2016,6,16,18,0,622.0,49.0,4.1,19.0,208.0,550.2,450.56
2016,6,16,18,15,554.0,43.0,3.85,18.5,161.0,470.36,386.13
2016,6,16,18,30,486.0,37.0,3.6,18.0,114.0,400.59,325.95
2016,6,16,18,45,373.5,28.5,3.4,17.5,75.5,300.56,237.07
2016,6,16,19,0,261.0,20.0,3.2,17.0,37.0,201.64,107.65
2016,6,16,19,15,130.5,10.0,3.0,16.5,18.5,77.32,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,118.0,10.0,1.0,14.0,13.0,9.1,0.0
2016,6,17,5,15,252.5,20.0,1.0,14.5,44.5,16.07,4.9
2016,6,17,5,30,387.0,30.0,1.0,15.0,76.0,23.83,14.78
2016,6,17,5,45,471.0,37.0,1.0,15.5,119.5,28.66,19.58
2016,6,17,6,0,555.0,44.0,1.0,16.0,163.0,36.4,26.67
2016,6,17,6,15,608.0,49.0,0.85,16.5,211.0,39.55,29.57
2016,6,17,6,30,661.0,54.0,0.7,17.0,259.0,42.65,32.28
2016,6,17,6,45,698.5,58.0,0.6,17.5,309.5,44.77,34.02
2016,6,17,7,0,736.0,62.0,0.5,18.0,360.0,46.82,35.65
2016,6,17,7,15,762.5,65.0,0.55,18.5,410.5,47.97,36.43
2016,6,17,7,30,789.0,68.0,0.6,19.0,461.0,57.55,44.48
2016,6,17,7,45,809.5,70.5,0.7,20.0,510.0,59.03,45.39
2016,6,17,8,0,830.0,73.0,0.8,21.0,559.0,74.84,44.75
2016,6,17,8,15,845.0,75.0,0.95,21.5,605.5,122.15,63.22
2016,6,17,8,30,860.0,77.0,1.1,22.0,652.0,171.38,94.89
2016,6,17,8,45,872.0,78.5,1.25,22.5,694.5,221.48,133.77
2016,6,17,9,0,884.0,80.0,1.4,23.0,737.0,272.84,176.74
2016,6,17,9,15,893.5,81.5,1.5,23.0,775.5,324.57,221.48
2016,6,17,9,30,903.0,83.0,1.6,23.0,814.0,376.93,266.7
2016,6,17,9,45,901.0,90.0,1.75,23.5,844.5,429.35,310.94
2016,6,17,10,0,899.0,97.0,1.9,24.0,875.0,480.9,353.32
2016,6,17,10,15,904.5,98.0,2.0,24.0,901.0,530.51,393.68
2016,6,17,10,30,910.0,99.0,2.1,24.0,927.0,579.55,432.61
2016,6,17,10,45,913.0,100.5,2.25,24.5,946.5,626.73,468.58
2016,6,17,11,0,916.0,102.0,2.4,25.0,966.0,672.75,502.8
2016,6,17,11,15,665.5,257.5,2.5,25.0,890.5,671.66,499.71
2016,6,17,11,30,415.0,413.0,2.6,25.0,815.0,654.66,484.12
2016,6,17,11,45,341.5,446.5,2.75,25.0,778.5,653.17,482.79
2016,6,17,12,0,268.0,480.0,2.9,25.0,742.0,644.57,476.02
2016,6,17,12,15,308.0,463.5,3.05,25.0,764.0,682.26,504.17
2016,6,17,12,30,348.0,447.0,3.2,25.0,786.0,720.96,532.7
2016,6,17,12,45,363.0,425.5,3.35,25.0,776.0,733.16,542.59
2016,6,17,13,0,378.0,404.0,3.5,25.0,766.0,743.91,551.72
2016,6,17,13,15,632.0,260.5,3.6,25.0,852.0,872.85,648.25
2016,6,17,13,30,886.0,117.0,3.7,25.0,938.0,977.02,719.48
2016,6,17,13,45,883.0,114.5,3.85,25.0,915.0,988.82,728.12
2016,6,17,14,0,880.0,112.0,4.0,25.0,892.0,997.43,735.48
2016,6,17,14,15,443.0,143.5,4.1,24.5,536.0,620.03,475.78
2016,6,17,14,30,6.0,175.0,4.2,24.0,180.0,164.43,124.0
2016,6,17,14,45,4.5,168.5,4.3,24.0,172.5,157.12,119.09
2016,6,17,15,0,3.0,162.0,4.4,24.0,165.0,149.76,113.52
2016,6,17,15,15,81.5,244.0,4.4,23.5,302.0,340.87,265.13
2016,6,17,15,30,160.0,326.0,4.4,23.0,439.0,515.25,398.96
2016,6,17,15,45,479.5,209.5,4.45,23.0,515.0,736.61,571.67
2016,6,17,16,0,799.0,93.0,4.5,23.0,591.0,908.35,696.5
2016,6,17,16,15,779.5,89.5,4.45,22.5,543.5,873.13,673.64
2016,6,17,16,30,760.0,86.0,4.4,22.0,496.0,835.96,650.54
2016,6,17,16,45,735.5,82.5,4.35,21.5,446.5,792.58,622.66
2016,6,17,17,0,711.0,79.0,4.3,21.0,397.0,748.03,593.32
2016,6,17,17,15,677.0,74.5,4.2,20.5,347.0,697.6,558.67
2016,6,17,17,30,643.0,70.0,4.1,20.0,297.0,643.34,520.07
2016,6,17,17,45,596.5,64.0,4.0,20.0,248.0,577.78,470.43
2016,6,17,18,0,550.0,58.0,3.9,20.0,199.0,514.07,420.46
2016,6,17,18,15,480.0,50.5,3.75,19.5,154.0,434.12,355.68
2016,6,17,18,30,410.0,43.0,3.6,19.0,109.0,358.9,291.28
2016,6,17,18,45,305.0,32.5,3.5,18.5,72.0,263.97,207.53
2016,6,17,19,0,200.0,22.0,3.4,18.0,35.0,169.77,92.0
2016,6,17,19,15,100.0,11.0,3.25,17.5,17.5,62.36,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.75,12.5,6.0,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.9,13.0,12.0,9.1,0.0
2016,6,18,5,15,239.0,21.0,2.0,13.5,43.5,16.98,5.39
2016,6,18,5,30,374.0,32.0,2.1,14.0,75.0,25.6,16.32
2016,6,18,5,45,459.0,39.0,2.25,14.5,118.5,30.34,21.1
2016,6,18,6,0,544.0,46.0,2.4,15.0,162.0,34.98,25.49
2016,6,18,6,15,598.0,51.5,2.45,15.5,210.5,38.18,28.44
2016,6,18,6,30,652.0,57.0,2.5,16.0,259.0,45.1,34.55
2016,6,18,6,45,689.5,61.5,2.6,16.5,309.5,47.51,36.54
2016,6,18,7,0,727.0,66.0,2.7,17.0,360.0,49.83,38.39
2016,6,18,7,15,754.5,69.5,2.65,17.5,411.0,51.22,39.39
2016,6,18,7,30,782.0,73.0,2.6,18.0,462.0,52.54,40.3
2016,6,18,7,45,802.5,76.0,2.6,19.0,511.5,53.35,40.68
2016,6,18,8,0,823.0,79.0,2.6,20.0,561.0,78.12,48.13
2016,6,18,8,15,839.0,81.0,2.55,20.5,607.5,125.22,66.47
2016,6,18,8,30,855.0,83.0,2.5,21.0,654.0,174.34,98.21
2016,6,18,8,45,867.0,85.5,2.45,21.5,697.0,224.95,137.77
2016,6,18,9,0,879.0,88.0,2.4,22.0,740.0,276.85,181.42
2016,6,18,9,15,888.5,89.5,2.3,22.5,778.5,328.4,225.84
2016,6,18,9,30,898.0,91.0,2.2,23.0,817.0,380.58,270.44
2016,6,18,9,45,901.0,95.0,2.1,23.5,849.0,432.51,313.94
2016,6,18,10,0,904.0,99.0,2.0,24.0,881.0,484.04,355.73
2016,6,18,10,15,910.0,100.0,1.9,24.0,907.5,534.18,395.79
2016,6,18,10,30,916.0,101.0,1.8,24.0,934.0,583.79,434.14
2016,6,18,10,45,920.0,101.5,1.7,24.5,954.5,631.09,468.7
2016,6,18,11,0,924.0,102.0,1.6,25.0,975.0,677.29,501.18
2016,6,18,11,15,926.5,102.5,1.55,25.0,988.0,721.18,532.35
2016,6,18,11,30,929.0,103.0,1.5,25.0,1001.0,763.52,560.95
2016,6,18,11,45,931.0,103.0,1.45,25.5,1006.5,803.35,585.11
2016,6,18,12,0,933.0,103.0,1.4,26.0,1012.0,841.29,607.64
2016,6,18,12,15,932.5,103.0,1.45,26.0,1010.0,875.11,629.63
2016,6,18,12,30,932.0,103.0,1.5,26.0,1008.0,906.56,650.09
2016,6,18,12,45,662.0,259.0,1.6,26.5,898.5,853.16,614.3
2016,6,18,13,0,392.0,415.0,1.7,27.0,789.0,767.05,551.53
2016,6,18,13,15,660.0,256.5,1.8,26.5,873.5,895.17,646.25
2016,6,18,13,30,928.0,98.0,1.9,26.0,958.0,998.25,714.44
2016,6,18,13,45,923.5,97.0,2.05,26.0,935.0,1010.37,723.45
2016,6,18,14,0,919.0,96.0,2.2,26.0,912.0,1019.19,731.46
2016,6,18,14,15,913.5,95.0,2.25,26.0,882.5,1023.72,735.75
2016,6,18,14,30,908.0,94.0,2.3,26.0,853.0,1024.94,738.13
2016,6,18,14,45,899.0,93.0,2.35,26.0,817.0,1019.37,736.35
2016,6,18,15,0,890.0,92.0,2.4,26.0,781.0,1010.6,732.71
2016,6,18,15,15,880.0,90.0,2.4,25.5,740.5,996.55,726.71
2016,6,18,15,30,870.0,88.0,2.4,25.0,700.0,979.5,718.87
2016,6,18,15,45,855.5,86.0,2.4,25.0,655.0,955.15,704.91
2016,6,18,16,0,841.0,84.0,2.4,25.0,610.0,928.23,689.28
2016,6,18,16,15,823.5,81.5,2.4,24.5,562.0,895.46,670.98
2016,6,18,16,30,806.0,79.0,2.4,24.0,514.0,870.06,657.48
2016,6,18,16,45,782.5,76.0,2.4,24.0,463.5,827.12,630.36
2016,6,18,17,0,759.0,73.0,2.4,24.0,413.0,782.87,601.94
2016,6,18,17,15,726.5,69.0,2.35,23.5,362.0,728.63,566.48
2016,6,18,17,30,694.0,65.0,2.3,23.0,311.0,674.22,529.78
2016,6,18,17,45,649.0,59.5,2.3,22.5,260.5,608.29,483.28
2016,6,18,18,0,604.0,54.0,2.3,22.0,210.0,548.93,439.58
2016,6,18,18,15,535.0,47.5,2.15,21.0,163.0,468.93,377.77
2016,6,18,18,30,466.0,41.0,2.0,20.0,116.0,393.55,315.29
2016,6,18,18,45,356.0,31.5,1.95,19.5,77.0,294.33,229.43
2016,6,18,19,0,246.0,22.0,1.9,19.0,38.0,196.5,108.73
2016,6,18,19,15,123.0,11.0,1.85,18.5,19.0,74.48,0.0
2016,6,18,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.0,15.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.0,16.0,13.0,9.1,0.0
2016,6,19,5,15,246.0,21.0,1.15,16.5,45.0,17.01,5.14
2016,6,19,5,30,387.0,32.0,1.3,17.0,77.0,25.65,16.13
2016,6,19,5,45,475.0,39.5,1.5,17.5,122.0,30.83,21.25
2016,6,19,6,0,563.0,47.0,1.7,18.0,167.0,35.89,25.96
2016,6,19,6,15,618.5,52.5,1.75,18.5,217.0,42.67,32.02
2016,6,19,6,30,674.0,58.0,1.8,19.0,267.0,46.08,34.97
2016,6,19,6,45,714.5,62.0,1.85,19.5,319.0,48.09,36.59
2016,6,19,7,0,755.0,66.0,1.9,20.0,371.0,50.05,38.11
2016,6,19,7,15,782.0,69.5,1.85,20.5,423.0,51.46,39.11
2016,6,19,7,30,809.0,73.0,1.8,21.0,475.0,52.8,40.02
2016,6,19,7,45,831.5,75.0,1.8,22.0,526.0,62.3,47.79
2016,6,19,8,0,854.0,77.0,1.8,23.0,577.0,76.98,46.62
2016,6,19,8,15,869.5,79.5,1.6,23.5,624.5,125.96,65.26
2016,6,19,8,30,885.0,82.0,1.4,24.0,672.0,176.93,97.56
2016,6,19,8,45,898.5,83.0,1.25,25.0,716.5,228.32,136.49
2016,6,19,9,0,912.0,84.0,1.1,26.0,761.0,281.12,179.29
2016,6,19,9,15,921.0,85.5,0.9,26.5,800.0,334.22,223.33
2016,6,19,9,30,930.0,87.0,0.7,27.0,839.0,387.89,266.95
2016,6,19,9,45,939.0,87.0,0.5,27.5,873.0,440.79,308.38
2016,6,19,10,0,948.0,87.0,0.3,28.0,907.0,493.81,347.84
2016,6,19,10,15,953.0,88.0,0.35,28.0,934.0,545.54,387.52
2016,6,19,10,30,958.0,89.0,0.4,28.0,961.0,596.58,425.59
2016,6,19,10,45,960.5,90.5,0.45,28.5,981.0,645.66,460.37
2016,6,19,11,0,963.0,92.0,0.5,29.0,1001.0,693.45,493.24
2016,6,19,11,15,965.5,92.5,0.65,29.0,1014.0,738.94,526.16
2016,6,19,11,30,968.0,93.0,0.8,29.0,1027.0,782.78,556.48
2016,6,19,11,45,966.5,94.5,0.95,29.5,1032.0,822.63,582.06
2016,6,19,12,0,965.0,96.0,1.1,30.0,1037.0,860.27,606.1
2016,6,19,12,15,964.0,96.0,1.25,30.0,1034.5,894.67,629.25
2016,6,19,12,30,963.0,96.0,1.4,30.0,1032.0,926.57,650.85
2016,6,19,12,45,955.0,100.0,1.6,30.0,1021.0,953.27,669.91
2016,6,19,13,0,947.0,104.0,1.8,30.0,1010.0,976.94,687.13
2016,6,19,13,15,943.5,103.5,1.9,30.0,992.5,997.34,701.17
2016,6,19,13,30,940.0,103.0,2.0,30.0,975.0,1014.56,713.37
2016,6,19,13,45,935.0,101.5,2.15,30.0,950.5,1026.03,722.75
2016,6,19,14,0,930.0,100.0,2.3,30.0,926.0,1034.14,730.16
2016,6,19,14,15,923.0,98.5,2.4,29.5,894.5,1036.87,735.29
2016,6,19,14,30,916.0,97.0,2.5,29.0,863.0,1036.22,738.47
2016,6,19,14,45,906.5,95.5,2.65,29.0,826.0,1029.71,737.12
2016,6,19,15,0,897.0,94.0,2.8,29.0,789.0,1019.95,733.78
2016,6,19,15,15,885.0,92.0,2.9,28.5,747.5,1003.96,727.48
2016,6,19,15,30,873.0,90.0,3.0,28.0,706.0,984.96,719.25
2016,6,19,15,45,857.5,88.5,3.1,28.0,659.5,960.28,705.83
2016,6,19,16,0,842.0,87.0,3.2,28.0,613.0,933.06,690.65
2016,6,19,16,15,823.0,84.0,3.25,27.5,564.0,907.98,677.79
2016,6,19,16,30,804.0,81.0,3.3,27.0,515.0,871.03,656.62
2016,6,19,16,45,778.0,78.0,3.4,26.5,464.0,825.91,629.66
2016,6,19,17,0,752.0,75.0,3.5,26.0,413.0,779.6,601.12
2016,6,19,17,15,719.0,70.5,3.5,25.5,361.5,724.51,564.88
2016,6,19,17,30,686.0,66.0,3.5,25.0,310.0,669.28,527.35
2016,6,19,17,45,638.5,61.0,3.5,24.5,259.5,607.01,483.0
2016,6,19,18,0,591.0,56.0,3.5,24.0,209.0,542.39,434.83
2016,6,19,18,15,521.5,49.0,3.35,23.0,162.0,461.82,372.21
2016,6,19,18,30,452.0,42.0,3.2,22.0,115.0,385.88,309.02
2016,6,19,18,45,341.0,32.0,3.05,21.5,76.5,285.92,222.43
2016,6,19,19,0,230.0,22.0,2.9,21.0,38.0,187.84,105.17
2016,6,19,19,15,115.0,11.0,2.85,20.5,19.0,70.36,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,4,45,50.5,5.0,1.55,15.5,6.0,0.0,0.0
2016,6,20,5,0,101.0,10.0,1.7,16.0,12.0,9.1,0.0
2016,6,20,5,15,238.0,21.0,1.8,16.5,43.5,17.02,4.96
2016,6,20,5,30,375.0,32.0,1.9,17.0,75.0,25.65,16.1
2016,6,20,5,45,462.5,39.5,2.05,17.5,119.0,30.82,21.21
2016,6,20,6,0,550.0,47.0,2.2,18.0,163.0,35.86,25.92
2016,6,20,6,15,604.5,52.5,2.25,18.5,212.0,39.03,28.81
2016,6,20,6,30,659.0,58.0,2.3,19.0,261.0,46.02,34.92
2016,6,20,6,45,698.0,62.0,2.4,20.0,312.5,48.01,36.44
2016,6,20,7,0,737.0,66.0,2.5,21.0,364.0,49.94,37.85
2016,6,20,7,15,764.0,69.5,2.6,21.5,415.0,51.34,38.83
2016,6,20,7,30,791.0,73.0,2.7,22.0,466.0,52.66,39.72
2016,6,20,7,45,812.0,76.0,2.8,23.0,516.0,62.79,48.01
2016,6,20,8,0,833.0,79.0,2.9,24.0,566.0,77.12,47.26
2016,6,20,8,15,849.0,81.5,2.9,24.5,613.0,125.05,65.26
2016,6,20,8,30,865.0,84.0,2.9,25.0,660.0,175.02,96.89
2016,6,20,8,45,877.5,85.5,2.95,26.0,703.5,225.53,135.43
2016,6,20,9,0,890.0,87.0,3.0,27.0,747.0,277.37,178.07
2016,6,20,9,15,899.5,89.0,3.0,27.5,786.0,329.85,222.65
2016,6,20,9,30,909.0,91.0,3.0,28.0,825.0,382.97,267.55
2016,6,20,9,45,900.0,102.0,3.0,29.0,854.0,435.99,311.11
2016,6,20,10,0,891.0,113.0,3.0,30.0,883.0,487.43,351.95
2016,6,20,10,15,897.5,114.0,3.0,30.0,910.5,537.34,391.73
2016,6,20,10,30,904.0,115.0,3.0,30.0,938.0,586.79,430.12
2016,6,20,10,45,909.5,115.5,3.0,30.5,959.0,634.61,465.43
2016,6,20,11,0,915.0,116.0,3.0,31.0,980.0,681.49,499.05
2016,6,20,11,15,918.5,116.5,3.05,31.0,993.5,725.9,531.33
2016,6,20,11,30,922.0,117.0,3.1,31.0,1007.0,768.87,561.75
2016,6,20,11,45,924.5,116.5,3.15,31.5,1014.0,808.67,587.0
2016,6,20,12,0,927.0,116.0,3.2,32.0,1021.0,846.64,610.81
2016,6,20,12,15,927.5,116.0,3.3,32.0,1019.5,881.42,633.89
2016,6,20,12,30,928.0,116.0,3.4,32.0,1018.0,913.93,655.49
2016,6,20,12,45,929.0,114.0,3.5,32.0,1010.0,942.58,674.62
2016,6,20,13,0,930.0,112.0,3.6,32.0,1002.0,968.52,692.05
2016,6,20,13,15,927.5,111.5,3.7,31.5,985.5,989.71,707.96
2016,6,20,13,30,925.0,111.0,3.8,31.0,969.0,1007.81,722.07
2016,6,20,13,45,920.0,110.0,3.9,31.0,945.5,1019.8,730.95
2016,6,20,14,0,915.0,109.0,4.0,31.0,922.0,1028.48,737.89
2016,6,20,14,15,909.0,107.5,4.05,30.5,892.0,1032.33,743.07
2016,6,20,14,30,903.0,106.0,4.1,30.0,862.0,1032.85,746.29
2016,6,20,14,45,894.0,104.5,4.2,30.0,825.5,1027.06,744.39
2016,6,20,15,0,885.0,103.0,4.3,30.0,789.0,1018.06,740.55
2016,6,20,15,15,873.5,101.0,4.3,29.5,747.5,1002.86,733.66
2016,6,20,15,30,862.0,99.0,4.3,29.0,706.0,984.68,724.89
2016,6,20,15,45,846.0,97.0,4.35,29.0,660.0,959.25,710.14
2016,6,20,16,0,830.0,95.0,4.4,29.0,614.0,941.43,700.55
2016,6,20,16,15,810.5,92.0,4.35,28.5,565.0,906.4,680.06
2016,6,20,16,30,791.0,89.0,4.3,28.0,516.0,869.32,658.0
2016,6,20,16,45,762.5,86.0,4.25,28.0,464.5,822.26,627.32
2016,6,20,17,0,734.0,83.0,4.2,28.0,413.0,774.1,595.39
2016,6,20,17,15,699.5,78.0,4.05,27.0,361.5,722.39,562.09
2016,6,20,17,30,665.0,73.0,3.9,26.0,310.0,666.32,524.42
2016,6,20,17,45,615.0,67.5,3.8,25.5,259.0,597.89,475.12
2016,6,20,18,0,565.0,62.0,3.7,25.0,208.0,531.43,425.29
2016,6,20,18,15,494.0,54.0,3.35,24.0,161.0,449.32,360.83
2016,6,20,18,30,423.0,46.0,3.0,23.0,114.0,371.86,296.49
2016,6,20,18,45,314.5,34.5,2.7,22.5,75.5,272.71,211.14
2016,6,20,19,0,206.0,23.0,2.4,22.0,37.0,175.59,99.05
2016,6,20,19,15,103.0,11.5,2.4,21.5,18.5,64.58,0.0
2016,6,20,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,53.5,5.0,0.8,16.5,6.0,0.0,0.0
2016,6,21,5,0,107.0,10.0,0.8,17.0,12.0,9.1,0.0
2016,6,21,5,15,245.0,20.5,0.95,17.5,43.5,16.59,4.47
2016,6,21,5,30,383.0,31.0,1.1,18.0,75.0,24.79,15.3
2016,6,21,5,45,469.0,39.0,1.3,19.0,119.5,30.43,20.74
2016,6,21,6,0,555.0,47.0,1.5,20.0,164.0,35.9,25.73
2016,6,21,6,15,610.5,52.5,1.55,20.5,213.5,39.09,28.61
2016,6,21,6,30,666.0,58.0,1.6,21.0,263.0,46.09,34.68
2016,6,21,6,45,704.5,62.5,1.7,22.0,314.5,48.48,36.54
2016,6,21,7,0,743.0,67.0,1.8,23.0,366.0,50.78,38.25
2016,6,21,7,15,770.5,70.5,1.9,23.5,418.0,52.16,39.2
2016,6,21,7,30,798.0,74.0,2.0,24.0,470.0,53.46,40.06
2016,6,21,7,45,818.5,77.0,2.15,25.0,520.0,63.53,48.22
2016,6,21,8,0,839.0,80.0,2.3,26.0,570.0,77.22,47.34
2016,6,21,8,15,854.5,82.5,2.35,26.5,617.5,125.42,64.98
