Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,30,870.0,85.0,2.4,27.0,665.0,175.62,96.31
2016,6,21,8,45,882.0,87.0,2.5,28.0,708.0,226.66,134.82
2016,6,21,9,0,894.0,89.0,2.6,29.0,751.0,278.99,177.4
2016,6,21,9,15,902.5,91.0,2.6,29.5,790.0,331.42,221.49
2016,6,21,9,30,911.0,93.0,2.6,30.0,829.0,384.38,265.8
2016,6,21,9,45,914.0,96.5,2.65,30.5,860.5,436.65,308.89
2016,6,21,10,0,917.0,100.0,2.7,31.0,892.0,488.51,350.51
2016,6,21,10,15,922.0,101.0,2.75,31.0,918.5,538.85,390.57
2016,6,21,10,30,927.0,102.0,2.8,31.0,945.0,588.56,429.13
2016,6,21,10,45,928.0,104.5,2.85,31.5,964.5,636.25,464.33
2016,6,21,11,0,929.0,107.0,2.9,32.0,984.0,682.61,497.58
2016,6,21,11,15,931.0,107.5,2.95,32.0,996.5,726.52,529.37
2016,6,21,11,30,933.0,108.0,3.0,32.0,1009.0,768.82,558.98
2016,6,21,11,45,931.5,110.0,3.1,32.5,1014.0,807.99,583.92
2016,6,21,12,0,930.0,112.0,3.2,33.0,1019.0,845.09,607.32
2016,6,21,12,15,929.5,112.0,3.3,33.0,1017.0,879.09,629.82
2016,6,21,12,30,929.0,112.0,3.4,33.0,1015.0,910.75,650.79
2016,6,21,12,45,923.5,114.0,3.5,33.0,1004.5,937.25,668.46
2016,6,21,13,0,918.0,116.0,3.6,33.0,994.0,960.87,684.37
2016,6,21,13,15,915.0,115.0,3.65,32.5,977.5,980.97,699.22
2016,6,21,13,30,912.0,114.0,3.7,32.0,961.0,997.98,712.26
2016,6,21,13,45,906.0,113.5,3.8,32.0,937.0,1009.4,720.76
2016,6,21,14,0,900.0,113.0,3.9,32.0,913.0,1017.56,727.34
2016,6,21,14,15,893.5,111.5,4.0,31.5,883.0,1020.9,732.47
2016,6,21,14,30,887.0,110.0,4.1,31.0,853.0,1020.96,735.67
2016,6,21,14,45,877.0,109.0,4.2,31.0,817.0,1014.8,733.51
2016,6,21,15,0,867.0,108.0,4.3,31.0,781.0,1005.5,729.45
2016,6,21,15,15,855.5,105.5,4.4,30.5,740.0,989.95,722.85
2016,6,21,15,30,844.0,103.0,4.5,30.0,699.0,971.47,714.35
2016,6,21,15,45,830.0,100.0,4.6,29.5,654.0,957.5,708.89
2016,6,21,16,0,816.0,97.0,4.7,29.0,609.0,930.45,694.75
2016,6,21,16,15,796.5,94.0,4.75,28.5,560.5,895.72,674.97
2016,6,21,16,30,777.0,91.0,4.8,28.0,512.0,858.97,653.47
2016,6,21,16,45,755.5,86.0,4.85,27.5,462.0,816.14,627.22
2016,6,21,17,0,734.0,81.0,4.9,27.0,412.0,771.89,599.32
2016,6,21,17,15,700.0,76.5,4.8,26.0,360.5,716.47,562.85
2016,6,21,17,30,666.0,72.0,4.7,25.0,309.0,666.05,528.92
2016,6,21,17,45,622.5,65.5,4.6,24.5,259.5,601.34,481.71
2016,6,21,18,0,579.0,59.0,4.5,24.0,210.0,538.16,433.79
2016,6,21,18,15,509.5,51.5,4.2,23.0,163.0,457.28,369.96
2016,6,21,18,30,440.0,44.0,3.9,22.0,116.0,380.98,306.03
2016,6,21,18,45,334.5,33.5,3.6,21.5,77.0,284.12,221.68
2016,6,21,19,0,229.0,23.0,3.3,21.0,38.0,189.16,109.15
2016,6,21,19,15,114.5,11.5,3.15,20.5,19.0,70.69,0.0
2016,6,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,61.0,5.0,2.1,14.0,6.5,0.0,0.0
2016,6,22,5,0,122.0,10.0,2.3,14.0,13.0,9.1,0.0
2016,6,22,5,15,271.5,20.5,2.4,14.5,46.0,16.65,4.37
2016,6,22,5,30,421.0,31.0,2.5,15.0,79.0,24.9,15.57
2016,6,22,5,45,510.0,38.0,2.65,15.5,125.0,29.73,20.43
2016,6,22,6,0,599.0,45.0,2.8,16.0,171.0,37.58,27.66
2016,6,22,6,15,653.0,50.0,2.85,16.5,221.5,40.73,30.56
2016,6,22,6,30,707.0,55.0,2.9,17.0,272.0,43.83,33.27
2016,6,22,6,45,745.5,58.5,3.0,18.0,324.5,45.56,34.6
2016,6,22,7,0,784.0,62.0,3.1,19.0,377.0,47.26,35.83
2016,6,22,7,15,810.0,65.5,3.15,19.5,429.5,48.81,36.97
2016,6,22,7,30,836.0,69.0,3.2,20.0,482.0,58.69,45.27
2016,6,22,7,45,855.5,71.5,3.3,21.0,533.0,60.19,46.2
2016,6,22,8,0,875.0,74.0,3.4,22.0,584.0,73.29,45.14
2016,6,22,8,15,889.5,76.0,3.45,22.5,632.0,122.85,63.08
2016,6,22,8,30,904.0,78.0,3.5,23.0,680.0,174.31,95.64
2016,6,22,8,45,914.5,80.0,3.55,23.5,724.0,226.78,136.31
2016,6,22,9,0,925.0,82.0,3.6,24.0,768.0,280.4,181.38
2016,6,22,9,15,934.0,83.5,3.65,24.5,807.0,334.17,227.84
2016,6,22,9,30,943.0,85.0,3.7,25.0,846.0,388.51,274.66
2016,6,22,9,45,947.5,87.5,3.75,25.5,879.0,442.22,320.24
2016,6,22,10,0,952.0,90.0,3.8,26.0,912.0,495.63,364.41
2016,6,22,10,15,957.0,91.0,3.85,26.5,939.5,547.64,406.25
2016,6,22,10,30,962.0,92.0,3.9,27.0,967.0,598.96,446.32
2016,6,22,10,45,965.0,93.0,3.95,27.5,987.0,648.23,483.73
2016,6,22,11,0,968.0,94.0,4.0,28.0,1007.0,696.23,519.17
2016,6,22,11,15,970.5,94.5,4.05,28.0,1020.5,742.05,553.24
2016,6,22,11,30,973.0,95.0,4.1,28.0,1034.0,786.21,584.54
2016,6,22,11,45,974.0,95.0,4.15,28.5,1040.0,827.01,610.99
2016,6,22,12,0,975.0,95.0,4.2,29.0,1046.0,865.72,635.8
2016,6,22,12,15,975.0,95.0,4.25,29.0,1044.5,901.39,659.68
2016,6,22,12,30,975.0,95.0,4.3,29.0,1043.0,934.59,681.87
2016,6,22,12,45,968.5,98.0,4.4,29.0,1032.5,962.16,700.58
2016,6,22,13,0,962.0,101.0,4.5,29.0,1022.0,986.69,717.39
2016,6,22,13,15,959.0,100.5,4.5,28.5,1005.0,1007.97,733.07
2016,6,22,13,30,956.0,100.0,4.5,28.0,988.0,1026.04,746.8
2016,6,22,13,45,951.5,99.5,4.55,28.0,964.0,1039.36,756.38
2016,6,22,14,0,947.0,99.0,4.6,28.0,940.0,1049.33,763.92
2016,6,22,14,15,940.5,97.5,4.6,27.5,909.5,1052.84,768.57
2016,6,22,14,30,934.0,96.0,4.6,27.0,879.0,1052.92,771.3
2016,6,22,14,45,926.0,94.5,4.6,27.0,842.5,1048.1,769.41
2016,6,22,15,0,918.0,93.0,4.6,27.0,806.0,1039.95,765.51
2016,6,22,15,15,907.5,91.5,4.55,26.5,764.5,1026.07,759.18
2016,6,22,15,30,897.0,90.0,4.5,26.0,723.0,1009.1,750.9
2016,6,22,15,45,883.0,87.5,4.5,26.0,676.5,984.55,736.37
2016,6,22,16,0,869.0,85.0,4.5,26.0,630.0,957.28,720.05
2016,6,22,16,15,851.5,82.5,4.45,25.5,581.0,924.18,700.79
2016,6,22,16,30,834.0,80.0,4.4,25.0,532.0,898.37,686.44
2016,6,22,16,45,809.5,76.5,4.35,24.5,480.0,853.32,658.26
2016,6,22,17,0,785.0,73.0,4.3,24.0,428.0,806.9,628.62
2016,6,22,17,15,752.5,69.0,4.2,23.5,375.5,751.95,591.8
2016,6,22,17,30,720.0,65.0,4.1,23.0,323.0,696.75,553.68
2016,6,22,17,45,672.5,60.5,4.0,22.5,271.0,629.21,504.8
2016,6,22,18,0,625.0,56.0,3.9,22.0,219.0,568.59,459.18
2016,6,22,18,15,556.0,49.0,3.75,21.0,170.5,486.94,395.47
2016,6,22,18,30,487.0,42.0,3.6,20.0,122.0,409.82,331.06
2016,6,22,18,45,374.0,32.5,3.45,19.0,81.5,307.53,242.3
2016,6,22,19,0,261.0,23.0,3.3,18.0,41.0,207.88,123.17
2016,6,22,19,15,130.5,11.5,3.25,17.5,20.5,79.18,0.0
2016,6,22,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,4,45,57.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,23,5,0,115.0,10.0,2.5,13.0,12.0,9.1,0.0
2016,6,23,5,15,262.5,20.5,2.55,13.5,44.5,16.67,4.15
2016,6,23,5,30,410.0,31.0,2.6,14.0,77.0,24.91,15.62
2016,6,23,5,45,499.5,38.0,2.65,14.5,122.5,29.72,20.51
2016,6,23,6,0,589.0,45.0,2.7,15.0,168.0,37.58,27.77
2016,6,23,6,15,642.5,50.0,2.8,15.5,218.0,40.71,30.67
2016,6,23,6,30,696.0,55.0,2.9,16.0,268.0,43.8,33.38
2016,6,23,6,45,735.0,58.5,3.05,17.0,320.0,45.52,34.71
2016,6,23,7,0,774.0,62.0,3.2,18.0,372.0,47.21,35.95
2016,6,23,7,15,800.0,65.0,3.3,18.5,424.0,48.39,36.76
2016,6,23,7,30,826.0,68.0,3.4,19.0,476.0,57.91,44.79
2016,6,23,7,45,845.5,70.5,3.5,20.0,526.5,59.43,45.73
2016,6,23,8,0,865.0,73.0,3.6,21.0,577.0,71.55,44.6
2016,6,23,8,15,880.0,75.5,3.7,21.5,625.0,120.93,62.38
2016,6,23,8,30,895.0,78.0,3.8,22.0,673.0,172.29,94.89
2016,6,23,8,45,906.5,80.0,3.9,23.0,717.0,224.47,135.14
2016,6,23,9,0,918.0,82.0,4.0,24.0,761.0,277.9,179.77
2016,6,23,9,15,927.0,83.5,4.05,24.5,800.0,331.3,226.01
2016,6,23,9,30,936.0,85.0,4.1,25.0,839.0,385.28,272.63
2016,6,23,9,45,938.0,89.0,4.2,25.5,871.5,438.79,318.27
2016,6,23,10,0,940.0,93.0,4.3,26.0,904.0,491.79,362.33
2016,6,23,10,15,945.5,94.0,4.35,26.5,931.5,543.49,404.1
2016,6,23,10,30,951.0,95.0,4.4,27.0,959.0,594.58,444.17
2016,6,23,10,45,954.5,96.0,4.5,27.5,980.0,643.68,481.77
2016,6,23,11,0,958.0,97.0,4.6,28.0,1001.0,691.59,517.6
2016,6,23,11,15,960.5,97.5,4.65,28.0,1014.5,737.04,551.72
2016,6,23,11,30,963.0,98.0,4.7,28.0,1028.0,780.86,583.25
2016,6,23,11,45,964.0,98.0,4.8,28.5,1033.5,821.34,610.06
2016,6,23,12,0,965.0,98.0,4.9,29.0,1039.0,859.78,635.3
2016,6,23,12,15,964.5,98.0,4.95,29.0,1037.5,894.78,659.1
2016,6,23,12,30,964.0,98.0,5.0,29.0,1036.0,927.32,681.22
2016,6,23,12,45,959.5,99.5,5.1,29.5,1025.5,955.06,699.04
2016,6,23,13,0,955.0,101.0,5.2,30.0,1015.0,979.84,714.91
2016,6,23,13,15,951.5,100.5,5.25,29.5,998.0,1000.53,730.76
2016,6,23,13,30,948.0,100.0,5.3,29.0,981.0,1018.02,744.67
2016,6,23,13,45,944.0,98.5,5.4,29.0,957.0,1030.73,754.42
2016,6,23,14,0,940.0,97.0,5.5,29.0,933.0,1040.06,762.1
2016,6,23,14,15,933.0,96.0,5.55,28.5,902.0,1043.55,767.28
2016,6,23,14,30,926.0,95.0,5.6,28.0,871.0,1043.64,770.39
2016,6,23,14,45,918.5,93.0,5.65,28.0,834.5,1038.76,768.76
2016,6,23,15,0,911.0,91.0,5.7,28.0,798.0,1030.57,765.06
2016,6,23,15,15,899.5,89.0,5.7,27.5,756.0,1015.12,757.8
2016,6,23,15,30,888.0,87.0,5.7,27.0,714.0,996.62,748.54
2016,6,23,15,45,875.0,84.0,5.7,26.5,668.0,972.51,735.45
2016,6,23,16,0,862.0,81.0,5.7,26.0,622.0,945.67,720.42
2016,6,23,16,15,844.0,78.5,5.6,25.5,573.0,912.16,700.0
2016,6,23,16,30,826.0,76.0,5.5,25.0,524.0,876.56,677.93
2016,6,23,16,45,805.5,72.0,5.45,24.5,473.5,843.97,658.01
2016,6,23,17,0,785.0,68.0,5.4,24.0,423.0,800.53,629.78
2016,6,23,17,15,753.5,64.5,5.25,23.0,371.0,747.13,594.25
2016,6,23,17,30,722.0,61.0,5.1,22.0,319.0,693.46,557.38
2016,6,23,17,45,683.0,55.5,4.95,21.5,268.5,631.33,511.52
2016,6,23,18,0,644.0,50.0,4.8,21.0,218.0,570.19,464.61
2016,6,23,18,15,578.0,44.0,4.5,20.5,170.0,490.73,400.63
2016,6,23,18,30,512.0,38.0,4.2,20.0,122.0,421.09,341.01
2016,6,23,18,45,406.0,29.5,3.95,19.5,82.0,323.45,254.95
2016,6,23,19,0,300.0,21.0,3.7,19.0,42.0,228.25,136.36
2016,6,23,19,15,150.0,10.5,3.6,18.5,21.0,88.62,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,4.5,2.4,13.5,5.5,0.0,0.0
2016,6,24,5,0,111.0,9.0,2.6,14.0,11.0,8.19,0.0
2016,6,24,5,15,260.0,19.5,2.75,14.5,43.0,15.78,3.29
2016,6,24,5,30,409.0,30.0,2.9,15.0,75.0,24.04,14.78
2016,6,24,5,45,497.0,37.0,3.05,15.5,120.5,28.89,19.68
2016,6,24,6,0,585.0,44.0,3.2,16.0,166.0,36.68,26.85
2016,6,24,6,15,640.5,49.0,3.25,16.5,216.0,39.86,29.78
2016,6,24,6,30,696.0,54.0,3.3,17.0,266.0,42.99,32.53
2016,6,24,6,45,733.0,58.5,3.35,17.5,318.5,45.53,34.65
2016,6,24,7,0,770.0,63.0,3.4,18.0,371.0,47.97,36.61
2016,6,24,7,15,798.5,66.0,3.45,18.5,424.0,49.13,37.41
2016,6,24,7,30,827.0,69.0,3.5,19.0,477.0,58.62,45.41
2016,6,24,7,45,846.5,72.5,3.55,19.5,528.0,60.8,47.01
2016,6,24,8,0,866.0,76.0,3.6,20.0,579.0,72.68,46.33
2016,6,24,8,15,882.5,78.0,3.6,20.5,628.0,121.93,63.61
2016,6,24,8,30,899.0,80.0,3.6,21.0,677.0,173.29,95.93
2016,6,24,8,45,910.5,82.5,3.65,21.5,722.0,226.06,136.91
2016,6,24,9,0,922.0,85.0,3.7,22.0,767.0,280.09,182.5
2016,6,24,9,15,932.5,87.0,3.75,22.5,807.5,334.54,229.77
2016,6,24,9,30,943.0,89.0,3.8,23.0,848.0,389.74,277.56
2016,6,24,9,45,949.5,91.5,3.9,23.5,883.0,444.29,324.19
2016,6,24,10,0,956.0,94.0,4.0,24.0,918.0,498.77,369.59
2016,6,24,10,15,962.0,95.0,4.1,24.5,946.5,551.55,412.49
2016,6,24,10,30,968.0,96.0,4.2,25.0,975.0,603.75,453.7
2016,6,24,10,45,971.5,97.0,4.3,25.5,996.5,653.69,492.12
2016,6,24,11,0,975.0,98.0,4.4,26.0,1018.0,702.42,528.61
2016,6,24,11,15,978.0,99.0,4.45,26.0,1032.5,749.41,563.89
2016,6,24,11,30,981.0,100.0,4.5,26.0,1047.0,794.8,596.55
2016,6,24,11,45,982.0,100.5,4.6,26.0,1053.5,836.49,625.51
2016,6,24,12,0,983.0,101.0,4.7,26.0,1060.0,876.11,652.97
2016,6,24,12,15,983.0,101.0,4.75,26.0,1058.5,912.26,677.68
2016,6,24,12,30,983.0,101.0,4.8,26.0,1057.0,945.93,700.68
2016,6,24,12,45,977.0,104.0,4.9,26.5,1046.5,974.38,719.1
2016,6,24,13,0,971.0,107.0,5.0,27.0,1036.0,999.81,735.52
2016,6,24,13,15,968.0,106.0,5.05,27.0,1019.0,1021.05,750.32
2016,6,24,13,30,965.0,105.0,5.1,27.0,1002.0,1039.03,763.08
2016,6,24,13,45,961.0,104.0,5.15,27.0,978.0,1052.7,773.14
2016,6,24,14,0,957.0,103.0,5.2,27.0,954.0,1062.96,781.11
2016,6,24,14,15,950.5,101.5,5.2,27.0,923.0,1066.77,784.56
2016,6,24,14,30,944.0,100.0,5.2,27.0,892.0,1067.1,785.9
2016,6,24,14,45,935.5,98.5,5.2,27.0,854.5,1061.99,783.8
2016,6,24,15,0,927.0,97.0,5.2,27.0,817.0,1053.52,779.65
2016,6,24,15,15,916.0,95.0,5.2,26.5,774.5,1038.69,772.97
2016,6,24,15,30,905.0,93.0,5.2,26.0,732.0,1020.73,764.28
2016,6,24,15,45,890.5,90.5,5.2,26.0,685.0,995.74,749.31
2016,6,24,16,0,876.0,88.0,5.2,26.0,638.0,968.02,732.5
2016,6,24,16,15,857.5,85.5,5.1,25.5,588.0,933.97,712.0
2016,6,24,16,30,839.0,83.0,5.0,25.0,538.0,907.3,696.53
2016,6,24,16,45,813.0,79.5,4.95,24.5,485.5,860.83,667.09
2016,6,24,17,0,787.0,76.0,4.9,24.0,433.0,813.03,636.19
2016,6,24,17,15,753.5,72.0,4.7,23.5,379.5,757.19,597.81
2016,6,24,17,30,720.0,68.0,4.5,23.0,326.0,701.09,558.27
2016,6,24,17,45,670.5,63.0,4.35,22.5,273.5,636.29,511.03
2016,6,24,18,0,621.0,58.0,4.2,22.0,221.0,568.91,460.08
2016,6,24,18,15,549.5,51.0,3.9,21.0,172.0,485.58,394.72
2016,6,24,18,30,478.0,44.0,3.6,20.0,123.0,406.87,328.75
2016,6,24,18,45,359.0,34.0,3.3,19.5,82.0,300.43,236.31
2016,6,24,19,0,240.0,24.0,3.0,19.0,41.0,197.43,118.0
2016,6,24,19,15,120.0,12.0,2.95,18.5,20.5,74.22,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,5,15,187.0,16.5,1.35,15.5,37.0,13.03,1.44
2016,6,25,5,30,374.0,33.0,1.5,16.0,74.0,26.72,16.97
2016,6,25,5,45,469.0,41.0,1.7,17.0,120.0,32.29,22.5
2016,6,25,6,0,564.0,49.0,1.9,18.0,166.0,37.72,27.53
2016,6,25,6,15,622.0,55.0,1.95,18.5,216.5,41.23,30.74
2016,6,25,6,30,680.0,61.0,2.0,19.0,267.0,48.84,37.38
2016,6,25,6,45,722.0,64.5,2.1,20.0,320.5,50.33,38.47
2016,6,25,7,0,764.0,68.0,2.2,21.0,374.0,51.83,39.49
2016,6,25,7,15,792.5,72.0,2.4,21.5,427.0,53.57,40.76
2016,6,25,7,30,821.0,76.0,2.6,22.0,480.0,55.21,41.92
2016,6,25,7,45,843.0,78.5,2.85,23.0,531.5,64.81,49.74
2016,6,25,8,0,865.0,81.0,3.1,24.0,583.0,75.03,48.1
2016,6,25,8,15,881.0,83.0,3.25,24.5,632.0,124.27,64.73
2016,6,25,8,30,897.0,85.0,3.4,25.0,681.0,175.55,96.29
2016,6,25,8,45,910.0,87.0,3.55,26.0,726.0,228.19,136.07
2016,6,25,9,0,923.0,89.0,3.7,27.0,771.0,282.24,180.41
2016,6,25,9,15,932.5,90.5,3.75,27.5,810.5,336.15,226.35
2016,6,25,9,30,942.0,92.0,3.8,28.0,850.0,390.69,272.73
2016,6,25,9,45,944.5,96.0,3.9,28.5,883.0,444.8,318.17
2016,6,25,10,0,947.0,100.0,4.0,29.0,916.0,498.46,362.08
2016,6,25,10,15,952.5,101.0,4.0,29.0,944.0,550.63,404.29
2016,6,25,10,30,958.0,102.0,4.0,29.0,972.0,602.19,444.93
2016,6,25,10,45,961.5,103.0,4.05,29.5,993.0,651.76,482.26
2016,6,25,11,0,965.0,104.0,4.1,30.0,1014.0,700.13,517.67
2016,6,25,11,15,967.0,104.5,4.1,30.0,1027.5,745.71,551.16
2016,6,25,11,30,969.0,105.0,4.1,30.0,1041.0,789.62,582.22
2016,6,25,11,45,969.0,106.0,4.1,30.5,1046.5,830.61,608.35
2016,6,25,12,0,969.0,107.0,4.1,31.0,1052.0,869.52,632.8
2016,6,25,12,15,968.5,107.0,4.1,31.0,1050.0,904.93,656.02
2016,6,25,12,30,968.0,107.0,4.1,31.0,1048.0,937.88,677.55
2016,6,25,12,45,966.0,107.0,4.2,31.0,1038.5,966.86,696.99
2016,6,25,13,0,964.0,107.0,4.3,31.0,1029.0,992.94,714.61
2016,6,25,13,15,960.5,106.5,4.3,31.0,1012.0,1014.08,728.55
2016,6,25,13,30,957.0,106.0,4.3,31.0,995.0,1031.99,740.51
2016,6,25,13,45,951.0,105.5,4.35,31.0,970.5,1044.16,749.19
2016,6,25,14,0,945.0,105.0,4.4,31.0,946.0,1052.92,755.86
2016,6,25,14,15,938.5,103.5,4.4,30.5,915.0,1056.71,760.73
2016,6,25,14,30,932.0,102.0,4.4,30.0,884.0,1057.06,763.58
2016,6,25,14,45,922.5,101.0,4.45,30.0,846.5,1051.55,761.57
2016,6,25,15,0,913.0,100.0,4.5,30.0,809.0,1042.74,757.59
2016,6,25,15,15,901.5,97.5,4.5,29.5,767.0,1027.0,750.43
2016,6,25,15,30,890.0,95.0,4.5,29.0,725.0,1008.16,741.33
2016,6,25,15,45,875.0,93.0,4.5,29.0,678.0,983.52,726.93
2016,6,25,16,0,860.0,91.0,4.5,29.0,631.0,956.24,710.78
2016,6,25,16,15,841.0,88.0,4.45,28.5,581.5,931.26,697.31
2016,6,25,16,30,822.0,85.0,4.4,28.0,532.0,894.15,675.36
2016,6,25,16,45,797.0,81.5,4.4,27.5,479.5,849.04,647.73
2016,6,25,17,0,772.0,78.0,4.4,27.0,427.0,802.57,618.56
2016,6,25,17,15,738.0,73.5,4.25,26.0,374.5,746.11,581.98
2016,6,25,17,30,704.0,69.0,4.1,25.0,322.0,689.47,544.03
2016,6,25,17,45,658.0,63.5,3.95,24.5,270.0,627.43,499.47
2016,6,25,18,0,612.0,58.0,3.8,24.0,218.0,562.44,450.78
2016,6,25,18,15,541.5,51.0,3.4,23.0,170.0,480.16,386.65
2016,6,25,18,30,471.0,44.0,3.0,22.0,122.0,402.44,321.98
2016,6,25,18,45,361.5,33.5,2.65,21.5,81.5,301.55,234.94
2016,6,25,19,0,252.0,23.0,2.3,21.0,41.0,203.57,121.18
2016,6,25,19,15,126.0,11.5,2.2,20.5,20.5,76.99,0.0
2016,6,25,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,5,15,192.0,16.0,1.05,17.5,37.0,12.62,0.85
2016,6,26,5,30,384.0,32.0,1.2,18.0,74.0,25.87,16.06
2016,6,26,5,45,473.0,40.0,1.35,18.5,119.0,31.47,21.64
2016,6,26,6,0,562.0,48.0,1.5,19.0,164.0,36.91,26.7
2016,6,26,6,15,619.0,53.5,1.55,19.5,214.0,40.06,29.58
2016,6,26,6,30,676.0,59.0,1.6,20.0,264.0,47.14,35.75
2016,6,26,6,45,715.0,63.5,1.7,20.5,316.5,49.5,37.67
2016,6,26,7,0,754.0,68.0,1.8,21.0,369.0,51.79,39.46
2016,6,26,7,15,782.0,72.0,1.85,21.5,421.5,53.51,40.72
2016,6,26,7,30,810.0,76.0,1.9,22.0,474.0,55.14,41.87
2016,6,26,7,45,831.0,79.0,2.0,23.0,525.0,55.9,42.17
2016,6,26,8,0,852.0,82.0,2.1,24.0,576.0,74.45,57.45
2016,6,26,8,15,868.0,84.5,2.15,24.5,624.0,123.35,64.66
2016,6,26,8,30,884.0,87.0,2.2,25.0,672.0,174.31,95.74
2016,6,26,8,45,896.5,88.5,2.25,26.0,716.5,225.85,134.36
2016,6,26,9,0,909.0,90.0,2.3,27.0,761.0,278.73,177.42
2016,6,26,9,15,918.5,92.0,2.35,27.5,800.5,332.28,222.62
2016,6,26,9,30,928.0,94.0,2.4,28.0,840.0,386.48,268.23
2016,6,26,9,45,937.5,94.0,2.5,29.0,874.5,439.63,311.76
2016,6,26,10,0,947.0,94.0,2.6,30.0,909.0,492.97,354.16
2016,6,26,10,15,952.0,95.0,2.7,30.0,937.0,544.86,395.74
2016,6,26,10,30,957.0,96.0,2.8,30.0,965.0,596.09,435.78
2016,6,26,10,45,961.5,96.5,2.9,30.5,985.5,645.76,472.79
2016,6,26,11,0,966.0,97.0,3.0,31.0,1006.0,694.32,508.0
2016,6,26,11,15,968.0,97.0,3.1,31.0,1019.5,739.48,541.08
2016,6,26,11,30,970.0,97.0,3.2,31.0,1033.0,782.95,571.64
2016,6,26,11,45,971.0,97.5,3.3,31.5,1039.0,824.23,598.05
2016,6,26,12,0,972.0,98.0,3.4,32.0,1045.0,863.48,622.88
2016,6,26,12,15,971.5,97.5,3.5,32.0,1043.0,898.41,646.02
2016,6,26,12,30,971.0,97.0,3.6,32.0,1041.0,930.84,667.53
2016,6,26,12,45,958.0,104.5,3.75,32.5,1028.5,956.91,683.86
2016,6,26,13,0,945.0,112.0,3.9,33.0,1016.0,979.78,698.17
2016,6,26,13,15,941.5,111.0,4.05,32.5,999.0,1000.17,713.84
2016,6,26,13,30,938.0,110.0,4.2,32.0,982.0,1017.37,727.63
2016,6,26,13,45,932.5,109.5,4.35,32.0,957.5,1029.85,737.08
2016,6,26,14,0,927.0,109.0,4.5,32.0,933.0,1039.0,744.55
2016,6,26,14,15,920.0,107.5,4.55,32.0,902.5,1042.26,747.81
2016,6,26,14,30,913.0,106.0,4.6,32.0,872.0,1042.13,749.08
2016,6,26,14,45,903.0,104.5,4.7,32.0,835.0,1035.64,746.67
2016,6,26,15,0,893.0,103.0,4.8,32.0,798.0,1025.89,742.54
2016,6,26,15,15,881.0,101.0,4.85,31.5,756.0,1010.41,735.97
2016,6,26,15,30,869.0,99.0,4.9,31.0,714.0,991.93,727.48
2016,6,26,15,45,852.5,97.0,4.95,31.0,667.5,966.16,712.63
2016,6,26,16,0,836.0,95.0,5.0,31.0,621.0,947.97,702.89
2016,6,26,16,15,816.0,92.0,4.95,30.5,571.5,912.56,682.11
2016,6,26,16,30,796.0,89.0,4.9,30.0,522.0,875.08,659.75
2016,6,26,16,45,769.0,85.5,4.85,29.5,470.0,828.8,630.86
2016,6,26,17,0,742.0,82.0,4.8,29.0,418.0,781.31,600.55
2016,6,26,17,15,707.5,77.5,4.55,28.0,366.0,725.28,563.47
2016,6,26,17,30,673.0,73.0,4.3,27.0,314.0,674.37,529.38
2016,6,26,17,45,625.5,67.0,4.05,26.5,263.0,606.96,480.63
2016,6,26,18,0,578.0,61.0,3.8,26.0,212.0,541.31,431.38
2016,6,26,18,15,507.5,53.0,3.35,25.0,165.0,458.98,367.17
2016,6,26,18,30,437.0,45.0,2.9,24.0,118.0,381.28,302.9
2016,6,26,18,45,330.0,34.5,2.5,23.5,78.5,283.34,218.98
2016,6,26,19,0,223.0,24.0,2.1,23.0,39.0,188.07,111.01
2016,6,26,19,15,111.5,12.0,2.05,22.5,19.5,69.83,0.0
2016,6,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,5,15,185.5,15.5,1.3,18.5,35.5,12.2,0.26
2016,6,27,5,30,371.0,31.0,1.5,19.0,71.0,24.98,15.19
2016,6,27,5,45,459.5,39.0,1.7,19.5,115.0,30.6,20.77
2016,6,27,6,0,548.0,47.0,1.9,20.0,159.0,36.07,25.83
2016,6,27,6,15,604.5,53.0,1.95,20.5,209.0,39.63,29.07
2016,6,27,6,30,661.0,59.0,2.0,21.0,259.0,47.1,35.56
2016,6,27,6,45,699.5,63.5,2.05,22.0,310.5,49.44,37.38
2016,6,27,7,0,738.0,68.0,2.1,23.0,362.0,51.71,39.05
2016,6,27,7,15,766.0,71.5,2.25,23.5,413.5,53.04,39.97
2016,6,27,7,30,794.0,75.0,2.4,24.0,465.0,54.31,40.81
2016,6,27,7,45,813.5,78.5,2.6,25.0,515.0,55.42,41.41
2016,6,27,8,0,833.0,82.0,2.8,26.0,565.0,73.08,55.84
2016,6,27,8,15,848.5,84.5,2.9,27.0,612.0,120.94,63.08
2016,6,27,8,30,864.0,87.0,3.0,28.0,659.0,170.81,92.9
2016,6,27,8,45,874.0,90.5,3.1,29.0,702.0,222.25,131.17
2016,6,27,9,0,884.0,94.0,3.2,30.0,745.0,274.82,173.65
2016,6,27,9,15,893.5,95.5,3.15,30.5,784.0,326.74,217.17
2016,6,27,9,30,903.0,97.0,3.1,31.0,823.0,379.31,261.11
2016,6,27,9,45,897.0,106.0,3.05,31.5,852.5,431.89,304.44
2016,6,27,10,0,891.0,115.0,3.0,32.0,882.0,483.23,345.53
2016,6,27,10,15,897.0,116.5,2.95,32.0,909.5,533.42,385.2
2016,6,27,10,30,903.0,118.0,2.9,32.0,937.0,583.14,423.4
2016,6,27,10,45,905.5,120.0,2.85,32.5,957.0,630.53,457.98
2016,6,27,11,0,908.0,122.0,2.8,33.0,977.0,676.75,490.64
2016,6,27,11,15,910.5,122.5,2.8,33.0,990.0,720.47,521.94
2016,6,27,11,30,913.0,123.0,2.8,33.0,1003.0,762.7,551.56
2016,6,27,11,45,912.5,124.5,2.85,33.5,1008.5,801.86,576.25
2016,6,27,12,0,912.0,126.0,2.9,34.0,1014.0,839.08,599.29
2016,6,27,12,15,911.5,126.0,3.05,34.0,1012.5,872.97,621.88
2016,6,27,12,30,911.0,126.0,3.2,34.0,1011.0,904.59,643.02
2016,6,27,12,45,910.5,124.5,3.35,34.0,1002.0,932.41,661.76
2016,6,27,13,0,910.0,123.0,3.5,34.0,993.0,957.53,678.85
2016,6,27,13,15,906.0,122.0,3.65,34.0,976.0,976.96,692.4
2016,6,27,13,30,902.0,121.0,3.8,34.0,959.0,993.28,704.12
2016,6,27,13,45,895.0,121.0,3.95,34.0,935.0,1004.5,712.72
2016,6,27,14,0,888.0,121.0,4.1,34.0,911.0,1012.48,719.42
2016,6,27,14,15,880.5,119.5,4.2,33.5,880.5,1015.17,724.07
2016,6,27,14,30,873.0,118.0,4.3,33.0,850.0,1014.6,726.8
2016,6,27,14,45,862.0,116.5,4.45,33.0,813.5,1007.29,724.12
2016,6,27,15,0,851.0,115.0,4.6,33.0,777.0,996.84,719.52
2016,6,27,15,15,838.5,112.5,4.65,32.5,736.0,980.75,712.27
2016,6,27,15,30,826.0,110.0,4.7,32.0,695.0,972.56,710.28
2016,6,27,15,45,809.0,107.5,4.8,32.0,649.5,946.3,695.43
2016,6,27,16,0,792.0,105.0,4.9,32.0,604.0,917.51,678.87
2016,6,27,16,15,771.5,101.5,4.85,31.5,555.5,881.87,657.88
2016,6,27,16,30,751.0,98.0,4.8,31.0,507.0,844.26,635.3
2016,6,27,16,45,723.5,94.0,4.8,30.5,456.5,797.97,606.53
2016,6,27,17,0,696.0,90.0,4.8,30.0,406.0,755.89,580.16
2016,6,27,17,15,660.5,84.5,4.6,29.5,355.0,699.46,541.75
2016,6,27,17,30,625.0,79.0,4.4,29.0,304.0,643.2,502.73
2016,6,27,17,45,575.5,72.5,4.2,28.5,254.0,575.18,453.63
2016,6,27,18,0,526.0,66.0,4.0,28.0,204.0,509.09,404.13
2016,6,27,18,15,455.5,57.0,3.45,27.0,158.0,427.41,339.89
2016,6,27,18,30,385.0,48.0,2.9,26.0,112.0,350.36,276.45
2016,6,27,18,45,283.0,36.0,2.4,25.5,74.5,255.95,196.11
2016,6,27,19,0,181.0,24.0,1.9,25.0,37.0,162.1,94.4
2016,6,27,19,15,90.5,12.0,1.8,24.5,18.5,58.76,0.0
2016,6,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,5,15,122.5,18.0,0.8,19.5,31.0,14.11,0.7
2016,6,28,5,30,245.0,36.0,0.8,20.0,62.0,28.04,17.62
2016,6,28,5,45,336.0,47.0,0.85,21.0,103.5,37.42,26.46
2016,6,28,6,0,427.0,58.0,0.9,22.0,145.0,45.1,33.38
2016,6,28,6,15,487.0,66.5,0.85,22.5,192.5,50.21,37.95
2016,6,28,6,30,547.0,75.0,0.8,23.0,240.0,55.1,42.14
2016,6,28,6,45,593.0,81.0,0.75,24.0,290.0,57.74,44.16
2016,6,28,7,0,639.0,87.0,0.7,25.0,340.0,60.25,45.98
2016,6,28,7,15,671.0,92.0,0.55,26.0,390.5,61.81,46.92
2016,6,28,7,30,703.0,97.0,0.4,27.0,441.0,63.25,47.73
2016,6,28,7,45,727.5,101.0,0.3,28.0,490.5,63.82,47.81
2016,6,28,8,0,752.0,105.0,0.2,29.0,540.0,76.72,57.97
2016,6,28,8,15,770.5,108.5,0.2,29.5,587.0,121.54,65.19
2016,6,28,8,30,789.0,112.0,0.2,30.0,634.0,168.82,92.65
2016,6,28,8,45,802.0,115.5,0.25,30.5,676.5,217.46,127.63
2016,6,28,9,0,815.0,119.0,0.3,31.0,719.0,267.65,166.82
2016,6,28,9,15,826.0,121.5,0.45,31.5,757.5,317.94,207.55
2016,6,28,9,30,837.0,124.0,0.6,32.0,796.0,375.68,253.54
2016,6,28,9,45,860.5,116.5,0.75,32.5,833.0,424.5,292.49
2016,6,28,10,0,884.0,109.0,0.9,33.0,870.0,474.77,331.83
2016,6,28,10,15,889.5,110.5,1.05,33.0,897.0,524.34,370.53
2016,6,28,10,30,895.0,112.0,1.2,33.0,924.0,573.39,407.97
2016,6,28,10,45,897.0,114.5,1.4,33.0,943.5,620.46,443.53
2016,6,28,11,0,899.0,117.0,1.6,33.0,963.0,666.36,477.57
2016,6,28,11,15,901.0,117.5,1.7,33.0,976.0,709.32,508.37
2016,6,28,11,30,903.0,118.0,1.8,33.0,989.0,750.76,537.61
2016,6,28,11,45,902.5,119.0,1.95,33.0,994.0,789.08,563.28
2016,6,28,12,0,902.0,120.0,2.1,33.0,999.0,825.46,587.55
2016,6,28,12,15,902.0,120.0,2.25,33.0,997.5,859.34,610.18
2016,6,28,12,30,902.0,120.0,2.4,33.0,996.0,891.0,631.41
2016,6,28,12,45,884.0,130.5,2.55,33.0,982.5,913.73,646.99
2016,6,28,13,0,866.0,141.0,2.7,33.0,969.0,933.27,660.68
2016,6,28,13,15,862.5,140.0,2.85,33.0,953.5,952.63,674.37
2016,6,28,13,30,859.0,139.0,3.0,33.0,938.0,969.03,686.27
2016,6,28,13,45,855.5,137.0,3.15,33.0,915.5,981.44,695.76
2016,6,28,14,0,852.0,135.0,3.3,33.0,893.0,990.74,703.42
2016,6,28,14,15,845.0,133.0,3.4,32.5,864.0,993.42,708.1
2016,6,28,14,30,838.0,131.0,3.5,32.0,835.0,992.93,710.94
2016,6,28,14,45,830.5,128.0,3.65,32.0,800.0,999.12,717.12
2016,6,28,15,0,823.0,125.0,3.8,32.0,765.0,990.86,714.03
2016,6,28,15,15,811.0,122.5,3.85,31.5,725.0,975.58,707.39
2016,6,28,15,30,799.0,120.0,3.9,31.0,685.0,957.4,698.91
2016,6,28,15,45,785.5,116.0,3.95,31.0,641.0,933.23,685.07
2016,6,28,16,0,772.0,112.0,4.0,31.0,597.0,906.47,669.5
2016,6,28,16,15,751.5,108.0,3.95,30.5,549.5,870.63,648.5
2016,6,28,16,30,731.0,104.0,3.9,30.0,502.0,838.1,629.56
2016,6,28,16,45,707.5,98.5,3.9,29.5,453.0,794.33,602.67
2016,6,28,17,0,684.0,93.0,3.9,29.0,404.0,749.38,574.39
2016,6,28,17,15,649.0,87.5,3.75,28.5,353.5,693.74,537.11
2016,6,28,17,30,614.0,82.0,3.6,28.0,303.0,638.24,498.88
2016,6,28,17,45,568.0,74.5,3.5,27.5,254.0,572.03,451.45
2016,6,28,18,0,522.0,67.0,3.4,27.0,205.0,507.51,403.39
2016,6,28,18,15,452.0,58.0,3.15,26.0,159.0,426.29,339.86
2016,6,28,18,30,382.0,49.0,2.9,25.0,113.0,349.6,276.91
2016,6,28,18,45,281.0,37.0,2.65,24.0,75.0,255.83,197.34
2016,6,28,19,0,180.0,25.0,2.4,23.0,37.0,163.48,96.14
2016,6,28,19,15,90.0,12.5,2.3,22.5,18.5,58.98,0.0
2016,6,28,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,29,5,15,168.0,16.0,2.25,16.5,34.0,12.67,0.0
2016,6,29,5,30,336.0,32.0,2.3,17.0,68.0,25.92,16.02
2016,6,29,5,45,432.5,40.0,2.4,17.5,111.5,31.48,21.69
2016,6,29,6,0,529.0,48.0,2.5,18.0,155.0,36.92,26.78
2016,6,29,6,15,587.5,54.0,2.55,18.5,204.5,40.43,30.01
2016,6,29,6,30,646.0,60.0,2.6,19.0,254.0,43.84,33.0
2016,6,29,6,45,690.0,64.0,2.7,19.5,306.0,49.87,38.15
2016,6,29,7,0,734.0,68.0,2.8,20.0,358.0,51.75,39.6
2016,6,29,7,15,763.0,71.5,2.85,20.5,410.0,53.09,40.54
2016,6,29,7,30,792.0,75.0,2.9,21.0,462.0,54.37,41.39
2016,6,29,7,45,816.0,77.0,2.95,22.0,513.0,54.47,41.15
2016,6,29,8,0,840.0,79.0,3.0,23.0,564.0,69.06,53.17
2016,6,29,8,15,856.5,81.5,3.0,23.5,612.0,117.31,61.53
2016,6,29,8,30,873.0,84.0,3.0,24.0,660.0,167.67,91.76
2016,6,29,8,45,887.0,85.5,3.05,24.5,705.0,218.87,130.3
2016,6,29,9,0,901.0,87.0,3.1,25.0,750.0,271.57,173.81
2016,6,29,9,15,910.5,88.5,3.15,25.5,789.5,324.34,219.0
2016,6,29,9,30,920.0,90.0,3.2,26.0,829.0,377.76,264.72
2016,6,29,9,45,921.5,95.0,3.3,26.5,861.5,431.19,309.88
2016,6,29,10,0,923.0,100.0,3.4,27.0,894.0,484.09,353.48
2016,6,29,10,15,929.0,101.0,3.5,27.0,921.5,535.42,395.46
2016,6,29,10,30,935.0,102.0,3.6,27.0,949.0,586.22,436.01
2016,6,29,10,45,939.5,102.5,3.75,27.5,970.5,635.02,473.37
2016,6,29,11,0,944.0,103.0,3.9,28.0,992.0,682.76,508.98
2016,6,29,11,15,946.5,103.5,4.0,28.0,1005.5,727.9,542.81
2016,6,29,11,30,949.0,104.0,4.1,28.0,1019.0,771.46,574.52
2016,6,29,11,45,951.0,104.0,4.2,28.0,1025.5,812.49,602.64
2016,6,29,12,0,953.0,104.0,4.3,28.0,1032.0,851.6,629.33
2016,6,29,12,15,953.0,104.0,4.4,28.0,1031.0,886.98,653.43
2016,6,29,12,30,953.0,104.0,4.5,28.0,1030.0,919.99,675.91
2016,6,29,12,45,946.5,107.0,4.6,28.0,1020.0,947.42,694.69
2016,6,29,13,0,940.0,110.0,4.7,28.0,1010.0,971.9,711.86
2016,6,29,13,15,937.5,109.5,4.75,27.5,994.0,993.7,728.45
2016,6,29,13,30,935.0,109.0,4.8,27.0,978.0,1012.39,743.14
2016,6,29,13,45,931.0,108.0,4.9,27.0,955.0,1025.9,753.49
2016,6,29,14,0,927.0,107.0,5.0,27.0,932.0,1036.11,761.82
2016,6,29,14,15,921.0,106.0,5.0,26.5,902.0,1041.0,767.51
2016,6,29,14,30,915.0,105.0,5.0,26.0,872.0,1042.53,771.18
2016,6,29,14,45,907.5,103.0,5.0,25.5,836.5,1038.13,771.07
2016,6,29,15,0,900.0,101.0,5.0,25.0,801.0,1030.44,768.92
2016,6,29,15,15,890.0,99.0,4.95,24.5,760.0,1017.02,762.63
2016,6,29,15,30,880.0,97.0,4.9,24.0,719.0,1000.54,754.37
2016,6,29,15,45,868.0,94.0,4.85,23.5,674.0,977.97,742.0
2016,6,29,16,0,856.0,91.0,4.8,23.0,629.0,952.64,727.75
2016,6,29,16,15,838.0,88.0,4.65,22.5,580.0,928.82,713.75
2016,6,29,16,30,820.0,85.0,4.5,22.0,531.0,892.82,691.09
2016,6,29,16,45,798.5,81.0,4.4,21.5,480.0,850.4,663.99
2016,6,29,17,0,777.0,77.0,4.3,21.0,429.0,806.43,635.53
2016,6,29,17,15,745.0,72.5,4.15,20.5,377.0,751.59,598.15
2016,6,29,17,30,713.0,68.0,4.0,20.0,325.0,696.43,559.47
2016,6,29,17,45,668.5,62.5,3.85,19.5,273.0,630.2,510.95
2016,6,29,18,0,624.0,57.0,3.7,19.0,221.0,570.85,465.78
2016,6,29,18,15,554.5,50.0,3.5,18.5,172.5,488.78,400.31
2016,6,29,18,30,485.0,43.0,3.3,18.0,124.0,411.21,334.45
2016,6,29,18,45,374.5,33.5,3.1,17.5,83.0,310.22,245.9
2016,6,29,19,0,264.0,24.0,2.9,17.0,42.0,211.99,128.98
2016,6,29,19,15,132.0,12.0,2.8,16.5,21.0,80.8,0.0
2016,6,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,182.5,16.0,2.75,13.5,35.0,12.72,0.0
2016,6,30,5,30,365.0,32.0,2.8,14.0,70.0,26.03,16.29
2016,6,30,5,45,462.5,40.0,2.85,14.5,115.5,31.61,22.08
2016,6,30,6,0,560.0,48.0,2.9,15.0,161.0,37.07,27.27
2016,6,30,6,15,619.0,54.0,2.85,15.5,212.0,40.61,30.56
2016,6,30,6,30,678.0,60.0,2.8,16.0,263.0,48.18,37.27
2016,6,30,6,45,718.5,64.5,2.75,16.5,315.5,50.5,39.2
2016,6,30,7,0,759.0,69.0,2.7,17.0,368.0,52.76,41.0
2016,6,30,7,15,788.0,72.5,2.6,17.5,421.5,54.08,41.93
2016,6,30,7,30,817.0,76.0,2.5,18.0,475.0,55.35,42.78
2016,6,30,7,45,839.5,79.0,2.45,19.0,526.5,56.12,43.11
2016,6,30,8,0,862.0,82.0,2.4,20.0,578.0,70.2,54.81
2016,6,30,8,15,878.0,84.5,2.25,20.5,627.0,119.62,63.8
2016,6,30,8,30,894.0,87.0,2.1,21.0,676.0,171.1,94.67
2016,6,30,8,45,907.5,88.5,2.0,22.0,721.0,223.38,133.83
2016,6,30,9,0,921.0,90.0,1.9,23.0,766.0,277.11,177.81
2016,6,30,9,15,930.5,91.5,1.85,23.5,806.5,331.0,223.7
2016,6,30,9,30,940.0,93.0,1.8,24.0,847.0,385.54,269.96
2016,6,30,9,45,942.5,97.5,1.8,24.5,880.0,440.07,315.49
2016,6,30,10,0,945.0,102.0,1.8,25.0,913.0,494.16,359.34
2016,6,30,10,15,950.5,103.0,1.85,25.5,941.5,546.41,400.63
2016,6,30,10,30,956.0,104.0,1.9,26.0,970.0,598.05,440.17
2016,6,30,10,45,960.0,105.0,2.0,26.5,991.0,648.03,477.57
2016,6,30,11,0,964.0,106.0,2.1,27.0,1012.0,696.86,513.12
2016,6,30,11,15,966.5,106.5,2.1,27.0,1026.0,742.97,546.33
2016,6,30,11,30,969.0,107.0,2.1,27.0,1040.0,787.46,577.33
2016,6,30,11,45,969.5,107.5,2.15,27.5,1046.0,828.67,603.32
2016,6,30,12,0,970.0,108.0,2.2,28.0,1052.0,867.82,627.71
2016,6,30,12,15,969.0,108.0,2.35,28.0,1050.5,903.1,651.54
2016,6,30,12,30,968.0,108.0,2.5,28.0,1049.0,935.9,673.79
2016,6,30,12,45,955.5,115.0,2.65,28.5,1036.5,962.24,690.55
2016,6,30,13,0,943.0,122.0,2.8,29.0,1024.0,985.4,705.32
2016,6,30,13,15,939.5,121.0,2.9,29.0,1006.5,1006.19,719.64
2016,6,30,13,30,936.0,120.0,3.0,29.0,989.0,1023.78,732.05
2016,6,30,13,45,929.0,119.5,3.1,29.0,964.5,1035.2,740.67
2016,6,30,14,0,922.0,119.0,3.2,29.0,940.0,1043.25,747.33
2016,6,30,14,15,915.0,117.5,3.3,28.5,909.0,1046.88,752.84
2016,6,30,14,30,908.0,116.0,3.4,28.0,878.0,1047.13,756.38
2016,6,30,14,45,896.5,115.0,3.5,28.0,840.5,1040.05,753.84
2016,6,30,15,0,885.0,114.0,3.6,28.0,803.0,1029.74,749.36
2016,6,30,15,15,872.5,112.0,3.6,27.5,761.0,1014.19,742.32
2016,6,30,15,30,860.0,110.0,3.6,27.0,719.0,995.64,733.41
2016,6,30,15,45,842.5,107.5,3.65,27.0,672.0,979.4,724.98
2016,6,30,16,0,825.0,105.0,3.7,27.0,625.0,949.75,707.57
2016,6,30,16,15,804.0,101.5,3.7,26.5,575.0,913.14,686.46
2016,6,30,16,30,783.0,98.0,3.7,26.0,525.0,874.47,663.64
2016,6,30,16,45,754.5,94.5,3.75,26.0,472.5,827.16,633.34
2016,6,30,17,0,726.0,91.0,3.8,26.0,420.0,784.13,605.52
2016,6,30,17,15,689.5,85.5,3.75,25.0,367.5,725.99,567.88
2016,6,30,17,30,653.0,80.0,3.7,24.0,315.0,667.97,529.02
2016,6,30,17,45,600.0,74.0,3.65,23.5,263.5,596.84,477.61
2016,6,30,18,0,547.0,68.0,3.6,23.0,212.0,527.74,425.62
2016,6,30,18,15,472.0,59.0,3.4,22.0,164.0,441.9,357.83
2016,6,30,18,30,397.0,50.0,3.2,21.0,116.0,360.89,290.49
2016,6,30,18,45,282.0,38.0,3.05,20.5,77.0,255.95,200.35
2016,6,30,19,0,167.0,26.0,2.9,20.0,38.0,157.91,93.41
2016,6,30,19,15,83.5,13.0,2.8,19.0,19.0,56.05,0.0
2016,6,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
