Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,17.5,1.7,14.5,31.0,13.75,0.0
2016,7,1,5,30,258.0,35.0,1.8,15.0,62.0,27.33,17.26
2016,7,1,5,45,354.0,45.5,1.9,15.5,104.5,36.3,26.06
2016,7,1,6,0,450.0,56.0,2.0,16.0,147.0,43.62,32.91
2016,7,1,6,15,513.5,64.0,2.0,16.5,195.5,48.4,37.32
2016,7,1,6,30,577.0,72.0,2.0,17.0,244.0,53.02,41.38
2016,7,1,6,45,621.5,78.0,2.0,18.0,295.0,55.76,43.58
2016,7,1,7,0,666.0,84.0,2.0,19.0,346.0,58.39,45.56
2016,7,1,7,15,698.5,89.0,1.95,19.5,397.5,60.06,46.76
2016,7,1,7,30,731.0,94.0,1.9,20.0,449.0,61.62,47.82
2016,7,1,7,45,755.5,98.0,1.85,21.0,499.5,69.0,53.75
2016,7,1,8,0,780.0,102.0,1.8,22.0,550.0,71.83,55.72
2016,7,1,8,15,798.5,105.0,1.75,22.5,598.0,117.74,64.59
2016,7,1,8,30,817.0,108.0,1.7,23.0,646.0,166.12,93.18
2016,7,1,8,45,832.0,111.0,1.7,23.5,690.5,216.22,130.45
2016,7,1,9,0,847.0,114.0,1.7,24.0,735.0,268.1,172.68
2016,7,1,9,15,858.0,116.0,1.7,24.5,774.5,327.16,221.73
2016,7,1,9,30,869.0,118.0,1.7,25.0,814.0,379.03,265.28
2016,7,1,9,45,877.5,120.0,1.7,25.5,848.0,430.57,307.9
2016,7,1,10,0,886.0,122.0,1.7,26.0,882.0,482.31,349.51
2016,7,1,10,15,892.5,123.5,1.7,26.5,910.0,532.69,388.87
2016,7,1,10,30,899.0,125.0,1.7,27.0,938.0,582.67,426.64
2016,7,1,10,45,903.5,126.0,1.75,27.5,959.0,630.49,461.97
2016,7,1,11,0,908.0,127.0,1.8,28.0,980.0,677.33,495.59
2016,7,1,11,15,911.0,127.5,1.85,28.0,994.0,721.62,527.62
2016,7,1,11,30,914.0,128.0,1.9,28.0,1008.0,764.47,558.03
2016,7,1,11,45,915.0,128.5,2.0,28.5,1014.5,804.23,583.87
2016,7,1,12,0,916.0,129.0,2.1,29.0,1021.0,842.15,607.9
2016,7,1,12,15,916.0,129.0,2.2,29.0,1019.5,876.82,630.93
2016,7,1,12,30,916.0,129.0,2.3,29.0,1018.0,909.27,652.5
2016,7,1,12,45,911.5,130.0,2.4,29.0,1008.5,936.18,670.56
2016,7,1,13,0,907.0,131.0,2.5,29.0,999.0,960.28,686.91
2016,7,1,13,15,903.5,130.5,2.65,29.0,982.5,980.97,701.63
2016,7,1,13,30,900.0,130.0,2.8,29.0,966.0,998.6,714.53
2016,7,1,13,45,895.0,128.5,2.95,29.0,942.0,1010.65,723.99
2016,7,1,14,0,890.0,127.0,3.1,29.0,918.0,1019.45,731.54
2016,7,1,14,15,882.5,125.5,3.2,28.5,888.0,1022.48,736.61
2016,7,1,14,30,875.0,124.0,3.3,28.0,858.0,1022.23,739.76
2016,7,1,14,45,866.0,121.5,3.45,28.0,822.0,1016.17,738.2
2016,7,1,15,0,857.0,119.0,3.6,28.0,786.0,1006.91,734.66
2016,7,1,15,15,844.5,116.5,3.7,27.5,744.5,1002.07,735.24
2016,7,1,15,30,832.0,114.0,3.8,27.0,703.0,983.2,726.58
2016,7,1,15,45,817.0,110.5,3.95,27.0,657.5,957.82,712.5
2016,7,1,16,0,802.0,107.0,4.1,27.0,612.0,929.81,696.54
2016,7,1,16,15,781.5,103.5,4.1,26.5,563.0,894.11,675.7
2016,7,1,16,30,761.0,100.0,4.1,26.0,514.0,856.39,653.2
2016,7,1,16,45,736.0,95.0,4.2,25.5,463.5,811.01,625.27
2016,7,1,17,0,711.0,90.0,4.3,25.0,413.0,769.67,599.57
2016,7,1,17,15,675.0,85.0,4.2,24.0,361.5,713.07,562.3
2016,7,1,17,30,639.0,80.0,4.1,23.0,310.0,656.61,523.89
2016,7,1,17,45,591.5,73.0,4.1,22.5,259.5,589.01,474.69
2016,7,1,18,0,544.0,66.0,4.1,22.0,209.0,523.16,424.75
2016,7,1,18,15,471.5,57.5,3.9,21.0,162.0,439.9,358.45
2016,7,1,18,30,399.0,49.0,3.7,20.0,115.0,361.27,292.47
2016,7,1,18,45,292.5,37.0,3.55,19.5,76.5,263.26,207.14
2016,7,1,19,0,186.0,25.0,3.4,19.0,38.0,167.03,99.09
2016,7,1,19,15,93.0,12.5,3.2,18.5,19.0,60.64,0.0
2016,7,1,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,101.5,18.0,1.9,14.5,28.0,14.13,0.0
2016,7,2,5,30,203.0,36.0,2.0,15.0,56.0,28.03,17.77
2016,7,2,5,45,292.5,49.0,2.1,15.5,97.0,37.63,27.19
2016,7,2,6,0,382.0,62.0,2.2,16.0,138.0,46.95,35.83
2016,7,2,6,15,445.0,72.0,2.25,16.5,185.5,55.03,43.15
2016,7,2,6,30,508.0,82.0,2.3,17.0,233.0,60.97,48.38
2016,7,2,6,45,557.5,89.0,2.35,17.5,283.5,64.1,50.98
2016,7,2,7,0,607.0,96.0,2.4,18.0,334.0,67.1,53.36
2016,7,2,7,15,641.0,102.0,2.35,18.5,385.0,69.08,54.78
2016,7,2,7,30,675.0,108.0,2.3,19.0,436.0,70.9,56.04
2016,7,2,7,45,703.5,112.0,2.3,20.0,486.5,71.15,55.81
2016,7,2,8,0,732.0,116.0,2.3,21.0,537.0,72.13,56.21
2016,7,2,8,15,752.0,120.0,2.3,21.5,584.5,124.44,72.11
2016,7,2,8,30,772.0,124.0,2.3,22.0,632.0,171.26,99.71
2016,7,2,8,45,790.0,126.5,2.3,22.5,676.5,219.15,135.2
2016,7,2,9,0,808.0,129.0,2.3,23.0,721.0,269.17,175.92
2016,7,2,9,15,820.0,131.5,2.3,23.5,760.5,319.47,218.5
2016,7,2,9,30,832.0,134.0,2.3,24.0,800.0,370.88,261.99
2016,7,2,9,45,845.5,134.0,2.35,24.5,835.0,421.89,304.59
2016,7,2,10,0,859.0,134.0,2.4,25.0,870.0,478.27,350.07
2016,7,2,10,15,865.5,135.5,2.4,25.5,898.0,527.46,389.08
2016,7,2,10,30,872.0,137.0,2.4,26.0,926.0,576.27,426.62
2016,7,2,10,45,878.5,137.0,2.45,26.5,947.5,623.39,462.02
2016,7,2,11,0,885.0,137.0,2.5,27.0,969.0,669.74,495.9
2016,7,2,11,15,888.0,138.0,2.55,27.0,983.0,713.58,528.15
2016,7,2,11,30,891.0,139.0,2.6,27.0,997.0,756.04,558.82
2016,7,2,11,45,894.0,138.0,2.65,27.5,1003.5,795.4,584.9
2016,7,2,12,0,897.0,137.0,2.7,28.0,1010.0,833.08,608.82
2016,7,2,12,15,897.0,137.0,2.8,28.0,1009.0,867.29,631.84
2016,7,2,12,30,897.0,137.0,2.9,28.0,1008.0,899.34,653.42
2016,7,2,12,45,904.0,131.0,3.0,28.0,1002.0,929.88,674.04
2016,7,2,13,0,911.0,125.0,3.1,28.0,996.0,957.92,693.06
2016,7,2,13,15,907.5,124.0,3.2,27.5,980.0,978.13,708.5
2016,7,2,13,30,904.0,123.0,3.3,27.0,964.0,995.26,722.14
2016,7,2,13,45,900.5,121.5,3.45,27.0,941.0,1008.72,732.51
2016,7,2,14,0,897.0,120.0,3.6,27.0,918.0,1018.95,740.93
2016,7,2,14,15,890.5,118.5,3.7,27.0,888.0,1022.95,745.09
2016,7,2,14,30,884.0,117.0,3.8,27.0,858.0,1023.65,747.28
2016,7,2,14,45,876.0,114.5,3.95,27.0,822.5,1018.51,746.13
2016,7,2,15,0,868.0,112.0,4.1,27.0,787.0,1010.14,742.99
2016,7,2,15,15,856.0,109.5,4.15,26.5,746.0,994.62,736.05
2016,7,2,15,30,844.0,107.0,4.2,26.0,705.0,976.14,727.2
2016,7,2,15,45,830.0,103.5,4.3,25.5,659.5,962.21,721.73
2016,7,2,16,0,816.0,100.0,4.4,25.0,614.0,934.96,707.11
2016,7,2,16,15,796.5,97.0,4.4,24.5,565.5,900.58,686.95
2016,7,2,16,30,777.0,94.0,4.4,24.0,517.0,864.13,665.1
2016,7,2,16,45,752.5,89.5,4.45,24.0,466.0,819.45,635.92
2016,7,2,17,0,728.0,85.0,4.5,24.0,415.0,773.45,605.43
2016,7,2,17,15,693.5,80.0,4.4,23.5,363.5,722.3,570.79
2016,7,2,17,30,659.0,75.0,4.3,23.0,312.0,666.53,531.85
2016,7,2,17,45,612.0,68.5,4.25,22.5,261.5,599.34,482.87
2016,7,2,18,0,565.0,62.0,4.2,22.0,211.0,533.87,433.2
2016,7,2,18,15,494.5,54.0,4.0,21.0,163.5,451.97,368.35
2016,7,2,18,30,424.0,46.0,3.8,20.0,116.0,374.64,303.36
2016,7,2,18,45,316.5,35.0,3.65,19.5,77.0,276.19,217.44
2016,7,2,19,0,209.0,24.0,3.5,19.0,38.0,180.11,106.45
2016,7,2,19,15,104.5,12.0,3.35,18.5,19.0,66.3,0.0
2016,7,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.5,1.4,14.5,29.5,12.97,0.0
2016,7,3,5,30,252.0,33.0,1.4,15.0,59.0,25.78,15.83
2016,7,3,5,45,344.5,44.5,1.45,15.5,101.0,35.5,25.34
2016,7,3,6,0,437.0,56.0,1.5,16.0,143.0,43.71,32.98
2016,7,3,6,15,296.5,85.5,1.5,16.5,152.0,63.03,50.2
2016,7,3,6,30,156.0,115.0,1.5,17.0,161.0,88.32,72.32
2016,7,3,6,45,175.0,134.5,1.5,18.0,195.5,101.99,83.77
2016,7,3,7,0,194.0,154.0,1.5,19.0,230.0,115.29,94.61
2016,7,3,7,15,456.0,125.0,1.45,19.5,336.5,84.94,68.14
2016,7,3,7,30,718.0,96.0,1.4,20.0,443.0,62.99,48.98
2016,7,3,7,45,743.0,100.0,1.35,20.5,493.5,70.49,55.13
2016,7,3,8,0,768.0,104.0,1.3,21.0,544.0,71.22,55.43
2016,7,3,8,15,787.0,107.5,1.3,21.5,591.5,116.45,64.93
2016,7,3,8,30,806.0,111.0,1.3,22.0,639.0,164.64,92.96
2016,7,3,8,45,821.0,113.5,1.3,23.0,683.5,213.83,129.0
2016,7,3,9,0,836.0,116.0,1.3,24.0,728.0,264.79,169.95
2016,7,3,9,15,847.5,118.0,1.25,24.5,767.5,323.41,218.26
2016,7,3,9,30,859.0,120.0,1.2,25.0,807.0,374.95,261.09
2016,7,3,9,45,881.5,114.0,1.2,25.5,844.5,425.61,302.54
2016,7,3,10,0,904.0,108.0,1.2,26.0,882.0,477.66,344.03
2016,7,3,10,15,910.0,109.0,1.2,26.5,910.0,528.26,383.31
2016,7,3,10,30,916.0,110.0,1.2,27.0,938.0,578.37,420.9
2016,7,3,10,45,920.5,111.0,1.3,27.5,959.0,626.92,456.86
2016,7,3,11,0,925.0,112.0,1.4,28.0,980.0,674.46,491.13
2016,7,3,11,15,927.5,112.5,1.5,28.0,994.0,719.07,523.6
2016,7,3,11,30,930.0,113.0,1.6,28.0,1008.0,762.14,554.44
2016,7,3,11,45,931.5,113.5,1.7,28.5,1014.5,802.79,580.41
2016,7,3,12,0,933.0,114.0,1.8,29.0,1021.0,841.56,604.9
2016,7,3,12,15,932.5,113.5,1.9,29.0,1019.5,875.79,627.55
2016,7,3,12,30,932.0,113.0,2.0,29.0,1018.0,907.65,648.7
2016,7,3,12,45,923.0,118.0,2.1,29.0,1007.0,934.45,666.66
2016,7,3,13,0,914.0,123.0,2.2,29.0,996.0,958.31,682.84
2016,7,3,13,15,910.5,122.0,2.3,29.0,980.0,978.59,696.86
2016,7,3,13,30,907.0,121.0,2.4,29.0,964.0,995.78,709.05
2016,7,3,13,45,902.0,120.0,2.55,29.0,940.5,1008.33,718.94
2016,7,3,14,0,897.0,119.0,2.7,29.0,917.0,1017.63,726.91
2016,7,3,14,15,890.5,117.5,2.8,28.5,887.0,1021.64,732.68
2016,7,3,14,30,884.0,116.0,2.9,28.0,857.0,1022.36,736.53
2016,7,3,14,45,874.5,114.0,3.05,28.0,821.0,1016.27,735.12
2016,7,3,15,0,865.0,112.0,3.2,28.0,785.0,1006.98,731.75
2016,7,3,15,15,853.5,109.5,3.3,27.5,744.0,992.01,725.8
2016,7,3,15,30,842.0,107.0,3.4,27.0,703.0,974.08,717.94
2016,7,3,15,45,826.5,104.0,3.5,27.0,657.5,959.33,710.78
2016,7,3,16,0,811.0,101.0,3.6,27.0,612.0,931.31,694.68
2016,7,3,16,15,791.0,98.0,3.7,26.5,563.0,896.57,675.27
2016,7,3,16,30,771.0,95.0,3.8,26.0,514.0,859.78,654.1
2016,7,3,16,45,745.5,90.5,3.9,25.5,463.5,814.35,626.35
2016,7,3,17,0,720.0,86.0,4.0,25.0,413.0,767.66,596.98
2016,7,3,17,15,685.0,81.0,4.0,24.5,361.5,716.48,563.06
2016,7,3,17,30,650.0,76.0,4.0,24.0,310.0,660.57,524.52
2016,7,3,17,45,601.5,69.5,4.0,23.5,259.5,592.51,475.27
2016,7,3,18,0,553.0,63.0,4.0,23.0,209.0,526.28,425.32
2016,7,3,18,15,482.0,55.0,3.9,22.0,162.0,444.46,360.8
2016,7,3,18,30,411.0,47.0,3.8,21.0,115.0,367.21,296.21
2016,7,3,18,45,304.0,35.5,3.75,20.0,76.0,269.01,211.29
2016,7,3,19,0,197.0,24.0,3.7,19.0,37.0,173.02,101.13
2016,7,3,19,15,98.5,12.0,3.55,18.5,18.5,63.13,0.0
2016,7,3,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,5,15,137.5,15.5,1.6,14.5,29.5,12.37,0.0
2016,7,4,5,30,275.0,31.0,1.6,15.0,59.0,25.18,15.24
2016,7,4,5,45,368.5,41.5,1.65,15.5,101.0,32.92,23.07
2016,7,4,6,0,462.0,52.0,1.7,16.0,143.0,40.36,30.02
2016,7,4,6,15,300.0,83.0,1.65,16.5,148.5,61.23,48.61
2016,7,4,6,30,138.0,114.0,1.6,17.0,154.0,87.55,71.65
2016,7,4,6,45,152.5,134.5,1.55,17.5,187.0,101.81,83.79
2016,7,4,7,0,167.0,155.0,1.5,18.0,220.0,115.66,95.31
2016,7,4,7,15,223.0,172.5,1.5,18.5,272.0,120.9,99.27
2016,7,4,7,30,279.0,190.0,1.5,19.0,324.0,131.13,107.39
2016,7,4,7,45,533.0,142.5,1.5,20.0,434.5,92.83,74.2
2016,7,4,8,0,787.0,95.0,1.5,21.0,545.0,65.12,50.23
2016,7,4,8,15,805.0,98.0,1.6,21.5,592.5,109.63,59.38
2016,7,4,8,30,823.0,101.0,1.7,22.0,640.0,158.28,87.48
2016,7,4,8,45,838.0,103.5,1.8,23.0,684.5,217.12,131.11
2016,7,4,9,0,853.0,106.0,1.9,24.0,729.0,268.44,172.53
2016,7,4,9,15,864.0,108.0,1.95,24.5,768.5,319.76,215.93
2016,7,4,9,30,875.0,110.0,2.0,25.0,808.0,371.93,260.09
2016,7,4,9,45,874.0,117.0,2.15,25.5,840.0,423.83,303.77
2016,7,4,10,0,873.0,124.0,2.3,26.0,872.0,475.01,345.82
2016,7,4,10,15,879.5,125.5,2.4,26.0,899.5,524.87,386.34
2016,7,4,10,30,886.0,127.0,2.5,26.0,927.0,574.34,425.58
2016,7,4,10,45,890.5,128.0,2.7,26.5,948.5,621.7,461.85
2016,7,4,11,0,895.0,129.0,2.9,27.0,970.0,668.1,496.55
2016,7,4,11,15,898.0,130.0,3.05,27.0,983.5,712.37,529.79
2016,7,4,11,30,901.0,131.0,3.2,27.0,997.0,755.25,561.49
2016,7,4,11,45,902.5,131.0,3.35,27.0,1003.5,794.66,589.33
2016,7,4,12,0,904.0,131.0,3.5,27.0,1010.0,832.27,615.24
2016,7,4,12,15,904.0,131.0,3.6,27.0,1009.0,866.71,638.71
2016,7,4,12,30,904.0,131.0,3.7,27.0,1008.0,898.94,660.69
2016,7,4,12,45,915.5,122.0,3.85,27.0,1003.5,930.88,682.76
2016,7,4,13,0,927.0,113.0,4.0,27.0,999.0,960.33,703.2
2016,7,4,13,15,924.0,112.0,4.1,27.0,983.0,981.2,717.77
2016,7,4,13,30,921.0,111.0,4.2,27.0,967.0,998.94,730.43
2016,7,4,13,45,917.0,110.0,4.3,27.0,944.0,1012.51,740.49
2016,7,4,14,0,913.0,109.0,4.4,27.0,921.0,1022.82,748.56
2016,7,4,14,15,907.0,107.5,4.4,26.5,891.5,1027.31,753.88
2016,7,4,14,30,901.0,106.0,4.4,26.0,862.0,1028.47,757.2
2016,7,4,14,45,894.0,103.5,4.4,26.0,826.5,1024.22,755.62
2016,7,4,15,0,887.0,101.0,4.4,26.0,791.0,1016.68,752.05
2016,7,4,15,15,876.5,99.0,4.35,25.5,750.5,1003.01,745.71
2016,7,4,15,30,866.0,97.0,4.3,25.0,710.0,986.3,737.45
2016,7,4,15,45,853.5,93.5,4.3,25.0,665.0,962.95,723.59
2016,7,4,16,0,841.0,90.0,4.3,25.0,620.0,936.87,707.92
2016,7,4,16,15,822.5,87.5,4.2,24.5,571.0,913.55,694.99
2016,7,4,16,30,804.0,85.0,4.1,24.0,522.0,878.16,673.51
2016,7,4,16,45,781.5,80.5,4.1,24.0,471.5,834.66,645.26
2016,7,4,17,0,759.0,76.0,4.1,24.0,421.0,789.7,615.5
2016,7,4,17,15,726.5,72.0,3.95,23.5,369.0,735.67,579.04
2016,7,4,17,30,694.0,68.0,3.8,23.0,317.0,681.37,541.34
2016,7,4,17,45,649.5,62.5,3.7,22.5,266.0,620.77,497.66
2016,7,4,18,0,605.0,57.0,3.6,22.0,215.0,557.24,449.83
2016,7,4,18,15,536.0,49.5,3.4,21.0,167.0,475.57,386.03
2016,7,4,18,30,467.0,42.0,3.2,20.0,119.0,398.46,321.65
2016,7,4,18,45,358.0,32.0,3.05,19.5,79.5,298.57,234.54
2016,7,4,19,0,249.0,22.0,2.9,19.0,40.0,200.77,116.51
2016,7,4,19,15,124.5,11.0,2.85,18.5,20.0,76.01,0.0
2016,7,4,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,153.0,15.0,1.75,14.0,30.0,11.97,0.0
2016,7,5,5,30,306.0,30.0,1.8,14.0,60.0,24.37,14.56
2016,7,5,5,45,402.5,39.0,1.9,14.5,103.0,30.84,21.33
2016,7,5,6,0,499.0,48.0,2.0,15.0,146.0,37.12,27.27
2016,7,5,6,15,560.5,55.0,2.0,15.5,194.5,41.4,31.25
2016,7,5,6,30,622.0,62.0,2.0,16.0,243.0,45.54,34.94
2016,7,5,6,45,667.5,66.0,2.05,17.0,295.0,47.17,36.2
2016,7,5,7,0,713.0,70.0,2.1,18.0,347.0,53.46,41.46
2016,7,5,7,15,743.0,74.0,2.1,18.5,399.0,55.09,42.65
2016,7,5,7,30,773.0,78.0,2.1,19.0,451.0,56.64,43.74
2016,7,5,7,45,798.0,80.5,2.15,19.5,502.0,56.99,43.78
2016,7,5,8,0,823.0,83.0,2.2,20.0,553.0,57.31,43.8
2016,7,5,8,15,840.0,85.5,2.3,20.5,601.0,111.56,60.7
2016,7,5,8,30,857.0,88.0,2.4,21.0,649.0,161.2,89.04
2016,7,5,8,45,872.0,89.0,2.5,21.5,693.5,211.49,126.29
2016,7,5,9,0,887.0,90.0,2.6,22.0,738.0,263.4,169.1
2016,7,5,9,15,897.0,92.0,2.75,22.5,777.5,316.1,214.52
2016,7,5,9,30,907.0,94.0,2.9,23.0,817.0,369.54,260.74
2016,7,5,9,45,915.5,95.0,3.05,23.5,851.5,422.21,305.82
2016,7,5,10,0,924.0,96.0,3.2,24.0,886.0,475.02,350.01
2016,7,5,10,15,929.5,97.0,3.3,24.0,914.0,526.34,392.61
2016,7,5,10,30,935.0,98.0,3.4,24.0,942.0,577.1,433.73
2016,7,5,10,45,939.5,98.5,3.55,24.5,963.0,626.12,471.81
2016,7,5,11,0,944.0,99.0,3.7,25.0,984.0,674.08,508.11
2016,7,5,11,15,946.5,99.5,3.8,25.0,998.0,719.47,542.58
2016,7,5,11,30,949.0,100.0,3.9,25.0,1012.0,763.26,575.01
2016,7,5,11,45,950.5,100.0,4.0,25.5,1018.5,804.15,602.18
2016,7,5,12,0,952.0,100.0,4.1,26.0,1025.0,843.07,627.77
2016,7,5,12,15,952.0,100.0,4.2,26.0,1024.5,878.64,652.17
2016,7,5,12,30,952.0,100.0,4.3,26.0,1024.0,911.82,674.95
2016,7,5,12,45,944.0,104.5,4.4,26.0,1013.5,939.53,694.05
2016,7,5,13,0,936.0,109.0,4.5,26.0,1003.0,964.25,711.23
2016,7,5,13,15,933.0,108.5,4.5,26.0,987.0,985.77,725.83
2016,7,5,13,30,930.0,108.0,4.5,26.0,971.0,1004.15,738.45
2016,7,5,13,45,925.5,106.5,4.55,26.0,947.5,1016.86,747.62
2016,7,5,14,0,921.0,105.0,4.6,26.0,924.0,1026.23,754.99
2016,7,5,14,15,915.0,104.0,4.6,25.5,894.5,1031.29,760.77
2016,7,5,14,30,909.0,103.0,4.6,25.0,865.0,1033.01,764.52
2016,7,5,14,45,901.0,101.0,4.65,25.0,829.5,1028.3,763.08
2016,7,5,15,0,893.0,99.0,4.7,25.0,794.0,1020.3,759.62
2016,7,5,15,15,882.0,97.0,4.65,24.5,752.5,1006.09,752.78
2016,7,5,15,30,871.0,95.0,4.6,24.0,711.0,988.84,743.99
2016,7,5,15,45,857.0,92.5,4.6,24.0,665.5,965.14,729.8
2016,7,5,16,0,843.0,90.0,4.6,24.0,620.0,938.77,713.82
2016,7,5,16,15,824.5,87.0,4.55,23.5,571.0,914.81,700.5
2016,7,5,16,30,806.0,84.0,4.5,23.0,522.0,878.75,678.55
2016,7,5,16,45,781.5,80.5,4.45,22.5,471.0,834.67,650.59
2016,7,5,17,0,757.0,77.0,4.4,22.0,420.0,789.24,621.13
2016,7,5,17,15,723.5,72.5,4.3,21.5,368.0,733.78,583.38
2016,7,5,17,30,690.0,68.0,4.2,21.0,316.0,678.13,544.37
2016,7,5,17,45,643.0,62.5,4.15,20.5,265.0,615.72,498.87
2016,7,5,18,0,596.0,57.0,4.1,20.0,214.0,550.57,449.24
2016,7,5,18,15,526.5,50.0,3.95,19.0,166.0,469.59,385.22
2016,7,5,18,30,457.0,43.0,3.8,18.0,118.0,393.14,320.51
2016,7,5,18,45,346.0,33.0,3.7,17.5,78.5,292.41,231.73
2016,7,5,19,0,235.0,23.0,3.6,17.0,39.0,193.51,111.55
2016,7,5,19,15,117.5,11.5,3.5,16.5,19.5,72.76,0.0
2016,7,5,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,155.0,15.0,2.8,13.0,30.0,12.01,0.0
2016,7,6,5,30,310.0,30.0,2.8,13.0,60.0,24.45,14.57
2016,7,6,5,45,409.0,39.0,2.85,13.5,103.0,30.92,21.46
2016,7,6,6,0,508.0,48.0,2.9,14.0,146.0,37.21,27.45
2016,7,6,6,15,570.0,54.5,2.85,14.5,195.5,41.09,31.09
2016,7,6,6,30,632.0,61.0,2.8,15.0,245.0,44.86,34.47
2016,7,6,6,45,676.0,65.5,2.8,16.0,297.0,51.36,40.06
2016,7,6,7,0,720.0,70.0,2.8,17.0,349.0,53.56,41.72
2016,7,6,7,15,750.0,74.0,2.75,17.5,401.0,55.2,42.92
2016,7,6,7,30,780.0,78.0,2.7,18.0,453.0,56.75,44.03
2016,7,6,7,45,803.5,80.5,2.7,18.5,504.0,57.09,44.06
2016,7,6,8,0,827.0,83.0,2.7,19.0,555.0,57.4,44.06
2016,7,6,8,15,844.0,86.0,2.75,19.5,603.0,110.79,60.73
2016,7,6,8,30,861.0,89.0,2.8,20.0,651.0,161.0,89.27
2016,7,6,8,45,874.0,91.0,2.85,21.0,695.5,211.91,126.84
2016,7,6,9,0,887.0,93.0,2.9,22.0,740.0,264.24,169.77
2016,7,6,9,15,897.0,94.5,3.0,22.5,779.5,316.65,214.95
2016,7,6,9,30,907.0,96.0,3.1,23.0,819.0,369.78,260.95
2016,7,6,9,45,906.0,102.5,3.25,23.5,850.5,423.01,306.64
2016,7,6,10,0,905.0,109.0,3.4,24.0,882.0,475.51,350.64
2016,7,6,10,15,910.5,110.5,3.55,24.0,910.0,526.43,393.01
2016,7,6,10,30,916.0,112.0,3.7,24.0,938.0,576.83,433.98
2016,7,6,10,45,921.0,112.0,3.85,24.5,959.5,625.06,471.53
2016,7,6,11,0,926.0,112.0,4.0,25.0,981.0,672.3,507.38
2016,7,6,11,15,928.5,113.0,4.1,25.0,994.5,717.5,541.79
2016,7,6,11,30,931.0,114.0,4.2,25.0,1008.0,761.19,574.46
2016,7,6,11,45,933.0,113.0,4.3,25.5,1014.5,801.18,601.31
2016,7,6,12,0,935.0,112.0,4.4,26.0,1021.0,839.26,626.42
2016,7,6,12,15,934.5,112.0,4.5,26.0,1019.0,874.11,650.43
2016,7,6,12,30,934.0,112.0,4.6,26.0,1017.0,906.6,673.0
2016,7,6,12,45,934.5,109.5,4.7,26.0,1009.0,935.15,693.0
2016,7,6,13,0,935.0,107.0,4.8,26.0,1001.0,960.92,711.21
2016,7,6,13,15,931.5,106.5,4.85,25.5,984.0,981.94,727.43
2016,7,6,13,30,928.0,106.0,4.9,25.0,967.0,999.82,741.72
2016,7,6,13,45,923.5,104.5,5.0,25.0,943.5,1012.49,751.59
2016,7,6,14,0,919.0,103.0,5.1,25.0,920.0,1021.83,759.39
2016,7,6,14,15,911.5,101.5,5.15,24.5,889.5,1024.83,764.25
2016,7,6,14,30,904.0,100.0,5.2,24.0,859.0,1024.46,767.02
2016,7,6,14,45,895.5,98.0,5.3,24.0,822.5,1019.2,765.49
2016,7,6,15,0,887.0,96.0,5.4,24.0,786.0,1010.67,761.86
2016,7,6,15,15,875.0,94.0,5.35,23.5,744.5,995.45,754.18
2016,7,6,15,30,863.0,92.0,5.3,23.0,703.0,977.22,744.53
2016,7,6,15,45,848.5,89.5,5.3,23.0,657.5,953.07,729.68
2016,7,6,16,0,834.0,87.0,5.3,23.0,612.0,926.29,713.01
2016,7,6,16,15,814.5,84.0,5.2,22.5,563.0,901.38,698.4
2016,7,6,16,30,795.0,81.0,5.1,22.0,514.0,864.59,675.16
2016,7,6,16,45,770.5,77.5,5.05,21.5,463.0,820.78,646.82
2016,7,6,17,0,746.0,74.0,5.0,21.0,412.0,775.66,616.99
2016,7,6,17,15,712.5,70.0,4.8,20.5,360.5,721.2,578.72
2016,7,6,17,30,679.0,66.0,4.6,20.0,309.0,666.59,539.37
2016,7,6,17,45,633.5,60.5,4.45,19.5,259.0,605.45,493.87
2016,7,6,18,0,588.0,55.0,4.3,19.0,209.0,541.82,444.59
2016,7,6,18,15,520.0,48.0,4.05,18.5,162.0,462.26,380.29
2016,7,6,18,30,452.0,41.0,3.8,18.0,115.0,387.24,315.82
2016,7,6,18,45,345.0,31.5,3.6,17.5,76.5,289.95,229.61
2016,7,6,19,0,238.0,22.0,3.4,17.0,38.0,193.9,109.75
2016,7,6,19,15,119.0,11.0,3.3,16.5,19.0,73.09,0.0
2016,7,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,158.5,14.0,2.45,13.5,29.0,11.16,0.0
2016,7,7,5,30,317.0,28.0,2.4,14.0,58.0,22.68,12.94
2016,7,7,5,45,414.5,36.0,2.4,14.5,100.0,28.36,19.11
2016,7,7,6,0,512.0,44.0,2.4,15.0,142.0,33.9,24.4
2016,7,7,6,15,331.0,76.5,2.35,15.5,147.5,56.67,44.75
2016,7,7,6,30,150.0,109.0,2.3,16.0,153.0,84.32,69.13
2016,7,7,6,45,160.0,131.0,2.3,16.5,186.0,99.57,82.25
2016,7,7,7,0,170.0,153.0,2.3,17.0,219.0,114.37,94.7
2016,7,7,7,15,472.5,112.0,2.3,17.5,330.5,76.59,61.52
2016,7,7,7,30,775.0,71.0,2.3,18.0,442.0,51.66,39.58
2016,7,7,7,45,798.0,73.0,2.35,18.5,492.0,51.86,39.54
2016,7,7,8,0,821.0,75.0,2.4,19.0,542.0,61.88,47.93
2016,7,7,8,15,837.0,77.5,2.45,19.5,589.0,103.29,55.36
2016,7,7,8,30,853.0,80.0,2.5,20.0,636.0,152.57,82.99
2016,7,7,8,45,867.0,81.5,2.6,21.0,680.0,202.75,119.85
2016,7,7,9,0,881.0,83.0,2.7,22.0,724.0,254.47,162.26
2016,7,7,9,15,890.5,84.5,2.8,22.5,763.0,306.33,207.04
2016,7,7,9,30,900.0,86.0,2.9,23.0,802.0,358.88,252.64
2016,7,7,9,45,904.0,89.5,3.0,23.5,835.0,411.36,297.68
2016,7,7,10,0,908.0,93.0,3.1,24.0,868.0,463.58,341.45
2016,7,7,10,15,914.0,94.0,3.25,24.0,895.5,514.39,383.8
2016,7,7,10,30,920.0,95.0,3.4,24.0,923.0,564.71,424.77
2016,7,7,10,45,923.5,96.0,3.55,24.5,944.0,612.89,462.34
2016,7,7,11,0,927.0,97.0,3.7,25.0,965.0,659.97,498.1
2016,7,7,11,15,929.5,97.5,3.8,25.0,978.5,704.67,532.18
2016,7,7,11,30,932.0,98.0,3.9,25.0,992.0,747.83,564.34
2016,7,7,11,45,932.0,99.0,4.05,25.5,998.5,787.84,591.2
2016,7,7,12,0,932.0,100.0,4.2,26.0,1005.0,825.83,616.49
2016,7,7,12,15,932.0,100.0,4.25,26.0,1004.0,860.8,640.39
2016,7,7,12,30,932.0,100.0,4.3,26.0,1003.0,893.43,662.66
2016,7,7,12,45,919.5,107.0,4.4,26.0,991.5,918.99,680.37
2016,7,7,13,0,907.0,114.0,4.5,26.0,980.0,941.46,696.1
2016,7,7,13,15,904.5,113.0,4.5,26.0,964.0,962.49,710.47
2016,7,7,13,30,902.0,112.0,4.5,26.0,948.0,980.48,722.88
2016,7,7,13,45,897.5,111.0,4.55,26.0,925.5,993.4,732.25
2016,7,7,14,0,893.0,110.0,4.6,26.0,903.0,1003.11,739.84
2016,7,7,14,15,886.5,108.5,4.6,25.5,874.0,1007.05,744.83
2016,7,7,14,30,880.0,107.0,4.6,25.0,845.0,1007.71,747.84
2016,7,7,14,45,872.5,105.0,4.65,25.0,810.0,1003.57,746.73
2016,7,7,15,0,865.0,103.0,4.7,25.0,775.0,996.24,743.64
2016,7,7,15,15,714.0,160.0,4.7,24.5,695.0,926.38,699.03
2016,7,7,15,30,563.0,217.0,4.7,24.0,615.0,830.13,634.55
2016,7,7,15,45,690.0,154.5,4.7,24.0,610.5,890.01,679.62
2016,7,7,16,0,817.0,92.0,4.7,24.0,606.0,925.81,706.13
2016,7,7,16,15,798.5,89.0,4.65,23.5,558.0,892.42,685.67
2016,7,7,16,30,780.0,86.0,4.6,23.0,510.0,856.94,663.95
2016,7,7,16,45,757.0,82.0,4.55,22.5,460.0,814.25,636.71
2016,7,7,17,0,734.0,78.0,4.5,22.0,410.0,770.18,607.95
2016,7,7,17,15,700.5,73.5,4.4,21.5,359.0,715.41,570.26
2016,7,7,17,30,667.0,69.0,4.3,21.0,308.0,665.14,534.98
2016,7,7,17,45,623.5,63.0,4.25,20.5,258.5,601.13,487.99
2016,7,7,18,0,580.0,57.0,4.2,20.0,209.0,538.64,440.19
2016,7,7,18,15,510.5,50.0,4.0,19.5,162.0,458.31,375.59
2016,7,7,18,30,441.0,43.0,3.8,19.0,115.0,382.53,310.68
2016,7,7,18,45,335.5,32.5,3.65,18.5,76.0,285.33,224.87
2016,7,7,19,0,230.0,22.0,3.5,18.0,37.0,188.93,104.06
2016,7,7,19,15,115.0,11.0,3.35,17.5,18.5,70.96,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,171.5,13.0,2.45,13.5,29.0,10.32,0.0
2016,7,8,5,30,343.0,26.0,2.5,14.0,58.0,20.96,11.42
2016,7,8,5,45,437.5,34.0,2.55,14.5,100.5,26.73,17.68
2016,7,8,6,0,532.0,42.0,2.6,15.0,143.0,32.35,23.02
2016,7,8,6,15,590.5,47.5,2.55,15.5,191.5,38.9,29.01
2016,7,8,6,30,649.0,53.0,2.5,16.0,240.0,42.43,32.18
2016,7,8,6,45,689.5,57.0,2.5,16.5,290.5,44.56,33.97
2016,7,8,7,0,730.0,61.0,2.5,17.0,341.0,46.64,35.64
2016,7,8,7,15,758.5,64.5,2.45,17.5,392.5,48.18,36.8
2016,7,8,7,30,787.0,68.0,2.4,18.0,444.0,49.65,37.86
2016,7,8,7,45,807.5,71.0,2.4,18.5,494.0,59.56,46.21
2016,7,8,8,0,828.0,74.0,2.4,19.0,544.0,61.31,47.43
2016,7,8,8,15,844.0,76.5,2.4,19.5,591.5,101.61,54.35
2016,7,8,8,30,860.0,79.0,2.4,20.0,639.0,151.26,81.82
2016,7,8,8,45,873.5,80.5,2.4,21.0,683.0,201.74,118.7
2016,7,8,9,0,887.0,82.0,2.4,22.0,727.0,253.71,161.16
2016,7,8,9,15,896.5,83.5,2.45,22.5,766.0,305.92,206.1
2016,7,8,9,30,906.0,85.0,2.5,23.0,805.0,358.81,251.83
2016,7,8,9,45,914.0,85.5,2.55,23.5,839.0,410.86,296.35
2016,7,8,10,0,922.0,86.0,2.6,24.0,873.0,463.02,339.88
2016,7,8,10,15,927.5,87.0,2.7,24.5,900.5,514.27,381.62
2016,7,8,10,30,933.0,88.0,2.8,25.0,928.0,564.96,421.71
2016,7,8,10,45,937.0,89.0,2.9,25.5,949.0,614.03,459.46
2016,7,8,11,0,941.0,90.0,3.0,26.0,970.0,662.01,495.37
2016,7,8,11,15,943.0,90.5,3.1,26.5,983.5,706.97,528.24
2016,7,8,11,30,945.0,91.0,3.2,27.0,997.0,750.3,558.83
2016,7,8,11,45,945.5,91.5,3.3,27.5,1003.0,790.73,585.35
2016,7,8,12,0,946.0,92.0,3.4,28.0,1009.0,829.12,610.27
2016,7,8,12,15,945.5,91.5,3.5,28.0,1008.0,863.61,633.67
2016,7,8,12,30,945.0,91.0,3.6,28.0,1007.0,895.66,655.42
2016,7,8,12,45,938.5,94.0,3.75,28.0,997.0,923.09,674.41
2016,7,8,13,0,932.0,97.0,3.9,28.0,987.0,947.57,691.54
2016,7,8,13,15,929.0,96.5,4.0,28.0,970.5,968.84,706.36
2016,7,8,13,30,926.0,96.0,4.1,28.0,954.0,987.0,719.26
2016,7,8,13,45,921.0,95.0,4.2,28.0,931.0,999.51,728.58
2016,7,8,14,0,916.0,94.0,4.3,28.0,908.0,1008.7,735.9
2016,7,8,14,15,909.5,93.0,4.35,27.5,878.5,1013.08,741.4
2016,7,8,14,30,903.0,92.0,4.4,27.0,849.0,1014.13,744.9
2016,7,8,14,45,895.0,90.0,4.45,27.0,813.5,1009.26,743.17
2016,7,8,15,0,887.0,88.0,4.5,27.0,778.0,1001.11,739.45
2016,7,8,15,15,876.0,86.5,4.55,26.5,737.0,987.36,733.56
2016,7,8,15,30,865.0,85.0,4.6,26.0,696.0,970.61,725.87
2016,7,8,15,45,851.5,82.5,4.7,26.0,651.5,947.31,712.76
2016,7,8,16,0,838.0,80.0,4.8,26.0,607.0,921.36,697.77
2016,7,8,16,15,820.0,77.5,4.8,25.5,558.5,888.64,678.64
2016,7,8,16,30,802.0,75.0,4.8,25.0,510.0,853.87,657.83
2016,7,8,16,45,779.5,71.5,4.85,24.5,460.0,820.98,638.32
2016,7,8,17,0,757.0,68.0,4.9,24.0,410.0,777.4,610.54
2016,7,8,17,15,725.5,64.5,4.8,23.5,359.0,725.02,574.8
2016,7,8,17,30,694.0,61.0,4.7,23.0,308.0,672.38,537.86
2016,7,8,17,45,651.0,56.0,4.65,22.5,258.5,608.81,491.38
2016,7,8,18,0,608.0,51.0,4.6,22.0,209.0,546.52,443.92
2016,7,8,18,15,541.5,44.5,4.3,21.5,162.0,472.47,384.24
2016,7,8,18,30,475.0,38.0,4.0,21.0,115.0,398.41,321.27
2016,7,8,18,45,369.0,29.0,3.75,20.5,76.5,301.52,235.78
2016,7,8,19,0,263.0,20.0,3.5,20.0,38.0,205.17,109.48
2016,7,8,19,15,131.5,10.0,3.35,19.5,19.0,78.77,0.0
2016,7,8,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.0,12.5,1.45,15.5,27.0,9.9,0.0
2016,7,9,5,30,314.0,25.0,1.5,16.0,54.0,20.06,10.47
2016,7,9,5,45,391.0,34.5,1.55,16.5,93.0,27.1,17.82
2016,7,9,6,0,468.0,44.0,1.6,17.0,132.0,33.86,24.14
2016,7,9,6,15,518.5,52.0,1.7,17.5,177.0,39.01,28.86
2016,7,9,6,30,569.0,60.0,1.8,18.0,222.0,43.92,33.22
2016,7,9,6,45,597.0,69.0,1.95,19.0,269.5,49.21,37.69
2016,7,9,7,0,625.0,78.0,2.1,20.0,317.0,54.17,41.75
2016,7,9,7,15,712.0,69.0,2.25,21.0,378.5,51.24,38.89
2016,7,9,7,30,799.0,60.0,2.4,22.0,440.0,52.17,39.38
2016,7,9,7,45,819.0,62.0,2.55,23.0,489.5,53.48,40.17
2016,7,9,8,0,839.0,64.0,2.7,24.0,539.0,54.7,40.87
2016,7,9,8,15,854.5,66.0,2.8,24.5,586.0,93.54,47.09
2016,7,9,8,30,870.0,68.0,2.9,25.0,633.0,143.2,73.67
2016,7,9,8,45,881.5,70.0,3.0,25.5,676.5,194.12,110.48
2016,7,9,9,0,893.0,72.0,3.1,26.0,720.0,246.35,153.0
2016,7,9,9,15,902.0,73.5,3.2,26.0,759.0,298.66,198.04
2016,7,9,9,30,911.0,75.0,3.3,26.0,798.0,351.6,244.11
2016,7,9,9,45,908.0,82.5,3.45,26.5,829.5,405.1,289.85
2016,7,9,10,0,905.0,90.0,3.6,27.0,861.0,457.67,333.74
2016,7,9,10,15,910.5,91.5,3.7,27.0,889.0,508.53,375.78
2016,7,9,10,30,916.0,93.0,3.8,27.0,917.0,558.88,416.4
2016,7,9,10,45,921.0,93.0,3.9,27.0,938.0,607.02,454.47
2016,7,9,11,0,926.0,93.0,4.0,27.0,959.0,654.16,490.96
2016,7,9,11,15,928.5,93.5,4.1,27.0,973.0,698.88,524.94
2016,7,9,11,30,931.0,94.0,4.2,27.0,987.0,742.05,556.99
2016,7,9,11,45,933.5,93.5,4.3,27.5,994.0,782.66,583.97
2016,7,9,12,0,936.0,93.0,4.4,28.0,1001.0,821.38,609.44
2016,7,9,12,15,936.5,93.0,4.5,28.0,1000.5,856.86,633.77
2016,7,9,12,30,937.0,93.0,4.6,28.0,1000.0,890.01,656.54
2016,7,9,12,45,937.0,91.5,4.75,28.0,992.0,918.81,676.94
2016,7,9,13,0,937.0,90.0,4.9,28.0,984.0,944.82,695.56
2016,7,9,13,15,934.5,89.5,4.95,27.5,968.5,966.55,712.17
2016,7,9,13,30,932.0,89.0,5.0,27.0,953.0,985.18,726.87
2016,7,9,13,45,929.0,87.5,5.1,27.0,930.5,999.08,737.48
2016,7,9,14,0,926.0,86.0,5.2,27.0,908.0,1009.69,746.05
2016,7,9,14,15,920.5,85.0,5.25,26.5,879.0,1015.02,752.4
2016,7,9,14,30,915.0,84.0,5.3,26.0,850.0,1017.0,756.71
2016,7,9,14,45,909.0,82.0,5.4,26.0,815.5,1014.02,756.67
2016,7,9,15,0,903.0,80.0,5.5,26.0,781.0,1007.73,754.54
2016,7,9,15,15,893.0,78.0,5.5,25.5,740.5,994.18,748.4
2016,7,9,15,30,883.0,76.0,5.5,25.0,700.0,977.53,740.24
2016,7,9,15,45,872.0,73.5,5.5,25.0,656.0,956.32,727.5
2016,7,9,16,0,861.0,71.0,5.5,25.0,612.0,932.31,712.85
2016,7,9,16,15,844.5,69.0,5.4,24.5,564.0,901.07,693.89
2016,7,9,16,30,828.0,67.0,5.3,24.0,516.0,867.67,673.25
2016,7,9,16,45,807.5,63.5,5.25,23.5,466.0,826.69,647.15
2016,7,9,17,0,787.0,60.0,5.2,23.0,416.0,784.21,619.46
2016,7,9,17,15,757.5,57.0,5.1,22.0,365.0,741.96,592.21
2016,7,9,17,30,728.0,54.0,5.0,21.0,314.0,690.69,557.13
2016,7,9,17,45,687.0,50.0,4.9,20.5,263.5,628.93,511.52
2016,7,9,18,0,646.0,46.0,4.8,20.0,213.0,568.31,464.88
2016,7,9,18,15,582.0,40.5,4.65,19.5,166.0,490.9,402.44
2016,7,9,18,30,518.0,35.0,4.5,19.0,119.0,417.35,339.78
2016,7,9,18,45,410.0,27.0,4.35,18.5,79.0,317.99,250.97
2016,7,9,19,0,302.0,19.0,4.2,18.0,39.0,220.13,115.25
2016,7,9,19,15,151.0,9.5,4.1,17.5,19.5,88.62,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,15,168.5,13.5,3.2,12.5,29.0,10.84,0.0
2016,7,10,5,30,337.0,27.0,3.4,13.0,58.0,21.98,12.03
2016,7,10,5,45,442.0,35.0,3.6,13.5,101.5,27.73,18.56
2016,7,10,6,0,547.0,43.0,3.8,14.0,145.0,33.34,23.96
2016,7,10,6,15,607.0,48.5,3.85,14.5,194.5,39.96,30.05
2016,7,10,6,30,667.0,54.0,3.9,15.0,244.0,43.48,33.23
2016,7,10,6,45,709.0,58.0,3.95,15.5,296.0,45.58,35.01
2016,7,10,7,0,751.0,62.0,4.0,16.0,348.0,47.65,36.68
2016,7,10,7,15,779.5,65.5,4.0,16.5,400.5,49.17,37.82
2016,7,10,7,30,808.0,69.0,4.0,17.0,453.0,50.63,38.87
2016,7,10,7,45,829.5,71.5,4.05,17.5,504.0,60.14,46.91
2016,7,10,8,0,851.0,74.0,4.1,18.0,555.0,61.57,47.87
2016,7,10,8,15,867.0,76.5,4.1,18.5,603.0,99.9,53.82
2016,7,10,8,30,883.0,79.0,4.1,19.0,651.0,150.81,81.39
2016,7,10,8,45,895.5,81.0,4.1,19.5,696.0,202.77,119.57
2016,7,10,9,0,908.0,83.0,4.1,20.0,741.0,256.14,163.89
2016,7,10,9,15,917.5,84.5,4.1,20.0,781.0,309.56,210.9
2016,7,10,9,30,927.0,86.0,4.1,20.0,821.0,363.65,259.03
2016,7,10,9,45,933.0,88.0,4.2,20.5,855.5,417.31,305.98
2016,7,10,10,0,939.0,90.0,4.3,21.0,890.0,470.87,351.84
2016,7,10,10,15,945.0,91.5,4.35,21.5,918.5,523.75,395.85
2016,7,10,10,30,951.0,93.0,4.4,22.0,947.0,576.12,438.19
2016,7,10,10,45,954.5,94.0,4.45,22.5,968.5,625.94,477.42
2016,7,10,11,0,958.0,95.0,4.5,23.0,990.0,674.6,514.7
2016,7,10,11,15,961.0,95.5,4.6,23.0,1005.0,721.16,550.8
2016,7,10,11,30,964.0,96.0,4.7,23.0,1020.0,766.15,584.92
2016,7,10,11,45,965.0,97.0,4.8,23.5,1027.0,808.35,613.61
2016,7,10,12,0,966.0,98.0,4.9,24.0,1034.0,848.51,640.68
2016,7,10,12,15,966.5,98.0,4.95,24.0,1033.5,885.21,666.19
2016,7,10,12,30,967.0,98.0,5.0,24.0,1033.0,919.51,690.01
2016,7,10,12,45,961.5,101.0,5.1,24.0,1024.0,948.72,710.68
2016,7,10,13,0,956.0,104.0,5.2,24.0,1015.0,974.96,729.42
2016,7,10,13,15,953.5,103.0,5.2,24.0,999.0,997.05,744.7
2016,7,10,13,30,951.0,102.0,5.2,24.0,983.0,1015.94,757.92
2016,7,10,13,45,949.5,100.0,5.25,24.5,960.5,1031.5,767.84
2016,7,10,14,0,948.0,98.0,5.3,25.0,938.0,1043.69,775.62
2016,7,10,14,15,942.0,96.5,5.3,24.5,908.5,1048.55,781.35
2016,7,10,14,30,936.0,95.0,5.3,24.0,879.0,1049.93,784.97
2016,7,10,14,45,930.0,93.0,5.35,24.0,843.5,1047.33,784.9
2016,7,10,15,0,924.0,91.0,5.4,24.0,808.0,1041.34,782.69
2016,7,10,15,15,913.5,89.0,5.35,24.0,766.5,1027.5,774.54
2016,7,10,15,30,903.0,87.0,5.3,24.0,725.0,1010.49,764.37
2016,7,10,15,45,891.0,84.0,5.25,24.0,679.0,987.77,750.39
2016,7,10,16,0,879.0,81.0,5.2,24.0,633.0,962.17,734.49
2016,7,10,16,15,862.0,78.5,5.1,23.5,583.5,929.77,714.91
2016,7,10,16,30,845.0,76.0,5.0,23.0,534.0,895.12,693.6
2016,7,10,16,45,823.0,72.5,4.95,23.0,482.0,861.74,671.93
2016,7,10,17,0,801.0,69.0,4.9,23.0,430.0,817.45,642.04
2016,7,10,17,15,769.5,65.5,4.7,22.5,377.0,763.76,605.11
2016,7,10,17,30,738.0,62.0,4.5,22.0,324.0,709.68,566.94
2016,7,10,17,45,693.5,57.0,4.35,21.5,272.0,643.36,518.38
2016,7,10,18,0,649.0,52.0,4.2,21.0,220.0,578.28,468.93
2016,7,10,18,15,580.0,45.5,3.85,20.0,170.5,495.62,403.64
2016,7,10,18,30,511.0,39.0,3.5,19.0,121.0,423.75,342.87
2016,7,10,18,45,394.5,30.0,3.2,18.5,80.0,318.81,249.98
2016,7,10,19,0,278.0,21.0,2.9,18.0,39.0,214.1,107.17
2016,7,10,19,15,139.0,10.5,2.9,17.5,19.5,83.14,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
