Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.5,1.65,13.5,27.5,12.28,0.0
2016,7,11,5,30,328.0,27.0,1.6,14.0,55.0,22.04,11.86
2016,7,11,5,45,435.5,34.5,1.6,14.5,99.0,27.33,18.14
2016,7,11,6,0,543.0,42.0,1.6,15.0,143.0,32.54,23.17
2016,7,11,6,15,604.5,48.0,1.6,15.5,193.0,39.56,29.6
2016,7,11,6,30,666.0,54.0,1.6,16.0,243.0,43.52,33.16
2016,7,11,6,45,710.5,58.0,1.65,17.0,295.5,45.64,34.87
2016,7,11,7,0,755.0,62.0,1.7,18.0,348.0,47.72,36.46
2016,7,11,7,15,783.5,65.5,1.8,19.0,400.5,49.25,37.51
2016,7,11,7,30,812.0,69.0,1.9,20.0,453.0,50.71,38.47
2016,7,11,7,45,834.0,71.0,2.05,21.0,504.5,59.85,45.99
2016,7,11,8,0,856.0,73.0,2.2,22.0,556.0,60.97,46.57
2016,7,11,8,15,871.5,75.5,2.25,22.5,604.0,97.92,51.84
2016,7,11,8,30,887.0,78.0,2.3,23.0,652.0,149.02,78.57
2016,7,11,8,45,899.5,80.0,2.4,24.0,697.0,201.22,115.72
2016,7,11,9,0,912.0,82.0,2.5,25.0,742.0,254.82,158.81
2016,7,11,9,15,921.0,83.5,2.55,25.0,782.0,308.35,204.7
2016,7,11,9,30,930.0,85.0,2.6,25.0,822.0,362.51,251.61
2016,7,11,9,45,927.5,92.0,2.65,25.5,854.0,416.98,297.9
2016,7,11,10,0,925.0,99.0,2.7,26.0,886.0,470.55,342.27
2016,7,11,10,15,931.0,100.0,2.75,26.5,914.0,522.49,384.07
2016,7,11,10,30,937.0,101.0,2.8,27.0,942.0,573.92,424.21
2016,7,11,10,45,940.0,102.0,2.9,27.5,963.0,622.93,461.58
2016,7,11,11,0,943.0,103.0,3.0,28.0,984.0,670.75,497.06
2016,7,11,11,15,945.5,103.5,3.05,28.0,998.0,716.48,530.98
2016,7,11,11,30,948.0,104.0,3.1,28.0,1012.0,760.63,563.11
2016,7,11,11,45,948.5,105.0,3.15,28.0,1018.5,801.99,591.06
2016,7,11,12,0,949.0,106.0,3.2,28.0,1025.0,841.33,617.39
2016,7,11,12,15,948.5,106.0,3.25,28.0,1023.5,876.82,641.04
2016,7,11,12,30,948.0,106.0,3.3,28.0,1022.0,909.89,663.05
2016,7,11,12,45,946.0,105.5,3.4,28.0,1013.0,938.59,682.48
2016,7,11,13,0,944.0,105.0,3.5,28.0,1004.0,964.43,700.12
2016,7,11,13,15,940.5,104.5,3.55,28.0,988.0,985.86,714.63
2016,7,11,13,30,937.0,104.0,3.6,28.0,972.0,1004.1,727.2
2016,7,11,13,45,932.5,103.0,3.65,28.0,948.5,1017.62,736.83
2016,7,11,14,0,928.0,102.0,3.7,28.0,925.0,1027.79,744.46
2016,7,11,14,15,921.5,101.0,3.8,27.5,895.0,1032.61,750.63
2016,7,11,14,30,915.0,100.0,3.9,27.0,865.0,1034.03,754.79
2016,7,11,14,45,906.5,98.0,4.0,27.0,829.0,1029.0,753.39
2016,7,11,15,0,898.0,96.0,4.1,27.0,793.0,1020.63,749.97
2016,7,11,15,15,887.0,94.0,4.1,26.5,752.0,1006.52,743.73
2016,7,11,15,30,876.0,92.0,4.1,26.0,711.0,989.34,735.54
2016,7,11,15,45,862.5,89.5,4.2,26.0,665.0,966.16,722.5
2016,7,11,16,0,849.0,87.0,4.3,26.0,619.0,940.26,707.6
2016,7,11,16,15,830.5,84.5,4.3,25.5,570.0,907.09,688.45
2016,7,11,16,30,812.0,82.0,4.3,25.0,521.0,881.32,674.27
2016,7,11,16,45,788.0,78.5,4.35,24.5,470.0,837.62,647.34
2016,7,11,17,0,764.0,75.0,4.4,24.0,419.0,792.52,618.85
2016,7,11,17,15,731.5,70.5,4.3,23.5,366.5,737.75,581.92
2016,7,11,17,30,699.0,66.0,4.2,23.0,314.0,682.7,543.69
2016,7,11,17,45,653.0,60.5,4.1,22.5,263.0,615.84,495.02
2016,7,11,18,0,607.0,55.0,4.0,22.0,212.0,555.87,449.59
2016,7,11,18,15,535.5,48.0,3.75,21.0,164.0,473.12,384.41
2016,7,11,18,30,464.0,41.0,3.5,20.0,116.0,395.12,318.76
2016,7,11,18,45,349.5,31.0,3.25,19.5,76.0,292.16,227.93
2016,7,11,19,0,235.0,21.0,3.0,19.0,36.0,188.79,89.12
2016,7,11,19,15,117.5,10.5,2.95,18.5,18.0,71.72,0.0
2016,7,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,181.5,12.5,2.25,13.5,28.0,11.37,0.0
2016,7,12,5,30,363.0,25.0,2.3,14.0,56.0,20.32,10.3
2016,7,12,5,45,466.0,32.5,2.4,14.5,100.0,28.04,18.71
2016,7,12,6,0,569.0,40.0,2.5,15.0,144.0,33.8,24.25
2016,7,12,6,15,628.5,45.0,2.5,15.5,194.0,37.06,27.36
2016,7,12,6,30,688.0,50.0,2.5,16.0,244.0,40.29,30.27
2016,7,12,6,45,729.5,54.0,2.5,16.5,296.5,42.55,32.2
2016,7,12,7,0,771.0,58.0,2.5,17.0,349.0,44.76,34.01
2016,7,12,7,15,798.5,61.0,2.5,17.5,401.5,53.1,41.13
2016,7,12,7,30,826.0,64.0,2.5,18.0,454.0,55.26,42.76
2016,7,12,7,45,847.0,66.5,2.5,19.0,505.0,56.89,43.83
2016,7,12,8,0,868.0,69.0,2.5,20.0,556.0,58.42,44.79
2016,7,12,8,15,883.0,71.0,2.55,20.5,604.5,93.85,49.39
2016,7,12,8,30,898.0,73.0,2.6,21.0,653.0,145.13,75.93
2016,7,12,8,45,909.5,74.5,2.7,22.0,697.5,197.37,113.26
2016,7,12,9,0,921.0,76.0,2.8,23.0,742.0,250.9,156.72
2016,7,12,9,15,930.0,77.5,2.9,23.5,782.0,304.88,203.09
2016,7,12,9,30,939.0,79.0,3.0,24.0,822.0,359.49,250.4
2016,7,12,9,45,943.0,82.0,3.15,24.5,856.0,413.83,297.09
2016,7,12,10,0,947.0,85.0,3.3,25.0,890.0,467.88,342.5
2016,7,12,10,15,952.5,86.0,3.45,25.0,918.0,520.6,386.44
2016,7,12,10,30,958.0,87.0,3.6,25.0,946.0,572.73,428.86
2016,7,12,10,45,961.5,88.0,3.75,25.5,967.5,622.94,467.95
2016,7,12,11,0,965.0,89.0,3.9,26.0,989.0,671.97,505.11
2016,7,12,11,15,967.5,89.5,4.0,26.0,1003.5,718.55,540.51
2016,7,12,11,30,970.0,90.0,4.1,26.0,1018.0,763.5,573.79
2016,7,12,11,45,971.5,90.0,4.2,26.5,1024.5,805.47,601.63
2016,7,12,12,0,973.0,90.0,4.3,27.0,1031.0,845.4,627.83
2016,7,12,12,15,973.0,90.0,4.35,27.0,1030.5,881.89,652.58
2016,7,12,12,30,973.0,90.0,4.4,27.0,1030.0,915.9,675.59
2016,7,12,12,45,962.0,96.5,4.5,27.0,1019.0,943.68,694.66
2016,7,12,13,0,951.0,103.0,4.6,27.0,1008.0,968.3,711.76
2016,7,12,13,15,948.0,102.0,4.6,27.0,992.0,989.87,726.34
2016,7,12,13,30,945.0,101.0,4.6,27.0,976.0,1008.24,738.88
2016,7,12,13,45,942.0,99.5,4.65,27.0,953.0,1022.8,749.48
2016,7,12,14,0,939.0,98.0,4.7,27.0,930.0,1034.01,758.03
2016,7,12,14,15,933.0,96.5,4.7,26.5,900.5,1038.85,763.65
2016,7,12,14,30,927.0,95.0,4.7,26.0,871.0,1040.25,767.21
2016,7,12,14,45,921.0,92.5,4.75,26.0,835.5,1037.12,766.84
2016,7,12,15,0,915.0,90.0,4.8,26.0,800.0,1030.59,764.38
2016,7,12,15,15,905.0,88.5,4.8,25.5,758.5,1017.91,759.06
2016,7,12,15,30,895.0,87.0,4.8,25.0,717.0,1002.09,751.74
2016,7,12,15,45,883.0,84.0,4.8,25.0,671.5,979.48,738.37
2016,7,12,16,0,871.0,81.0,4.8,25.0,626.0,954.03,723.1
2016,7,12,16,15,854.0,78.0,4.7,24.5,577.0,921.16,703.33
2016,7,12,16,30,837.0,75.0,4.6,24.0,528.0,886.05,681.85
2016,7,12,16,45,815.5,71.5,4.6,24.0,476.5,853.28,661.13
2016,7,12,17,0,794.0,68.0,4.6,24.0,425.0,809.64,632.23
2016,7,12,17,15,762.5,64.5,4.45,23.5,372.5,756.18,595.93
2016,7,12,17,30,731.0,61.0,4.3,23.0,320.0,702.34,558.55
2016,7,12,17,45,687.0,56.0,4.15,22.5,268.0,636.68,510.84
2016,7,12,18,0,643.0,51.0,4.0,22.0,216.0,572.25,462.04
2016,7,12,18,15,573.5,44.5,3.65,21.0,167.5,489.55,396.89
2016,7,12,18,30,504.0,38.0,3.3,20.0,119.0,417.54,336.16
2016,7,12,18,45,388.5,29.0,2.95,19.5,78.0,313.68,244.03
2016,7,12,19,0,273.0,20.0,2.6,19.0,37.0,208.92,93.11
2016,7,12,19,15,136.5,10.0,2.5,18.5,18.5,81.27,0.0
2016,7,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,13,5,15,171.0,12.5,1.65,13.5,27.0,11.37,0.0
2016,7,13,5,30,342.0,25.0,1.7,14.0,54.0,20.35,10.12
2016,7,13,5,45,448.0,33.0,1.75,14.5,98.0,26.17,17.07
2016,7,13,6,0,554.0,41.0,1.8,15.0,142.0,34.74,25.07
2016,7,13,6,15,616.5,47.0,1.75,15.5,192.0,38.84,28.94
2016,7,13,6,30,679.0,53.0,1.7,16.0,242.0,42.84,32.55
2016,7,13,6,45,721.5,57.0,1.65,17.0,295.0,44.98,34.29
2016,7,13,7,0,764.0,61.0,1.6,18.0,348.0,47.09,35.92
2016,7,13,7,15,793.0,64.5,1.55,19.0,401.0,48.66,37.01
2016,7,13,7,30,822.0,68.0,1.5,20.0,454.0,58.04,44.82
2016,7,13,7,45,844.0,70.5,1.5,21.0,506.0,59.63,45.81
2016,7,13,8,0,866.0,73.0,1.5,22.0,558.0,61.1,46.69
2016,7,13,8,15,881.5,75.0,1.5,22.5,607.0,94.9,50.56
2016,7,13,8,30,897.0,77.0,1.5,23.0,656.0,146.24,76.34
2016,7,13,8,45,909.5,79.0,1.5,24.0,701.0,199.03,113.26
2016,7,13,9,0,922.0,81.0,1.5,25.0,746.0,253.23,156.31
2016,7,13,9,15,931.5,82.5,1.45,25.5,786.5,307.5,201.82
2016,7,13,9,30,941.0,84.0,1.4,26.0,827.0,362.46,248.08
2016,7,13,9,45,937.5,92.0,1.4,27.0,859.5,418.01,293.72
2016,7,13,10,0,934.0,100.0,1.4,28.0,892.0,472.57,337.03
2016,7,13,10,15,939.5,101.0,1.45,28.5,920.5,524.85,378.03
2016,7,13,10,30,945.0,102.0,1.5,29.0,949.0,576.57,417.3
2016,7,13,10,45,949.5,102.5,1.55,29.5,970.5,626.56,454.12
2016,7,13,11,0,954.0,103.0,1.6,30.0,992.0,675.47,489.08
2016,7,13,11,15,956.0,103.5,1.65,30.0,1006.0,721.49,522.13
2016,7,13,11,30,958.0,104.0,1.7,30.0,1020.0,765.86,553.36
2016,7,13,11,45,959.0,104.5,1.8,30.5,1026.5,807.68,579.99
2016,7,13,12,0,960.0,105.0,1.9,31.0,1033.0,847.49,604.92
2016,7,13,12,15,959.5,105.0,1.95,31.0,1032.0,883.46,628.01
2016,7,13,12,30,959.0,105.0,2.0,31.0,1031.0,916.98,649.51
2016,7,13,12,45,954.5,106.0,2.15,31.0,1021.5,945.28,668.71
2016,7,13,13,0,950.0,107.0,2.3,31.0,1012.0,970.6,686.14
2016,7,13,13,15,947.0,106.5,2.4,31.0,995.5,992.78,701.2
2016,7,13,13,30,944.0,106.0,2.5,31.0,979.0,1011.77,714.39
2016,7,13,13,45,938.5,105.5,2.6,31.0,955.0,1025.09,724.16
2016,7,13,14,0,933.0,105.0,2.7,31.0,931.0,1035.02,732.0
2016,7,13,14,15,926.0,103.5,2.75,30.5,900.5,1039.0,737.29
2016,7,13,14,30,919.0,102.0,2.8,30.0,870.0,1039.54,740.63
2016,7,13,14,45,909.5,101.0,2.9,30.0,833.0,1034.73,739.73
2016,7,13,15,0,900.0,100.0,3.0,30.0,796.0,1026.62,736.88
2016,7,13,15,15,888.0,97.5,3.05,29.5,754.5,1011.07,730.42
2016,7,13,15,30,876.0,95.0,3.1,29.0,713.0,992.41,722.04
2016,7,13,15,45,860.5,93.0,3.2,29.0,666.5,967.97,708.82
2016,7,13,16,0,845.0,91.0,3.3,29.0,620.0,940.88,693.8
2016,7,13,16,15,825.5,88.0,3.35,28.5,570.0,916.11,681.24
2016,7,13,16,30,806.0,85.0,3.4,28.0,520.0,879.22,660.24
2016,7,13,16,45,780.0,81.5,3.5,27.5,468.0,833.86,633.27
2016,7,13,17,0,754.0,78.0,3.6,27.0,416.0,787.19,604.65
2016,7,13,17,15,719.0,74.0,3.55,26.0,363.5,731.2,568.86
2016,7,13,17,30,684.0,70.0,3.5,25.0,311.0,680.01,535.29
2016,7,13,17,45,633.0,64.5,3.45,24.5,259.5,610.24,485.23
2016,7,13,18,0,582.0,59.0,3.4,24.0,208.0,542.44,434.49
2016,7,13,18,15,507.5,51.0,3.2,23.0,160.0,457.15,367.87
2016,7,13,18,30,433.0,43.0,3.0,22.0,112.0,376.83,300.93
2016,7,13,18,45,313.0,32.5,2.9,21.0,72.5,271.17,209.19
2016,7,13,19,0,193.0,22.0,2.8,20.0,33.0,164.24,66.43
2016,7,13,19,15,96.5,11.0,2.65,19.5,16.5,60.99,0.0
2016,7,13,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,136.5,13.5,0.7,17.5,24.5,12.28,0.0
2016,7,14,5,30,273.0,27.0,0.8,18.0,49.0,22.19,11.05
2016,7,14,5,45,381.0,36.5,0.95,18.5,91.0,29.19,19.3
2016,7,14,6,0,489.0,46.0,1.1,19.0,133.0,35.97,25.69
2016,7,14,6,15,555.5,52.5,1.1,19.5,182.5,39.88,29.35
2016,7,14,6,30,622.0,59.0,1.1,20.0,232.0,43.71,32.75
2016,7,14,6,45,668.0,64.0,1.15,21.0,284.0,46.16,34.73
2016,7,14,7,0,714.0,69.0,1.2,22.0,336.0,53.17,40.56
2016,7,14,7,15,745.5,73.0,1.2,22.5,388.5,54.83,41.76
2016,7,14,7,30,777.0,77.0,1.2,23.0,441.0,56.42,42.86
2016,7,14,7,45,801.0,80.0,1.25,24.0,492.5,57.13,43.12
2016,7,14,8,0,825.0,83.0,1.3,25.0,544.0,57.79,43.32
2016,7,14,8,15,842.5,85.5,1.35,25.5,593.0,98.59,54.47
2016,7,14,8,30,860.0,88.0,1.4,26.0,642.0,148.59,78.89
2016,7,14,8,45,874.0,90.0,1.5,27.0,687.0,199.81,113.95
2016,7,14,9,0,888.0,92.0,1.6,28.0,732.0,252.59,155.19
2016,7,14,9,15,898.0,94.0,1.7,28.5,772.0,305.71,199.27
2016,7,14,9,30,908.0,96.0,1.8,29.0,812.0,359.58,244.36
2016,7,14,9,45,915.0,98.0,1.9,29.5,846.5,412.91,288.61
2016,7,14,10,0,922.0,100.0,2.0,30.0,881.0,466.27,331.84
2016,7,14,10,15,928.0,101.0,2.1,30.0,909.5,518.23,373.64
2016,7,14,10,30,934.0,102.0,2.2,30.0,938.0,569.69,414.0
2016,7,14,10,45,938.0,103.0,2.3,30.0,959.5,619.32,452.06
2016,7,14,11,0,942.0,104.0,2.4,30.0,981.0,667.86,488.45
2016,7,14,11,15,944.5,104.5,2.45,30.0,995.0,713.74,521.96
2016,7,14,11,30,947.0,105.0,2.5,30.0,1009.0,758.04,553.69
2016,7,14,11,45,947.5,105.5,2.65,30.5,1015.5,799.12,580.59
2016,7,14,12,0,948.0,106.0,2.8,31.0,1022.0,838.18,605.69
2016,7,14,12,15,947.5,106.0,2.9,31.0,1021.0,873.79,629.34
2016,7,14,12,30,947.0,106.0,3.0,31.0,1020.0,906.99,651.39
2016,7,14,12,45,939.0,110.0,3.15,31.0,1009.5,934.68,670.25
2016,7,14,13,0,931.0,114.0,3.3,31.0,999.0,959.37,687.26
2016,7,14,13,15,928.0,113.0,3.35,30.5,983.0,980.83,703.02
2016,7,14,13,30,925.0,112.0,3.4,30.0,967.0,999.13,716.91
2016,7,14,13,45,919.5,111.0,3.5,30.0,943.5,1011.79,726.26
2016,7,14,14,0,914.0,110.0,3.6,30.0,920.0,1021.09,733.64
2016,7,14,14,15,907.5,109.0,3.6,30.0,890.0,1026.05,737.69
2016,7,14,14,30,901.0,108.0,3.6,30.0,860.0,1027.66,739.76
2016,7,14,14,45,892.0,106.0,3.65,30.0,823.5,1022.35,737.9
2016,7,14,15,0,883.0,104.0,3.7,30.0,787.0,1013.74,734.1
2016,7,14,15,15,871.0,102.0,3.75,29.5,745.5,998.94,727.86
2016,7,14,15,30,859.0,100.0,3.8,29.0,704.0,981.1,719.71
2016,7,14,15,45,844.0,97.5,3.85,28.5,658.5,956.85,707.31
2016,7,14,16,0,829.0,95.0,3.9,28.0,613.0,940.1,699.92
2016,7,14,16,15,809.5,91.5,3.85,27.5,563.5,905.05,679.45
2016,7,14,16,30,790.0,88.0,3.8,27.0,514.0,867.87,657.37
2016,7,14,16,45,764.0,84.5,3.8,27.0,462.5,822.9,628.47
2016,7,14,17,0,738.0,81.0,3.8,27.0,411.0,776.63,598.14
2016,7,14,17,15,703.0,76.0,3.7,26.0,359.0,719.83,561.33
2016,7,14,17,30,668.0,71.0,3.6,25.0,307.0,668.1,526.95
2016,7,14,17,45,618.0,65.5,3.55,24.5,255.5,599.67,477.65
2016,7,14,18,0,568.0,60.0,3.5,24.0,204.0,533.15,427.65
2016,7,14,18,15,492.5,52.0,3.35,23.0,156.5,447.7,360.61
2016,7,14,18,30,417.0,44.0,3.2,22.0,109.0,367.24,293.43
2016,7,14,18,45,298.5,32.5,3.05,21.5,70.5,262.09,201.37
2016,7,14,19,0,180.0,21.0,2.9,21.0,32.0,155.15,56.08
2016,7,14,19,15,90.0,10.5,2.8,20.5,16.0,57.06,0.0
2016,7,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,138.0,12.5,1.6,14.5,24.0,11.37,0.0
2016,7,15,5,30,276.0,25.0,1.7,15.0,48.0,20.4,9.56
2016,7,15,5,45,383.0,34.5,1.85,15.5,89.5,27.47,18.04
2016,7,15,6,0,490.0,44.0,2.0,16.0,131.0,34.32,24.55
2016,7,15,6,15,556.0,50.5,2.05,16.5,180.0,38.31,28.32
2016,7,15,6,30,622.0,57.0,2.1,17.0,229.0,42.19,31.82
2016,7,15,6,45,667.0,62.0,2.15,18.0,280.5,48.91,37.6
2016,7,15,7,0,712.0,67.0,2.2,19.0,332.0,51.61,39.71
2016,7,15,7,15,743.0,71.0,2.2,19.5,384.5,53.33,40.99
2016,7,15,7,30,774.0,75.0,2.2,20.0,437.0,54.97,42.16
2016,7,15,7,45,798.0,78.0,2.2,21.0,488.0,55.74,42.49
2016,7,15,8,0,822.0,81.0,2.2,22.0,539.0,56.45,42.75
2016,7,15,8,15,839.5,83.5,2.2,22.5,587.5,95.56,53.59
2016,7,15,8,30,857.0,86.0,2.2,23.0,636.0,145.39,77.85
2016,7,15,8,45,871.5,87.5,2.25,24.0,681.5,196.18,112.91
2016,7,15,9,0,886.0,89.0,2.3,25.0,727.0,248.58,154.43
2016,7,15,9,15,896.5,91.0,2.4,25.5,767.5,301.72,199.27
2016,7,15,9,30,907.0,93.0,2.5,26.0,808.0,355.68,245.27
2016,7,15,9,45,911.0,97.0,2.65,26.5,841.5,409.38,290.79
2016,7,15,10,0,915.0,101.0,2.8,27.0,875.0,462.83,335.1
2016,7,15,10,15,921.0,102.5,2.9,27.0,904.0,514.88,377.83
2016,7,15,10,30,927.0,104.0,3.0,27.0,933.0,566.46,419.14
2016,7,15,10,45,932.5,104.0,3.15,27.5,955.0,615.89,457.17
2016,7,15,11,0,938.0,104.0,3.3,28.0,977.0,664.36,493.49
2016,7,15,11,15,941.0,105.0,3.4,28.0,991.5,710.86,528.34
2016,7,15,11,30,944.0,106.0,3.5,28.0,1006.0,755.84,561.46
2016,7,15,11,45,946.0,105.5,3.6,28.5,1013.5,797.15,588.87
2016,7,15,12,0,948.0,105.0,3.7,29.0,1021.0,836.51,614.37
2016,7,15,12,15,948.0,105.0,3.75,29.0,1020.0,872.57,638.5
2016,7,15,12,30,948.0,105.0,3.8,29.0,1019.0,906.24,660.98
2016,7,15,12,45,944.0,106.5,3.9,29.0,1010.0,935.21,680.61
2016,7,15,13,0,940.0,108.0,4.0,29.0,1001.0,961.28,698.41
2016,7,15,13,15,937.0,107.5,4.0,28.5,985.0,983.33,714.51
2016,7,15,13,30,934.0,107.0,4.0,28.0,969.0,1002.22,728.68
2016,7,15,13,45,930.5,105.5,4.05,28.0,946.5,1016.38,738.77
2016,7,15,14,0,927.0,104.0,4.1,28.0,924.0,1027.2,746.83
2016,7,15,14,15,920.5,102.5,4.1,28.0,894.0,1031.66,750.61
2016,7,15,14,30,914.0,101.0,4.1,28.0,864.0,1032.7,752.36
2016,7,15,14,45,906.5,99.0,4.15,28.0,828.0,1028.81,751.37
2016,7,15,15,0,899.0,97.0,4.2,28.0,792.0,1021.58,748.36
2016,7,15,15,15,888.0,95.0,4.15,27.5,751.0,1007.59,741.93
2016,7,15,15,30,877.0,93.0,4.1,27.0,710.0,990.5,733.55
2016,7,15,15,45,863.5,90.5,4.1,26.5,664.0,967.4,721.49
2016,7,15,16,0,850.0,88.0,4.1,26.0,618.0,941.57,707.58
2016,7,15,16,15,831.5,85.0,4.05,25.5,569.0,917.54,694.55
2016,7,15,16,30,813.0,82.0,4.0,25.0,520.0,881.45,673.01
2016,7,15,16,45,788.0,78.5,4.0,25.0,468.0,836.84,644.16
2016,7,15,17,0,763.0,75.0,4.0,25.0,416.0,790.86,613.85
2016,7,15,17,15,729.5,71.0,3.9,24.5,363.5,735.91,577.06
2016,7,15,17,30,696.0,67.0,3.8,24.0,311.0,680.71,538.96
2016,7,15,17,45,645.0,62.0,3.7,23.5,259.0,615.82,492.05
2016,7,15,18,0,594.0,57.0,3.6,23.0,207.0,548.34,441.06
2016,7,15,18,15,519.5,49.5,3.45,22.0,159.0,463.33,374.45
2016,7,15,18,30,445.0,42.0,3.3,21.0,111.0,383.27,307.21
2016,7,15,18,45,321.0,31.5,3.15,20.5,72.0,274.81,211.53
2016,7,15,19,0,197.0,21.0,3.0,20.0,33.0,164.1,52.23
2016,7,15,19,15,98.5,10.5,2.9,19.5,16.5,61.5,0.0
2016,7,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,13.0,2.15,14.5,23.0,11.82,0.0
2016,7,16,5,30,253.0,26.0,2.2,15.0,46.0,21.38,9.94
2016,7,16,5,45,363.5,36.0,2.3,15.5,87.5,28.85,19.18
2016,7,16,6,0,474.0,46.0,2.4,16.0,129.0,36.07,26.06
2016,7,16,6,15,542.0,53.0,2.4,16.5,178.0,40.38,30.13
2016,7,16,6,30,610.0,60.0,2.4,17.0,227.0,44.57,33.91
2016,7,16,6,45,659.0,64.5,2.45,17.5,279.5,46.6,35.64
2016,7,16,7,0,708.0,69.0,2.5,18.0,332.0,53.26,41.33
2016,7,16,7,15,740.0,73.0,2.45,18.5,384.5,54.91,42.55
2016,7,16,7,30,772.0,77.0,2.4,19.0,437.0,56.5,43.67
2016,7,16,7,45,798.5,79.5,2.4,20.0,488.5,56.87,43.64
2016,7,16,8,0,825.0,82.0,2.4,21.0,540.0,57.22,43.59
2016,7,16,8,15,842.5,84.5,2.4,21.5,589.0,94.76,53.9
2016,7,16,8,30,860.0,87.0,2.4,22.0,638.0,144.79,77.88
2016,7,16,8,45,875.0,88.5,2.45,22.5,683.5,195.87,113.26
2016,7,16,9,0,890.0,90.0,2.5,23.0,729.0,248.61,155.49
2016,7,16,9,15,900.0,92.0,2.6,23.5,769.5,301.9,200.84
2016,7,16,9,30,910.0,94.0,2.7,24.0,810.0,355.95,247.36
2016,7,16,9,45,914.0,98.0,2.85,24.5,843.5,409.87,293.5
2016,7,16,10,0,918.0,102.0,3.0,25.0,877.0,463.55,338.44
2016,7,16,10,15,924.0,103.0,3.1,25.5,906.0,515.45,380.76
2016,7,16,10,30,930.0,104.0,3.2,26.0,935.0,566.84,421.48
2016,7,16,10,45,934.5,105.0,3.3,26.5,957.0,616.7,459.9
2016,7,16,11,0,939.0,106.0,3.4,27.0,979.0,665.53,496.49
2016,7,16,11,15,941.5,106.5,3.5,27.0,993.5,711.43,531.12
2016,7,16,11,30,944.0,107.0,3.6,27.0,1008.0,755.75,563.97
2016,7,16,11,45,945.5,107.5,3.7,27.0,1015.0,797.61,593.15
2016,7,16,12,0,947.0,108.0,3.8,27.0,1022.0,837.51,620.43
2016,7,16,12,15,947.0,108.0,3.9,27.0,1021.0,873.65,645.08
2016,7,16,12,30,947.0,108.0,4.0,27.0,1020.0,907.4,668.09
2016,7,16,12,45,942.0,110.0,4.1,27.0,1010.5,936.03,687.69
2016,7,16,13,0,937.0,112.0,4.2,27.0,1001.0,961.73,705.42
2016,7,16,13,15,934.0,111.0,4.25,27.0,985.0,983.36,720.26
2016,7,16,13,30,931.0,110.0,4.3,27.0,969.0,1001.82,733.12
2016,7,16,13,45,927.0,109.0,4.35,27.0,946.0,1016.07,743.33
2016,7,16,14,0,923.0,108.0,4.4,27.0,923.0,1026.98,751.51
2016,7,16,14,15,916.5,106.5,4.4,26.5,893.0,1031.53,756.88
2016,7,16,14,30,910.0,105.0,4.4,26.0,863.0,1032.66,760.21
2016,7,16,14,45,902.5,103.0,4.45,26.0,827.5,1028.87,759.25
2016,7,16,15,0,895.0,101.0,4.5,26.0,792.0,1021.75,756.25
2016,7,16,15,15,884.0,98.5,4.45,25.5,750.5,1007.31,749.43
2016,7,16,15,30,873.0,96.0,4.4,25.0,709.0,989.75,740.63
2016,7,16,15,45,859.5,93.0,4.4,25.0,663.0,966.18,726.65
2016,7,16,16,0,846.0,90.0,4.4,25.0,617.0,939.86,710.83
2016,7,16,16,15,827.5,87.0,4.35,24.5,568.0,916.01,697.81
2016,7,16,16,30,809.0,84.0,4.3,24.0,519.0,880.01,676.16
2016,7,16,16,45,785.5,80.0,4.25,24.0,467.5,836.23,647.42
2016,7,16,17,0,762.0,76.0,4.2,24.0,416.0,790.99,617.21
2016,7,16,17,15,727.5,71.5,4.05,23.5,363.0,734.58,578.92
2016,7,16,17,30,693.0,67.0,3.9,23.0,310.0,677.98,539.38
2016,7,16,17,45,645.5,61.5,3.8,22.5,258.5,615.29,493.84
2016,7,16,18,0,598.0,56.0,3.7,22.0,207.0,549.74,444.02
2016,7,16,18,15,523.5,48.5,3.5,21.0,158.5,464.61,376.9
2016,7,16,18,30,449.0,41.0,3.3,20.0,110.0,384.49,309.19
2016,7,16,18,45,326.5,30.5,3.1,19.5,71.0,276.95,213.34
2016,7,16,19,0,204.0,20.0,2.9,19.0,32.0,166.38,43.96
2016,7,16,19,15,102.0,10.0,2.85,18.5,16.0,62.84,0.0
2016,7,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.5,1.8,13.5,24.0,10.46,0.0
2016,7,17,5,30,320.0,23.0,1.9,14.0,48.0,18.75,7.72
2016,7,17,5,45,431.0,31.5,2.0,14.5,91.0,25.06,15.97
2016,7,17,6,0,542.0,40.0,2.1,15.0,134.0,34.04,24.38
2016,7,17,6,15,425.5,65.5,2.0,15.5,154.5,50.74,39.42
2016,7,17,6,30,309.0,91.0,1.9,16.0,175.0,66.35,53.3
2016,7,17,6,45,331.5,107.5,1.85,16.5,215.0,76.71,62.3
2016,7,17,7,0,354.0,124.0,1.8,17.0,255.0,86.54,70.61
2016,7,17,7,15,586.5,95.0,1.75,17.5,350.5,64.77,51.32
2016,7,17,7,30,819.0,66.0,1.7,18.0,446.0,56.65,43.99
2016,7,17,7,45,842.5,68.0,1.65,19.0,498.0,57.95,44.77
2016,7,17,8,0,866.0,70.0,1.6,20.0,550.0,59.15,45.44
2016,7,17,8,15,882.0,72.0,1.65,20.5,599.0,86.29,47.25
2016,7,17,8,30,898.0,74.0,1.7,21.0,648.0,137.78,71.36
2016,7,17,8,45,911.5,75.5,1.8,22.0,693.5,190.53,107.58
2016,7,17,9,0,925.0,77.0,1.9,23.0,739.0,244.8,150.75
2016,7,17,9,15,934.0,78.5,2.05,23.5,780.0,299.25,197.1
2016,7,17,9,30,943.0,80.0,2.2,24.0,821.0,354.33,244.59
2016,7,17,9,45,940.0,87.5,2.35,24.5,853.5,410.06,292.28
2016,7,17,10,0,937.0,95.0,2.5,25.0,886.0,464.84,338.08
2016,7,17,10,15,942.5,96.5,2.65,25.5,915.0,517.84,381.25
2016,7,17,10,30,948.0,98.0,2.8,26.0,944.0,570.28,422.75
2016,7,17,10,45,951.0,99.0,2.95,26.5,965.5,620.16,461.25
2016,7,17,11,0,954.0,100.0,3.1,27.0,987.0,668.83,497.82
2016,7,17,11,15,956.5,101.0,3.2,27.0,1001.5,715.79,533.1
2016,7,17,11,30,959.0,102.0,3.3,27.0,1016.0,761.16,566.56
2016,7,17,11,45,959.5,102.5,3.45,27.0,1022.5,802.87,595.61
2016,7,17,12,0,960.0,103.0,3.6,27.0,1029.0,842.5,622.85
2016,7,17,12,15,959.5,103.0,3.75,27.0,1028.0,878.66,647.69
2016,7,17,12,30,959.0,103.0,3.9,27.0,1027.0,912.33,670.87
2016,7,17,12,45,954.5,105.0,4.05,27.5,1017.5,941.72,689.84
2016,7,17,13,0,950.0,107.0,4.2,28.0,1008.0,968.15,706.86
2016,7,17,13,15,947.0,106.5,4.25,27.5,992.0,990.51,723.53
2016,7,17,13,30,944.0,106.0,4.3,27.0,976.0,1009.67,738.26
2016,7,17,13,45,939.5,105.0,4.4,27.0,952.5,1023.59,748.55
2016,7,17,14,0,935.0,104.0,4.5,27.0,929.0,1034.13,756.78
2016,7,17,14,15,929.0,102.5,4.55,26.5,899.0,1039.24,762.82
2016,7,17,14,30,923.0,101.0,4.6,26.0,869.0,1040.9,766.88
2016,7,17,14,45,914.5,99.5,4.7,26.0,832.5,1036.64,766.24
2016,7,17,15,0,906.0,98.0,4.8,26.0,796.0,1029.03,763.53
2016,7,17,15,15,894.5,96.0,4.8,25.5,754.5,1014.58,757.03
2016,7,17,15,30,883.0,94.0,4.8,25.0,713.0,997.0,748.52
2016,7,17,15,45,869.0,91.0,4.8,25.0,666.5,972.8,734.05
2016,7,17,16,0,855.0,88.0,4.8,25.0,620.0,945.82,717.71
2016,7,17,16,15,836.0,85.0,4.7,24.5,570.0,921.25,703.69
2016,7,17,16,30,817.0,82.0,4.6,24.0,520.0,884.6,681.09
2016,7,17,16,45,793.0,78.5,4.6,23.5,468.0,840.81,653.8
2016,7,17,17,0,769.0,75.0,4.6,23.0,416.0,795.58,624.85
2016,7,17,17,15,734.5,70.5,4.5,22.0,363.0,738.96,587.31
2016,7,17,17,30,700.0,66.0,4.4,21.0,310.0,682.16,548.31
2016,7,17,17,45,653.5,60.0,4.3,20.5,258.5,619.18,501.88
2016,7,17,18,0,607.0,54.0,4.2,20.0,207.0,553.42,451.29
2016,7,17,18,15,531.5,47.0,4.0,19.0,158.5,467.99,383.13
2016,7,17,18,30,456.0,40.0,3.8,18.0,110.0,387.66,314.47
2016,7,17,18,45,335.0,29.5,3.6,17.5,70.5,280.89,217.63
2016,7,17,19,0,214.0,19.0,3.4,17.0,31.0,170.27,34.15
2016,7,17,19,15,107.0,9.5,3.3,16.5,15.5,64.95,0.0
2016,7,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,5,15,153.0,11.5,1.85,13.0,22.5,10.46,0.0
2016,7,18,5,30,306.0,23.0,1.9,13.0,45.0,18.8,7.38
2016,7,18,5,45,417.5,31.5,2.0,13.5,87.5,25.09,16.04
2016,7,18,6,0,529.0,40.0,2.1,14.0,130.0,31.22,21.98
2016,7,18,6,15,594.0,46.0,2.1,14.5,180.0,38.15,28.41
2016,7,18,6,30,659.0,52.0,2.1,15.0,230.0,42.17,32.07
2016,7,18,6,45,704.0,56.0,2.1,16.0,282.5,44.32,33.85
2016,7,18,7,0,749.0,60.0,2.1,17.0,335.0,46.45,35.52
2016,7,18,7,15,779.0,63.0,2.05,17.5,388.0,47.65,36.39
2016,7,18,7,30,809.0,66.0,2.0,18.0,441.0,56.58,43.95
2016,7,18,7,45,832.5,68.5,2.0,18.5,492.5,58.21,45.09
2016,7,18,8,0,856.0,71.0,2.0,19.0,544.0,59.74,46.14
2016,7,18,8,15,872.0,73.0,1.95,19.5,593.0,84.9,47.42
2016,7,18,8,30,888.0,75.0,1.9,20.0,642.0,135.91,70.88
2016,7,18,8,45,901.5,76.5,1.9,21.0,687.5,188.17,106.63
2016,7,18,9,0,915.0,78.0,1.9,22.0,733.0,241.95,149.43
2016,7,18,9,15,924.5,79.5,1.95,22.5,773.0,296.05,195.49
2016,7,18,9,30,934.0,81.0,2.0,23.0,813.0,350.85,242.71
2016,7,18,9,45,936.5,85.5,2.05,23.5,847.0,405.89,289.72
2016,7,18,10,0,939.0,90.0,2.1,24.0,881.0,460.53,335.24
2016,7,18,10,15,944.5,91.0,2.2,24.0,909.5,513.25,378.88
2016,7,18,10,30,950.0,92.0,2.3,24.0,938.0,565.4,420.97
2016,7,18,10,45,954.0,92.5,2.4,24.5,960.0,615.53,459.65
2016,7,18,11,0,958.0,93.0,2.5,25.0,982.0,664.53,496.41
2016,7,18,11,15,960.5,93.5,2.65,25.0,996.0,711.23,531.84
2016,7,18,11,30,963.0,94.0,2.8,25.0,1010.0,756.3,565.48
2016,7,18,11,45,964.0,94.0,2.95,25.5,1017.0,798.05,593.36
2016,7,18,12,0,965.0,94.0,3.1,26.0,1024.0,837.71,619.47
2016,7,18,12,15,965.0,94.0,3.25,26.0,1023.0,874.33,644.65
2016,7,18,12,30,965.0,94.0,3.4,26.0,1022.0,908.47,668.16
2016,7,18,12,45,964.0,93.0,3.55,26.0,1013.5,938.15,688.74
2016,7,18,13,0,963.0,92.0,3.7,26.0,1005.0,964.91,707.46
2016,7,18,13,15,960.0,91.5,3.8,26.0,989.0,987.25,723.05
2016,7,18,13,30,957.0,91.0,3.9,26.0,973.0,1006.36,736.63
2016,7,18,13,45,953.5,89.5,4.0,26.0,950.0,1020.63,747.18
2016,7,18,14,0,950.0,88.0,4.1,26.0,927.0,1031.47,755.65
2016,7,18,14,15,944.0,87.0,4.1,25.5,897.0,1036.92,761.62
2016,7,18,14,30,938.0,86.0,4.1,25.0,867.0,1038.91,765.51
2016,7,18,14,45,931.0,84.0,4.2,25.0,831.0,1035.31,765.03
2016,7,18,15,0,924.0,82.0,4.3,25.0,795.0,1028.29,762.46
2016,7,18,15,15,914.0,80.5,4.3,24.5,753.5,1015.52,757.06
2016,7,18,15,30,904.0,79.0,4.3,24.0,712.0,999.56,749.65
2016,7,18,15,45,891.5,76.5,4.35,24.0,666.0,976.87,736.56
2016,7,18,16,0,879.0,74.0,4.4,24.0,620.0,951.32,721.55
2016,7,18,16,15,861.5,71.5,4.35,23.5,570.5,918.35,702.21
2016,7,18,16,30,844.0,69.0,4.3,23.0,521.0,883.15,681.1
2016,7,18,16,45,822.5,66.0,4.25,23.0,469.0,841.67,653.93
2016,7,18,17,0,801.0,63.0,4.2,23.0,417.0,798.71,625.27
2016,7,18,17,15,769.0,59.5,4.1,22.0,364.5,753.34,596.33
2016,7,18,17,30,737.0,56.0,4.0,21.0,312.0,698.94,559.53
2016,7,18,17,45,693.0,51.0,3.95,20.5,260.0,633.14,511.55
2016,7,18,18,0,649.0,46.0,3.9,20.0,208.0,568.67,462.35
2016,7,18,18,15,579.0,40.5,3.75,19.5,159.5,486.96,396.69
2016,7,18,18,30,509.0,35.0,3.6,19.0,111.0,409.42,330.47
2016,7,18,18,45,389.0,26.0,3.45,18.5,71.5,309.36,237.83
2016,7,18,19,0,269.0,17.0,3.3,18.0,32.0,198.52,24.21
2016,7,18,19,15,134.5,8.5,3.2,17.5,16.0,78.43,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,5,15,179.5,10.0,1.8,13.5,23.0,9.1,0.0
2016,7,19,5,30,359.0,20.0,1.8,14.0,46.0,17.64,6.06
2016,7,19,5,45,466.5,27.0,1.85,14.5,89.0,23.22,14.31
2016,7,19,6,0,574.0,34.0,1.9,15.0,132.0,28.71,19.66
2016,7,19,6,15,635.5,39.0,1.9,15.5,181.5,32.2,23.0
2016,7,19,6,30,697.0,44.0,1.9,16.0,231.0,35.64,26.14
2016,7,19,6,45,738.0,47.5,1.9,16.5,283.5,37.69,27.92
2016,7,19,7,0,779.0,51.0,1.9,17.0,336.0,45.72,34.89
2016,7,19,7,15,806.5,54.0,1.85,17.5,388.5,48.11,36.79
2016,7,19,7,30,834.0,57.0,1.8,18.0,441.0,50.4,38.57
2016,7,19,7,45,854.5,59.0,1.75,19.0,492.5,51.8,39.47
2016,7,19,8,0,875.0,61.0,1.7,20.0,544.0,53.12,40.29
2016,7,19,8,15,890.0,63.0,1.7,20.5,592.5,77.01,41.4
2016,7,19,8,30,905.0,65.0,1.7,21.0,641.0,128.76,64.56
2016,7,19,8,45,916.5,66.5,1.7,22.0,686.0,181.55,100.35
2016,7,19,9,0,928.0,68.0,1.7,23.0,731.0,235.66,143.25
2016,7,19,9,15,937.0,69.5,1.75,23.5,771.0,290.26,189.58
2016,7,19,9,30,946.0,71.0,1.8,24.0,811.0,345.51,237.05
2016,7,19,9,45,945.0,77.5,1.9,24.5,845.0,401.45,284.77
2016,7,19,10,0,944.0,84.0,2.0,25.0,879.0,456.64,330.72
2016,7,19,10,15,949.0,85.0,2.15,25.0,907.5,509.38,374.41
2016,7,19,10,30,954.0,86.0,2.3,25.0,936.0,561.49,416.56
2016,7,19,10,45,957.0,87.5,2.45,25.5,957.5,612.05,455.65
2016,7,19,11,0,960.0,89.0,2.6,26.0,979.0,661.4,492.78
2016,7,19,11,15,962.5,89.5,2.7,26.0,993.0,708.2,527.99
2016,7,19,11,30,965.0,90.0,2.8,26.0,1007.0,753.36,561.36
2016,7,19,11,45,965.0,90.5,2.95,26.5,1014.0,794.87,588.92
2016,7,19,12,0,965.0,91.0,3.1,27.0,1021.0,834.23,614.75
2016,7,19,12,15,965.0,91.0,3.2,27.0,1020.0,870.84,639.54
2016,7,19,12,30,965.0,91.0,3.3,27.0,1019.0,904.96,662.65
2016,7,19,12,45,958.5,94.5,3.4,27.0,1009.0,934.04,682.43
2016,7,19,13,0,952.0,98.0,3.5,27.0,999.0,960.1,700.3
2016,7,19,13,15,949.0,97.5,3.55,27.0,983.0,982.36,715.43
2016,7,19,13,30,946.0,97.0,3.6,27.0,967.0,1001.42,728.59
2016,7,19,13,45,942.5,95.5,3.7,27.0,944.5,1015.68,739.09
2016,7,19,14,0,939.0,94.0,3.8,27.0,922.0,1026.55,747.56
2016,7,19,14,15,933.0,92.5,3.85,26.5,892.0,1031.51,753.5
2016,7,19,14,30,927.0,91.0,3.9,26.0,862.0,1033.02,757.39
2016,7,19,14,45,920.5,89.0,4.0,26.0,826.0,1030.03,757.35
2016,7,19,15,0,914.0,87.0,4.1,26.0,790.0,1023.64,755.23
2016,7,19,15,15,903.5,85.0,4.1,25.5,748.5,1009.94,749.24
2016,7,19,15,30,893.0,83.0,4.1,25.0,707.0,993.07,741.26
2016,7,19,15,45,880.5,80.5,4.2,25.0,661.5,970.6,728.7
2016,7,19,16,0,868.0,78.0,4.3,25.0,616.0,945.31,714.19
2016,7,19,16,15,850.0,75.5,4.3,24.5,566.5,912.16,695.03
2016,7,19,16,30,832.0,73.0,4.3,24.0,517.0,876.82,674.12
2016,7,19,16,45,809.5,69.5,4.3,23.5,465.5,843.2,654.08
2016,7,19,17,0,787.0,66.0,4.3,23.0,414.0,798.83,625.8
2016,7,19,17,15,754.5,62.5,4.2,22.0,361.5,744.74,590.41
2016,7,19,17,30,722.0,59.0,4.1,21.0,309.0,690.37,553.51
2016,7,19,17,45,675.5,54.0,4.1,20.5,257.0,623.11,504.35
2016,7,19,18,0,629.0,49.0,4.1,20.0,205.0,557.32,453.99
2016,7,19,18,15,556.5,42.5,3.9,19.5,157.0,473.23,386.08
2016,7,19,18,30,484.0,36.0,3.7,19.0,109.0,400.32,322.86
2016,7,19,18,45,362.0,27.0,3.55,18.5,69.5,294.08,225.04
2016,7,19,19,0,240.0,18.0,3.4,18.0,30.0,182.23,3.75
2016,7,19,19,15,120.0,9.0,3.25,17.5,15.0,71.18,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,1.7,13.5,22.0,9.1,0.0
2016,7,20,5,30,348.0,20.0,1.8,14.0,44.0,17.69,5.54
2016,7,20,5,45,456.5,27.5,1.9,14.5,86.5,23.73,14.7
2016,7,20,6,0,565.0,35.0,2.0,15.0,129.0,29.65,20.47
2016,7,20,6,15,627.5,40.0,2.05,15.5,179.0,33.08,23.77
2016,7,20,6,30,690.0,45.0,2.1,16.0,229.0,36.48,26.88
2016,7,20,6,45,731.5,48.5,2.15,17.0,281.0,38.49,28.56
2016,7,20,7,0,773.0,52.0,2.2,18.0,333.0,46.42,35.35
2016,7,20,7,15,801.5,55.0,2.1,18.5,386.0,48.81,37.25
2016,7,20,7,30,830.0,58.0,2.0,19.0,439.0,51.09,39.01
2016,7,20,7,45,851.0,60.0,1.95,20.0,490.5,52.48,39.89
2016,7,20,8,0,872.0,62.0,1.9,21.0,542.0,53.79,40.69
2016,7,20,8,15,887.5,64.0,1.75,21.5,590.5,75.87,41.33
2016,7,20,8,30,903.0,66.0,1.6,22.0,639.0,127.59,63.78
2016,7,20,8,45,915.0,67.5,1.5,23.0,684.5,180.4,99.09
2016,7,20,9,0,927.0,69.0,1.4,24.0,730.0,234.58,141.58
2016,7,20,9,15,936.5,70.5,1.3,24.5,770.5,289.33,187.44
2016,7,20,9,30,946.0,72.0,1.2,25.0,811.0,344.77,234.28
2016,7,20,9,45,946.0,78.0,1.2,26.0,845.0,400.76,280.65
2016,7,20,10,0,946.0,84.0,1.2,27.0,879.0,456.11,325.0
2016,7,20,10,15,951.5,85.0,1.35,27.5,908.0,509.24,367.53
2016,7,20,10,30,957.0,86.0,1.5,28.0,937.0,561.79,408.4
2016,7,20,10,45,961.5,86.5,1.7,28.5,959.0,612.6,447.15
2016,7,20,11,0,966.0,87.0,1.9,29.0,981.0,662.3,484.11
2016,7,20,11,15,968.5,87.5,2.05,29.0,995.5,709.41,519.11
2016,7,20,11,30,971.0,88.0,2.2,29.0,1010.0,754.87,552.32
2016,7,20,11,45,972.0,88.0,2.35,29.0,1017.0,796.96,580.91
2016,7,20,12,0,973.0,88.0,2.5,29.0,1024.0,836.94,607.94
2016,7,20,12,15,973.0,88.0,2.6,29.0,1023.0,873.82,632.52
2016,7,20,12,30,973.0,88.0,2.7,29.0,1022.0,908.2,655.44
2016,7,20,12,45,969.5,89.0,2.85,29.0,1013.0,937.77,675.65
2016,7,20,13,0,966.0,90.0,3.0,29.0,1004.0,964.36,694.0
2016,7,20,13,15,963.5,89.5,3.1,29.0,988.0,987.27,709.71
2016,7,20,13,30,961.0,89.0,3.2,29.0,972.0,1006.94,723.46
2016,7,20,13,45,957.0,88.0,3.3,29.0,949.0,1021.34,733.96
2016,7,20,14,0,953.0,87.0,3.4,29.0,926.0,1032.3,742.44
2016,7,20,14,15,947.0,86.0,3.5,28.5,896.0,1037.81,749.1
2016,7,20,14,30,941.0,85.0,3.6,28.0,866.0,1039.84,753.72
2016,7,20,14,45,933.0,83.5,3.7,28.0,829.5,1035.84,753.1
2016,7,20,15,0,925.0,82.0,3.8,28.0,793.0,1028.42,750.43
2016,7,20,15,15,914.5,80.5,3.85,27.5,751.5,1015.17,745.21
2016,7,20,15,30,904.0,79.0,3.9,27.0,710.0,998.73,737.99
2016,7,20,15,45,890.5,77.0,3.95,27.0,664.0,975.69,724.96
2016,7,20,16,0,877.0,75.0,4.0,27.0,618.0,949.84,710.06
2016,7,20,16,15,859.0,72.5,4.05,26.5,568.0,916.47,691.32
2016,7,20,16,30,841.0,70.0,4.1,26.0,518.0,880.87,670.78
2016,7,20,16,45,817.5,67.5,4.15,25.5,466.0,838.35,644.96
2016,7,20,17,0,794.0,65.0,4.2,25.0,414.0,803.22,623.81
2016,7,20,17,15,761.5,61.0,4.2,24.0,361.0,748.24,588.45
2016,7,20,17,30,729.0,57.0,4.2,23.0,308.0,692.98,551.54
2016,7,20,17,45,681.5,52.5,4.2,22.5,256.0,625.4,502.47
2016,7,20,18,0,634.0,48.0,4.2,22.0,204.0,559.35,452.22
2016,7,20,18,15,561.5,41.5,4.1,21.0,155.5,475.14,385.52
2016,7,20,18,30,489.0,35.0,4.0,20.0,107.0,401.94,322.99
2016,7,20,18,45,364.0,26.0,3.9,19.0,68.0,293.81,223.4
2016,7,20,19,0,239.0,17.0,3.8,18.0,29.0,179.6,0.0
2016,7,20,19,15,119.5,8.5,3.65,17.5,14.5,70.37,0.0
2016,7,20,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
