Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,2.05,13.5,21.0,9.1,0.0
2016,7,21,5,30,323.0,20.0,2.1,14.0,42.0,17.74,4.9
2016,7,21,5,45,433.5,28.0,2.15,14.5,84.0,24.23,15.07
2016,7,21,6,0,544.0,36.0,2.2,15.0,126.0,30.57,21.25
2016,7,21,6,15,608.0,41.5,2.2,15.5,175.5,34.37,24.9
2016,7,21,6,30,672.0,47.0,2.2,16.0,225.0,38.12,28.33
2016,7,21,6,45,715.0,51.0,2.25,17.0,277.0,40.45,30.29
2016,7,21,7,0,758.0,55.0,2.3,18.0,329.0,42.73,32.11
2016,7,21,7,15,786.5,58.0,2.3,18.5,381.5,50.89,39.07
2016,7,21,7,30,815.0,61.0,2.3,19.0,434.0,53.11,40.77
2016,7,21,7,45,836.5,63.5,2.3,19.5,485.0,54.81,41.99
2016,7,21,8,0,858.0,66.0,2.3,20.0,536.0,56.41,43.11
2016,7,21,8,15,873.5,68.0,2.3,20.5,584.5,76.41,43.19
2016,7,21,8,30,889.0,70.0,2.3,21.0,633.0,127.48,64.92
2016,7,21,8,45,901.0,71.5,2.35,22.0,678.0,179.64,99.75
2016,7,21,9,0,913.0,73.0,2.4,23.0,723.0,233.17,142.05
2016,7,21,9,15,922.5,74.5,2.45,23.5,763.0,287.26,188.01
2016,7,21,9,30,932.0,76.0,2.5,24.0,803.0,342.06,235.32
2016,7,21,9,45,937.0,78.5,2.55,24.5,837.5,396.51,282.05
2016,7,21,10,0,942.0,81.0,2.6,25.0,872.0,450.79,327.57
2016,7,21,10,15,947.0,82.0,2.7,25.5,900.0,503.52,370.77
2016,7,21,10,30,952.0,83.0,2.8,26.0,928.0,555.62,412.2
2016,7,21,10,45,955.5,84.0,2.9,26.5,950.0,606.05,451.19
2016,7,21,11,0,959.0,85.0,3.0,27.0,972.0,655.31,488.2
2016,7,21,11,15,961.5,85.5,3.1,27.0,986.5,702.13,523.54
2016,7,21,11,30,964.0,86.0,3.2,27.0,1001.0,747.32,557.01
2016,7,21,11,45,965.0,86.0,3.35,27.5,1007.5,789.15,584.82
2016,7,21,12,0,966.0,86.0,3.5,28.0,1014.0,828.88,610.91
2016,7,21,12,15,966.0,86.0,3.65,28.0,1013.5,865.52,636.02
2016,7,21,12,30,966.0,86.0,3.8,28.0,1013.0,899.67,659.45
2016,7,21,12,45,956.5,91.5,3.95,28.0,1002.5,928.05,679.08
2016,7,21,13,0,947.0,97.0,4.1,28.0,992.0,953.31,696.72
2016,7,21,13,15,944.0,96.5,4.2,28.0,976.0,975.5,712.16
2016,7,21,13,30,941.0,96.0,4.3,28.0,960.0,994.5,725.61
2016,7,21,13,45,938.5,94.0,4.45,28.0,937.5,1009.15,736.63
2016,7,21,14,0,936.0,92.0,4.6,28.0,915.0,1020.43,745.59
2016,7,21,14,15,930.0,91.0,4.6,27.5,885.0,1025.91,751.53
2016,7,21,14,30,924.0,90.0,4.6,27.0,855.0,1027.95,755.49
2016,7,21,14,45,917.5,87.5,4.65,27.0,819.5,1024.39,754.84
2016,7,21,15,0,911.0,85.0,4.7,27.0,784.0,1017.42,752.11
2016,7,21,15,15,900.5,83.5,4.7,26.5,743.0,1004.29,746.5
2016,7,21,15,30,890.0,82.0,4.7,26.0,702.0,988.03,738.9
2016,7,21,15,45,878.5,79.0,4.7,25.5,656.5,965.94,727.39
2016,7,21,16,0,867.0,76.0,4.7,25.0,611.0,940.98,713.91
2016,7,21,16,15,849.0,73.5,4.65,24.5,561.5,907.81,694.25
2016,7,21,16,30,831.0,71.0,4.6,24.0,512.0,872.44,672.86
2016,7,21,16,45,810.0,67.5,4.55,24.0,461.0,831.12,645.59
2016,7,21,17,0,789.0,64.0,4.5,24.0,410.0,797.02,623.14
2016,7,21,17,15,757.0,60.0,4.4,23.0,357.5,742.61,587.35
2016,7,21,17,30,725.0,56.0,4.3,22.0,305.0,687.9,550.24
2016,7,21,17,45,681.5,51.0,4.2,21.5,253.5,622.94,502.55
2016,7,21,18,0,638.0,46.0,4.1,21.0,202.0,559.28,453.63
2016,7,21,18,15,566.5,40.0,3.9,20.5,154.0,476.37,386.75
2016,7,21,18,30,495.0,34.0,3.7,20.0,106.0,397.86,319.36
2016,7,21,18,45,375.5,25.0,3.5,19.5,67.0,299.32,225.49
2016,7,21,19,0,256.0,16.0,3.3,19.0,28.0,187.12,0.0
2016,7,21,19,15,128.0,8.0,3.15,18.5,14.0,74.27,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,10.0,1.75,15.5,20.0,9.1,0.0
2016,7,22,5,30,317.0,20.0,1.9,16.0,40.0,16.33,3.27
2016,7,22,5,45,429.0,28.0,2.05,16.5,82.0,24.29,14.91
2016,7,22,6,0,541.0,36.0,2.2,17.0,124.0,30.63,21.08
2016,7,22,6,15,607.0,41.5,2.25,17.5,174.0,34.43,24.71
2016,7,22,6,30,673.0,47.0,2.3,18.0,224.0,38.18,28.12
2016,7,22,6,45,717.0,51.0,2.4,18.5,276.5,40.51,30.14
2016,7,22,7,0,761.0,55.0,2.5,19.0,329.0,42.8,32.03
2016,7,22,7,15,791.5,58.0,2.6,19.5,382.5,50.93,38.94
2016,7,22,7,30,822.0,61.0,2.7,20.0,436.0,53.18,40.66
2016,7,22,7,45,844.5,63.5,2.85,21.0,488.0,54.9,41.8
2016,7,22,8,0,867.0,66.0,3.0,22.0,540.0,56.51,42.84
2016,7,22,8,15,883.5,68.0,3.05,22.5,589.5,74.95,42.54
2016,7,22,8,30,900.0,70.0,3.1,23.0,639.0,126.69,63.81
2016,7,22,8,45,913.0,72.0,3.2,24.0,685.0,179.99,98.91
2016,7,22,9,0,926.0,74.0,3.3,25.0,731.0,234.79,141.83
2016,7,22,9,15,935.5,75.0,3.35,25.5,771.5,289.28,187.96
2016,7,22,9,30,945.0,76.0,3.4,26.0,812.0,344.47,235.51
2016,7,22,9,45,937.0,86.5,3.5,27.0,844.0,401.15,283.61
2016,7,22,10,0,929.0,97.0,3.6,28.0,876.0,456.38,329.21
2016,7,22,10,15,935.0,98.0,3.65,28.0,905.0,509.15,372.81
2016,7,22,10,30,941.0,99.0,3.7,28.0,934.0,561.41,414.91
2016,7,22,10,45,945.5,100.0,3.8,28.5,956.5,612.12,454.02
2016,7,22,11,0,950.0,101.0,3.9,29.0,979.0,661.78,491.26
2016,7,22,11,15,952.5,101.5,3.95,29.0,993.5,708.48,526.33
2016,7,22,11,30,955.0,102.0,4.0,29.0,1008.0,753.58,559.54
2016,7,22,11,45,956.0,102.5,4.05,29.5,1015.0,795.8,587.65
2016,7,22,12,0,957.0,103.0,4.1,30.0,1022.0,835.97,613.51
2016,7,22,12,15,957.0,103.0,4.1,30.0,1021.0,872.68,637.87
2016,7,22,12,30,957.0,103.0,4.1,30.0,1020.0,906.94,660.52
2016,7,22,12,45,958.0,100.5,4.2,30.0,1012.0,937.11,680.92
2016,7,22,13,0,959.0,98.0,4.3,30.0,1004.0,964.41,699.49
2016,7,22,13,15,955.5,97.5,4.3,29.5,987.5,986.49,715.61
2016,7,22,13,30,952.0,97.0,4.3,29.0,971.0,1005.31,729.77
2016,7,22,13,45,948.0,96.0,4.35,29.0,947.5,1019.81,740.07
2016,7,22,14,0,944.0,95.0,4.4,29.0,924.0,1030.89,748.3
2016,7,22,14,15,937.5,94.0,4.4,28.5,893.5,1036.05,754.06
2016,7,22,14,30,931.0,93.0,4.4,28.0,863.0,1037.74,757.76
2016,7,22,14,45,923.0,91.0,4.4,27.5,826.5,1033.36,757.65
2016,7,22,15,0,915.0,89.0,4.4,27.0,790.0,1025.56,755.48
2016,7,22,15,15,904.0,87.0,4.4,26.5,748.0,1011.44,749.24
2016,7,22,15,30,893.0,85.0,4.4,26.0,706.0,994.14,740.99
2016,7,22,15,45,861.5,89.5,4.45,26.0,656.0,961.62,721.29
2016,7,22,16,0,830.0,94.0,4.5,26.0,606.0,937.07,707.04
2016,7,22,16,15,810.0,90.5,4.45,25.5,556.0,901.56,685.96
2016,7,22,16,30,790.0,87.0,4.4,25.0,506.0,863.91,663.16
2016,7,22,16,45,734.0,91.0,4.4,24.5,449.0,801.03,622.12
2016,7,22,17,0,678.0,95.0,4.4,24.0,392.0,744.33,584.62
2016,7,22,17,15,639.5,89.0,4.25,23.5,340.0,685.39,543.82
2016,7,22,17,30,601.0,83.0,4.1,23.0,288.0,626.71,501.94
2016,7,22,17,45,528.0,77.5,3.95,22.5,235.0,542.31,438.64
2016,7,22,18,0,455.0,72.0,3.8,22.0,182.0,461.04,374.73
2016,7,22,18,15,379.5,59.5,3.6,21.5,136.5,371.89,301.56
2016,7,22,18,30,304.0,47.0,3.4,21.0,91.0,292.82,233.67
2016,7,22,18,45,196.5,31.0,3.25,20.5,55.0,195.19,144.25
2016,7,22,19,0,89.0,15.0,3.1,20.0,19.0,86.77,0.0
2016,7,22,19,15,44.5,7.5,3.0,19.5,9.5,30.07,0.0
2016,7,22,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,66.0,11.0,1.45,15.5,15.0,10.01,0.0
2016,7,23,5,30,132.0,22.0,1.6,16.0,30.0,17.29,2.88
2016,7,23,5,45,237.5,37.0,1.8,16.5,68.5,28.77,18.62
2016,7,23,6,0,343.0,52.0,2.0,17.0,107.0,39.92,29.13
2016,7,23,6,15,414.0,63.0,2.0,17.5,154.0,49.18,37.64
2016,7,23,6,30,485.0,74.0,2.0,18.0,201.0,56.23,43.97
2016,7,23,6,45,540.0,82.0,2.05,19.0,252.0,60.38,47.46
2016,7,23,7,0,595.0,90.0,2.1,20.0,303.0,64.35,50.64
2016,7,23,7,15,632.0,96.5,2.25,21.0,355.0,66.85,52.43
2016,7,23,7,30,669.0,103.0,2.4,22.0,407.0,69.19,54.03
2016,7,23,7,45,696.0,108.5,2.55,23.0,457.5,70.56,54.77
2016,7,23,8,0,723.0,114.0,2.7,24.0,508.0,71.79,55.38
2016,7,23,8,15,744.5,118.5,2.85,24.5,557.0,86.47,54.33
2016,7,23,8,30,766.0,123.0,3.0,25.0,606.0,141.64,80.25
2016,7,23,8,45,778.5,128.5,3.15,26.0,650.0,190.97,112.3
2016,7,23,9,0,791.0,134.0,3.3,27.0,694.0,241.93,151.36
2016,7,23,9,15,804.0,137.0,3.45,27.5,735.0,292.6,193.16
2016,7,23,9,30,817.0,140.0,3.6,28.0,776.0,344.58,236.86
2016,7,23,9,45,827.0,142.5,3.75,29.0,811.0,396.21,279.66
2016,7,23,10,0,837.0,145.0,3.9,30.0,846.0,448.42,321.94
2016,7,23,10,15,844.5,147.0,3.9,30.0,875.0,499.47,363.45
2016,7,23,10,30,852.0,149.0,3.9,30.0,904.0,550.41,403.85
2016,7,23,10,45,812.0,178.5,3.95,30.5,912.0,596.39,438.52
2016,7,23,11,0,772.0,208.0,4.0,31.0,920.0,636.71,467.92
2016,7,23,11,15,776.0,209.0,4.05,31.0,934.0,680.53,500.37
2016,7,23,11,30,780.0,210.0,4.1,31.0,948.0,722.33,530.81
2016,7,23,11,45,739.0,238.0,4.15,31.5,941.5,755.11,552.46
2016,7,23,12,0,698.0,266.0,4.2,32.0,935.0,782.71,570.08
2016,7,23,12,15,697.5,265.5,4.25,32.0,934.0,814.55,592.38
2016,7,23,12,30,697.0,265.0,4.3,32.0,933.0,844.53,613.19
2016,7,23,12,45,710.5,254.0,4.35,32.0,929.5,875.11,634.68
2016,7,23,13,0,724.0,243.0,4.4,32.0,926.0,903.7,654.76
2016,7,23,13,15,719.0,241.0,4.45,32.0,910.0,921.59,667.18
2016,7,23,13,30,714.0,239.0,4.5,32.0,894.0,936.6,677.69
2016,7,23,13,45,666.0,260.5,4.55,32.0,859.0,930.27,673.53
2016,7,23,14,0,618.0,282.0,4.6,32.0,824.0,919.64,666.36
2016,7,23,14,15,607.5,277.0,4.6,31.5,794.5,916.84,666.81
2016,7,23,14,30,597.0,272.0,4.6,31.0,765.0,907.84,663.24
2016,7,23,14,45,571.5,271.5,4.6,31.0,727.0,889.07,651.45
2016,7,23,15,0,546.0,271.0,4.6,31.0,689.0,867.85,638.07
2016,7,23,15,15,529.5,262.0,4.6,30.5,649.0,844.17,624.67
2016,7,23,15,30,513.0,253.0,4.6,30.0,609.0,818.3,609.66
2016,7,23,15,45,500.5,239.5,4.6,30.0,567.5,789.37,591.47
2016,7,23,16,0,488.0,226.0,4.6,30.0,526.0,758.5,571.8
2016,7,23,16,15,463.0,213.5,4.5,29.5,479.5,715.16,543.65
2016,7,23,16,30,438.0,201.0,4.4,29.0,433.0,670.81,514.38
2016,7,23,16,45,425.0,182.0,4.35,28.5,388.0,629.07,486.96
2016,7,23,17,0,412.0,163.0,4.3,28.0,343.0,586.15,458.03
2016,7,23,17,15,374.5,147.5,4.05,27.0,294.5,509.34,403.11
2016,7,23,17,30,337.0,132.0,3.8,26.0,246.0,451.2,360.39
2016,7,23,17,45,303.0,112.0,3.55,25.5,201.5,391.05,314.06
2016,7,23,18,0,269.0,92.0,3.3,25.0,157.0,332.27,267.21
2016,7,23,18,15,212.5,71.0,3.05,24.0,114.5,257.69,206.28
2016,7,23,18,30,156.0,50.0,2.8,23.0,72.0,186.27,146.14
2016,7,23,18,45,98.5,30.5,2.55,22.0,42.5,119.67,85.28
2016,7,23,19,0,41.0,11.0,2.3,21.0,13.0,42.64,0.0
2016,7,23,19,15,20.5,5.5,2.25,20.5,6.5,15.69,0.0
2016,7,23,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,55.5,10.5,0.85,16.5,13.5,9.55,0.0
2016,7,24,5,30,111.0,21.0,0.9,17.0,27.0,16.49,1.42
2016,7,24,5,45,206.0,37.5,0.95,17.5,64.5,29.13,18.78
2016,7,24,6,0,301.0,54.0,1.0,18.0,102.0,41.38,30.26
2016,7,24,6,15,371.0,67.5,1.0,18.5,148.5,50.88,38.96
2016,7,24,6,30,441.0,81.0,1.0,19.0,195.0,60.03,47.11
2016,7,24,6,45,498.5,90.0,1.05,20.0,246.0,65.54,51.75
2016,7,24,7,0,556.0,99.0,1.1,21.0,297.0,71.46,56.55
2016,7,24,7,15,594.5,107.0,1.1,22.0,349.0,74.79,58.99
2016,7,24,7,30,633.0,115.0,1.1,23.0,401.0,77.89,61.17
2016,7,24,7,45,461.5,167.5,1.1,24.0,389.5,109.97,87.56
2016,7,24,8,0,290.0,220.0,1.1,25.0,378.0,147.36,117.58
2016,7,24,8,15,279.0,245.5,1.15,25.5,409.0,166.48,123.17
2016,7,24,8,30,268.0,271.0,1.2,26.0,440.0,201.22,143.14
2016,7,24,8,45,310.5,283.0,1.25,26.5,492.5,234.4,163.81
2016,7,24,9,0,353.0,295.0,1.3,27.0,545.0,272.35,190.1
2016,7,24,9,15,567.5,228.5,1.35,27.5,657.0,294.86,200.69
2016,7,24,9,30,782.0,162.0,1.4,28.0,769.0,349.35,238.47
2016,7,24,9,45,760.0,183.0,1.45,29.0,795.0,395.97,276.88
2016,7,24,10,0,738.0,204.0,1.5,30.0,821.0,446.69,316.8
2016,7,24,10,15,747.0,207.0,1.6,30.0,849.5,495.6,355.35
2016,7,24,10,30,756.0,210.0,1.7,30.0,878.0,544.8,393.25
2016,7,24,10,45,716.0,240.5,1.85,30.5,885.5,588.33,425.35
2016,7,24,11,0,676.0,271.0,2.0,31.0,893.0,627.76,453.52
2016,7,24,11,15,680.0,273.0,2.1,31.0,907.5,669.05,483.44
2016,7,24,11,30,684.0,275.0,2.2,31.0,922.0,709.71,512.4
2016,7,24,11,45,643.5,303.0,2.3,31.5,915.5,738.29,530.93
2016,7,24,12,0,603.0,331.0,2.4,32.0,909.0,766.59,548.76
2016,7,24,12,15,603.0,330.5,2.5,32.0,908.0,796.14,569.29
2016,7,24,12,30,603.0,330.0,2.6,32.0,907.0,824.05,588.59
2016,7,24,12,45,610.0,322.0,2.75,32.0,901.5,847.4,605.47
2016,7,24,13,0,617.0,314.0,2.9,32.0,896.0,871.7,622.91
2016,7,24,13,15,612.0,311.5,2.95,31.5,880.0,887.72,635.33
2016,7,24,13,30,607.0,309.0,3.0,31.0,864.0,901.05,646.13
2016,7,24,13,45,558.0,328.0,3.15,31.0,828.5,890.0,639.3
2016,7,24,14,0,509.0,347.0,3.3,31.0,793.0,875.72,630.43
2016,7,24,14,15,498.5,339.5,3.35,30.5,764.0,869.84,629.07
2016,7,24,14,30,488.0,332.0,3.4,30.0,735.0,861.41,626.01
2016,7,24,14,45,456.5,331.0,3.5,30.0,695.0,836.26,610.29
2016,7,24,15,0,425.0,330.0,3.6,30.0,655.0,793.86,583.22
2016,7,24,15,15,409.0,317.0,3.65,29.5,616.0,767.36,567.97
2016,7,24,15,30,393.0,304.0,3.7,29.0,577.0,739.21,551.28
2016,7,24,15,45,371.5,289.0,3.8,28.5,533.0,701.93,528.07
2016,7,24,16,0,350.0,274.0,3.9,28.0,489.0,663.57,503.71
2016,7,24,16,15,327.5,255.5,3.9,27.5,443.5,619.22,474.34
2016,7,24,16,30,305.0,237.0,3.9,27.0,398.0,574.3,443.99
2016,7,24,16,45,282.5,214.5,3.9,26.5,351.5,524.0,409.08
2016,7,24,17,0,260.0,192.0,3.9,26.0,305.0,473.52,373.18
2016,7,24,17,15,231.0,167.5,3.75,25.0,258.0,414.9,330.41
2016,7,24,17,30,202.0,143.0,3.6,24.0,211.0,341.7,275.1
2016,7,24,17,45,172.5,117.0,3.45,23.5,168.0,282.52,228.44
2016,7,24,18,0,143.0,91.0,3.3,23.0,125.0,223.97,180.86
2016,7,24,18,15,108.0,65.0,3.15,22.0,87.0,161.96,129.39
2016,7,24,18,30,73.0,39.0,3.0,21.0,49.0,100.26,77.2
2016,7,24,18,45,45.0,22.5,2.85,20.5,28.0,59.37,39.52
2016,7,24,19,0,17.0,6.0,2.7,20.0,7.0,15.05,0.0
2016,7,24,19,15,8.5,3.0,2.55,19.5,3.5,2.73,0.0
2016,7,24,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,36.5,8.5,0.8,14.5,10.5,7.73,0.0
2016,7,25,5,30,73.0,17.0,0.9,15.0,21.0,14.06,0.0
2016,7,25,5,45,149.0,36.5,1.0,15.5,56.0,28.27,18.14
2016,7,25,6,0,225.0,56.0,1.1,16.0,91.0,42.76,31.69
2016,7,25,6,15,288.0,73.5,1.1,16.5,136.0,55.16,43.02
2016,7,25,6,30,351.0,91.0,1.1,17.0,181.0,67.07,53.66
2016,7,25,6,45,408.5,103.0,1.15,18.0,231.0,74.48,59.96
2016,7,25,7,0,466.0,115.0,1.2,19.0,281.0,81.56,65.77
2016,7,25,7,15,505.5,126.0,1.3,20.0,331.5,87.52,70.43
2016,7,25,7,30,545.0,137.0,1.4,21.0,382.0,93.15,74.7
2016,7,25,7,45,454.5,170.5,1.55,22.0,392.0,111.99,90.02
2016,7,25,8,0,364.0,204.0,1.7,23.0,402.0,138.76,111.6
2016,7,25,8,15,516.0,183.5,1.75,23.5,492.0,123.21,88.24
2016,7,25,8,30,668.0,163.0,1.8,24.0,582.0,150.62,91.6
2016,7,25,8,45,690.0,167.0,1.9,25.0,628.0,195.55,119.79
2016,7,25,9,0,712.0,171.0,2.0,26.0,674.0,243.24,155.34
2016,7,25,9,15,726.5,176.0,2.05,26.5,714.5,292.41,195.12
2016,7,25,9,30,741.0,181.0,2.1,27.0,755.0,343.18,236.92
2016,7,25,9,45,802.0,157.0,2.2,27.5,804.0,395.84,279.19
2016,7,25,10,0,863.0,133.0,2.3,28.0,853.0,452.21,324.11
2016,7,25,10,15,870.5,134.5,2.3,28.5,882.5,503.24,364.7
2016,7,25,10,30,878.0,136.0,2.3,29.0,912.0,554.0,403.83
2016,7,25,10,45,847.0,159.5,2.35,29.5,923.0,598.72,437.41
2016,7,25,11,0,816.0,183.0,2.4,30.0,934.0,642.6,469.06
2016,7,25,11,15,819.5,184.5,2.4,30.0,949.0,687.25,501.44
2016,7,25,11,30,823.0,186.0,2.4,30.0,964.0,730.8,532.32
2016,7,25,11,45,788.5,209.5,2.45,30.0,959.5,763.61,554.95
2016,7,25,12,0,754.0,233.0,2.5,30.0,955.0,796.32,576.98
2016,7,25,12,15,754.0,233.0,2.55,30.0,954.5,830.44,600.47
2016,7,25,12,30,754.0,233.0,2.6,30.0,954.0,862.6,622.39
2016,7,25,12,45,764.5,224.0,2.7,30.0,949.5,893.33,643.61
2016,7,25,13,0,775.0,215.0,2.8,30.0,945.0,921.83,662.85
2016,7,25,13,15,770.5,213.5,2.85,30.0,928.5,941.4,676.03
2016,7,25,13,30,766.0,212.0,2.9,30.0,912.0,958.0,687.45
2016,7,25,13,45,720.0,232.5,2.95,30.0,877.5,953.84,685.65
2016,7,25,14,0,674.0,253.0,3.0,30.0,843.0,945.48,681.04
2016,7,25,14,15,664.0,249.0,3.05,29.5,813.0,944.51,683.14
2016,7,25,14,30,654.0,245.0,3.1,29.0,783.0,940.48,683.26
2016,7,25,14,45,621.5,249.0,3.2,29.0,742.5,918.99,670.45
2016,7,25,15,0,589.0,253.0,3.3,29.0,702.0,890.69,653.26
2016,7,25,15,15,572.0,245.5,3.35,28.5,661.5,867.81,641.03
2016,7,25,15,30,555.0,238.0,3.4,28.0,621.0,842.66,627.1
2016,7,25,15,45,522.0,233.0,3.45,28.0,574.0,802.62,601.25
2016,7,25,16,0,489.0,228.0,3.5,28.0,527.0,761.22,574.19
2016,7,25,16,15,463.0,215.5,3.5,27.5,480.0,716.96,545.94
2016,7,25,16,30,437.0,203.0,3.5,27.0,433.0,671.73,516.43
2016,7,25,16,45,391.0,191.5,3.5,26.5,381.0,592.47,461.35
2016,7,25,17,0,345.0,180.0,3.5,26.0,329.0,532.18,418.48
2016,7,25,17,15,309.5,160.5,3.35,25.0,281.0,471.85,375.11
2016,7,25,17,30,274.0,141.0,3.2,24.0,233.0,412.67,331.16
2016,7,25,17,45,223.5,118.0,3.1,23.5,184.5,338.26,272.91
2016,7,25,18,0,173.0,95.0,3.0,23.0,136.0,266.39,214.84
2016,7,25,18,15,131.5,69.0,2.85,22.0,96.0,198.46,158.84
2016,7,25,18,30,90.0,43.0,2.7,21.0,56.0,131.12,101.96
2016,7,25,18,45,53.5,24.5,2.55,20.5,31.5,68.92,46.05
2016,7,25,19,0,17.0,6.0,2.4,20.0,7.0,15.03,0.0
2016,7,25,19,15,8.5,3.0,2.3,19.5,3.5,2.73,0.0
2016,7,25,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,7.0,0.4,18.5,8.0,6.37,0.0
2016,7,26,5,30,47.0,14.0,0.5,19.0,16.0,11.66,0.0
2016,7,26,5,45,112.0,35.0,0.6,19.5,50.0,28.1,17.57
2016,7,26,6,0,177.0,56.0,0.7,20.0,84.0,43.96,32.15
2016,7,26,6,15,233.5,76.5,0.75,20.5,127.5,58.98,45.57
2016,7,26,6,30,290.0,97.0,0.8,21.0,171.0,73.55,58.33
2016,7,26,6,45,344.0,112.5,0.85,22.0,220.0,81.1,64.63
2016,7,26,7,0,398.0,128.0,0.9,23.0,269.0,90.42,72.2
2016,7,26,7,15,436.0,141.5,0.85,23.5,318.5,97.79,78.05
2016,7,26,7,30,474.0,155.0,0.8,24.0,368.0,104.75,83.42
2016,7,26,7,45,509.5,164.5,0.8,25.0,418.0,108.65,86.0
2016,7,26,8,0,545.0,174.0,0.8,26.0,468.0,112.29,88.32
2016,7,26,8,15,569.5,182.5,0.8,26.5,515.0,122.55,86.74
2016,7,26,8,30,594.0,191.0,0.8,27.0,562.0,164.55,103.76
2016,7,26,8,45,609.0,200.0,0.8,28.0,605.0,207.41,130.06
2016,7,26,9,0,624.0,209.0,0.8,29.0,648.0,253.0,162.96
2016,7,26,9,15,639.5,214.5,0.75,29.5,687.5,298.09,197.79
2016,7,26,9,30,655.0,220.0,0.7,30.0,727.0,345.03,234.54
2016,7,26,9,45,706.5,202.5,0.65,30.5,772.0,389.19,268.42
2016,7,26,10,0,758.0,185.0,0.6,31.0,817.0,438.36,305.58
2016,7,26,10,15,766.0,187.5,0.5,31.0,845.5,491.6,345.17
2016,7,26,10,30,774.0,190.0,0.4,31.0,874.0,539.73,379.87
2016,7,26,10,45,727.0,224.5,0.35,31.5,879.0,580.14,407.5
2016,7,26,11,0,680.0,259.0,0.3,32.0,884.0,619.14,432.73
2016,7,26,11,15,684.0,261.0,0.4,32.0,898.0,660.55,461.88
2016,7,26,11,30,688.0,263.0,0.5,32.0,912.0,701.3,490.11
2016,7,26,11,45,635.5,298.5,0.65,32.5,901.5,727.55,507.31
2016,7,26,12,0,583.0,334.0,0.8,33.0,891.0,752.62,523.32
2016,7,26,12,15,582.0,333.5,0.95,33.0,889.5,780.76,543.34
2016,7,26,12,30,581.0,333.0,1.1,33.0,888.0,807.24,562.12
2016,7,26,12,45,638.0,293.5,1.25,33.0,897.5,845.89,590.04
2016,7,26,13,0,695.0,254.0,1.4,33.0,907.0,886.35,618.9
2016,7,26,13,15,689.5,252.0,1.5,33.0,890.5,903.36,630.89
2016,7,26,13,30,684.0,250.0,1.6,33.0,874.0,917.52,641.38
2016,7,26,13,45,615.5,282.0,1.75,33.0,833.0,900.96,631.62
2016,7,26,14,0,547.0,314.0,1.9,33.0,792.0,879.15,618.59
2016,7,26,14,15,536.0,308.0,1.95,33.0,762.5,874.24,616.99
2016,7,26,14,30,525.0,302.0,2.0,33.0,733.0,866.74,613.63
2016,7,26,14,45,481.5,307.5,2.1,33.0,690.0,836.37,595.22
2016,7,26,15,0,438.0,313.0,2.2,33.0,647.0,803.76,575.26
2016,7,26,15,15,421.0,301.5,2.3,32.5,607.5,777.8,561.46
2016,7,26,15,30,404.0,290.0,2.4,32.0,568.0,733.65,535.51
2016,7,26,15,45,373.5,278.5,2.5,31.5,522.0,691.32,509.66
2016,7,26,16,0,343.0,267.0,2.6,31.0,476.0,648.27,482.66
2016,7,26,16,15,320.0,248.5,2.65,30.5,431.0,603.45,453.91
2016,7,26,16,30,297.0,230.0,2.7,30.0,386.0,558.09,424.09
2016,7,26,16,45,267.5,209.0,2.8,29.5,338.0,503.46,386.78
2016,7,26,17,0,238.0,188.0,2.9,29.0,290.0,449.12,348.61
2016,7,26,17,15,209.5,163.0,2.8,28.0,244.5,374.88,294.81
2016,7,26,17,30,181.0,138.0,2.7,27.0,199.0,317.85,252.26
2016,7,26,17,45,150.0,111.0,2.6,26.5,155.5,256.58,204.4
2016,7,26,18,0,119.0,84.0,2.5,26.0,112.0,195.92,155.63
2016,7,26,18,15,88.5,58.5,2.3,25.0,76.5,138.44,108.41
2016,7,26,18,30,58.0,33.0,2.1,24.0,41.0,81.06,60.48
2016,7,26,18,45,33.5,18.5,1.95,23.5,22.5,45.52,27.65
2016,7,26,19,0,9.0,4.0,1.8,23.0,4.0,8.7,0.0
2016,7,26,19,15,4.5,2.0,1.65,22.5,2.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,27,5,15,16.0,5.5,0.2,22.0,6.0,5.0,0.0
2016,7,27,5,30,32.0,11.0,0.3,22.0,12.0,9.24,0.0
2016,7,27,5,45,81.5,31.5,0.4,22.5,42.0,25.42,15.03
2016,7,27,6,0,131.0,52.0,0.5,23.0,72.0,40.95,29.16
2016,7,27,6,15,179.5,74.5,0.5,23.5,113.0,57.38,43.61
2016,7,27,6,30,228.0,97.0,0.5,24.0,154.0,73.26,57.33
2016,7,27,6,45,276.0,115.0,0.5,25.0,200.5,85.62,67.61
2016,7,27,7,0,324.0,133.0,0.5,26.0,247.0,97.57,77.21
2016,7,27,7,15,360.0,148.5,0.55,26.5,294.0,107.41,84.99
2016,7,27,7,30,396.0,164.0,0.6,27.0,341.0,110.31,86.91
2016,7,27,7,45,430.0,175.0,0.65,27.5,389.0,114.96,90.23
2016,7,27,8,0,464.0,186.0,0.7,28.0,437.0,119.28,93.24
2016,7,27,8,15,489.0,196.5,0.8,28.5,482.0,128.46,91.97
2016,7,27,8,30,514.0,207.0,0.9,29.0,527.0,167.59,108.21
2016,7,27,8,45,533.5,215.0,1.05,30.0,569.5,207.54,132.44
2016,7,27,9,0,553.0,223.0,1.2,31.0,612.0,249.89,162.59
2016,7,27,9,15,569.0,230.0,1.35,31.0,650.5,293.05,196.28
2016,7,27,9,30,585.0,237.0,1.5,31.0,689.0,336.01,230.78
2016,7,27,9,45,627.5,225.5,1.65,31.5,730.0,377.66,263.57
2016,7,27,10,0,670.0,214.0,1.8,32.0,771.0,423.61,299.44
2016,7,27,10,15,679.5,217.0,1.95,32.0,799.0,469.46,335.71
2016,7,27,10,30,689.0,220.0,2.1,32.0,827.0,515.76,371.58
2016,7,27,10,45,657.5,246.5,2.25,32.0,837.5,558.01,403.57
2016,7,27,11,0,626.0,273.0,2.4,32.0,848.0,596.98,432.38
2016,7,27,11,15,630.5,275.0,2.55,32.0,861.5,636.48,461.41
2016,7,27,11,30,635.0,277.0,2.7,32.0,875.0,675.48,489.65
2016,7,27,11,45,599.5,302.5,2.85,32.0,870.5,703.93,509.56
2016,7,27,12,0,564.0,328.0,3.0,32.0,866.0,732.33,529.04
2016,7,27,12,15,563.5,327.5,3.1,32.0,865.5,760.09,548.59
2016,7,27,12,30,563.0,327.0,3.2,32.0,865.0,786.27,566.94
2016,7,27,12,45,566.0,322.0,3.35,32.0,858.0,809.58,583.71
2016,7,27,13,0,569.0,317.0,3.5,32.0,851.0,830.98,599.19
2016,7,27,13,15,564.0,314.0,3.55,31.5,835.5,844.84,610.3
2016,7,27,13,30,559.0,311.0,3.6,31.0,820.0,856.25,619.9
2016,7,27,13,45,523.5,322.5,3.7,31.0,790.0,850.31,616.22
2016,7,27,14,0,488.0,334.0,3.8,31.0,760.0,841.35,610.63
2016,7,27,14,15,477.5,327.0,3.85,31.0,732.0,835.6,607.9
2016,7,27,14,30,467.0,320.0,3.9,31.0,704.0,827.41,603.57
2016,7,27,14,45,442.5,316.0,3.95,31.0,667.0,806.04,590.07
2016,7,27,15,0,418.0,312.0,4.0,31.0,630.0,782.51,575.14
2016,7,27,15,15,402.5,299.5,4.0,30.5,591.5,740.58,549.19
2016,7,27,15,30,387.0,287.0,4.0,30.0,553.0,713.24,532.77
2016,7,27,15,45,368.0,272.0,4.05,29.5,511.0,678.17,510.75
2016,7,27,16,0,349.0,257.0,4.1,29.0,469.0,641.95,487.59
2016,7,27,16,15,326.5,239.5,4.0,28.5,425.0,598.5,458.43
2016,7,27,16,30,304.0,222.0,3.9,28.0,381.0,554.51,428.38
2016,7,27,16,45,283.5,200.5,3.85,28.0,336.5,506.97,394.56
2016,7,27,17,0,263.0,179.0,3.8,28.0,292.0,459.14,359.89
2016,7,27,17,15,233.0,156.5,3.6,27.0,246.5,401.93,318.17
2016,7,27,17,30,203.0,134.0,3.4,26.0,201.0,345.44,275.74
2016,7,27,17,45,176.0,109.0,3.2,25.5,160.0,288.58,231.24
2016,7,27,18,0,149.0,84.0,3.0,25.0,119.0,232.19,185.78
2016,7,27,18,15,112.5,60.0,2.8,24.5,82.5,157.94,124.71
2016,7,27,18,30,76.0,36.0,2.6,24.0,46.0,110.14,83.69
2016,7,27,18,45,45.5,20.0,2.4,23.5,25.5,66.06,41.56
2016,7,27,19,0,15.0,4.0,2.2,23.0,5.0,12.05,0.0
2016,7,27,19,15,7.5,2.0,2.05,22.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,15,23.5,6.5,1.15,18.5,8.0,5.91,0.0
2016,7,28,5,30,47.0,13.0,1.2,19.0,16.0,10.85,0.0
2016,7,28,5,45,118.5,33.0,1.25,19.5,49.0,26.59,16.06
2016,7,28,6,0,190.0,53.0,1.3,20.0,82.0,41.81,30.21
2016,7,28,6,15,251.0,71.0,1.25,20.5,124.5,53.3,40.63
2016,7,28,6,30,312.0,89.0,1.2,21.0,167.0,65.62,51.5
2016,7,28,6,45,231.0,112.5,1.2,22.0,178.0,83.73,66.92
2016,7,28,7,0,150.0,136.0,1.2,23.0,189.0,102.9,82.83
2016,7,28,7,15,330.5,135.0,1.2,23.5,275.0,98.55,78.74
2016,7,28,7,30,511.0,134.0,1.2,24.0,361.0,91.13,72.08
2016,7,28,7,45,364.5,181.0,1.25,25.0,353.0,126.25,100.75
2016,7,28,8,0,218.0,228.0,1.3,26.0,345.0,161.22,128.49
2016,7,28,8,15,252.0,246.0,1.35,26.5,393.5,163.21,129.32
2016,7,28,8,30,286.0,264.0,1.4,27.0,442.0,195.54,138.41
2016,7,28,8,45,479.5,216.5,1.45,28.0,541.0,200.57,130.72
2016,7,28,9,0,673.0,169.0,1.5,29.0,640.0,230.74,145.09
2016,7,28,9,15,687.5,173.0,1.55,29.5,679.0,277.16,182.01
2016,7,28,9,30,702.0,177.0,1.6,30.0,718.0,325.17,220.96
2016,7,28,9,45,702.5,186.5,1.65,30.5,749.0,373.81,260.51
2016,7,28,10,0,703.0,196.0,1.7,31.0,780.0,422.32,299.1
2016,7,28,10,15,711.5,199.0,1.8,31.0,807.5,469.29,336.36
2016,7,28,10,30,720.0,202.0,1.9,31.0,835.0,516.54,373.0
2016,7,28,10,45,693.5,224.5,2.0,31.5,847.0,559.86,405.01
2016,7,28,11,0,667.0,247.0,2.1,32.0,859.0,600.29,433.94
2016,7,28,11,15,671.0,249.0,2.2,32.0,873.0,641.04,463.63
2016,7,28,11,30,675.0,251.0,2.3,32.0,887.0,681.12,492.34
2016,7,28,11,45,640.5,275.5,2.45,32.0,882.5,711.05,513.31
2016,7,28,12,0,606.0,300.0,2.6,32.0,878.0,737.5,531.61
2016,7,28,12,15,606.0,300.0,2.7,32.0,877.0,767.59,552.69
2016,7,28,12,30,606.0,300.0,2.8,32.0,876.0,796.11,572.53
2016,7,28,12,45,595.5,303.0,2.9,32.0,865.5,816.35,586.63
2016,7,28,13,0,585.0,306.0,3.0,32.0,855.0,834.07,599.08
2016,7,28,13,15,580.0,303.5,3.1,31.5,840.0,849.02,611.16
2016,7,28,13,30,575.0,301.0,3.2,31.0,825.0,861.08,621.44
2016,7,28,13,45,541.0,312.5,3.3,31.0,795.5,856.81,619.0
2016,7,28,14,0,507.0,324.0,3.4,31.0,766.0,849.53,614.67
2016,7,28,14,15,496.5,317.5,3.45,30.5,738.0,844.36,613.61
2016,7,28,14,30,486.0,311.0,3.5,30.0,710.0,836.71,610.93
2016,7,28,14,45,462.5,307.5,3.55,30.0,673.0,816.86,598.58
2016,7,28,15,0,439.0,304.0,3.6,30.0,636.0,794.81,584.78
2016,7,28,15,15,422.5,292.5,3.6,29.5,598.0,769.27,569.82
2016,7,28,15,30,406.0,281.0,3.6,29.0,560.0,724.89,542.06
2016,7,28,15,45,387.0,266.5,3.65,29.0,518.0,690.1,519.46
2016,7,28,16,0,368.0,252.0,3.7,29.0,476.0,654.11,495.68
2016,7,28,16,15,332.5,229.0,3.65,28.5,418.5,591.21,452.72
2016,7,28,16,30,297.0,206.0,3.6,28.0,361.0,527.94,408.59
2016,7,28,16,45,286.5,192.0,3.6,27.5,328.5,498.74,389.22
2016,7,28,17,0,276.0,178.0,3.6,27.0,296.0,469.2,368.99
2016,7,28,17,15,245.0,156.0,3.4,26.0,250.5,411.43,326.74
2016,7,28,17,30,214.0,134.0,3.2,25.0,205.0,354.49,283.9
2016,7,28,17,45,181.0,109.5,3.05,24.5,162.0,293.39,235.88
2016,7,28,18,0,148.0,85.0,2.9,24.0,119.0,219.52,176.38
2016,7,28,18,15,111.0,60.0,2.7,23.5,82.0,157.29,124.55
2016,7,28,18,30,74.0,35.0,2.5,23.0,45.0,107.44,81.67
2016,7,28,18,45,42.5,19.5,2.35,22.5,24.5,52.93,31.55
2016,7,28,19,0,11.0,4.0,2.2,22.0,4.0,9.79,0.0
2016,7,28,19,15,5.5,2.0,2.1,21.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,15,18.5,5.5,1.05,18.5,6.0,5.0,0.0
2016,7,29,5,30,37.0,11.0,1.1,19.0,12.0,9.24,0.0
2016,7,29,5,45,99.5,31.0,1.15,19.5,43.5,25.04,14.67
2016,7,29,6,0,162.0,51.0,1.2,20.0,75.0,40.28,28.87
2016,7,29,6,15,217.5,71.0,1.2,20.5,117.0,55.05,42.12
2016,7,29,6,30,273.0,91.0,1.2,21.0,159.0,69.38,54.73
2016,7,29,6,45,336.0,104.0,1.2,21.5,207.0,75.11,59.65
2016,7,29,7,0,399.0,117.0,1.2,22.0,255.0,82.88,66.11
2016,7,29,7,15,437.5,129.0,1.2,23.0,303.5,89.43,71.22
2016,7,29,7,30,476.0,141.0,1.2,24.0,352.0,95.63,75.9
2016,7,29,7,45,516.0,147.5,1.2,25.0,402.0,97.9,77.19
2016,7,29,8,0,556.0,154.0,1.2,26.0,452.0,100.01,78.33
2016,7,29,8,15,580.5,161.5,1.2,26.5,498.5,103.88,81.07
2016,7,29,8,30,605.0,169.0,1.2,27.0,545.0,144.99,89.53
2016,7,29,8,45,624.0,175.0,1.25,28.0,588.5,187.56,115.0
2016,7,29,9,0,643.0,181.0,1.3,29.0,632.0,232.6,147.51
2016,7,29,9,15,658.5,186.0,1.3,29.5,671.0,278.41,183.49
2016,7,29,9,30,674.0,191.0,1.3,30.0,710.0,325.99,221.63
2016,7,29,9,45,660.5,209.0,1.35,30.5,736.5,374.76,261.12
2016,7,29,10,0,647.0,227.0,1.4,31.0,763.0,422.14,298.55
2016,7,29,10,15,656.5,230.5,1.45,31.0,791.0,467.38,333.9
2016,7,29,10,30,666.0,234.0,1.5,31.0,819.0,513.13,368.84
2016,7,29,10,45,647.0,252.5,1.6,31.5,832.5,555.24,399.69
2016,7,29,11,0,628.0,271.0,1.7,32.0,846.0,595.13,428.06
2016,7,29,11,15,632.5,273.0,1.8,32.0,860.5,634.79,456.78
2016,7,29,11,30,637.0,275.0,1.9,32.0,875.0,673.93,484.66
2016,7,29,11,45,611.5,294.5,2.05,32.0,873.0,704.99,506.47
2016,7,29,12,0,586.0,314.0,2.2,32.0,871.0,733.24,526.09
2016,7,29,12,15,585.5,314.0,2.3,32.0,870.5,762.44,546.48
2016,7,29,12,30,585.0,314.0,2.4,32.0,870.0,790.09,565.67
2016,7,29,12,45,594.5,305.0,2.55,32.0,865.5,816.77,584.79
2016,7,29,13,0,604.0,296.0,2.7,32.0,861.0,841.69,602.75
2016,7,29,13,15,599.0,293.5,2.75,31.5,846.0,857.23,614.84
2016,7,29,13,30,594.0,291.0,2.8,31.0,831.0,870.14,625.37
2016,7,29,13,45,559.0,303.0,2.9,31.0,801.0,864.2,621.97
2016,7,29,14,0,524.0,315.0,3.0,31.0,771.0,856.68,617.61
2016,7,29,14,15,513.5,308.5,3.1,30.5,742.5,851.57,616.99
2016,7,29,14,30,503.0,302.0,3.2,30.0,714.0,843.93,614.7
2016,7,29,14,45,478.0,299.5,3.3,30.0,677.0,823.63,602.39
2016,7,29,15,0,453.0,297.0,3.4,30.0,640.0,801.1,588.57
2016,7,29,15,15,436.5,286.5,3.45,29.5,601.5,776.51,574.56
2016,7,29,15,30,420.0,276.0,3.5,29.0,563.0,749.97,559.07
2016,7,29,15,45,400.5,262.5,3.6,29.0,521.0,698.39,525.41
2016,7,29,16,0,381.0,249.0,3.7,29.0,479.0,662.87,502.27
2016,7,29,16,15,322.0,230.0,3.7,28.5,413.5,582.43,446.24
2016,7,29,16,30,263.0,211.0,3.7,28.0,348.0,502.78,389.36
2016,7,29,16,45,276.5,193.5,3.7,27.5,323.5,491.65,383.99
2016,7,29,17,0,290.0,176.0,3.7,27.0,299.0,478.76,376.8
2016,7,29,17,15,257.5,155.0,3.6,26.0,253.0,420.65,334.38
2016,7,29,17,30,225.0,134.0,3.5,25.0,207.0,363.51,291.47
2016,7,29,17,45,192.5,110.0,3.4,24.5,164.5,303.22,244.1
2016,7,29,18,0,160.0,86.0,3.3,24.0,122.0,243.95,196.04
2016,7,29,18,15,120.0,61.0,3.1,23.5,84.5,178.65,141.63
2016,7,29,18,30,80.0,36.0,2.9,23.0,47.0,113.62,86.48
2016,7,29,18,45,46.5,20.0,2.75,22.5,25.5,66.43,39.42
2016,7,29,19,0,13.0,4.0,2.6,22.0,4.0,10.89,0.0
2016,7,29,19,15,6.5,2.0,2.45,21.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,30,5,15,28.0,6.5,1.35,18.0,8.0,5.91,0.0
2016,7,30,5,30,56.0,13.0,1.5,18.0,16.0,10.84,0.0
2016,7,30,5,45,135.5,31.5,1.7,18.5,49.0,24.47,14.11
2016,7,30,6,0,215.0,50.0,1.9,19.0,82.0,38.31,27.26
2016,7,30,6,15,281.0,66.0,1.9,19.5,125.0,49.72,37.66
2016,7,30,6,30,347.0,82.0,1.9,20.0,168.0,60.69,47.43
2016,7,30,6,45,410.5,92.0,1.9,21.0,217.0,66.87,52.68
2016,7,30,7,0,474.0,102.0,1.9,22.0,266.0,72.81,57.52
2016,7,30,7,15,514.0,111.5,1.95,22.5,315.5,78.01,61.69
2016,7,30,7,30,554.0,121.0,2.0,23.0,365.0,82.7,65.34
2016,7,30,7,45,593.0,125.5,2.05,24.0,416.0,82.72,64.85
2016,7,30,8,0,632.0,130.0,2.1,25.0,467.0,82.75,64.36
2016,7,30,8,15,655.5,135.5,2.15,25.5,514.5,85.43,66.23
2016,7,30,8,30,679.0,141.0,2.2,26.0,562.0,129.21,75.78
2016,7,30,8,45,702.0,143.5,2.25,26.5,607.0,173.9,102.42
2016,7,30,9,0,725.0,146.0,2.3,27.0,652.0,221.39,137.45
2016,7,30,9,15,739.5,150.0,2.4,27.5,692.5,270.56,177.23
2016,7,30,9,30,754.0,154.0,2.5,28.0,733.0,327.44,223.84
2016,7,30,9,45,795.0,140.0,2.65,28.5,775.5,374.23,262.51
2016,7,30,10,0,836.0,126.0,2.8,29.0,818.0,430.07,307.64
2016,7,30,10,15,843.5,127.5,2.9,29.0,846.5,479.91,348.57
2016,7,30,10,30,851.0,129.0,3.0,29.0,875.0,529.51,388.39
2016,7,30,10,45,832.0,145.5,3.1,29.5,890.0,574.01,422.62
2016,7,30,11,0,813.0,162.0,3.2,30.0,905.0,619.11,456.04
2016,7,30,11,15,817.0,163.0,3.25,30.0,920.0,663.53,489.12
2016,7,30,11,30,821.0,164.0,3.3,30.0,935.0,706.85,520.76
2016,7,30,11,45,798.0,180.5,3.4,30.5,934.5,742.44,545.13
2016,7,30,12,0,775.0,197.0,3.5,31.0,934.0,774.85,566.81
2016,7,30,12,15,775.5,197.0,3.55,31.0,933.5,808.69,590.58
2016,7,30,12,30,776.0,197.0,3.6,31.0,933.0,840.56,612.11
2016,7,30,12,45,775.0,195.5,3.65,31.0,925.5,867.61,630.3
2016,7,30,13,0,774.0,194.0,3.7,31.0,918.0,892.17,646.89
2016,7,30,13,15,770.0,192.5,3.75,30.5,902.5,911.33,661.32
2016,7,30,13,30,766.0,191.0,3.8,30.0,887.0,927.58,674.03
2016,7,30,13,45,736.0,203.0,3.85,30.0,857.5,936.73,680.86
2016,7,30,14,0,706.0,215.0,3.9,30.0,828.0,936.01,681.37
2016,7,30,14,15,696.5,212.0,3.9,29.5,799.0,936.5,683.97
2016,7,30,14,30,687.0,209.0,3.9,29.0,770.0,933.92,684.67
2016,7,30,14,45,665.0,209.5,3.9,29.0,732.5,919.63,676.35
2016,7,30,15,0,643.0,210.0,3.9,29.0,695.0,902.41,666.23
2016,7,30,15,15,626.5,204.0,3.9,28.5,655.0,881.03,654.69
2016,7,30,15,30,610.0,198.0,3.9,28.0,615.0,857.03,641.35
2016,7,30,15,45,583.0,193.5,3.9,28.0,569.5,815.14,614.33
2016,7,30,16,0,556.0,189.0,3.9,28.0,524.0,779.09,590.95
2016,7,30,16,15,530.0,179.5,3.85,27.5,477.0,736.77,563.81
2016,7,30,16,30,504.0,170.0,3.8,27.0,430.0,693.38,535.43
2016,7,30,16,45,462.0,161.0,3.75,26.5,379.5,635.49,495.57
2016,7,30,17,0,420.0,152.0,3.7,26.0,329.0,578.08,455.07
2016,7,30,17,15,380.0,137.5,3.55,25.5,281.0,516.6,410.31
2016,7,30,17,30,340.0,123.0,3.4,25.0,233.0,440.81,353.5
2016,7,30,17,45,281.0,105.0,3.25,24.5,185.0,364.19,293.53
2016,7,30,18,0,222.0,87.0,3.1,24.0,137.0,291.21,234.41
2016,7,30,18,15,168.0,64.5,2.95,23.0,96.5,218.2,174.04
