Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,30,114.0,42.0,2.8,22.0,56.0,147.53,113.83
2016,7,30,18,45,66.0,23.5,2.65,21.5,31.0,85.48,50.22
2016,7,30,19,0,18.0,5.0,2.5,21.0,6.0,14.57,0.0
2016,7,30,19,15,9.0,2.5,2.45,20.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,5,15,34.5,7.0,1.3,16.5,8.5,6.37,0.0
2016,7,31,5,30,69.0,14.0,1.5,17.0,17.0,11.0,0.0
2016,7,31,5,45,167.5,31.0,1.7,17.5,51.5,24.16,13.75
2016,7,31,6,0,266.0,48.0,1.9,18.0,86.0,36.93,26.16
2016,7,31,6,15,338.5,61.0,1.9,18.5,130.0,46.17,34.71
2016,7,31,6,30,411.0,74.0,1.9,19.0,174.0,55.1,42.74
2016,7,31,6,45,477.5,81.0,1.9,20.0,224.5,60.18,47.09
2016,7,31,7,0,544.0,88.0,1.9,21.0,275.0,63.36,49.61
2016,7,31,7,15,583.0,95.5,2.05,21.5,325.5,66.63,52.19
2016,7,31,7,30,622.0,103.0,2.2,22.0,376.0,69.7,54.53
2016,7,31,7,45,658.5,106.0,2.35,23.0,427.0,69.35,53.8
2016,7,31,8,0,695.0,109.0,2.5,24.0,478.0,69.03,53.1
2016,7,31,8,15,717.0,113.5,2.6,24.5,526.0,70.16,53.75
2016,7,31,8,30,739.0,118.0,2.7,25.0,574.0,123.86,70.52
2016,7,31,8,45,756.5,121.0,2.8,25.5,619.0,170.81,98.42
2016,7,31,9,0,774.0,124.0,2.9,26.0,664.0,219.93,135.05
2016,7,31,9,15,787.5,127.0,2.9,26.5,704.0,270.1,176.06
2016,7,31,9,30,801.0,130.0,2.9,27.0,744.0,321.63,219.33
2016,7,31,9,45,778.5,150.5,2.95,27.5,770.0,375.28,264.84
2016,7,31,10,0,756.0,171.0,3.0,28.0,796.0,426.38,307.18
2016,7,31,10,15,765.0,173.0,3.0,28.0,824.5,474.53,346.44
2016,7,31,10,30,774.0,175.0,3.0,28.0,853.0,522.87,384.91
2016,7,31,10,45,750.0,195.5,3.05,28.5,866.0,565.39,417.38
2016,7,31,11,0,726.0,216.0,3.1,29.0,879.0,608.36,448.94
2016,7,31,11,15,730.5,217.5,3.1,29.0,893.0,651.38,480.75
2016,7,31,11,30,735.0,219.0,3.1,29.0,907.0,693.59,511.33
2016,7,31,11,45,706.0,239.5,3.1,29.0,905.0,726.63,534.39
2016,7,31,12,0,677.0,260.0,3.1,29.0,903.0,756.43,554.79
2016,7,31,12,15,677.0,260.0,3.15,29.0,902.5,788.49,577.35
2016,7,31,12,30,677.0,260.0,3.2,29.0,902.0,818.77,598.47
2016,7,31,12,45,729.0,224.0,3.25,29.0,909.5,858.85,627.47
2016,7,31,13,0,781.0,188.0,3.3,29.0,917.0,892.24,650.01
2016,7,31,13,15,776.5,186.5,3.35,29.0,901.0,911.02,662.84
2016,7,31,13,30,772.0,185.0,3.4,29.0,885.0,926.85,673.95
2016,7,31,13,45,716.5,212.0,3.45,29.0,848.5,926.72,674.69
2016,7,31,14,0,661.0,239.0,3.5,29.0,812.0,916.11,668.58
2016,7,31,14,15,651.0,235.0,3.55,28.5,782.5,914.91,670.42
2016,7,31,14,30,641.0,231.0,3.6,28.0,753.0,910.7,670.29
2016,7,31,14,45,603.5,237.5,3.65,28.0,712.0,886.93,655.1
2016,7,31,15,0,566.0,244.0,3.7,28.0,671.0,855.66,635.01
2016,7,31,15,15,549.0,236.5,3.7,27.5,631.0,832.81,622.17
2016,7,31,15,30,532.0,229.0,3.7,27.0,591.0,807.77,607.66
2016,7,31,15,45,508.5,220.5,3.75,27.0,547.0,773.31,585.41
2016,7,31,16,0,485.0,212.0,3.8,27.0,503.0,737.27,561.85
2016,7,31,16,15,459.0,200.5,3.75,26.5,457.0,694.13,533.67
2016,7,31,16,30,433.0,189.0,3.7,26.0,411.0,650.08,504.33
2016,7,31,16,45,404.0,174.0,3.7,25.5,364.0,598.63,469.08
2016,7,31,17,0,375.0,159.0,3.7,25.0,317.0,530.1,420.48
2016,7,31,17,15,336.5,142.5,3.6,24.5,269.5,469.91,376.07
2016,7,31,17,30,298.0,126.0,3.5,24.0,222.0,411.18,331.36
2016,7,31,17,45,252.0,106.0,3.4,23.5,177.0,343.45,277.98
2016,7,31,18,0,206.0,86.0,3.3,23.0,132.0,278.2,224.78
2016,7,31,18,15,154.0,63.0,3.15,22.0,92.0,206.4,165.0
2016,7,31,18,30,102.0,40.0,3.0,21.0,52.0,136.55,105.14
2016,7,31,18,45,59.0,22.5,2.85,20.5,28.5,78.98,43.52
2016,7,31,19,0,16.0,5.0,2.7,20.0,5.0,13.43,0.0
2016,7,31,19,15,8.0,2.5,2.6,19.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,5,15,50.0,7.0,0.85,16.5,9.0,6.37,0.0
2016,8,1,5,30,100.0,14.0,0.9,17.0,18.0,12.73,0.0
2016,8,1,5,45,212.0,28.0,1.0,17.5,53.0,21.89,11.77
2016,8,1,6,0,324.0,42.0,1.1,18.0,88.0,33.61,23.3
2016,8,1,6,15,400.0,52.5,1.15,18.5,133.0,40.86,30.09
2016,8,1,6,30,476.0,63.0,1.2,19.0,178.0,47.8,36.38
2016,8,1,6,45,535.5,69.5,1.25,19.5,228.5,51.11,39.29
2016,8,1,7,0,595.0,76.0,1.3,20.0,279.0,54.32,41.97
2016,8,1,7,15,632.5,81.5,1.35,20.5,329.5,56.52,43.67
2016,8,1,7,30,670.0,87.0,1.4,21.0,380.0,58.6,45.22
2016,8,1,7,45,701.0,90.5,1.45,22.0,431.0,59.13,45.31
2016,8,1,8,0,732.0,94.0,1.5,23.0,482.0,65.97,50.74
2016,8,1,8,15,753.0,98.0,1.55,23.5,530.0,66.82,51.16
2016,8,1,8,30,774.0,102.0,1.6,24.0,578.0,113.08,61.59
2016,8,1,8,45,791.5,104.0,1.65,24.5,623.0,161.26,89.82
2016,8,1,9,0,809.0,106.0,1.7,25.0,668.0,211.55,127.2
2016,8,1,9,15,821.5,108.5,1.75,25.5,708.5,270.98,175.36
2016,8,1,9,30,834.0,111.0,1.8,26.0,749.0,322.93,218.99
2016,8,1,9,45,845.5,111.5,1.9,26.5,784.5,373.97,262.06
2016,8,1,10,0,857.0,112.0,2.0,27.0,820.0,425.55,304.82
2016,8,1,10,15,864.0,113.5,2.1,27.5,848.5,476.2,345.91
2016,8,1,10,30,871.0,115.0,2.2,28.0,877.0,526.55,385.58
2016,8,1,10,45,868.5,121.0,2.3,28.5,896.5,574.69,422.48
2016,8,1,11,0,866.0,127.0,2.4,29.0,916.0,621.32,457.2
2016,8,1,11,15,869.5,127.5,2.45,29.0,930.5,665.81,490.32
2016,8,1,11,30,873.0,128.0,2.5,29.0,945.0,708.93,521.8
2016,8,1,11,45,866.0,134.0,2.6,29.0,949.5,747.46,549.65
2016,8,1,12,0,859.0,140.0,2.7,29.0,954.0,783.67,574.54
2016,8,1,12,15,859.0,140.0,2.75,29.0,953.5,817.99,597.51
2016,8,1,12,30,859.0,140.0,2.8,29.0,953.0,850.11,618.95
2016,8,1,12,45,859.5,138.0,2.9,29.0,945.5,878.52,638.27
2016,8,1,13,0,860.0,136.0,3.0,29.0,938.0,904.33,655.95
2016,8,1,13,15,856.5,135.0,3.05,29.0,922.0,924.67,669.79
2016,8,1,13,30,853.0,134.0,3.1,29.0,906.0,942.0,681.81
2016,8,1,13,45,838.5,138.5,3.2,29.0,880.5,951.16,689.0
2016,8,1,14,0,824.0,143.0,3.3,29.0,855.0,968.06,701.42
2016,8,1,14,15,816.0,141.0,3.35,28.5,825.5,970.9,705.83
2016,8,1,14,30,808.0,139.0,3.4,28.0,796.0,970.47,708.36
2016,8,1,14,45,791.5,139.0,3.45,28.0,758.5,960.57,703.44
2016,8,1,15,0,775.0,139.0,3.5,28.0,721.0,947.54,696.61
2016,8,1,15,15,761.0,135.5,3.55,27.5,680.5,930.1,688.31
2016,8,1,15,30,747.0,132.0,3.6,27.0,640.0,909.76,678.09
2016,8,1,15,45,720.0,131.5,3.65,27.0,593.0,883.95,662.81
2016,8,1,16,0,693.0,131.0,3.7,27.0,546.0,850.1,641.93
2016,8,1,16,15,669.0,125.5,3.7,26.5,497.5,811.16,618.31
2016,8,1,16,30,645.0,120.0,3.7,26.0,449.0,770.54,593.11
2016,8,1,16,45,601.0,116.5,3.7,25.5,397.0,713.0,555.12
2016,8,1,17,0,557.0,113.0,3.7,25.0,345.0,655.23,515.99
2016,8,1,17,15,514.5,104.0,3.6,24.0,295.5,585.89,467.52
2016,8,1,17,30,472.0,95.0,3.5,23.0,246.0,525.78,424.27
2016,8,1,17,45,404.5,84.5,3.45,22.5,197.0,446.19,362.21
2016,8,1,18,0,337.0,74.0,3.4,22.0,148.0,370.82,301.06
2016,8,1,18,15,264.0,57.5,3.25,21.0,106.0,288.05,232.15
2016,8,1,18,30,191.0,41.0,3.1,20.0,64.0,211.07,164.92
2016,8,1,18,45,110.0,23.5,3.0,19.5,35.0,123.93,66.31
2016,8,1,19,0,29.0,6.0,2.9,19.0,6.0,21.51,0.0
2016,8,1,19,15,14.5,3.0,2.8,18.5,3.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,41.0,6.5,0.7,15.5,8.0,5.91,0.0
2016,8,2,5,30,82.0,13.0,0.7,16.0,16.0,11.82,0.0
2016,8,2,5,45,182.5,29.0,0.75,16.5,50.5,22.66,12.23
2016,8,2,6,0,283.0,45.0,0.8,17.0,85.0,34.72,24.34
2016,8,2,6,15,357.5,58.0,0.85,17.5,129.5,44.05,33.0
2016,8,2,6,30,432.0,71.0,0.9,18.0,174.0,53.07,41.15
2016,8,2,6,45,493.0,79.0,0.95,19.0,224.5,58.83,46.12
2016,8,2,7,0,554.0,87.0,1.0,20.0,275.0,62.86,49.39
2016,8,2,7,15,594.0,94.0,1.05,20.5,326.0,65.79,51.69
2016,8,2,7,30,634.0,101.0,1.1,21.0,377.0,68.55,53.77
2016,8,2,7,45,476.5,154.0,1.2,22.0,376.0,102.22,81.89
2016,8,2,8,0,319.0,207.0,1.3,23.0,375.0,140.52,113.1
2016,8,2,8,15,294.5,235.0,1.4,23.5,402.0,155.05,124.37
2016,8,2,8,30,270.0,263.0,1.5,24.0,429.0,190.16,137.48
2016,8,2,8,45,294.0,280.0,1.6,24.5,473.5,223.82,158.55
2016,8,2,9,0,318.0,297.0,1.7,25.0,518.0,260.48,184.41
2016,8,2,9,15,563.5,215.0,1.85,25.5,634.5,273.14,185.93
2016,8,2,9,30,809.0,133.0,2.0,26.0,751.0,323.41,220.07
2016,8,2,9,45,826.0,132.0,2.2,26.5,788.5,374.82,263.33
2016,8,2,10,0,843.0,131.0,2.4,27.0,826.0,432.61,310.65
2016,8,2,10,15,851.5,133.0,2.5,27.0,855.5,483.86,352.83
2016,8,2,10,30,860.0,135.0,2.6,27.0,885.0,534.98,393.93
2016,8,2,10,45,838.5,152.5,2.75,27.5,899.5,579.92,428.8
2016,8,2,11,0,817.0,170.0,2.9,28.0,914.0,625.0,462.52
2016,8,2,11,15,821.5,171.0,3.0,28.0,929.5,670.2,496.48
2016,8,2,11,30,826.0,172.0,3.1,28.0,945.0,714.32,529.03
2016,8,2,11,45,801.0,190.0,3.25,28.5,944.0,750.24,553.93
2016,8,2,12,0,776.0,208.0,3.4,29.0,943.0,782.77,576.01
2016,8,2,12,15,776.0,208.0,3.5,29.0,942.5,816.53,600.09
2016,8,2,12,30,776.0,208.0,3.6,29.0,942.0,848.26,622.3
2016,8,2,12,45,793.0,195.5,3.7,29.5,939.5,881.22,643.52
2016,8,2,13,0,810.0,183.0,3.8,30.0,937.0,912.14,663.29
2016,8,2,13,15,806.0,182.0,3.85,29.5,921.0,932.5,678.54
2016,8,2,13,30,802.0,181.0,3.9,29.0,905.0,949.87,692.03
2016,8,2,13,45,767.5,195.0,3.95,29.0,873.5,949.64,692.7
2016,8,2,14,0,733.0,209.0,4.0,29.0,842.0,954.36,696.9
2016,8,2,14,15,723.5,205.5,4.0,28.5,811.5,954.56,699.32
2016,8,2,14,30,714.0,202.0,4.0,28.0,781.0,951.58,699.82
2016,8,2,14,45,688.0,204.0,4.0,28.0,741.5,935.03,690.01
2016,8,2,15,0,662.0,206.0,4.0,28.0,702.0,915.46,678.35
2016,8,2,15,15,645.0,200.5,3.95,27.5,661.0,894.03,666.55
2016,8,2,15,30,628.0,195.0,3.9,27.0,620.0,869.91,652.92
2016,8,2,15,45,600.5,189.5,3.9,27.0,573.0,833.07,629.42
2016,8,2,16,0,573.0,184.0,3.9,27.0,526.0,788.1,600.08
2016,8,2,16,15,546.0,175.0,3.85,26.5,478.0,745.12,572.56
2016,8,2,16,30,519.0,166.0,3.8,26.0,430.0,701.06,543.63
2016,8,2,16,45,482.0,155.0,3.75,25.5,379.5,644.91,505.12
2016,8,2,17,0,445.0,144.0,3.7,25.0,329.0,588.91,465.74
2016,8,2,17,15,403.5,129.5,3.55,24.0,279.5,525.41,420.1
2016,8,2,17,30,362.0,115.0,3.4,23.0,230.0,463.17,373.78
2016,8,2,17,45,311.5,97.5,3.3,22.5,183.5,391.95,317.89
2016,8,2,18,0,261.0,80.0,3.2,22.0,137.0,309.2,251.06
2016,8,2,18,15,199.0,59.5,3.05,21.0,96.0,232.13,186.62
2016,8,2,18,30,137.0,39.0,2.9,20.0,55.0,158.46,122.59
2016,8,2,18,45,68.5,19.5,2.8,19.5,27.5,78.04,35.6
2016,8,2,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,15,31.5,6.0,1.1,15.5,7.0,0.0,0.0
2016,8,3,5,30,63.0,12.0,1.2,16.0,14.0,10.91,0.0
2016,8,3,5,45,164.0,29.5,1.3,16.5,49.0,23.06,12.26
2016,8,3,6,0,265.0,47.0,1.4,17.0,84.0,36.28,25.6
2016,8,3,6,15,342.0,61.5,1.4,17.5,129.5,46.71,35.27
2016,8,3,6,30,419.0,76.0,1.4,18.0,175.0,56.78,44.37
2016,8,3,6,45,241.5,102.5,1.45,19.0,163.0,77.11,62.02
2016,8,3,7,0,64.0,129.0,1.5,20.0,151.0,101.61,82.82
2016,8,3,7,15,123.5,153.0,1.5,20.5,203.5,114.03,93.01
2016,8,3,7,30,183.0,177.0,1.5,21.0,256.0,129.89,105.91
2016,8,3,7,45,210.5,198.0,1.55,22.0,300.5,143.3,116.3
2016,8,3,8,0,238.0,219.0,1.6,23.0,345.0,146.83,118.34
2016,8,3,8,15,242.5,242.5,1.65,23.5,381.5,158.84,127.57
2016,8,3,8,30,247.0,266.0,1.7,24.0,418.0,189.79,138.15
2016,8,3,8,45,261.0,286.0,1.8,25.0,457.0,222.91,159.07
2016,8,3,9,0,275.0,306.0,1.9,26.0,496.0,258.02,183.75
2016,8,3,9,15,314.0,316.5,2.05,26.5,546.0,294.67,210.29
2016,8,3,9,30,353.0,327.0,2.2,27.0,596.0,335.67,240.93
2016,8,3,9,45,356.0,344.5,2.35,27.5,627.0,373.67,270.55
2016,8,3,10,0,359.0,362.0,2.5,28.0,658.0,412.25,300.24
2016,8,3,10,15,390.5,359.0,2.65,28.0,691.0,449.24,328.85
2016,8,3,10,30,422.0,356.0,2.8,28.0,724.0,482.86,355.05
2016,8,3,10,45,575.5,296.5,2.95,28.5,811.5,549.25,404.31
2016,8,3,11,0,729.0,237.0,3.1,29.0,899.0,624.21,459.61
2016,8,3,11,15,733.0,238.5,3.25,29.0,913.5,667.53,491.88
2016,8,3,11,30,737.0,240.0,3.4,29.0,928.0,710.02,523.18
2016,8,3,11,45,693.5,269.5,3.6,29.0,920.5,740.63,545.11
2016,8,3,12,0,650.0,299.0,3.8,29.0,913.0,766.89,563.66
2016,8,3,12,15,649.5,299.0,3.9,29.0,912.0,798.32,586.12
2016,8,3,12,30,649.0,299.0,4.0,29.0,911.0,827.99,607.15
2016,8,3,12,45,486.0,367.5,4.1,29.0,824.0,778.7,570.81
2016,8,3,13,0,323.0,436.0,4.2,29.0,737.0,712.56,522.49
2016,8,3,13,15,355.0,412.5,4.25,29.0,737.5,735.47,540.38
2016,8,3,13,30,387.0,389.0,4.3,29.0,738.0,757.44,557.2
2016,8,3,13,45,390.5,376.5,4.4,29.0,721.0,762.14,561.63
2016,8,3,14,0,394.0,364.0,4.5,29.0,704.0,764.94,564.92
2016,8,3,14,15,359.0,364.0,4.55,28.5,665.0,741.32,549.9
2016,8,3,14,30,324.0,364.0,4.6,28.0,626.0,715.72,533.59
2016,8,3,14,45,313.5,348.0,4.65,28.0,592.5,695.29,520.62
2016,8,3,15,0,303.0,332.0,4.7,28.0,559.0,673.1,506.32
2016,8,3,15,15,275.5,328.0,4.65,27.5,525.0,646.2,488.52
2016,8,3,15,30,248.0,324.0,4.6,27.0,491.0,600.33,457.19
2016,8,3,15,45,209.5,294.0,4.6,26.5,428.5,530.93,408.2
2016,8,3,16,0,171.0,264.0,4.6,26.0,366.0,460.92,357.66
2016,8,3,16,15,294.0,231.5,4.45,25.5,388.5,557.47,435.27
2016,8,3,16,30,417.0,199.0,4.3,25.0,411.0,645.82,505.19
2016,8,3,16,45,408.5,178.0,4.2,24.5,366.5,606.26,478.0
2016,8,3,17,0,400.0,157.0,4.1,24.0,322.0,565.28,449.76
2016,8,3,17,15,360.0,139.5,3.9,23.0,272.5,485.11,390.94
2016,8,3,17,30,320.0,122.0,3.7,22.0,223.0,423.1,343.99
2016,8,3,17,45,297.0,100.5,3.5,21.5,180.5,370.0,302.07
2016,8,3,18,0,274.0,79.0,3.3,21.0,138.0,331.51,269.76
2016,8,3,18,15,209.5,58.5,3.1,20.5,96.0,237.97,191.58
2016,8,3,18,30,145.0,38.0,2.9,20.0,54.0,162.29,125.16
2016,8,3,18,45,72.5,19.0,2.75,19.5,27.0,79.22,30.63
2016,8,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,18.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,8,4,5,30,37.0,11.0,2.1,14.0,12.0,10.01,0.0
2016,8,4,5,45,130.0,30.0,2.15,14.5,45.5,23.43,12.35
2016,8,4,6,0,223.0,49.0,2.2,15.0,79.0,37.78,27.06
2016,8,4,6,15,120.5,66.0,2.1,15.5,83.5,52.86,40.92
2016,8,4,6,30,18.0,83.0,2.0,16.0,88.0,69.25,55.68
2016,8,4,6,45,31.5,104.0,1.95,16.5,114.5,83.3,68.06
2016,8,4,7,0,45.0,125.0,1.9,17.0,141.0,98.89,81.48
2016,8,4,7,15,87.5,151.5,1.8,17.5,187.5,117.75,97.39
2016,8,4,7,30,130.0,178.0,1.7,18.0,234.0,130.01,107.32
2016,8,4,7,45,170.5,200.0,1.65,19.0,283.5,144.05,118.37
2016,8,4,8,0,211.0,222.0,1.6,20.0,333.0,157.63,128.79
2016,8,4,8,15,219.5,245.0,1.55,20.5,370.0,170.95,139.08
2016,8,4,8,30,228.0,268.0,1.5,21.0,407.0,200.22,148.6
2016,8,4,8,45,240.5,289.0,1.5,22.0,445.5,232.69,169.21
2016,8,4,9,0,253.0,310.0,1.5,23.0,484.0,256.12,185.01
2016,8,4,9,15,264.0,328.5,1.65,23.5,520.0,290.46,210.96
2016,8,4,9,30,275.0,347.0,1.8,24.0,556.0,326.39,238.55
2016,8,4,9,45,286.5,362.5,1.95,24.5,589.5,362.02,265.98
2016,8,4,10,0,298.0,378.0,2.1,25.0,623.0,399.14,294.31
2016,8,4,10,15,294.0,394.0,2.25,25.0,643.0,431.24,319.41
2016,8,4,10,30,290.0,410.0,2.4,25.0,663.0,463.16,344.0
2016,8,4,10,45,363.0,391.0,2.55,25.5,715.5,510.27,378.87
2016,8,4,11,0,436.0,372.0,2.7,26.0,768.0,559.07,414.94
2016,8,4,11,15,429.0,382.0,2.85,26.0,776.5,590.77,438.58
2016,8,4,11,30,422.0,392.0,3.0,26.0,785.0,621.54,461.3
2016,8,4,11,45,415.0,390.5,3.15,26.5,779.5,642.0,475.76
2016,8,4,12,0,408.0,389.0,3.3,27.0,774.0,661.0,489.04
2016,8,4,12,15,384.0,407.5,3.45,27.0,770.0,679.67,502.32
2016,8,4,12,30,360.0,426.0,3.6,27.0,766.0,697.67,514.95
2016,8,4,12,45,382.0,404.5,3.8,27.0,762.0,716.36,529.76
2016,8,4,13,0,404.0,383.0,4.0,27.0,758.0,741.71,549.07
2016,8,4,13,15,399.0,384.0,4.05,26.5,749.0,756.64,560.91
2016,8,4,13,30,394.0,385.0,4.1,26.0,740.0,759.73,564.91
2016,8,4,13,45,365.0,389.0,4.2,26.0,711.0,750.25,558.62
2016,8,4,14,0,336.0,393.0,4.3,26.0,682.0,738.58,550.86
2016,8,4,14,15,415.5,353.0,4.3,25.5,697.5,798.33,596.73
2016,8,4,14,30,495.0,313.0,4.3,25.0,713.0,845.21,633.45
2016,8,4,14,45,475.0,307.0,4.35,25.0,676.5,826.41,621.23
2016,8,4,15,0,455.0,301.0,4.4,25.0,640.0,805.31,607.8
2016,8,4,15,15,438.5,289.5,4.35,24.5,600.5,779.74,592.23
2016,8,4,15,30,422.0,278.0,4.3,24.0,561.0,735.58,563.7
2016,8,4,15,45,416.5,259.0,4.3,23.5,522.0,708.47,547.36
2016,8,4,16,0,411.0,240.0,4.3,23.0,483.0,679.52,529.39
2016,8,4,16,15,386.5,224.0,4.2,22.5,436.5,634.77,498.75
2016,8,4,16,30,362.0,208.0,4.1,22.0,390.0,589.44,467.19
2016,8,4,16,45,359.0,184.5,4.1,21.5,348.5,553.33,442.87
2016,8,4,17,0,356.0,161.0,4.1,21.0,307.0,515.63,416.64
2016,8,4,17,15,318.0,142.5,4.0,20.5,259.0,454.11,369.99
2016,8,4,17,30,280.0,124.0,3.9,20.0,211.0,393.96,323.05
2016,8,4,17,45,261.0,101.5,3.8,19.5,170.5,344.09,283.25
2016,8,4,18,0,242.0,79.0,3.7,19.0,130.0,294.21,241.77
2016,8,4,18,15,181.0,57.5,3.6,18.5,89.5,217.16,175.85
2016,8,4,18,30,120.0,36.0,3.5,18.0,49.0,142.98,110.07
2016,8,4,18,45,60.0,18.0,3.4,17.5,24.5,69.56,20.05
2016,8,4,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,76.0,13.0,2.3,13.0,15.0,11.82,0.0
2016,8,5,5,45,205.0,28.0,2.4,13.5,51.0,21.98,10.94
2016,8,5,6,0,334.0,43.0,2.5,14.0,87.0,35.05,24.76
2016,8,5,6,15,167.5,60.0,2.5,14.5,82.0,47.0,35.91
2016,8,5,6,30,1.0,77.0,2.5,15.0,77.0,64.81,51.98
2016,8,5,6,45,9.0,97.0,2.5,15.5,100.0,80.98,66.31
2016,8,5,7,0,17.0,117.0,2.5,16.0,123.0,97.05,80.23
2016,8,5,7,15,10.0,128.0,2.45,16.5,131.5,106.56,88.15
2016,8,5,7,30,3.0,139.0,2.4,17.0,140.0,115.93,95.77
2016,8,5,7,45,141.0,175.5,2.35,17.5,248.5,129.46,106.8
2016,8,5,8,0,279.0,212.0,2.3,18.0,357.0,143.24,117.88
2016,8,5,8,15,157.0,225.0,2.25,18.5,308.5,159.3,130.71
2016,8,5,8,30,35.0,238.0,2.2,19.0,260.0,182.08,141.38
2016,8,5,8,45,132.5,275.5,2.2,19.5,365.5,212.11,159.77
2016,8,5,9,0,230.0,313.0,2.2,20.0,471.0,264.23,195.11
2016,8,5,9,15,552.5,212.5,2.2,20.5,623.5,267.86,185.96
2016,8,5,9,30,875.0,112.0,2.2,21.0,776.0,329.38,226.73
2016,8,5,9,45,869.5,122.0,2.2,21.5,808.0,384.07,273.94
2016,8,5,10,0,864.0,132.0,2.2,22.0,840.0,437.59,319.2
2016,8,5,10,15,871.5,134.0,2.25,22.5,869.5,489.69,362.08
2016,8,5,10,30,879.0,136.0,2.3,23.0,899.0,541.52,403.49
2016,8,5,10,45,871.5,144.5,2.35,23.5,917.5,589.68,440.92
2016,8,5,11,0,864.0,153.0,2.4,24.0,936.0,635.9,475.75
2016,8,5,11,15,867.5,154.0,2.45,24.0,951.0,681.23,510.04
2016,8,5,11,30,871.0,155.0,2.5,24.0,966.0,725.28,542.68
2016,8,5,11,45,860.0,163.5,2.6,24.5,969.0,767.74,572.39
2016,8,5,12,0,849.0,172.0,2.7,25.0,972.0,805.06,598.02
2016,8,5,12,15,849.0,172.0,2.75,25.0,971.0,840.94,622.54
2016,8,5,12,30,849.0,172.0,2.8,25.0,970.0,874.56,645.22
2016,8,5,12,45,870.0,157.0,2.9,25.5,968.0,901.37,662.4
2016,8,5,13,0,891.0,142.0,3.0,26.0,966.0,934.42,683.73
2016,8,5,13,15,887.5,141.0,3.1,26.0,949.5,955.71,698.61
2016,8,5,13,30,884.0,140.0,3.2,26.0,933.0,973.89,711.65
2016,8,5,13,45,862.0,147.5,3.3,26.0,904.5,990.21,723.64
2016,8,5,14,0,840.0,155.0,3.4,26.0,876.0,993.28,727.09
2016,8,5,14,15,831.5,153.0,3.45,26.0,845.0,996.02,730.21
2016,8,5,14,30,823.0,151.0,3.5,26.0,814.0,995.36,731.25
2016,8,5,14,45,802.5,152.5,3.6,26.0,774.5,983.26,725.24
2016,8,5,15,0,782.0,154.0,3.7,26.0,735.0,967.87,717.21
2016,8,5,15,15,767.0,150.0,3.7,25.5,692.5,956.07,712.44
2016,8,5,15,30,752.0,146.0,3.7,25.0,650.0,934.5,701.1
2016,8,5,15,45,730.5,142.0,3.75,25.0,602.5,903.89,682.55
2016,8,5,16,0,709.0,138.0,3.8,25.0,555.0,870.89,662.28
2016,8,5,16,15,683.0,132.0,3.8,24.5,505.0,829.17,636.67
2016,8,5,16,30,657.0,126.0,3.8,24.0,455.0,785.74,609.42
2016,8,5,16,45,627.0,117.5,3.8,23.5,403.5,734.42,575.8
2016,8,5,17,0,597.0,109.0,3.8,23.0,352.0,682.23,540.64
2016,8,5,17,15,552.5,100.0,3.7,22.0,300.0,616.86,495.02
2016,8,5,17,30,508.0,91.0,3.6,21.0,248.0,552.17,448.1
2016,8,5,17,45,454.0,78.5,3.5,20.5,198.5,474.09,387.31
2016,8,5,18,0,400.0,66.0,3.4,20.0,149.0,404.03,329.86
2016,8,5,18,15,313.5,51.5,3.25,19.5,105.0,312.61,252.46
2016,8,5,18,30,227.0,37.0,3.1,19.0,61.0,228.64,176.34
2016,8,5,18,45,113.5,18.5,3.0,18.5,30.5,112.92,22.11
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,1.7,13.5,6.5,0.0,0.0
2016,8,6,5,30,47.0,11.0,1.7,14.0,13.0,10.01,0.0
2016,8,6,5,45,163.0,27.5,1.75,14.5,46.5,21.55,10.15
2016,8,6,6,0,279.0,44.0,1.8,15.0,80.0,34.09,23.78
2016,8,6,6,15,223.5,66.0,1.75,15.5,103.0,51.41,39.6
2016,8,6,6,30,168.0,88.0,1.7,16.0,126.0,66.79,53.49
2016,8,6,6,45,208.0,104.5,1.7,16.5,164.5,78.27,63.65
2016,8,6,7,0,248.0,121.0,1.7,17.0,203.0,89.36,73.19
2016,8,6,7,15,256.5,143.0,1.7,17.5,241.0,103.37,85.0
2016,8,6,7,30,265.0,165.0,1.7,18.0,279.0,116.74,96.03
2016,8,6,7,45,501.0,133.5,1.7,18.5,382.5,89.35,72.03
2016,8,6,8,0,737.0,102.0,1.7,19.0,486.0,65.38,51.1
2016,8,6,8,15,759.0,106.0,1.8,19.5,535.5,73.11,57.45
2016,8,6,8,30,781.0,110.0,1.9,20.0,585.0,111.2,63.92
2016,8,6,8,45,800.0,112.5,2.0,21.0,631.0,160.49,91.05
2016,8,6,9,0,819.0,115.0,2.1,22.0,677.0,212.1,128.65
2016,8,6,9,15,832.0,117.5,2.25,22.5,718.5,264.52,171.71
2016,8,6,9,30,845.0,120.0,2.4,23.0,760.0,318.2,217.46
2016,8,6,9,45,831.5,135.0,2.55,23.5,789.5,373.58,265.22
2016,8,6,10,0,818.0,150.0,2.7,24.0,819.0,427.24,310.61
2016,8,6,10,15,826.0,152.0,2.85,24.0,848.0,478.35,353.38
2016,8,6,10,30,834.0,154.0,3.0,24.0,877.0,529.43,395.17
2016,8,6,10,45,831.0,161.0,3.2,24.5,896.5,578.34,433.66
2016,8,6,11,0,828.0,168.0,3.4,25.0,916.0,625.89,470.09
2016,8,6,11,15,832.0,169.0,3.55,25.0,931.0,671.44,505.13
2016,8,6,11,30,836.0,170.0,3.7,25.0,946.0,715.84,538.69
2016,8,6,11,45,829.5,175.5,3.85,25.0,950.5,755.18,568.0
2016,8,6,12,0,823.0,181.0,4.0,25.0,955.0,792.32,595.34
2016,8,6,12,15,823.5,181.0,4.1,25.0,954.5,827.84,620.79
2016,8,6,12,30,824.0,181.0,4.2,25.0,954.0,861.21,644.02
2016,8,6,12,45,821.5,180.5,4.3,25.0,945.5,889.19,663.58
2016,8,6,13,0,819.0,180.0,4.4,25.0,937.0,914.46,681.36
2016,8,6,13,15,815.5,178.5,4.45,25.0,921.0,935.01,695.8
2016,8,6,13,30,812.0,177.0,4.5,25.0,905.0,952.52,708.31
2016,8,6,13,45,805.0,175.5,4.55,25.0,881.0,963.57,716.66
2016,8,6,14,0,798.0,174.0,4.6,25.0,857.0,971.36,723.08
2016,8,6,14,15,789.5,171.5,4.6,25.0,827.0,973.38,725.38
2016,8,6,14,30,781.0,169.0,4.6,25.0,797.0,972.09,725.64
2016,8,6,14,45,776.0,162.5,4.65,25.0,762.0,966.85,723.8
2016,8,6,15,0,771.0,156.0,4.7,25.0,727.0,965.38,724.7
2016,8,6,15,15,756.0,152.0,4.65,24.5,685.0,946.79,714.68
2016,8,6,15,30,741.0,148.0,4.6,24.0,643.0,925.3,702.82
2016,8,6,15,45,725.5,141.5,4.6,23.5,597.5,897.66,687.03
2016,8,6,16,0,710.0,135.0,4.6,23.0,552.0,867.46,669.34
2016,8,6,16,15,685.0,129.5,4.55,22.5,502.0,827.24,643.95
2016,8,6,16,30,660.0,124.0,4.5,22.0,452.0,785.28,616.95
2016,8,6,16,45,628.5,116.0,4.45,22.0,401.0,733.14,580.74
2016,8,6,17,0,597.0,108.0,4.4,22.0,350.0,680.2,543.22
2016,8,6,17,15,552.0,99.5,4.3,21.0,298.0,615.01,497.16
2016,8,6,17,30,507.0,91.0,4.2,20.0,246.0,545.77,446.15
2016,8,6,17,45,453.5,78.5,4.1,19.5,197.0,473.22,389.0
2016,8,6,18,0,400.0,66.0,4.0,19.0,148.0,403.67,331.33
2016,8,6,18,15,312.0,51.0,3.8,18.5,103.5,310.73,251.94
2016,8,6,18,30,224.0,36.0,3.6,18.0,59.0,225.35,173.35
2016,8,6,18,45,112.0,18.0,3.45,17.5,29.5,110.23,3.93
2016,8,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,5.5,2.4,13.0,5.5,0.0,0.0
2016,8,7,5,30,0.0,11.0,2.5,13.0,11.0,10.01,0.0
2016,8,7,5,45,154.5,27.0,2.7,13.5,47.0,21.17,9.44
2016,8,7,6,0,309.0,43.0,2.9,14.0,83.0,33.41,23.23
2016,8,7,6,15,393.5,55.5,2.9,14.5,130.0,44.27,33.45
2016,8,7,6,30,478.0,68.0,2.9,15.0,177.0,52.89,41.42
2016,8,7,6,45,550.0,74.0,2.95,15.5,230.5,55.54,43.86
2016,8,7,7,0,622.0,80.0,3.0,16.0,284.0,58.23,46.14
2016,8,7,7,15,417.0,125.0,3.0,16.5,272.5,87.33,71.47
2016,8,7,7,30,212.0,170.0,3.0,17.0,261.0,125.81,104.4
2016,8,7,7,45,493.0,134.0,3.0,18.0,380.5,89.7,72.55
2016,8,7,8,0,774.0,98.0,3.0,19.0,500.0,69.91,55.02
2016,8,7,8,15,795.5,102.0,3.0,19.5,550.5,70.68,55.39
2016,8,7,8,30,817.0,106.0,3.0,20.0,601.0,108.59,61.58
2016,8,7,8,45,831.0,110.0,3.0,21.0,647.0,160.45,90.11
2016,8,7,9,0,845.0,114.0,3.0,22.0,693.0,214.09,129.34
2016,8,7,9,15,857.5,116.5,3.05,22.5,735.0,267.89,173.62
2016,8,7,9,30,870.0,119.0,3.1,23.0,777.0,329.98,226.01
2016,8,7,9,45,849.0,138.0,3.15,23.5,804.5,380.26,270.27
2016,8,7,10,0,828.0,157.0,3.2,24.0,832.0,435.19,316.84
2016,8,7,10,15,836.0,159.0,3.25,24.5,861.5,486.94,359.37
2016,8,7,10,30,844.0,161.0,3.3,25.0,891.0,538.66,400.68
2016,8,7,10,45,818.5,181.5,3.35,25.5,904.0,586.85,438.01
2016,8,7,11,0,793.0,202.0,3.4,26.0,917.0,631.69,471.61
2016,8,7,11,15,797.0,203.0,3.4,26.0,931.5,676.1,505.06
2016,8,7,11,30,801.0,204.0,3.4,26.0,946.0,719.46,537.04
2016,8,7,11,45,774.5,222.0,3.45,26.5,944.0,755.93,562.09
2016,8,7,12,0,748.0,240.0,3.5,27.0,942.0,788.49,583.87
2016,8,7,12,15,748.0,240.0,3.55,27.0,941.0,822.94,608.33
2016,8,7,12,30,748.0,240.0,3.6,27.0,940.0,855.36,631.14
2016,8,7,12,45,772.5,222.0,3.7,27.5,939.5,889.82,654.65
2016,8,7,13,0,797.0,204.0,3.8,28.0,939.0,916.46,671.72
2016,8,7,13,15,792.5,202.5,3.85,28.0,922.5,935.98,685.2
2016,8,7,13,30,788.0,201.0,3.9,28.0,906.0,952.44,696.8
2016,8,7,13,45,748.0,217.5,3.95,28.0,872.0,958.0,701.33
2016,8,7,14,0,708.0,234.0,4.0,28.0,838.0,952.52,698.76
2016,8,7,14,15,697.5,230.0,4.0,27.5,807.5,951.28,700.33
2016,8,7,14,30,687.0,226.0,4.0,27.0,777.0,946.86,699.88
2016,8,7,14,45,667.5,223.5,4.05,27.0,738.5,931.98,691.45
2016,8,7,15,0,648.0,221.0,4.1,27.0,700.0,914.05,681.1
2016,8,7,15,15,630.5,214.5,4.1,26.5,657.5,891.1,668.45
2016,8,7,15,30,613.0,208.0,4.1,26.0,615.0,865.42,653.79
2016,8,7,15,45,600.5,196.0,4.1,26.0,571.0,830.71,631.71
2016,8,7,16,0,588.0,184.0,4.1,26.0,527.0,799.49,611.87
2016,8,7,16,15,560.0,174.0,4.05,25.5,477.5,754.17,582.67
2016,8,7,16,30,532.0,164.0,4.0,25.0,428.0,707.76,551.95
2016,8,7,16,45,513.0,148.5,4.0,24.5,380.0,661.88,521.4
2016,8,7,17,0,494.0,133.0,4.0,24.0,332.0,614.98,489.2
2016,8,7,17,15,449.0,120.0,3.8,23.0,280.5,549.02,441.33
2016,8,7,17,30,404.0,107.0,3.6,22.0,229.0,484.51,392.85
2016,8,7,17,45,363.5,89.0,3.45,21.5,183.0,418.86,341.01
2016,8,7,18,0,323.0,71.0,3.3,21.0,137.0,355.1,288.46
2016,8,7,18,15,244.0,53.0,3.1,20.0,94.0,267.69,214.71
2016,8,7,18,30,165.0,35.0,2.9,19.0,51.0,186.64,140.79
2016,8,7,18,45,82.5,17.5,2.7,18.5,25.5,91.07,0.0
2016,8,7,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,8,8,5,30,0.0,10.0,1.7,14.0,10.0,9.1,0.0
2016,8,8,5,45,124.0,27.5,1.95,14.5,43.0,21.56,9.08
2016,8,8,6,0,248.0,45.0,2.2,15.0,76.0,34.88,24.33
2016,8,8,6,15,329.0,59.5,2.15,15.5,121.0,45.38,34.26
2016,8,8,6,30,410.0,74.0,2.1,16.0,166.0,55.52,43.56
2016,8,8,6,45,485.0,81.0,2.1,17.0,218.5,61.32,48.67
2016,8,8,7,0,560.0,88.0,2.1,18.0,271.0,64.48,51.23
2016,8,8,7,15,601.5,95.5,2.05,18.5,323.5,67.76,53.87
2016,8,8,7,30,643.0,103.0,2.0,19.0,376.0,70.85,56.27
2016,8,8,7,45,677.0,108.0,2.0,20.0,428.0,71.88,56.71
2016,8,8,8,0,711.0,113.0,2.0,21.0,480.0,72.83,57.07
2016,8,8,8,15,734.0,117.5,2.0,21.5,530.0,73.24,57.1
2016,8,8,8,30,757.0,122.0,2.0,22.0,580.0,107.55,62.42
2016,8,8,8,45,768.0,129.0,2.05,23.0,624.0,166.06,96.43
2016,8,8,9,0,779.0,136.0,2.1,24.0,668.0,218.03,133.81
2016,8,8,9,15,793.0,139.5,2.2,24.5,709.5,269.37,175.15
2016,8,8,9,30,807.0,143.0,2.3,25.0,751.0,322.15,219.34
2016,8,8,9,45,781.0,165.0,2.4,25.5,776.5,377.17,266.25
2016,8,8,10,0,755.0,187.0,2.5,26.0,802.0,423.57,305.62
2016,8,8,10,15,764.0,189.5,2.65,26.0,831.0,473.55,346.8
2016,8,8,10,30,773.0,192.0,2.8,26.0,860.0,523.75,387.25
2016,8,8,10,45,726.0,226.5,2.95,26.5,866.5,569.09,422.12
2016,8,8,11,0,679.0,261.0,3.1,27.0,873.0,609.66,452.23
2016,8,8,11,15,683.5,263.0,3.2,27.0,887.5,651.96,484.05
2016,8,8,11,30,688.0,265.0,3.3,27.0,902.0,693.58,514.81
2016,8,8,11,45,648.5,292.0,3.45,27.0,896.0,723.55,536.36
2016,8,8,12,0,609.0,319.0,3.6,27.0,890.0,749.46,554.72
2016,8,8,12,15,609.0,319.0,3.7,27.0,889.0,780.17,576.87
2016,8,8,12,30,609.0,319.0,3.8,27.0,888.0,809.23,597.68
2016,8,8,12,45,577.5,335.0,3.95,27.0,870.5,825.51,609.07
2016,8,8,13,0,546.0,351.0,4.1,27.0,853.0,836.65,617.0
2016,8,8,13,15,540.5,347.5,4.2,27.0,837.0,849.87,626.98
2016,8,8,13,30,535.0,344.0,4.3,27.0,821.0,860.6,635.3
2016,8,8,13,45,517.0,344.0,4.45,27.0,795.0,860.39,636.18
2016,8,8,14,0,499.0,344.0,4.6,27.0,769.0,857.41,635.39
2016,8,8,14,15,488.0,336.5,4.65,26.5,740.0,851.08,633.58
2016,8,8,14,30,477.0,329.0,4.7,26.0,711.0,842.2,630.07
2016,8,8,14,45,481.0,311.0,4.8,25.5,680.5,834.79,628.51
2016,8,8,15,0,485.0,293.0,4.9,25.0,650.0,824.78,625.16
2016,8,8,15,15,467.0,282.0,4.9,24.5,609.5,798.09,608.92
2016,8,8,15,30,449.0,271.0,4.9,24.0,569.0,769.33,591.14
2016,8,8,15,45,469.0,243.0,4.95,24.0,534.5,756.71,585.14
2016,8,8,16,0,489.0,215.0,5.0,24.0,500.0,740.8,576.69
2016,8,8,16,15,461.5,202.5,4.95,23.5,452.0,695.18,545.77
2016,8,8,16,30,434.0,190.0,4.9,23.0,404.0,648.67,513.73
2016,8,8,16,45,450.0,163.5,4.85,22.5,363.0,623.64,498.45
2016,8,8,17,0,466.0,137.0,4.8,22.0,322.0,595.34,480.13
2016,8,8,17,15,421.0,123.0,4.6,21.0,271.5,529.11,430.77
2016,8,8,17,30,376.0,109.0,4.4,20.0,221.0,464.4,381.0
2016,8,8,17,45,356.0,88.5,4.2,19.5,178.0,412.13,339.07
2016,8,8,18,0,336.0,68.0,4.0,19.0,135.0,359.93,295.25
2016,8,8,18,15,253.5,51.0,3.75,18.5,92.5,271.08,218.8
2016,8,8,18,30,171.0,34.0,3.5,18.0,50.0,189.2,141.92
2016,8,8,18,45,85.5,17.0,3.25,17.5,25.0,91.08,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,13.0,4.0,2.5,13.5,4.0,0.0,0.0
2016,8,9,5,30,26.0,8.0,2.6,14.0,8.0,7.28,0.0
2016,8,9,5,45,126.0,26.5,2.75,14.5,40.5,20.8,7.87
2016,8,9,6,0,226.0,45.0,2.9,15.0,73.0,34.88,24.25
2016,8,9,6,15,113.0,57.5,2.9,15.0,71.5,44.99,33.95
2016,8,9,6,30,0.0,70.0,2.9,15.0,70.0,59.39,47.13
2016,8,9,6,45,4.5,90.5,2.9,15.5,92.0,75.99,61.91
2016,8,9,7,0,9.0,111.0,2.9,16.0,114.0,92.44,76.23
2016,8,9,7,15,33.5,138.5,2.85,16.5,152.5,108.92,90.27
2016,8,9,7,30,58.0,166.0,2.8,17.0,191.0,128.03,106.29
2016,8,9,7,45,94.0,193.5,2.75,17.5,239.5,146.69,121.63
2016,8,9,8,0,130.0,221.0,2.7,18.0,288.0,156.14,128.92
2016,8,9,8,15,189.5,240.5,2.65,18.5,349.0,168.09,138.23
2016,8,9,8,30,249.0,260.0,2.6,19.0,410.0,182.26,136.49
2016,8,9,8,45,278.5,277.0,2.55,19.5,457.0,215.27,156.72
2016,8,9,9,0,308.0,294.0,2.5,20.0,504.0,251.89,182.44
2016,8,9,9,15,303.0,318.5,2.5,20.5,535.5,289.5,211.94
2016,8,9,9,30,298.0,343.0,2.5,21.0,567.0,327.12,241.86
2016,8,9,9,45,287.5,363.5,2.5,21.5,588.0,360.26,268.35
2016,8,9,10,0,277.0,384.0,2.5,22.0,609.0,392.68,293.79
2016,8,9,10,15,507.5,299.5,2.55,22.5,730.0,446.36,332.96
2016,8,9,10,30,738.0,215.0,2.6,23.0,851.0,523.47,391.05
2016,8,9,10,45,701.0,244.5,2.65,23.5,861.0,568.88,425.76
2016,8,9,11,0,664.0,274.0,2.7,24.0,871.0,610.38,456.48
2016,8,9,11,15,668.5,276.0,2.75,24.0,885.0,652.19,487.94
2016,8,9,11,30,673.0,278.0,2.8,24.0,899.0,693.37,518.35
2016,8,9,11,45,636.5,303.5,2.9,24.5,894.5,723.77,539.14
2016,8,9,12,0,600.0,329.0,3.0,25.0,890.0,753.26,558.74
2016,8,9,12,15,599.5,328.5,3.05,25.0,889.0,782.67,579.76
2016,8,9,12,30,599.0,328.0,3.1,25.0,888.0,810.33,599.4
2016,8,9,12,45,620.5,311.0,3.2,25.0,885.5,838.74,620.42
2016,8,9,13,0,642.0,294.0,3.3,25.0,883.0,867.9,641.85
2016,8,9,13,15,637.0,291.0,3.35,25.0,867.0,883.95,653.45
2016,8,9,13,30,632.0,288.0,3.4,25.0,851.0,897.2,663.3
2016,8,9,13,45,582.5,308.0,3.45,25.0,816.0,886.42,655.82
2016,8,9,14,0,533.0,328.0,3.5,25.0,781.0,873.74,647.16
2016,8,9,14,15,522.0,321.0,3.5,24.5,751.5,868.04,645.59
2016,8,9,14,30,511.0,314.0,3.5,24.0,722.0,859.71,642.24
2016,8,9,14,45,476.5,314.5,3.55,24.0,681.0,833.52,625.09
2016,8,9,15,0,442.0,315.0,3.6,24.0,640.0,805.03,606.35
2016,8,9,15,15,425.0,302.0,3.55,23.5,599.5,762.45,579.35
2016,8,9,15,30,408.0,289.0,3.5,23.0,559.0,733.26,561.22
2016,8,9,15,45,385.0,274.5,3.5,23.0,514.0,695.11,535.43
2016,8,9,16,0,362.0,260.0,3.5,23.0,469.0,655.94,508.64
2016,8,9,16,15,337.5,240.5,3.5,22.5,422.0,608.48,476.41
2016,8,9,16,30,313.0,221.0,3.5,22.0,375.0,560.51,443.12
2016,8,9,16,45,288.0,198.5,3.5,22.0,327.5,507.98,404.84
2016,8,9,17,0,263.0,176.0,3.5,22.0,280.0,455.44,365.68
2016,8,9,17,15,230.0,150.5,3.4,21.0,232.0,392.38,318.26
2016,8,9,17,30,197.0,125.0,3.3,20.0,184.0,330.06,269.78
2016,8,9,17,45,164.0,98.0,3.25,19.5,140.5,252.44,206.94
2016,8,9,18,0,131.0,71.0,3.2,19.0,97.0,189.71,154.29
2016,8,9,18,15,91.0,46.5,3.05,18.5,62.0,126.52,99.89
2016,8,9,18,30,51.0,22.0,2.9,18.0,27.0,74.2,51.87
2016,8,9,18,45,25.5,11.0,2.8,17.5,13.5,24.87,0.0
