Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,8,10,5,30,0.0,2.0,1.4,14.0,2.0,1.82,0.0
2016,8,10,5,45,0.0,15.5,1.55,14.5,15.5,13.65,2.7
2016,8,10,6,0,0.0,29.0,1.7,15.0,29.0,25.58,16.26
2016,8,10,6,15,0.0,49.0,1.7,15.5,49.0,42.2,31.44
2016,8,10,6,30,0.0,69.0,1.7,16.0,69.0,58.59,46.23
2016,8,10,6,45,5.5,90.0,1.7,16.5,92.0,75.56,61.26
2016,8,10,7,0,11.0,111.0,1.7,17.0,115.0,92.37,75.83
2016,8,10,7,15,42.0,139.5,1.65,17.5,157.0,109.51,90.34
2016,8,10,7,30,73.0,168.0,1.6,18.0,199.0,129.24,106.76
2016,8,10,7,45,333.0,157.0,1.55,19.0,324.5,111.61,90.93
2016,8,10,8,0,593.0,146.0,1.5,20.0,450.0,95.9,76.94
2016,8,10,8,15,619.5,153.5,1.45,20.5,499.0,97.33,77.75
2016,8,10,8,30,646.0,161.0,1.4,21.0,548.0,126.02,81.45
2016,8,10,8,45,666.5,166.5,1.4,21.5,593.5,170.91,105.1
2016,8,10,9,0,687.0,172.0,1.4,22.0,639.0,218.46,138.66
2016,8,10,9,15,703.5,177.0,1.4,22.5,680.5,267.3,177.37
2016,8,10,9,30,720.0,182.0,1.4,23.0,722.0,317.99,219.08
2016,8,10,9,45,788.0,156.0,1.4,23.5,773.0,370.09,260.9
2016,8,10,10,0,856.0,130.0,1.4,24.0,824.0,426.55,306.09
2016,8,10,10,15,864.0,131.5,1.4,24.5,853.5,478.34,347.9
2016,8,10,10,30,872.0,133.0,1.4,25.0,883.0,529.91,388.21
2016,8,10,10,45,864.0,142.0,1.4,25.5,901.0,578.18,424.78
2016,8,10,11,0,856.0,151.0,1.4,26.0,919.0,624.29,458.51
2016,8,10,11,15,860.0,152.0,1.5,26.0,934.0,669.97,492.66
2016,8,10,11,30,864.0,153.0,1.6,26.0,949.0,714.21,525.13
2016,8,10,11,45,851.0,162.5,1.7,26.5,951.5,755.86,553.78
2016,8,10,12,0,838.0,172.0,1.8,27.0,954.0,792.42,578.5
2016,8,10,12,15,837.5,172.0,1.95,27.0,953.0,827.63,603.22
2016,8,10,12,30,837.0,172.0,2.1,27.0,952.0,860.54,625.91
2016,8,10,12,45,837.5,170.0,2.25,27.0,943.5,889.96,646.35
2016,8,10,13,0,838.0,168.0,2.4,27.0,935.0,916.72,665.14
2016,8,10,13,15,833.5,166.5,2.55,27.0,918.0,936.61,679.55
2016,8,10,13,30,829.0,165.0,2.7,27.0,901.0,953.34,692.08
2016,8,10,13,45,810.5,169.5,2.85,27.0,873.0,959.64,697.96
2016,8,10,14,0,792.0,174.0,3.0,27.0,845.0,962.4,701.72
2016,8,10,14,15,782.5,171.5,3.15,26.5,814.0,963.34,705.82
2016,8,10,14,30,773.0,169.0,3.3,26.0,783.0,960.96,707.86
2016,8,10,14,45,758.0,166.5,3.45,26.0,745.0,957.38,707.82
2016,8,10,15,0,743.0,164.0,3.6,26.0,707.0,943.63,701.08
2016,8,10,15,15,726.5,159.5,3.65,25.5,664.5,923.14,690.65
2016,8,10,15,30,710.0,155.0,3.7,25.0,622.0,899.81,678.29
2016,8,10,15,45,691.0,148.5,3.8,24.5,575.5,869.13,661.02
2016,8,10,16,0,672.0,142.0,3.9,24.0,529.0,836.07,641.85
2016,8,10,16,15,644.0,135.5,3.9,23.5,479.0,792.5,614.4
2016,8,10,16,30,616.0,129.0,3.9,23.0,429.0,747.39,585.35
2016,8,10,16,45,581.5,120.5,3.95,23.0,378.0,693.02,547.86
2016,8,10,17,0,547.0,112.0,4.0,23.0,327.0,638.08,509.02
2016,8,10,17,15,499.0,102.0,3.85,22.0,275.5,565.03,456.42
2016,8,10,17,30,451.0,92.0,3.7,21.0,224.0,500.31,407.84
2016,8,10,17,45,385.5,78.5,3.6,20.5,175.0,419.91,343.55
2016,8,10,18,0,320.0,65.0,3.5,20.0,126.0,343.66,280.03
2016,8,10,18,15,235.5,47.5,3.35,19.0,85.0,253.63,203.27
2016,8,10,18,30,151.0,30.0,3.2,18.0,44.0,170.5,123.33
2016,8,10,18,45,75.5,15.0,3.05,17.5,22.0,57.5,0.0
2016,8,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,45,98.5,20.0,1.35,14.5,31.5,15.64,3.19
2016,8,11,6,0,197.0,40.0,1.6,15.0,63.0,30.97,20.79
2016,8,11,6,15,274.5,57.0,1.6,15.5,107.0,43.44,32.49
2016,8,11,6,30,352.0,74.0,1.6,16.0,151.0,55.47,43.47
2016,8,11,6,45,421.5,85.0,1.6,17.0,202.0,62.59,49.77
2016,8,11,7,0,491.0,96.0,1.6,18.0,253.0,69.46,55.6
2016,8,11,7,15,535.0,105.5,1.6,18.5,305.0,75.79,60.87
2016,8,11,7,30,579.0,115.0,1.6,19.0,357.0,80.08,64.26
2016,8,11,7,45,623.0,119.0,1.6,19.5,410.5,79.93,63.77
2016,8,11,8,0,667.0,123.0,1.6,20.0,464.0,79.85,63.33
2016,8,11,8,15,692.0,129.0,1.6,20.5,514.0,80.95,63.91
2016,8,11,8,30,717.0,135.0,1.6,21.0,564.0,109.73,67.45
2016,8,11,8,45,743.5,136.5,1.65,22.0,612.0,156.45,90.75
2016,8,11,9,0,770.0,138.0,1.7,23.0,660.0,213.8,131.23
2016,8,11,9,15,784.5,141.5,1.7,23.5,701.5,264.87,171.98
2016,8,11,9,30,799.0,145.0,1.7,24.0,743.0,317.45,215.75
2016,8,11,9,45,829.5,138.0,1.75,24.5,784.5,368.54,258.41
2016,8,11,10,0,860.0,131.0,1.8,25.0,826.0,422.29,302.72
2016,8,11,10,15,867.5,132.5,1.8,25.5,855.5,479.33,348.51
2016,8,11,10,30,875.0,134.0,1.8,26.0,885.0,530.89,389.0
2016,8,11,10,45,870.5,141.5,1.8,26.5,904.5,580.13,426.47
2016,8,11,11,0,866.0,149.0,1.8,27.0,924.0,627.65,461.41
2016,8,11,11,15,869.5,150.0,1.8,27.0,939.0,673.36,495.06
2016,8,11,11,30,873.0,151.0,1.8,27.0,954.0,717.7,526.94
2016,8,11,11,45,863.5,158.5,1.85,27.0,957.5,760.38,557.04
2016,8,11,12,0,854.0,166.0,1.9,27.0,961.0,798.31,583.46
2016,8,11,12,15,853.5,166.0,1.9,27.0,960.0,834.01,606.98
2016,8,11,12,30,853.0,166.0,1.9,27.0,959.0,867.36,628.53
2016,8,11,12,45,853.0,164.0,1.95,27.5,950.5,896.72,646.67
2016,8,11,13,0,853.0,162.0,2.0,28.0,942.0,923.34,663.01
2016,8,11,13,15,849.0,160.5,2.05,27.5,925.0,943.93,678.2
2016,8,11,13,30,845.0,159.0,2.1,27.0,908.0,961.34,691.57
2016,8,11,13,45,824.0,165.5,2.2,27.0,879.0,967.54,697.12
2016,8,11,14,0,803.0,172.0,2.3,27.0,850.0,970.09,700.56
2016,8,11,14,15,793.5,169.0,2.35,27.0,819.0,970.6,702.34
2016,8,11,14,30,784.0,166.0,2.4,27.0,788.0,967.75,702.12
2016,8,11,14,45,763.5,166.5,2.45,27.0,748.5,961.9,700.13
2016,8,11,15,0,743.0,167.0,2.5,27.0,709.0,946.14,691.82
2016,8,11,15,15,726.0,162.5,2.6,26.5,666.0,925.17,681.99
2016,8,11,15,30,709.0,158.0,2.7,26.0,623.0,901.36,670.2
2016,8,11,15,45,685.0,153.5,2.8,26.0,575.0,868.19,650.63
2016,8,11,16,0,661.0,149.0,2.9,26.0,527.0,832.75,629.28
2016,8,11,16,15,632.5,142.0,2.95,25.5,477.0,788.3,602.19
2016,8,11,16,30,604.0,135.0,3.0,25.0,427.0,742.3,573.41
2016,8,11,16,45,565.5,126.5,3.15,24.5,375.0,684.58,535.73
2016,8,11,17,0,527.0,118.0,3.3,24.0,323.0,621.39,492.62
2016,8,11,17,15,478.5,107.0,3.2,23.0,271.5,554.09,444.67
2016,8,11,17,30,430.0,96.0,3.1,22.0,220.0,488.53,395.5
2016,8,11,17,45,360.0,82.0,3.05,21.5,171.0,405.15,329.25
2016,8,11,18,0,290.0,68.0,3.0,21.0,122.0,326.37,264.02
2016,8,11,18,15,209.0,49.0,2.9,20.0,81.5,238.38,189.32
2016,8,11,18,30,128.0,30.0,2.8,19.0,41.0,155.7,108.92
2016,8,11,18,45,64.0,15.0,2.7,18.5,20.5,50.68,0.0
2016,8,11,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,45,135.0,18.5,1.0,16.5,34.0,14.51,1.67
2016,8,12,6,0,270.0,37.0,1.1,17.0,68.0,28.8,18.71
2016,8,12,6,15,357.5,50.0,1.05,17.5,113.5,39.79,29.03
2016,8,12,6,30,445.0,63.0,1.0,18.0,159.0,49.0,37.45
2016,8,12,6,45,507.5,72.0,1.0,18.5,210.0,54.26,42.19
2016,8,12,7,0,570.0,81.0,1.0,19.0,261.0,59.32,46.54
2016,8,12,7,15,612.5,88.0,0.9,19.5,313.5,62.45,49.07
2016,8,12,7,30,655.0,95.0,0.8,20.0,366.0,65.42,51.38
2016,8,12,7,45,687.0,100.0,0.75,21.0,418.5,66.7,52.06
2016,8,12,8,0,719.0,105.0,0.7,22.0,471.0,67.88,52.65
2016,8,12,8,15,742.5,109.5,0.65,22.5,520.5,68.55,52.9
2016,8,12,8,30,766.0,114.0,0.6,23.0,570.0,103.88,61.81
2016,8,12,8,45,784.0,117.0,0.55,24.0,616.5,152.8,85.49
2016,8,12,9,0,802.0,120.0,0.5,25.0,663.0,203.96,120.42
2016,8,12,9,15,815.5,123.0,0.5,25.5,704.0,256.23,161.32
2016,8,12,9,30,829.0,126.0,0.5,26.0,745.0,309.84,205.01
2016,8,12,9,45,843.5,126.0,0.5,26.5,782.0,362.64,248.19
2016,8,12,10,0,858.0,126.0,0.5,27.0,819.0,421.81,295.06
2016,8,12,10,15,865.5,128.0,0.6,27.0,848.0,473.91,337.06
2016,8,12,10,30,873.0,130.0,0.7,27.0,877.0,525.74,377.89
2016,8,12,10,45,873.5,134.0,0.8,27.5,898.0,574.91,415.03
2016,8,12,11,0,874.0,138.0,0.9,28.0,919.0,622.79,450.17
2016,8,12,11,15,877.5,139.0,1.0,28.0,933.5,668.75,484.05
2016,8,12,11,30,881.0,140.0,1.1,28.0,948.0,713.31,516.29
2016,8,12,11,45,875.5,144.5,1.2,28.5,952.5,752.77,543.39
2016,8,12,12,0,870.0,149.0,1.3,29.0,957.0,789.89,568.12
2016,8,12,12,15,870.0,149.0,1.45,29.0,956.0,825.11,592.14
2016,8,12,12,30,870.0,149.0,1.6,29.0,955.0,858.02,614.66
2016,8,12,12,45,867.0,149.0,1.8,29.0,946.0,885.91,634.52
2016,8,12,13,0,864.0,149.0,2.0,29.0,937.0,911.0,652.66
2016,8,12,13,15,860.0,148.0,2.1,28.5,920.0,931.35,668.19
2016,8,12,13,30,856.0,147.0,2.2,28.0,903.0,958.49,688.27
2016,8,12,13,45,842.5,149.5,2.35,28.0,876.5,967.78,696.14
2016,8,12,14,0,829.0,152.0,2.5,28.0,850.0,973.61,702.06
2016,8,12,14,15,820.0,150.0,2.6,28.0,819.0,975.62,705.22
2016,8,12,14,30,811.0,148.0,2.7,28.0,788.0,974.25,706.36
2016,8,12,14,45,795.5,146.5,2.85,28.0,750.0,963.73,702.1
2016,8,12,15,0,780.0,145.0,3.0,28.0,712.0,949.95,695.81
2016,8,12,15,15,764.5,141.5,3.05,27.5,669.0,937.4,691.0
2016,8,12,15,30,749.0,138.0,3.1,27.0,626.0,915.77,680.16
2016,8,12,15,45,726.5,134.0,3.15,27.0,578.5,884.11,661.22
2016,8,12,16,0,704.0,130.0,3.2,27.0,531.0,850.12,640.58
2016,8,12,16,15,677.5,124.0,3.2,26.5,481.0,807.96,614.94
2016,8,12,16,30,651.0,118.0,3.2,26.0,431.0,764.16,587.67
2016,8,12,16,45,613.0,111.5,3.25,26.0,378.5,708.31,550.15
2016,8,12,17,0,575.0,105.0,3.3,26.0,326.0,652.01,511.32
2016,8,12,17,15,526.5,95.5,3.15,25.0,274.5,583.61,463.35
2016,8,12,17,30,478.0,86.0,3.0,24.0,223.0,512.05,410.94
2016,8,12,17,45,409.0,73.5,2.9,23.5,173.5,429.51,346.05
2016,8,12,18,0,340.0,61.0,2.8,23.0,124.0,351.46,281.9
2016,8,12,18,15,248.5,44.5,2.65,22.0,82.5,257.7,202.86
2016,8,12,18,30,157.0,28.0,2.5,21.0,41.0,168.52,113.71
2016,8,12,18,45,78.5,14.0,2.35,20.5,20.5,57.98,0.0
2016,8,12,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,45,133.5,18.5,0.35,19.5,33.0,14.53,0.61
2016,8,13,6,0,267.0,37.0,0.4,20.0,66.0,28.83,18.42
2016,8,13,6,15,356.0,49.0,0.45,20.5,111.0,39.0,27.97
2016,8,13,6,30,445.0,61.0,0.5,21.0,156.0,47.36,35.56
2016,8,13,6,45,507.0,70.0,0.55,21.5,207.0,52.69,40.3
2016,8,13,7,0,569.0,79.0,0.6,22.0,258.0,57.81,44.66
2016,8,13,7,15,611.5,85.5,0.7,23.0,310.0,60.62,46.79
2016,8,13,7,30,654.0,92.0,0.8,24.0,362.0,63.3,48.72
2016,8,13,7,45,688.5,96.5,0.95,25.0,414.5,64.34,49.21
2016,8,13,8,0,723.0,101.0,1.1,26.0,467.0,65.31,49.63
2016,8,13,8,15,746.5,105.0,1.15,26.5,517.0,73.04,55.77
2016,8,13,8,30,770.0,109.0,1.2,27.0,567.0,98.85,57.56
2016,8,13,8,45,787.5,112.5,1.3,28.0,613.0,148.34,81.05
2016,8,13,9,0,805.0,116.0,1.4,29.0,659.0,200.01,116.06
2016,8,13,9,15,818.5,119.0,1.4,29.5,700.0,252.47,156.95
2016,8,13,9,30,832.0,122.0,1.4,30.0,741.0,306.25,200.81
2016,8,13,9,45,843.0,123.5,1.45,30.5,777.0,359.24,244.5
2016,8,13,10,0,854.0,125.0,1.5,31.0,813.0,418.28,291.81
2016,8,13,10,15,862.0,126.5,1.5,31.0,842.5,470.05,333.37
2016,8,13,10,30,870.0,128.0,1.5,31.0,872.0,521.59,373.64
2016,8,13,10,45,858.5,139.5,1.5,31.5,889.0,569.99,409.64
2016,8,13,11,0,847.0,151.0,1.5,32.0,906.0,615.87,442.58
2016,8,13,11,15,851.0,151.5,1.55,32.0,921.0,661.94,475.98
2016,8,13,11,30,855.0,152.0,1.6,32.0,936.0,704.46,506.31
2016,8,13,11,45,837.5,164.5,1.65,32.5,937.0,745.17,533.26
2016,8,13,12,0,820.0,177.0,1.7,33.0,938.0,780.61,556.17
2016,8,13,12,15,820.0,177.0,1.8,33.0,936.5,815.69,580.19
2016,8,13,12,30,820.0,177.0,1.9,33.0,935.0,848.54,601.9
2016,8,13,12,45,820.5,174.5,2.05,33.0,927.0,877.08,621.33
2016,8,13,13,0,821.0,172.0,2.2,33.0,919.0,902.96,639.17
2016,8,13,13,15,817.0,170.5,2.35,32.5,902.5,922.95,654.68
2016,8,13,13,30,813.0,169.0,2.5,32.0,886.0,939.84,668.44
2016,8,13,13,45,786.0,178.5,2.65,32.0,856.0,942.84,672.15
2016,8,13,14,0,759.0,188.0,2.8,32.0,826.0,949.41,678.35
2016,8,13,14,15,749.0,185.0,2.9,31.5,795.0,949.55,681.51
2016,8,13,14,30,739.0,182.0,3.0,31.0,764.0,946.45,682.75
2016,8,13,14,45,718.0,182.0,3.1,31.0,725.0,932.72,675.83
2016,8,13,15,0,697.0,182.0,3.2,31.0,686.0,915.93,667.02
2016,8,13,15,15,679.5,176.5,3.3,30.5,643.5,893.61,655.91
2016,8,13,15,30,662.0,171.0,3.4,30.0,601.0,868.56,642.87
2016,8,13,15,45,638.5,165.0,3.5,30.0,554.5,834.65,622.4
2016,8,13,16,0,615.0,159.0,3.6,30.0,508.0,798.55,600.21
2016,8,13,16,15,586.5,150.5,3.65,29.5,458.5,753.17,572.11
2016,8,13,16,30,558.0,142.0,3.7,29.0,409.0,699.94,537.78
2016,8,13,16,45,523.5,131.5,3.8,28.5,358.5,645.69,501.93
2016,8,13,17,0,489.0,121.0,3.9,28.0,308.0,591.42,464.71
2016,8,13,17,15,441.0,108.5,3.75,27.0,257.5,523.99,416.04
2016,8,13,17,30,393.0,96.0,3.6,26.0,207.0,458.35,366.76
2016,8,13,17,45,336.0,79.5,3.5,25.0,160.5,382.96,307.7
2016,8,13,18,0,279.0,63.0,3.4,24.0,114.0,311.04,248.78
2016,8,13,18,15,198.0,44.0,3.2,23.5,74.5,223.5,174.24
2016,8,13,18,30,117.0,25.0,3.0,23.0,35.0,136.46,86.56
2016,8,13,18,45,58.5,12.5,2.85,22.5,17.5,44.96,0.0
2016,8,13,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,45,98.0,18.5,0.35,20.5,29.0,14.51,0.0
2016,8,14,6,0,196.0,37.0,0.4,21.0,58.0,28.72,18.14
2016,8,14,6,15,276.5,53.0,0.45,21.5,101.5,40.51,29.1
2016,8,14,6,30,357.0,69.0,0.5,22.0,145.0,51.89,39.28
2016,8,14,6,45,410.5,82.5,0.6,22.5,193.5,60.89,47.16
2016,8,14,7,0,464.0,96.0,0.7,23.0,242.0,69.52,54.49
2016,8,14,7,15,508.5,106.5,0.65,23.5,293.0,75.61,59.45
2016,8,14,7,30,553.0,117.0,0.6,24.0,344.0,81.98,64.51
2016,8,14,7,45,581.0,127.0,0.6,25.0,394.0,86.17,67.51
2016,8,14,8,0,609.0,137.0,0.6,26.0,444.0,90.03,70.17
2016,8,14,8,15,635.0,143.5,0.65,26.5,493.0,91.04,70.6
2016,8,14,8,30,661.0,150.0,0.7,27.0,542.0,113.48,71.82
2016,8,14,8,45,673.5,159.0,0.8,27.5,585.5,161.02,95.35
2016,8,14,9,0,686.0,168.0,0.9,28.0,629.0,210.32,128.9
2016,8,14,9,15,702.0,172.5,1.0,28.5,670.0,258.75,166.03
2016,8,14,9,30,718.0,177.0,1.1,29.0,711.0,308.98,206.36
2016,8,14,9,45,756.5,167.5,1.25,29.5,753.5,357.72,245.65
2016,8,14,10,0,795.0,158.0,1.4,30.0,796.0,414.92,290.98
2016,8,14,10,15,804.0,160.0,1.55,30.0,825.5,465.7,332.08
2016,8,14,10,30,813.0,162.0,1.7,30.0,855.0,516.58,372.38
2016,8,14,10,45,780.0,186.5,1.85,30.5,865.5,563.15,407.72
2016,8,14,11,0,747.0,211.0,2.0,31.0,876.0,604.09,437.93
2016,8,14,11,15,751.5,212.5,2.15,31.0,890.5,648.58,470.97
2016,8,14,11,30,756.0,214.0,2.3,31.0,905.0,692.15,502.75
2016,8,14,11,45,720.0,238.5,2.45,31.0,900.5,725.53,526.41
2016,8,14,12,0,684.0,263.0,2.6,31.0,896.0,755.0,547.04
2016,8,14,12,15,683.5,263.0,2.7,31.0,895.0,787.24,569.78
2016,8,14,12,30,683.0,263.0,2.8,31.0,894.0,817.54,591.01
2016,8,14,12,45,732.0,230.5,2.95,31.0,900.5,857.89,620.38
2016,8,14,13,0,781.0,198.0,3.1,31.0,907.0,891.3,643.83
2016,8,14,13,15,776.5,196.0,3.2,31.0,890.0,909.83,656.75
2016,8,14,13,30,772.0,194.0,3.3,31.0,873.0,925.32,667.9
2016,8,14,13,45,725.5,213.5,3.4,31.0,837.5,927.27,670.38
2016,8,14,14,0,679.0,233.0,3.5,31.0,802.0,918.47,666.03
2016,8,14,14,15,668.0,229.0,3.6,30.5,771.0,916.35,667.59
2016,8,14,14,30,657.0,225.0,3.7,30.0,740.0,911.11,667.14
2016,8,14,14,45,628.5,226.0,3.8,30.0,699.5,890.82,655.06
2016,8,14,15,0,600.0,227.0,3.9,30.0,659.0,862.24,637.53
2016,8,14,15,15,581.5,219.5,3.9,29.5,617.5,837.62,623.62
2016,8,14,15,30,563.0,212.0,3.9,29.0,576.0,810.72,608.0
2016,8,14,15,45,547.5,200.0,3.95,28.5,532.0,779.45,589.58
2016,8,14,16,0,532.0,188.0,4.0,28.0,488.0,746.2,569.48
2016,8,14,16,15,503.0,177.0,4.0,27.5,439.5,699.97,539.29
2016,8,14,16,30,474.0,166.0,4.0,27.0,391.0,652.85,507.84
2016,8,14,16,45,455.0,148.5,4.0,26.5,344.0,606.1,476.23
2016,8,14,17,0,436.0,131.0,4.0,26.0,297.0,558.46,442.99
2016,8,14,17,15,389.0,116.5,3.85,25.0,247.0,491.24,393.56
2016,8,14,17,30,342.0,102.0,3.7,24.0,197.0,425.83,343.61
2016,8,14,17,45,299.5,82.5,3.6,23.5,153.0,359.52,290.48
2016,8,14,18,0,257.0,63.0,3.5,23.0,109.0,295.39,236.9
2016,8,14,18,15,179.5,43.0,3.3,22.5,70.0,209.9,163.51
2016,8,14,18,30,102.0,23.0,3.1,22.0,31.0,121.98,72.44
2016,8,14,18,45,51.0,11.5,2.95,21.5,15.5,39.62,0.0
2016,8,14,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,16.5,1.55,15.5,34.0,13.22,0.0
2016,8,15,6,0,322.0,33.0,1.7,16.0,68.0,26.86,16.86
2016,8,15,6,15,416.5,44.0,1.7,16.5,114.5,34.88,24.78
2016,8,15,6,30,511.0,55.0,1.7,17.0,161.0,42.6,31.94
2016,8,15,6,45,574.0,62.0,1.7,17.5,214.0,46.57,35.58
2016,8,15,7,0,637.0,69.0,1.7,18.0,267.0,50.43,38.94
2016,8,15,7,15,678.5,74.5,1.65,18.5,320.5,52.88,40.94
2016,8,15,7,30,720.0,80.0,1.6,19.0,374.0,55.23,42.78
2016,8,15,7,45,750.0,84.5,1.6,20.0,427.5,62.42,48.65
2016,8,15,8,0,780.0,89.0,1.6,21.0,481.0,64.02,49.62
2016,8,15,8,15,802.0,92.5,1.6,21.5,531.5,64.72,49.92
2016,8,15,8,30,824.0,96.0,1.6,22.0,582.0,88.4,51.07
2016,8,15,8,45,838.5,99.5,1.6,23.0,628.5,140.69,75.39
2016,8,15,9,0,853.0,103.0,1.6,24.0,675.0,194.77,112.48
2016,8,15,9,15,865.5,105.5,1.7,24.5,717.0,257.46,162.18
2016,8,15,9,30,878.0,108.0,1.8,25.0,759.0,312.54,208.31
2016,8,15,9,45,865.5,122.0,1.95,25.5,789.5,368.84,256.48
2016,8,15,10,0,853.0,136.0,2.1,26.0,820.0,418.28,298.75
2016,8,15,10,15,861.0,138.0,2.2,26.5,849.5,471.55,342.27
2016,8,15,10,30,869.0,140.0,2.3,27.0,879.0,527.64,386.5
2016,8,15,10,45,859.5,150.0,2.45,27.5,897.0,574.76,423.29
2016,8,15,11,0,850.0,160.0,2.6,28.0,915.0,622.8,459.51
2016,8,15,11,15,853.5,161.0,2.7,28.0,929.5,669.32,494.59
2016,8,15,11,30,857.0,162.0,2.8,28.0,944.0,714.53,528.02
2016,8,15,11,45,844.0,171.5,2.95,28.0,946.5,753.89,556.81
2016,8,15,12,0,831.0,181.0,3.1,28.0,949.0,790.51,583.27
2016,8,15,12,15,830.5,181.0,3.2,28.0,947.5,825.7,608.35
2016,8,15,12,30,830.0,181.0,3.3,28.0,946.0,858.58,630.82
2016,8,15,12,45,819.0,185.5,3.4,28.0,934.0,884.2,648.47
2016,8,15,13,0,808.0,190.0,3.5,28.0,922.0,906.72,664.16
2016,8,15,13,15,803.5,188.5,3.6,28.0,905.0,926.23,677.98
2016,8,15,13,30,799.0,187.0,3.7,28.0,888.0,942.65,689.88
2016,8,15,13,45,783.5,189.5,3.8,28.0,861.0,949.43,695.55
2016,8,15,14,0,768.0,192.0,3.9,28.0,834.0,960.44,704.24
2016,8,15,14,15,758.0,189.0,3.95,27.5,802.5,960.71,707.05
2016,8,15,14,30,748.0,186.0,4.0,27.0,771.0,957.69,707.9
2016,8,15,14,45,735.0,182.0,4.05,27.0,733.5,947.43,702.65
2016,8,15,15,0,722.0,178.0,4.1,27.0,696.0,934.01,695.43
2016,8,15,15,15,704.0,172.5,4.1,26.5,652.5,911.04,682.93
2016,8,15,15,30,686.0,167.0,4.1,26.0,609.0,885.26,668.51
2016,8,15,15,45,667.0,159.5,4.1,25.5,562.5,853.67,649.95
2016,8,15,16,0,648.0,152.0,4.1,25.0,516.0,819.7,629.54
2016,8,15,16,15,618.5,144.5,4.05,24.5,465.5,773.92,600.16
2016,8,15,16,30,589.0,137.0,4.0,24.0,415.0,726.63,569.16
2016,8,15,16,45,554.5,127.0,3.95,23.5,363.5,665.36,527.05
2016,8,15,17,0,520.0,117.0,3.9,23.0,312.0,610.88,488.86
2016,8,15,17,15,469.5,105.0,3.7,22.0,260.5,541.19,437.75
2016,8,15,17,30,419.0,93.0,3.5,21.0,209.0,473.42,385.76
2016,8,15,17,45,355.5,77.5,3.3,20.5,161.0,393.82,321.31
2016,8,15,18,0,292.0,62.0,3.1,20.0,113.0,318.33,257.65
2016,8,15,18,15,203.5,43.0,2.9,19.5,72.5,226.03,177.53
2016,8,15,18,30,115.0,24.0,2.7,19.0,32.0,130.78,72.12
2016,8,15,18,45,57.5,12.0,2.55,18.5,16.0,43.66,0.0
2016,8,15,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,45,118.5,18.0,0.65,15.5,30.5,14.17,0.0
2016,8,16,6,0,237.0,36.0,0.7,16.0,61.0,28.09,17.81
2016,8,16,6,15,328.0,50.5,0.7,16.5,106.5,38.82,28.21
2016,8,16,6,30,419.0,65.0,0.7,17.0,152.0,49.21,37.75
2016,8,16,6,45,302.5,94.0,0.7,17.5,166.5,69.04,55.28
2016,8,16,7,0,186.0,123.0,0.7,18.0,181.0,93.86,76.75
2016,8,16,7,15,214.0,140.5,0.7,18.5,219.0,101.66,83.13
2016,8,16,7,30,242.0,158.0,0.7,19.0,257.0,112.48,91.95
2016,8,16,7,45,259.0,180.0,0.75,20.0,298.5,125.5,102.25
2016,8,16,8,0,276.0,202.0,0.8,21.0,340.0,137.9,111.81
2016,8,16,8,15,515.0,163.5,0.85,22.0,454.0,105.04,83.62
2016,8,16,8,30,754.0,125.0,0.9,23.0,568.0,96.87,59.64
2016,8,16,8,45,767.5,131.5,0.95,24.0,614.0,147.91,83.57
2016,8,16,9,0,781.0,138.0,1.0,25.0,660.0,200.75,119.33
2016,8,16,9,15,796.0,141.0,1.05,25.5,702.0,259.95,165.28
2016,8,16,9,30,811.0,144.0,1.1,26.0,744.0,313.13,208.75
2016,8,16,9,45,808.0,154.5,1.15,26.5,776.5,367.72,254.11
2016,8,16,10,0,805.0,165.0,1.2,27.0,809.0,421.61,298.08
2016,8,16,10,15,814.0,167.5,1.2,27.5,838.5,473.45,339.06
2016,8,16,10,30,823.0,170.0,1.2,28.0,868.0,525.39,378.82
2016,8,16,10,45,799.0,189.5,1.3,28.5,881.5,573.48,415.04
2016,8,16,11,0,775.0,209.0,1.4,29.0,895.0,616.67,446.66
2016,8,16,11,15,779.0,210.5,1.45,29.0,909.5,662.18,479.77
2016,8,16,11,30,783.0,212.0,1.5,29.0,924.0,706.65,511.41
2016,8,16,11,45,753.5,231.5,1.6,29.0,921.0,741.65,535.99
2016,8,16,12,0,724.0,251.0,1.7,29.0,918.0,773.08,557.8
2016,8,16,12,15,723.5,250.5,1.8,29.0,916.5,806.15,581.05
2016,8,16,12,30,723.0,250.0,1.9,29.0,915.0,837.13,602.71
2016,8,16,12,45,735.0,240.0,2.0,29.0,910.0,867.68,624.32
2016,8,16,13,0,747.0,230.0,2.1,29.0,905.0,896.06,644.46
2016,8,16,13,15,742.0,228.0,2.2,29.0,887.5,914.51,657.5
2016,8,16,13,30,737.0,226.0,2.3,29.0,870.0,929.93,668.73
2016,8,16,13,45,702.5,237.5,2.4,29.0,838.0,928.0,668.95
2016,8,16,14,0,668.0,249.0,2.5,29.0,806.0,922.19,666.28
2016,8,16,14,15,656.5,244.5,2.55,29.0,774.5,919.1,665.74
2016,8,16,14,30,645.0,240.0,2.6,29.0,743.0,912.84,663.21
2016,8,16,14,45,622.0,237.5,2.7,29.0,703.0,894.27,652.86
2016,8,16,15,0,599.0,235.0,2.8,29.0,663.0,868.55,637.91
2016,8,16,15,15,580.0,227.0,2.85,28.5,620.5,843.0,623.99
2016,8,16,15,30,561.0,219.0,2.9,28.0,578.0,815.16,608.33
2016,8,16,15,45,539.0,208.0,3.0,28.0,531.5,778.98,585.86
2016,8,16,16,0,517.0,197.0,3.1,28.0,485.0,741.04,561.84
2016,8,16,16,15,487.5,184.5,3.1,27.5,435.5,693.02,530.78
2016,8,16,16,30,458.0,172.0,3.1,27.0,386.0,644.15,498.41
2016,8,16,16,45,427.5,156.0,3.1,26.5,336.5,589.76,461.19
2016,8,16,17,0,397.0,140.0,3.1,26.0,287.0,535.29,422.75
2016,8,16,17,15,351.0,122.0,2.95,25.0,237.0,466.11,371.92
2016,8,16,17,30,305.0,104.0,2.8,24.0,187.0,384.17,309.48
2016,8,16,17,45,254.0,83.0,2.7,23.0,142.0,311.78,251.76
2016,8,16,18,0,203.0,62.0,2.6,22.0,97.0,241.99,193.79
2016,8,16,18,15,136.5,40.0,2.5,21.0,60.0,162.42,125.37
2016,8,16,18,30,70.0,18.0,2.4,20.0,23.0,77.27,34.88
2016,8,16,18,45,35.0,9.0,2.3,19.5,11.5,28.03,0.0
2016,8,16,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,5,45,69.5,17.5,1.0,17.5,24.5,14.39,0.0
2016,8,17,6,0,139.0,35.0,1.1,18.0,49.0,28.12,17.51
2016,8,17,6,15,212.0,55.0,1.2,18.5,91.0,42.03,30.66
2016,8,17,6,30,285.0,75.0,1.3,19.0,133.0,56.36,43.58
2016,8,17,6,45,346.5,90.5,1.45,19.5,182.0,66.72,52.8
2016,8,17,7,0,408.0,106.0,1.6,20.0,231.0,76.65,61.37
2016,8,17,7,15,453.5,118.0,1.6,20.5,281.5,83.57,67.11
2016,8,17,7,30,499.0,130.0,1.6,21.0,332.0,90.16,72.42
2016,8,17,7,45,537.5,139.0,1.6,22.0,383.5,94.36,75.43
2016,8,17,8,0,576.0,148.0,1.6,23.0,435.0,98.32,78.17
2016,8,17,8,15,603.0,155.5,1.7,23.5,484.0,100.06,79.19
2016,8,17,8,30,630.0,163.0,1.8,24.0,533.0,117.7,78.96
2016,8,17,8,45,645.0,172.0,1.95,25.0,577.0,163.85,100.77
2016,8,17,9,0,660.0,181.0,2.1,26.0,621.0,212.09,133.15
2016,8,17,9,15,676.5,186.5,2.15,26.5,662.0,260.02,170.09
2016,8,17,9,30,693.0,192.0,2.2,27.0,703.0,309.86,210.51
2016,8,17,9,45,719.5,189.0,2.25,27.5,742.0,358.28,250.18
2016,8,17,10,0,746.0,186.0,2.3,28.0,781.0,409.17,291.49
2016,8,17,10,15,755.5,189.0,2.35,28.0,810.0,459.64,332.63
2016,8,17,10,30,765.0,192.0,2.4,28.0,839.0,510.4,373.03
2016,8,17,10,45,747.0,208.0,2.45,28.5,854.0,557.12,408.65
2016,8,17,11,0,729.0,224.0,2.5,29.0,869.0,601.45,441.36
2016,8,17,11,15,733.5,225.5,2.55,29.0,883.5,645.41,474.03
2016,8,17,11,30,738.0,227.0,2.6,29.0,898.0,688.48,505.41
2016,8,17,11,45,716.5,242.5,2.65,29.5,897.0,724.07,529.58
2016,8,17,12,0,695.0,258.0,2.7,30.0,896.0,756.72,551.2
2016,8,17,12,15,694.5,258.0,2.75,30.0,895.0,789.29,574.02
2016,8,17,12,30,694.0,258.0,2.8,30.0,894.0,819.87,595.26
2016,8,17,12,45,726.5,235.0,2.9,30.0,895.0,855.02,620.61
2016,8,17,13,0,759.0,212.0,3.0,30.0,896.0,888.41,644.14
2016,8,17,13,15,753.5,210.5,3.05,30.0,878.5,906.83,656.72
2016,8,17,13,30,748.0,209.0,3.1,30.0,861.0,922.2,667.53
2016,8,17,13,45,714.0,220.5,3.15,30.0,829.0,920.95,667.63
2016,8,17,14,0,680.0,232.0,3.2,30.0,797.0,915.89,665.49
2016,8,17,14,15,668.5,228.0,3.25,29.5,765.5,913.23,666.41
2016,8,17,14,30,657.0,224.0,3.3,29.0,734.0,907.43,665.35
2016,8,17,14,45,629.5,224.0,3.35,29.0,693.5,887.07,653.07
2016,8,17,15,0,602.0,224.0,3.4,29.0,653.0,858.4,635.36
2016,8,17,15,15,583.0,216.5,3.4,28.5,610.5,833.24,621.14
2016,8,17,15,30,564.0,209.0,3.4,28.0,568.0,805.81,605.2
2016,8,17,15,45,523.5,205.0,3.45,28.0,518.5,759.99,574.89
2016,8,17,16,0,483.0,201.0,3.5,28.0,469.0,713.08,543.42
2016,8,17,16,15,453.5,188.0,3.5,27.0,420.5,665.18,512.99
2016,8,17,16,30,424.0,175.0,3.5,26.0,372.0,616.53,481.12
2016,8,17,16,45,373.5,161.5,3.5,25.5,319.5,532.34,420.8
2016,8,17,17,0,323.0,148.0,3.5,25.0,267.0,467.35,372.84
2016,8,17,17,15,281.0,127.5,3.35,24.0,219.0,401.65,323.42
2016,8,17,17,30,239.0,107.0,3.2,23.0,171.0,337.63,273.43
2016,8,17,17,45,185.5,82.5,3.05,22.5,125.5,260.78,210.69
2016,8,17,18,0,132.0,58.0,2.9,22.0,80.0,186.04,147.96
2016,8,17,18,15,85.0,35.5,2.75,21.0,47.5,120.58,91.27
2016,8,17,18,30,38.0,13.0,2.6,20.0,15.0,47.31,14.51
2016,8,17,18,45,19.0,6.5,2.5,19.5,7.5,16.64,0.0
2016,8,17,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,5,45,31.5,13.5,1.4,15.5,16.5,11.22,0.0
2016,8,18,6,0,63.0,27.0,1.6,16.0,33.0,21.97,12.46
2016,8,18,6,15,108.5,52.0,1.6,16.5,70.5,40.88,29.88
2016,8,18,6,30,154.0,77.0,1.6,17.0,108.0,59.01,46.24
2016,8,18,6,45,204.0,101.0,1.65,17.5,155.0,75.83,61.18
2016,8,18,7,0,254.0,125.0,1.7,18.0,202.0,92.05,75.26
2016,8,18,7,15,292.5,145.0,1.7,18.5,250.0,105.05,86.22
2016,8,18,7,30,331.0,165.0,1.7,19.0,298.0,117.54,96.5
2016,8,18,7,45,295.0,183.5,1.75,20.0,314.5,128.0,104.65
2016,8,18,8,0,259.0,202.0,1.8,21.0,331.0,137.85,112.12
2016,8,18,8,15,362.5,210.5,1.9,21.5,411.0,142.61,115.48
2016,8,18,8,30,466.0,219.0,2.0,22.0,491.0,148.71,107.5
2016,8,18,8,45,487.0,230.0,2.1,23.0,534.5,188.63,127.11
2016,8,18,9,0,508.0,241.0,2.2,24.0,578.0,231.25,155.44
2016,8,18,9,15,525.5,249.5,2.25,24.5,618.0,274.1,187.96
2016,8,18,9,30,543.0,258.0,2.3,25.0,658.0,319.01,223.73
2016,8,18,9,45,578.5,253.5,2.4,25.5,698.0,362.29,258.42
2016,8,18,10,0,614.0,249.0,2.5,26.0,738.0,407.24,294.53
2016,8,18,10,15,625.0,253.5,2.55,26.0,766.5,453.06,331.74
2016,8,18,10,30,636.0,258.0,2.6,26.0,795.0,499.64,368.78
2016,8,18,10,45,587.0,294.0,2.65,26.5,799.5,542.03,400.89
2016,8,18,11,0,538.0,330.0,2.7,27.0,804.0,577.6,426.87
2016,8,18,11,15,543.0,332.5,2.7,27.0,818.0,615.45,454.92
2016,8,18,11,30,548.0,335.0,2.7,27.0,832.0,652.87,482.13
2016,8,18,11,45,503.5,363.5,2.7,27.5,823.0,676.47,497.44
2016,8,18,12,0,459.0,392.0,2.7,28.0,814.0,696.15,509.6
2016,8,18,12,15,459.0,392.0,2.7,28.0,813.0,722.51,528.1
2016,8,18,12,30,459.0,392.0,2.7,28.0,812.0,747.53,545.47
2016,8,18,12,45,517.0,354.5,2.7,28.0,823.5,786.27,573.6
2016,8,18,13,0,575.0,317.0,2.7,28.0,835.0,824.59,601.27
2016,8,18,13,15,570.0,313.5,2.7,28.0,818.0,838.31,610.81
2016,8,18,13,30,565.0,310.0,2.7,28.0,801.0,849.48,618.87
2016,8,18,13,45,502.5,333.0,2.7,28.0,760.5,830.53,605.42
2016,8,18,14,0,440.0,356.0,2.7,28.0,720.0,807.75,589.55
2016,8,18,14,15,429.0,347.0,2.75,27.5,690.5,799.45,586.53
2016,8,18,14,30,418.0,338.0,2.8,27.0,661.0,775.21,572.91
2016,8,18,14,45,384.5,332.5,2.85,27.0,619.0,744.08,552.58
2016,8,18,15,0,351.0,327.0,2.9,27.0,577.0,711.34,530.97
2016,8,18,15,15,335.0,310.5,2.95,26.5,536.5,681.66,512.93
2016,8,18,15,30,319.0,294.0,3.0,26.0,496.0,650.5,493.56
2016,8,18,15,45,299.0,274.0,3.15,25.5,452.0,610.11,467.56
2016,8,18,16,0,279.0,254.0,3.3,25.0,408.0,568.73,440.24
2016,8,18,16,15,256.5,231.0,3.3,24.5,362.0,520.56,406.87
2016,8,18,16,30,234.0,208.0,3.3,24.0,316.0,455.08,359.91
2016,8,18,16,45,212.0,181.5,3.3,23.5,270.0,402.52,321.45
2016,8,18,17,0,190.0,155.0,3.3,23.0,224.0,349.77,281.7
2016,8,18,17,15,161.5,126.5,3.2,22.0,178.5,288.76,234.41
2016,8,18,17,30,133.0,98.0,3.1,21.0,133.0,227.88,185.63
2016,8,18,17,45,104.5,71.5,3.05,20.5,95.0,170.17,137.59
2016,8,18,18,0,76.0,45.0,3.0,20.0,57.0,112.28,88.39
2016,8,18,18,15,47.5,26.5,2.85,19.5,33.0,67.38,48.82
2016,8,18,18,30,19.0,8.0,2.7,19.0,9.0,25.92,1.88
2016,8,18,18,45,9.5,4.0,2.55,18.5,4.5,8.98,0.0
2016,8,18,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,28.5,11.5,1.4,15.5,14.5,9.62,0.0
2016,8,19,6,0,57.0,23.0,1.6,16.0,29.0,18.87,9.79
2016,8,19,6,15,99.0,48.0,1.65,16.0,65.0,37.94,27.37
2016,8,19,6,30,141.0,73.0,1.7,16.0,101.0,56.18,43.93
2016,8,19,6,45,194.5,98.0,1.75,16.5,149.5,73.77,59.62
2016,8,19,7,0,248.0,123.0,1.8,17.0,198.0,90.71,74.4
2016,8,19,7,15,286.0,143.5,1.75,17.5,246.0,104.06,85.73
2016,8,19,7,30,324.0,164.0,1.7,18.0,294.0,116.89,96.34
2016,8,19,7,45,305.5,180.5,1.65,19.0,316.5,126.29,103.61
2016,8,19,8,0,287.0,197.0,1.6,20.0,339.0,135.17,110.29
2016,8,19,8,15,382.5,205.5,1.45,20.5,416.0,139.92,113.6
2016,8,19,8,30,478.0,214.0,1.3,21.0,493.0,144.84,105.08
2016,8,19,8,45,515.5,218.0,1.15,22.0,541.0,182.25,121.42
2016,8,19,9,0,553.0,222.0,1.0,23.0,589.0,224.05,147.83
2016,8,19,9,15,571.0,229.0,0.95,23.5,628.5,268.28,181.11
2016,8,19,9,30,589.0,236.0,0.9,24.0,668.0,314.56,217.61
2016,8,19,9,45,554.5,266.5,0.85,24.5,689.0,363.08,257.28
2016,8,19,10,0,520.0,297.0,0.8,25.0,710.0,408.28,293.19
2016,8,19,10,15,530.5,303.0,0.75,25.5,738.0,451.09,325.56
2016,8,19,10,30,541.0,309.0,0.7,26.0,766.0,494.67,357.52
2016,8,19,10,45,544.0,316.0,0.7,26.5,785.5,535.74,387.14
2016,8,19,11,0,547.0,323.0,0.7,27.0,805.0,576.6,415.74
2016,8,19,11,15,552.0,326.0,0.7,27.0,818.5,615.16,442.92
2016,8,19,11,30,557.0,329.0,0.7,27.0,832.0,653.28,469.24
2016,8,19,11,45,555.0,332.5,0.75,27.5,837.0,686.3,491.25
2016,8,19,12,0,553.0,336.0,0.8,28.0,842.0,718.0,512.03
2016,8,19,12,15,552.5,335.5,0.85,28.0,840.5,745.91,531.17
2016,8,19,12,30,552.0,335.0,0.9,28.0,839.0,772.14,549.11
2016,8,19,12,45,541.0,337.5,1.0,28.0,827.0,790.43,562.31
2016,8,19,13,0,530.0,340.0,1.1,28.0,815.0,806.29,573.97
2016,8,19,13,15,524.5,336.0,1.25,28.0,798.5,818.41,584.09
2016,8,19,13,30,519.0,332.0,1.4,28.0,782.0,828.08,592.63
2016,8,19,13,45,511.0,326.0,1.55,28.0,758.5,830.95,596.8
2016,8,19,14,0,503.0,320.0,1.7,28.0,735.0,831.23,599.34
2016,8,19,14,15,491.5,312.5,1.85,27.5,705.0,824.08,598.18
2016,8,19,14,30,480.0,305.0,2.0,27.0,675.0,814.37,595.33
2016,8,19,14,45,386.5,309.0,2.15,27.0,597.5,719.51,532.24
2016,8,19,15,0,293.0,313.0,2.3,27.0,520.0,638.93,477.1
2016,8,19,15,15,359.0,284.5,2.45,26.5,522.5,674.43,507.44
2016,8,19,15,30,425.0,256.0,2.6,26.0,525.0,723.5,546.23
2016,8,19,15,45,406.0,240.5,2.8,25.5,481.0,670.61,512.48
2016,8,19,16,0,387.0,225.0,3.0,25.0,437.0,633.19,489.2
2016,8,19,16,15,360.0,207.5,3.1,24.5,390.0,585.03,456.81
