Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,30,333.0,190.0,3.2,24.0,343.0,536.49,423.3
2016,8,19,16,45,300.5,169.5,3.35,23.5,294.5,479.21,382.2
2016,8,19,17,0,268.0,149.0,3.5,23.0,246.0,422.41,340.09
2016,8,19,17,15,231.0,125.0,3.45,22.0,199.0,357.8,290.66
2016,8,19,17,30,194.0,101.0,3.4,21.0,152.0,294.23,240.2
2016,8,19,17,45,153.0,75.5,3.35,20.5,110.0,226.43,183.99
2016,8,19,18,0,112.0,50.0,3.3,20.0,68.0,159.31,126.92
2016,8,19,18,15,70.5,29.5,3.15,19.5,39.5,100.84,74.85
2016,8,19,18,30,29.0,9.0,3.0,19.0,11.0,33.74,0.0
2016,8,19,18,45,14.5,4.5,2.9,18.5,5.5,12.21,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,12.0,0.6,15.5,15.0,10.02,0.0
2016,8,20,6,0,64.0,24.0,0.7,16.0,30.0,19.65,10.31
2016,8,20,6,15,110.5,48.5,0.7,16.0,67.0,38.32,27.69
2016,8,20,6,30,157.0,73.0,0.7,16.0,104.0,56.22,43.96
2016,8,20,6,45,205.0,96.5,0.7,16.5,150.0,72.8,58.74
2016,8,20,7,0,253.0,120.0,0.7,17.0,196.0,88.78,72.64
2016,8,20,7,15,291.0,140.0,0.7,18.0,244.0,101.87,83.53
2016,8,20,7,30,329.0,160.0,0.7,19.0,292.0,114.46,93.69
2016,8,20,7,45,366.5,175.5,0.7,20.0,341.0,123.76,100.82
2016,8,20,8,0,404.0,191.0,0.7,21.0,390.0,132.65,107.47
2016,8,20,8,15,430.5,204.0,0.7,21.5,436.0,130.67,105.2
2016,8,20,8,30,457.0,217.0,0.7,22.0,482.0,145.16,105.62
2016,8,20,8,45,476.0,229.0,0.75,22.5,525.0,185.06,124.75
2016,8,20,9,0,495.0,241.0,0.8,23.0,568.0,227.46,152.68
2016,8,20,9,15,512.0,250.5,0.85,23.5,607.0,270.2,184.61
2016,8,20,9,30,529.0,260.0,0.9,24.0,646.0,314.98,219.73
2016,8,20,9,45,609.0,231.5,1.0,25.0,697.5,352.57,248.24
2016,8,20,10,0,689.0,203.0,1.1,26.0,749.0,397.86,283.28
2016,8,20,10,15,698.5,206.5,1.15,26.5,777.0,445.98,321.49
2016,8,20,10,30,708.0,210.0,1.2,27.0,805.0,494.49,358.92
2016,8,20,10,45,677.5,234.0,1.3,27.5,815.5,538.62,392.31
2016,8,20,11,0,647.0,258.0,1.4,28.0,826.0,579.37,422.16
2016,8,20,11,15,651.5,260.0,1.45,28.0,840.0,620.49,452.33
2016,8,20,11,30,656.0,262.0,1.5,28.0,854.0,660.93,481.44
2016,8,20,11,45,622.0,285.0,1.6,28.5,849.0,691.07,501.77
2016,8,20,12,0,588.0,308.0,1.7,29.0,844.0,719.17,520.24
2016,8,20,12,15,587.5,308.0,1.8,29.0,843.0,748.22,540.9
2016,8,20,12,30,587.0,308.0,1.9,29.0,842.0,775.53,560.23
2016,8,20,12,45,619.5,285.0,2.0,29.0,843.5,807.88,583.72
2016,8,20,13,0,652.0,262.0,2.1,29.0,845.0,839.87,606.88
2016,8,20,13,15,646.5,259.5,2.2,28.5,828.0,855.55,619.64
2016,8,20,13,30,641.0,257.0,2.3,28.0,811.0,868.42,630.77
2016,8,20,13,45,587.5,277.5,2.45,28.0,774.0,853.1,621.39
2016,8,20,14,0,534.0,298.0,2.6,28.0,737.0,837.69,611.91
2016,8,20,14,15,522.5,291.0,2.75,27.5,707.0,831.02,610.75
2016,8,20,14,30,511.0,284.0,2.9,27.0,677.0,821.73,607.73
2016,8,20,14,45,478.5,283.0,3.05,27.0,636.0,795.98,591.76
2016,8,20,15,0,446.0,282.0,3.2,27.0,595.0,767.99,574.15
2016,8,20,15,15,427.5,269.5,3.3,26.5,554.5,739.27,557.24
2016,8,20,15,30,409.0,257.0,3.4,26.0,514.0,692.15,527.42
2016,8,20,15,45,387.5,242.0,3.5,26.0,470.0,654.47,502.46
2016,8,20,16,0,366.0,227.0,3.6,26.0,426.0,615.72,476.25
2016,8,20,16,15,339.0,209.0,3.65,25.0,379.0,567.45,444.13
2016,8,20,16,30,312.0,191.0,3.7,24.0,332.0,518.86,410.85
2016,8,20,16,45,287.0,169.0,3.75,23.5,286.0,466.71,373.19
2016,8,20,17,0,262.0,147.0,3.8,23.0,240.0,414.56,334.38
2016,8,20,17,15,224.5,123.0,3.65,22.5,193.5,349.77,283.86
2016,8,20,17,30,187.0,99.0,3.5,22.0,147.0,286.07,232.62
2016,8,20,17,45,150.5,74.0,3.35,21.5,107.0,222.6,180.01
2016,8,20,18,0,114.0,49.0,3.2,21.0,67.0,159.54,126.38
2016,8,20,18,15,70.5,28.5,3.1,20.0,38.5,99.72,72.99
2016,8,20,18,30,27.0,8.0,3.0,19.0,10.0,30.51,0.0
2016,8,20,18,45,13.5,4.0,2.9,18.5,5.0,11.16,0.0
2016,8,20,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,13.0,0.95,15.5,16.5,11.82,0.0
2016,8,21,6,0,74.0,26.0,1.1,16.0,33.0,21.18,11.35
2016,8,21,6,15,128.0,49.5,1.1,16.5,70.5,39.07,28.2
2016,8,21,6,30,182.0,73.0,1.1,17.0,108.0,56.29,43.8
2016,8,21,6,45,238.5,93.5,1.1,17.5,154.5,70.91,56.85
2016,8,21,7,0,295.0,114.0,1.1,18.0,201.0,85.06,69.16
2016,8,21,7,15,337.0,131.0,1.1,18.5,249.5,96.37,78.71
2016,8,21,7,30,379.0,148.0,1.1,19.0,298.0,102.2,83.33
2016,8,21,7,45,419.5,159.5,1.1,20.0,347.5,107.67,87.36
2016,8,21,8,0,460.0,171.0,1.1,21.0,397.0,112.83,91.03
2016,8,21,8,15,487.5,182.0,1.1,21.5,444.0,117.23,94.2
2016,8,21,8,30,515.0,193.0,1.1,22.0,491.0,130.35,94.11
2016,8,21,8,45,540.5,200.0,1.15,22.5,535.5,170.52,111.65
2016,8,21,9,0,566.0,207.0,1.2,23.0,580.0,213.79,139.7
2016,8,21,9,15,583.5,214.0,1.25,23.5,619.5,258.49,173.54
2016,8,21,9,30,601.0,221.0,1.3,24.0,659.0,303.75,209.82
2016,8,21,9,45,635.5,215.0,1.4,24.5,699.0,347.35,245.19
2016,8,21,10,0,670.0,209.0,1.5,25.0,739.0,394.49,283.33
2016,8,21,10,15,680.0,212.5,1.55,25.5,767.0,441.89,321.34
2016,8,21,10,30,690.0,216.0,1.6,26.0,795.0,489.77,358.7
2016,8,21,10,45,684.0,226.0,1.65,26.5,812.5,534.79,392.96
2016,8,21,11,0,678.0,236.0,1.7,27.0,830.0,578.54,425.25
2016,8,21,11,15,682.5,238.0,1.8,27.0,844.0,620.81,456.91
2016,8,21,11,30,687.0,240.0,1.9,27.0,858.0,662.31,487.45
2016,8,21,11,45,676.0,248.5,2.05,27.5,860.0,697.52,512.25
2016,8,21,12,0,665.0,257.0,2.2,28.0,862.0,730.54,535.12
2016,8,21,12,15,664.5,256.5,2.35,28.0,860.5,761.54,557.65
2016,8,21,12,30,664.0,256.0,2.5,28.0,859.0,790.58,578.71
2016,8,21,12,45,671.0,248.5,2.65,28.0,852.0,817.39,598.41
2016,8,21,13,0,678.0,241.0,2.8,28.0,845.0,842.04,616.65
2016,8,21,13,15,672.0,239.0,2.9,27.5,828.0,858.02,629.74
2016,8,21,13,30,666.0,237.0,3.0,27.0,811.0,871.12,641.06
2016,8,21,13,45,644.5,240.5,3.2,27.0,782.5,872.27,643.47
2016,8,21,14,0,623.0,244.0,3.4,27.0,754.0,870.11,643.72
2016,8,21,14,15,611.0,239.0,3.5,26.5,723.5,865.4,643.39
2016,8,21,14,30,599.0,234.0,3.6,26.0,693.0,857.67,641.06
2016,8,21,14,45,582.0,228.5,3.7,26.0,655.5,836.37,628.31
2016,8,21,15,0,565.0,223.0,3.8,26.0,618.0,817.88,617.38
2016,8,21,15,15,545.5,215.0,3.85,25.5,577.0,791.83,602.11
2016,8,21,15,30,526.0,207.0,3.9,25.0,536.0,763.63,585.19
2016,8,21,15,45,504.5,196.0,3.95,25.0,491.0,728.2,561.82
2016,8,21,16,0,483.0,185.0,4.0,25.0,446.0,691.15,537.0
2016,8,21,16,15,452.5,173.0,4.0,24.5,398.5,643.44,504.69
2016,8,21,16,30,422.0,161.0,4.0,24.0,351.0,595.1,471.19
2016,8,21,16,45,387.5,145.5,4.05,23.5,303.0,538.84,430.91
2016,8,21,17,0,353.0,130.0,4.1,23.0,255.0,466.36,377.17
2016,8,21,17,15,306.5,112.0,4.0,22.0,207.5,399.29,325.72
2016,8,21,17,30,260.0,94.0,3.9,21.0,160.0,334.33,273.88
2016,8,21,17,45,208.0,73.0,3.8,20.5,117.5,263.11,214.46
2016,8,21,18,0,156.0,52.0,3.7,20.0,75.0,194.46,155.43
2016,8,21,18,15,96.5,31.0,3.55,19.5,43.5,122.86,90.08
2016,8,21,18,30,37.0,10.0,3.4,19.0,12.0,40.17,0.0
2016,8,21,18,45,18.5,5.0,3.25,18.5,6.0,4.55,0.0
2016,8,21,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,40.0,13.5,2.15,14.5,17.0,12.28,0.0
2016,8,22,6,0,80.0,27.0,2.2,15.0,34.0,21.93,11.77
2016,8,22,6,15,139.0,50.0,2.2,15.5,72.5,39.43,28.56
2016,8,22,6,30,198.0,73.0,2.2,16.0,111.0,56.32,43.96
2016,8,22,6,45,259.5,91.5,2.2,16.5,158.0,69.63,55.96
2016,8,22,7,0,321.0,110.0,2.2,17.0,205.0,82.54,67.29
2016,8,22,7,15,365.0,125.0,2.15,17.5,253.0,88.47,72.24
2016,8,22,7,30,409.0,140.0,2.1,18.0,301.0,96.96,79.26
2016,8,22,7,45,332.0,169.0,2.05,18.5,312.0,119.54,98.2
2016,8,22,8,0,255.0,198.0,2.0,19.0,323.0,135.64,111.27
2016,8,22,8,15,404.5,187.5,1.9,19.5,409.5,120.12,97.52
2016,8,22,8,30,554.0,177.0,1.8,20.0,496.0,120.04,87.07
2016,8,22,8,45,579.5,183.0,1.75,20.5,541.0,161.55,104.56
2016,8,22,9,0,605.0,189.0,1.7,21.0,586.0,204.48,132.27
2016,8,22,9,15,622.0,194.5,1.7,21.5,625.5,249.52,166.89
2016,8,22,9,30,639.0,200.0,1.7,22.0,665.0,296.59,205.3
2016,8,22,9,45,617.0,223.5,1.7,23.0,690.0,347.11,247.38
2016,8,22,10,0,595.0,247.0,1.7,24.0,715.0,395.34,286.59
2016,8,22,10,15,605.5,251.0,1.85,24.5,742.5,439.64,322.3
2016,8,22,10,30,616.0,255.0,2.0,25.0,770.0,484.66,357.79
2016,8,22,10,45,609.0,266.5,2.15,25.5,787.0,527.08,390.54
2016,8,22,11,0,602.0,278.0,2.3,26.0,804.0,568.28,421.54
2016,8,22,11,15,606.5,280.0,2.45,26.0,817.5,607.58,451.49
2016,8,22,11,30,611.0,282.0,2.6,26.0,831.0,646.32,480.57
2016,8,22,11,45,598.5,292.0,2.8,26.5,832.5,679.08,504.01
2016,8,22,12,0,586.0,302.0,3.0,27.0,834.0,711.1,526.49
2016,8,22,12,15,585.5,301.5,3.1,27.0,832.5,739.5,547.16
2016,8,22,12,30,585.0,301.0,3.2,27.0,831.0,766.13,566.47
2016,8,22,12,45,563.5,310.5,3.35,27.0,816.0,782.51,578.41
2016,8,22,13,0,542.0,320.0,3.5,27.0,801.0,796.01,588.38
2016,8,22,13,15,536.0,316.0,3.6,27.0,784.0,807.56,597.34
2016,8,22,13,30,530.0,312.0,3.7,27.0,767.0,816.61,604.65
2016,8,22,13,45,512.0,312.0,3.8,27.0,741.0,815.98,605.12
2016,8,22,14,0,494.0,312.0,3.9,27.0,715.0,812.63,603.83
2016,8,22,14,15,482.0,304.5,3.95,26.5,685.0,804.76,600.78
2016,8,22,14,30,470.0,297.0,4.0,26.0,655.0,794.37,596.05
2016,8,22,14,45,455.5,287.0,4.05,26.0,619.5,776.55,585.04
2016,8,22,15,0,441.0,277.0,4.1,26.0,584.0,756.43,572.45
2016,8,22,15,15,422.0,265.0,4.1,25.5,543.5,727.73,554.65
2016,8,22,15,30,403.0,253.0,4.1,25.0,503.0,680.64,523.85
2016,8,22,15,45,384.0,237.0,4.1,24.5,460.0,644.16,500.05
2016,8,22,16,0,365.0,221.0,4.1,24.0,417.0,606.51,474.91
2016,8,22,16,15,337.5,203.5,4.05,23.5,371.0,558.4,441.21
2016,8,22,16,30,310.0,186.0,4.0,23.0,325.0,510.04,406.6
2016,8,22,16,45,281.0,165.0,3.95,23.0,278.5,455.84,365.96
2016,8,22,17,0,252.0,144.0,3.9,23.0,232.0,401.97,324.6
2016,8,22,17,15,214.5,120.0,3.75,22.0,186.0,337.63,274.67
2016,8,22,17,30,177.0,96.0,3.6,21.0,140.0,274.4,223.85
2016,8,22,17,45,138.5,71.0,3.5,20.5,100.0,209.94,169.94
2016,8,22,18,0,100.0,46.0,3.4,20.0,60.0,145.91,115.1
2016,8,22,18,15,59.5,26.0,3.25,19.5,33.5,89.43,62.82
2016,8,22,18,30,19.0,6.0,3.1,19.0,7.0,16.75,0.0
2016,8,22,18,45,9.5,3.0,3.0,18.5,3.5,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,23,5,45,38.0,13.0,1.8,15.5,16.0,11.82,0.0
2016,8,23,6,0,76.0,26.0,2.1,16.0,32.0,21.15,10.84
2016,8,23,6,15,135.0,49.0,2.1,16.5,70.5,38.68,27.74
2016,8,23,6,30,194.0,72.0,2.1,17.0,109.0,55.59,43.12
2016,8,23,6,45,256.5,91.0,2.15,17.5,156.0,69.27,55.4
2016,8,23,7,0,319.0,110.0,2.2,18.0,203.0,82.53,67.0
2016,8,23,7,15,363.0,126.0,2.15,18.5,252.0,89.28,72.66
2016,8,23,7,30,407.0,142.0,2.1,19.0,301.0,98.46,80.24
2016,8,23,7,45,326.0,170.5,2.1,19.5,309.5,120.46,98.61
2016,8,23,8,0,245.0,199.0,2.1,20.0,318.0,136.2,111.34
2016,8,23,8,15,264.5,219.5,2.1,20.5,360.5,147.25,119.97
2016,8,23,8,30,284.0,240.0,2.1,21.0,403.0,161.93,123.24
2016,8,23,8,45,438.5,218.5,2.15,22.0,494.0,172.44,117.75
2016,8,23,9,0,593.0,197.0,2.2,23.0,585.0,207.71,134.49
2016,8,23,9,15,610.5,203.0,2.25,23.5,625.0,252.55,168.66
2016,8,23,9,30,628.0,209.0,2.3,24.0,665.0,299.51,206.73
2016,8,23,9,45,609.5,231.5,2.4,25.0,691.5,349.92,248.56
2016,8,23,10,0,591.0,254.0,2.5,26.0,718.0,399.51,288.8
2016,8,23,10,15,601.5,258.5,2.6,26.0,745.5,442.92,324.31
2016,8,23,10,30,612.0,263.0,2.7,26.0,773.0,488.19,360.57
2016,8,23,10,45,611.0,271.0,2.85,26.5,792.0,530.86,393.58
2016,8,23,11,0,610.0,279.0,3.0,27.0,811.0,572.84,425.25
2016,8,23,11,15,615.0,281.0,3.1,27.0,824.5,612.85,455.63
2016,8,23,11,30,620.0,283.0,3.2,27.0,838.0,652.32,485.1
2016,8,23,11,45,615.5,288.0,3.3,27.5,842.0,686.92,509.59
2016,8,23,12,0,611.0,293.0,3.4,28.0,846.0,719.9,532.51
2016,8,23,12,15,610.5,293.0,3.5,28.0,844.5,749.91,554.27
2016,8,23,12,30,610.0,293.0,3.6,28.0,843.0,778.12,574.63
2016,8,23,12,45,641.5,270.0,3.7,28.5,843.0,810.59,597.52
2016,8,23,13,0,673.0,247.0,3.8,29.0,843.0,841.59,619.26
2016,8,23,13,15,667.0,244.5,3.85,28.5,825.5,857.03,631.74
2016,8,23,13,30,661.0,242.0,3.9,28.0,808.0,869.57,642.43
2016,8,23,13,45,646.0,242.0,3.95,28.0,781.5,873.27,645.78
2016,8,23,14,0,631.0,242.0,4.0,28.0,755.0,873.79,647.1
2016,8,23,14,15,619.0,237.0,4.05,27.5,724.0,869.08,646.46
2016,8,23,14,30,607.0,232.0,4.1,27.0,693.0,861.33,643.83
2016,8,23,14,45,599.0,222.5,4.15,27.0,657.5,849.94,637.72
2016,8,23,15,0,591.0,213.0,4.2,27.0,622.0,829.78,625.78
2016,8,23,15,15,571.5,205.5,4.2,26.5,580.0,804.04,610.59
2016,8,23,15,30,552.0,198.0,4.2,26.0,538.0,776.09,593.72
2016,8,23,15,45,537.0,185.0,4.2,26.0,494.5,743.98,572.82
2016,8,23,16,0,522.0,172.0,4.2,26.0,451.0,709.9,550.29
2016,8,23,16,15,490.5,161.5,4.15,25.5,402.5,662.23,518.06
2016,8,23,16,30,459.0,151.0,4.1,25.0,354.0,613.92,484.67
2016,8,23,16,45,428.0,136.0,4.05,24.5,306.0,560.24,446.48
2016,8,23,17,0,397.0,121.0,4.0,24.0,258.0,506.6,407.12
2016,8,23,17,15,346.5,105.0,3.8,23.0,209.5,436.68,353.8
2016,8,23,17,30,296.0,89.0,3.6,22.0,161.0,369.02,300.13
2016,8,23,17,45,238.5,69.5,3.45,21.5,118.0,279.89,226.89
2016,8,23,18,0,181.0,50.0,3.3,21.0,75.0,209.19,166.01
2016,8,23,18,15,109.5,29.5,3.15,20.5,43.0,130.27,91.28
2016,8,23,18,30,38.0,9.0,3.0,20.0,11.0,30.66,0.0
2016,8,23,18,45,19.0,4.5,2.9,19.5,5.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,5,45,51.0,13.5,1.6,15.5,18.0,12.28,0.0
2016,8,24,6,0,102.0,27.0,1.8,16.0,36.0,21.93,11.15
2016,8,24,6,15,173.0,48.0,1.8,16.5,75.5,38.02,27.14
2016,8,24,6,30,244.0,69.0,1.8,17.0,115.0,53.65,41.4
2016,8,24,6,45,308.5,85.5,1.8,17.5,162.5,63.35,50.21
2016,8,24,7,0,373.0,102.0,1.8,18.0,210.0,74.14,59.69
2016,8,24,7,15,419.0,115.0,1.75,18.5,259.5,81.87,66.24
2016,8,24,7,30,465.0,128.0,1.7,19.0,309.0,89.24,72.29
2016,8,24,7,45,502.0,138.0,1.7,20.0,359.0,94.14,75.95
2016,8,24,8,0,539.0,148.0,1.7,21.0,409.0,98.78,79.3
2016,8,24,8,15,398.0,195.5,1.7,21.5,399.5,125.56,101.38
2016,8,24,8,30,257.0,243.0,1.7,22.0,390.0,162.42,131.35
2016,8,24,8,45,442.0,213.0,1.7,22.5,491.0,168.24,114.2
2016,8,24,9,0,627.0,183.0,1.7,23.0,592.0,200.81,127.55
2016,8,24,9,15,644.5,189.0,1.75,23.5,632.5,247.59,163.13
2016,8,24,9,30,662.0,195.0,1.8,24.0,673.0,296.44,202.7
2016,8,24,9,45,677.0,198.0,1.9,25.0,708.0,344.17,241.86
2016,8,24,10,0,692.0,201.0,2.0,26.0,743.0,393.26,281.7
2016,8,24,10,15,702.0,204.5,2.1,26.0,771.5,441.83,321.64
2016,8,24,10,30,712.0,208.0,2.2,26.0,800.0,490.84,361.09
2016,8,24,10,45,683.0,231.5,2.35,26.5,811.5,535.89,396.06
2016,8,24,11,0,654.0,255.0,2.5,27.0,823.0,577.68,427.49
2016,8,24,11,15,485.5,337.0,2.6,27.0,762.5,580.12,429.4
2016,8,24,11,30,317.0,419.0,2.7,27.0,702.0,567.62,419.48
2016,8,24,11,45,463.0,357.5,2.85,27.5,774.0,639.96,473.13
2016,8,24,12,0,609.0,296.0,3.0,28.0,846.0,720.24,531.36
2016,8,24,12,15,608.5,296.0,3.05,28.0,844.5,750.2,552.46
2016,8,24,12,30,608.0,296.0,3.1,28.0,843.0,778.37,572.47
2016,8,24,12,45,645.5,270.0,3.2,28.0,844.5,813.11,598.11
2016,8,24,13,0,683.0,244.0,3.3,28.0,846.0,846.51,622.77
2016,8,24,13,15,677.5,241.5,3.4,28.0,828.5,862.56,634.66
2016,8,24,13,30,672.0,239.0,3.5,28.0,811.0,875.7,644.75
2016,8,24,13,45,636.5,250.0,3.6,28.0,779.5,871.27,642.36
2016,8,24,14,0,601.0,261.0,3.7,28.0,748.0,863.02,637.51
2016,8,24,14,15,589.0,255.5,3.75,27.5,717.0,854.01,634.1
2016,8,24,14,30,577.0,250.0,3.8,27.0,686.0,845.69,631.09
2016,8,24,14,45,565.5,241.0,3.85,27.0,650.0,831.38,622.9
2016,8,24,15,0,554.0,232.0,3.9,27.0,614.0,814.47,612.97
2016,8,24,15,15,534.0,223.5,3.9,26.5,572.0,787.57,596.91
2016,8,24,15,30,514.0,215.0,3.9,26.0,530.0,758.54,579.25
2016,8,24,15,45,510.5,197.0,3.95,26.0,488.5,732.16,562.92
2016,8,24,16,0,507.0,179.0,4.0,26.0,447.0,703.39,544.67
2016,8,24,16,15,476.0,167.0,3.95,25.5,398.5,654.8,511.77
2016,8,24,16,30,445.0,155.0,3.9,25.0,350.0,605.55,477.71
2016,8,24,16,45,429.5,136.5,3.9,24.5,304.5,561.26,447.03
2016,8,24,17,0,414.0,118.0,3.9,24.0,259.0,515.96,414.49
2016,8,24,17,15,362.5,102.5,3.75,23.0,210.0,445.42,360.77
2016,8,24,17,30,311.0,87.0,3.6,22.0,161.0,377.18,306.67
2016,8,24,17,45,260.0,67.0,3.45,21.5,118.5,306.06,247.52
2016,8,24,18,0,209.0,47.0,3.3,21.0,76.0,237.91,188.38
2016,8,24,18,15,126.0,28.0,3.2,20.0,43.0,151.72,103.4
2016,8,24,18,30,43.0,9.0,3.1,19.0,10.0,33.49,0.0
2016,8,24,18,45,21.5,4.5,3.05,18.5,5.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,50.0,14.0,2.1,14.5,18.0,12.73,0.0
2016,8,25,6,0,100.0,28.0,2.2,15.0,36.0,22.65,11.39
2016,8,25,6,15,173.5,49.0,2.2,15.5,76.0,38.71,27.79
2016,8,25,6,30,247.0,70.0,2.2,16.0,116.0,54.33,42.13
2016,8,25,6,45,318.5,85.0,2.2,16.5,164.5,63.09,50.18
2016,8,25,7,0,390.0,100.0,2.2,17.0,213.0,72.85,58.8
2016,8,25,7,15,438.0,112.5,2.2,17.5,263.0,80.3,65.15
2016,8,25,7,30,486.0,125.0,2.2,18.0,313.0,87.4,71.02
2016,8,25,7,45,530.5,132.5,2.2,18.5,365.0,90.76,73.54
2016,8,25,8,0,575.0,140.0,2.2,19.0,417.0,94.18,76.06
2016,8,25,8,15,603.5,147.0,2.2,19.5,465.5,95.47,76.73
2016,8,25,8,30,632.0,154.0,2.2,20.0,514.0,101.21,81.18
2016,8,25,8,45,651.0,161.5,2.2,20.5,559.0,146.91,91.52
2016,8,25,9,0,670.0,169.0,2.2,21.0,604.0,195.12,122.58
2016,8,25,9,15,687.0,173.5,2.2,21.5,645.0,243.14,159.49
2016,8,25,9,30,704.0,178.0,2.2,22.0,686.0,293.09,200.61
2016,8,25,9,45,712.5,184.5,2.25,23.0,720.0,343.7,242.86
2016,8,25,10,0,721.0,191.0,2.3,24.0,754.0,394.95,285.07
2016,8,25,10,15,731.0,193.5,2.35,24.0,782.5,444.22,326.08
2016,8,25,10,30,741.0,196.0,2.4,24.0,811.0,493.83,366.45
2016,8,25,10,45,717.0,216.5,2.5,24.5,824.0,540.48,402.96
2016,8,25,11,0,693.0,237.0,2.6,25.0,837.0,584.25,436.11
2016,8,25,11,15,698.0,238.0,2.65,25.0,851.0,626.79,468.48
2016,8,25,11,30,703.0,239.0,2.7,25.0,865.0,668.5,499.62
2016,8,25,11,45,676.5,257.0,2.8,25.5,862.5,701.79,522.97
2016,8,25,12,0,650.0,275.0,2.9,26.0,860.0,731.78,543.5
2016,8,25,12,15,649.5,274.5,2.95,26.0,858.0,762.49,565.64
2016,8,25,12,30,649.0,274.0,3.0,26.0,856.0,791.26,586.22
2016,8,25,12,45,661.5,263.0,3.05,26.0,850.5,819.27,606.54
2016,8,25,13,0,674.0,252.0,3.1,26.0,845.0,845.3,625.45
2016,8,25,13,15,668.0,249.5,3.15,26.0,827.0,860.79,636.81
2016,8,25,13,30,662.0,247.0,3.2,26.0,809.0,873.36,646.3
2016,8,25,13,45,628.0,257.0,3.3,26.0,777.5,869.16,644.15
2016,8,25,14,0,594.0,267.0,3.4,26.0,746.0,858.29,637.69
2016,8,25,14,15,581.5,261.0,3.45,25.5,714.5,851.76,635.88
2016,8,25,14,30,569.0,255.0,3.5,25.0,683.0,842.44,632.19
2016,8,25,14,45,548.0,249.5,3.6,25.0,644.5,822.88,620.34
2016,8,25,15,0,527.0,244.0,3.7,25.0,606.0,800.85,606.79
2016,8,25,15,15,506.5,234.5,3.75,24.5,564.0,772.65,589.88
2016,8,25,15,30,486.0,225.0,3.8,24.0,522.0,742.39,571.32
2016,8,25,15,45,474.0,209.0,3.85,24.0,478.5,710.9,550.88
2016,8,25,16,0,462.0,193.0,3.9,24.0,435.0,677.47,528.78
2016,8,25,16,15,431.0,179.0,3.9,23.5,387.0,627.62,494.62
2016,8,25,16,30,400.0,165.0,3.9,23.0,339.0,577.2,459.26
2016,8,25,16,45,381.0,145.0,3.9,22.5,293.0,529.58,425.43
2016,8,25,17,0,362.0,125.0,3.9,22.0,247.0,481.28,389.92
2016,8,25,17,15,313.0,107.0,3.8,21.0,199.0,396.31,324.33
2016,8,25,17,30,264.0,89.0,3.7,20.0,151.0,329.81,270.7
2016,8,25,17,45,219.0,67.5,3.6,19.5,110.0,263.18,214.46
2016,8,25,18,0,174.0,46.0,3.5,19.0,69.0,198.33,157.59
2016,8,25,18,15,102.0,26.5,3.4,18.5,38.0,117.82,75.99
2016,8,25,18,30,30.0,7.0,3.3,18.0,7.0,23.93,0.0
2016,8,25,18,45,15.0,3.5,3.2,17.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,13.5,1.75,14.5,21.5,12.28,0.0
2016,8,26,6,0,201.0,27.0,2.0,15.0,43.0,21.21,9.89
2016,8,26,6,15,302.5,41.0,2.0,15.5,86.0,31.78,21.77
2016,8,26,6,30,404.0,55.0,2.0,16.0,129.0,43.55,32.68
2016,8,26,6,45,202.0,73.0,2.0,16.5,110.0,56.56,44.43
2016,8,26,7,0,0.0,91.0,2.0,17.0,91.0,76.69,62.17
2016,8,26,7,15,3.0,110.5,2.0,17.5,112.0,92.44,75.73
2016,8,26,7,30,6.0,130.0,2.0,18.0,133.0,108.05,88.87
2016,8,26,7,45,17.0,154.5,2.0,18.5,163.0,127.05,104.66
2016,8,26,8,0,28.0,179.0,2.0,19.0,193.0,137.93,113.27
2016,8,26,8,15,29.5,198.5,2.0,19.5,214.0,151.27,123.85
2016,8,26,8,30,31.0,218.0,2.0,20.0,235.0,164.66,134.32
2016,8,26,8,45,154.0,250.5,2.0,20.5,349.0,189.67,142.3
2016,8,26,9,0,277.0,283.0,2.0,21.0,463.0,229.27,165.82
2016,8,26,9,15,544.0,206.0,2.0,21.5,587.0,240.44,162.97
2016,8,26,9,30,811.0,129.0,2.0,22.0,711.0,288.23,192.97
2016,8,26,9,45,790.5,148.0,2.05,22.5,739.0,344.65,241.67
2016,8,26,10,0,770.0,167.0,2.1,23.0,767.0,393.11,283.52
2016,8,26,10,15,779.0,169.5,2.15,23.0,795.5,448.89,329.76
2016,8,26,10,30,788.0,172.0,2.2,23.0,824.0,499.32,371.07
2016,8,26,10,45,795.0,173.5,2.25,23.5,846.0,547.84,409.22
2016,8,26,11,0,802.0,175.0,2.3,24.0,868.0,595.85,445.88
2016,8,26,11,15,806.0,176.0,2.4,24.0,882.0,640.9,480.59
2016,8,26,11,30,810.0,177.0,2.5,24.0,896.0,684.75,513.73
2016,8,26,11,45,812.5,177.0,2.6,24.5,902.0,725.28,542.93
2016,8,26,12,0,815.0,177.0,2.7,25.0,908.0,764.06,570.33
2016,8,26,12,15,814.0,176.5,2.8,25.0,905.5,797.74,594.93
2016,8,26,12,30,813.0,176.0,2.9,25.0,903.0,829.01,617.04
2016,8,26,12,45,805.5,178.0,3.0,25.5,891.5,854.64,633.76
2016,8,26,13,0,798.0,180.0,3.1,26.0,880.0,877.27,648.51
2016,8,26,13,15,792.0,178.5,3.2,25.5,861.5,894.79,662.49
2016,8,26,13,30,786.0,177.0,3.3,25.0,843.0,909.15,674.55
2016,8,26,13,45,777.5,175.0,3.4,25.0,817.0,917.48,681.43
2016,8,26,14,0,769.0,173.0,3.5,25.0,791.0,928.83,690.54
2016,8,26,14,15,758.0,170.0,3.55,24.5,758.5,927.58,692.35
2016,8,26,14,30,747.0,167.0,3.6,24.0,726.0,923.03,692.17
2016,8,26,14,45,733.0,163.0,3.65,24.0,687.5,911.29,685.89
2016,8,26,15,0,719.0,159.0,3.7,24.0,649.0,896.42,677.62
2016,8,26,15,15,700.0,154.0,3.7,23.5,605.5,872.69,664.33
2016,8,26,15,30,681.0,149.0,3.7,23.0,562.0,846.21,649.12
2016,8,26,15,45,658.0,142.5,3.7,23.0,514.5,811.77,626.92
2016,8,26,16,0,635.0,136.0,3.7,23.0,467.0,775.15,602.98
2016,8,26,16,15,603.0,128.5,3.65,22.5,416.5,727.4,571.53
2016,8,26,16,30,571.0,121.0,3.6,22.0,366.0,678.37,538.46
2016,8,26,16,45,530.0,111.0,3.55,22.0,314.5,612.0,490.41
2016,8,26,17,0,489.0,101.0,3.5,22.0,263.0,553.35,446.91
2016,8,26,17,15,432.5,88.5,3.35,21.0,213.0,480.22,391.27
2016,8,26,17,30,376.0,76.0,3.2,20.0,163.0,409.74,335.06
2016,8,26,17,45,299.5,60.0,3.1,19.5,117.5,323.43,262.91
2016,8,26,18,0,223.0,44.0,3.0,19.0,72.0,242.79,192.31
2016,8,26,18,15,130.5,25.5,2.9,18.5,40.0,146.38,88.62
2016,8,26,18,30,38.0,7.0,2.8,18.0,8.0,28.51,0.0
2016,8,26,18,45,19.0,3.5,2.75,17.5,4.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,68.0,13.0,1.85,14.0,18.0,11.82,0.0
2016,8,27,6,0,136.0,26.0,1.9,14.0,36.0,20.35,8.84
2016,8,27,6,15,224.5,44.0,1.85,14.5,77.0,33.98,23.72
2016,8,27,6,30,313.0,62.0,1.8,15.0,118.0,47.14,35.95
2016,8,27,6,45,156.5,76.0,1.75,15.5,104.0,58.47,46.29
2016,8,27,7,0,0.0,90.0,1.7,16.0,90.0,75.89,61.7
2016,8,27,7,15,3.5,110.0,1.65,16.5,111.0,92.01,75.63
2016,8,27,7,30,7.0,130.0,1.6,17.0,132.0,107.97,89.13
2016,8,27,7,45,42.0,163.5,1.6,17.5,183.0,126.74,104.75
2016,8,27,8,0,77.0,197.0,1.6,18.0,234.0,148.93,122.98
2016,8,27,8,15,179.0,216.5,1.6,18.5,314.5,154.22,126.7
2016,8,27,8,30,281.0,236.0,1.6,19.0,395.0,156.67,128.06
2016,8,27,8,45,506.0,188.5,1.6,19.5,503.5,154.16,103.03
2016,8,27,9,0,731.0,141.0,1.6,20.0,612.0,180.6,108.94
2016,8,27,9,15,747.0,144.5,1.65,20.5,653.0,231.05,147.84
2016,8,27,9,30,763.0,148.0,1.7,21.0,694.0,283.19,191.11
2016,8,27,9,45,760.0,159.0,1.8,21.5,725.5,336.67,236.92
2016,8,27,10,0,757.0,170.0,1.9,22.0,757.0,389.59,281.76
2016,8,27,10,15,766.0,172.5,1.95,22.0,785.5,440.15,324.22
2016,8,27,10,30,775.0,175.0,2.0,22.0,814.0,494.62,368.5
2016,8,27,10,45,780.0,177.5,2.15,22.5,835.0,542.32,406.44
2016,8,27,11,0,785.0,180.0,2.3,23.0,856.0,589.35,442.9
2016,8,27,11,15,789.0,181.0,2.4,23.0,870.0,633.69,477.24
2016,8,27,11,30,793.0,182.0,2.5,23.0,884.0,676.85,510.05
2016,8,27,11,45,792.0,184.0,2.65,23.5,889.0,716.05,538.66
2016,8,27,12,0,791.0,186.0,2.8,24.0,894.0,753.31,565.39
2016,8,27,12,15,790.5,186.0,2.9,24.0,892.0,787.08,590.2
2016,8,27,12,30,790.0,186.0,3.0,24.0,890.0,818.56,613.08
2016,8,27,12,45,802.0,176.5,3.1,24.5,884.0,849.16,633.32
2016,8,27,13,0,814.0,167.0,3.2,25.0,878.0,877.42,651.93
2016,8,27,13,15,809.0,165.5,3.2,25.0,860.0,895.96,664.68
2016,8,27,13,30,804.0,164.0,3.2,25.0,842.0,911.33,675.48
2016,8,27,13,45,794.5,163.0,3.25,25.0,816.0,919.83,682.16
2016,8,27,14,0,785.0,162.0,3.3,25.0,790.0,924.97,686.79
2016,8,27,14,15,774.5,159.0,3.3,24.5,757.5,923.75,688.34
2016,8,27,14,30,764.0,156.0,3.3,24.0,725.0,925.5,692.12
2016,8,27,14,45,748.5,153.0,3.35,24.0,686.5,913.32,685.58
2016,8,27,15,0,733.0,150.0,3.4,24.0,648.0,898.02,677.12
2016,8,27,15,15,715.0,145.5,3.35,23.5,604.0,875.65,664.57
2016,8,27,15,30,697.0,141.0,3.3,23.0,560.0,850.51,650.12
2016,8,27,15,45,672.0,135.5,3.3,23.0,512.5,815.15,627.45
2016,8,27,16,0,647.0,130.0,3.3,23.0,465.0,777.65,603.08
2016,8,27,16,15,615.5,122.5,3.25,22.5,414.5,730.17,572.02
2016,8,27,16,30,584.0,115.0,3.2,22.0,364.0,681.41,539.34
2016,8,27,16,45,541.5,106.0,3.15,22.0,312.5,620.72,495.8
2016,8,27,17,0,499.0,97.0,3.1,22.0,261.0,555.04,447.15
2016,8,27,17,15,441.5,85.0,3.0,21.0,210.5,481.53,391.67
2016,8,27,17,30,384.0,73.0,2.9,20.0,160.0,410.76,335.33
2016,8,27,17,45,306.0,57.5,2.8,19.5,115.0,323.93,262.72
2016,8,27,18,0,228.0,42.0,2.7,19.0,70.0,243.01,191.5
2016,8,27,18,15,131.5,24.0,2.65,18.5,38.5,142.48,76.93
2016,8,27,18,30,35.0,6.0,2.6,18.0,7.0,25.74,0.0
2016,8,27,18,45,17.5,3.0,2.6,17.5,3.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,78.0,12.5,1.25,13.5,18.0,11.37,0.0
2016,8,28,6,0,156.0,25.0,1.3,14.0,36.0,19.61,7.78
2016,8,28,6,15,251.5,41.5,1.25,14.5,77.5,32.13,22.08
2016,8,28,6,30,347.0,58.0,1.2,15.0,119.0,44.24,33.39
2016,8,28,6,45,422.5,69.0,1.15,16.0,169.5,51.76,40.28
2016,8,28,7,0,498.0,80.0,1.1,17.0,220.0,60.27,47.76
2016,8,28,7,15,546.5,89.0,1.0,17.5,272.0,64.95,51.75
2016,8,28,7,30,595.0,98.0,0.9,18.0,324.0,69.42,55.4
2016,8,28,7,45,636.5,103.0,0.8,18.5,377.0,70.56,56.09
2016,8,28,8,0,678.0,108.0,0.7,19.0,430.0,71.68,56.73
2016,8,28,8,15,704.5,113.5,0.7,19.5,480.0,72.96,57.49
2016,8,28,8,30,731.0,119.0,0.7,20.0,530.0,74.31,58.32
2016,8,28,8,45,755.5,121.0,0.7,21.0,577.5,122.19,69.17
2016,8,28,9,0,780.0,123.0,0.7,22.0,625.0,179.93,105.27
2016,8,28,9,15,795.0,126.5,0.85,22.5,666.5,232.21,144.88
2016,8,28,9,30,810.0,130.0,1.0,23.0,708.0,286.01,189.08
2016,8,28,9,45,823.0,131.5,1.2,24.0,744.0,338.99,233.48
2016,8,28,10,0,836.0,133.0,1.4,25.0,780.0,392.8,278.19
2016,8,28,10,15,844.0,135.0,1.55,25.0,809.0,445.59,322.39
2016,8,28,10,30,852.0,137.0,1.7,25.0,838.0,498.23,365.51
2016,8,28,10,45,856.5,139.0,1.9,25.5,859.5,548.73,405.51
2016,8,28,11,0,861.0,141.0,2.1,26.0,881.0,599.1,444.29
2016,8,28,11,15,864.5,142.0,2.2,26.0,894.5,644.95,479.45
2016,8,28,11,30,868.0,143.0,2.3,26.0,908.0,689.33,512.83
2016,8,28,11,45,868.0,144.0,2.45,26.5,913.5,729.65,542.0
2016,8,28,12,0,868.0,145.0,2.6,27.0,919.0,767.88,569.16
2016,8,28,12,15,867.5,145.0,2.7,27.0,917.0,802.62,593.49
2016,8,28,12,30,867.0,145.0,2.8,27.0,915.0,834.88,615.69
2016,8,28,12,45,880.5,135.0,2.9,27.0,909.0,867.02,637.83
2016,8,28,13,0,894.0,125.0,3.0,27.0,903.0,896.62,658.31
2016,8,28,13,15,889.5,124.0,3.1,27.0,884.5,916.4,672.37
2016,8,28,13,30,885.0,123.0,3.2,27.0,866.0,932.89,684.45
2016,8,28,13,45,877.0,122.5,3.3,27.0,840.0,943.35,692.7
2016,8,28,14,0,869.0,122.0,3.4,27.0,814.0,950.38,698.89
2016,8,28,14,15,860.0,120.0,3.45,27.0,781.0,951.47,700.99
2016,8,28,14,30,851.0,118.0,3.5,27.0,748.0,958.93,707.54
2016,8,28,14,45,839.0,115.0,3.55,27.0,709.0,949.42,702.92
2016,8,28,15,0,827.0,112.0,3.6,27.0,670.0,936.53,696.28
2016,8,28,15,15,811.0,109.0,3.55,26.5,625.5,916.61,685.76
2016,8,28,15,30,795.0,106.0,3.5,26.0,581.0,893.65,673.23
2016,8,28,15,45,765.0,104.5,3.5,26.0,530.5,856.66,649.96
2016,8,28,16,0,735.0,103.0,3.5,26.0,480.0,823.12,628.95
2016,8,28,16,15,705.0,98.0,3.4,25.5,428.5,778.36,600.37
2016,8,28,16,30,675.0,93.0,3.3,25.0,377.0,732.18,570.2
2016,8,28,16,45,624.0,88.0,3.25,24.5,322.5,667.25,525.6
2016,8,28,17,0,573.0,83.0,3.2,24.0,268.0,602.69,479.72
2016,8,28,17,15,514.0,73.5,3.05,23.0,216.5,527.37,424.11
2016,8,28,17,30,455.0,64.0,2.9,22.0,165.0,454.07,367.0
2016,8,28,17,45,366.5,51.5,2.75,21.5,118.0,359.44,288.7
2016,8,28,18,0,278.0,39.0,2.6,21.0,71.0,271.28,211.25
2016,8,28,18,15,139.0,19.5,2.5,20.0,35.5,136.63,60.73
2016,8,28,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,78.5,12.5,1.75,14.5,18.0,11.37,0.0
2016,8,29,6,0,157.0,25.0,1.9,15.0,36.0,19.64,7.07
2016,8,29,6,15,256.5,41.0,1.9,15.5,77.5,31.78,21.61
2016,8,29,6,30,356.0,57.0,1.9,16.0,119.0,43.55,32.6
2016,8,29,6,45,434.0,67.5,1.95,16.5,169.5,52.35,40.69
2016,8,29,7,0,512.0,78.0,2.0,17.0,220.0,58.78,46.44
2016,8,29,7,15,560.5,86.0,2.0,17.5,272.0,62.73,49.8
2016,8,29,7,30,609.0,94.0,2.0,18.0,324.0,66.51,52.9
2016,8,29,7,45,647.0,100.0,2.0,18.5,376.5,68.53,54.37
2016,8,29,8,0,685.0,106.0,2.0,19.0,429.0,70.45,55.71
2016,8,29,8,15,711.0,111.0,2.0,19.5,479.0,71.45,56.25
2016,8,29,8,30,737.0,116.0,2.0,20.0,529.0,72.35,56.7
2016,8,29,8,45,752.5,121.5,2.05,21.0,574.0,120.87,68.87
2016,8,29,9,0,768.0,127.0,2.1,22.0,619.0,180.04,106.54
2016,8,29,9,15,783.0,130.5,2.1,22.5,660.5,231.66,145.81
2016,8,29,9,30,798.0,134.0,2.1,23.0,702.0,284.83,189.74
2016,8,29,9,45,829.5,126.5,2.15,24.0,742.5,335.72,232.24
2016,8,29,10,0,861.0,119.0,2.2,25.0,783.0,394.93,280.83
2016,8,29,10,15,868.5,120.5,2.2,25.5,811.5,447.41,324.4
2016,8,29,10,30,876.0,122.0,2.2,26.0,840.0,499.52,366.43
2016,8,29,10,45,844.0,144.0,2.25,26.5,851.0,545.21,402.6
2016,8,29,11,0,812.0,166.0,2.3,27.0,862.0,590.59,437.0
2016,8,29,11,15,815.5,167.0,2.35,27.0,875.5,635.71,471.28
2016,8,29,11,30,819.0,168.0,2.4,27.0,889.0,679.52,503.87
2016,8,29,11,45,791.0,186.0,2.45,27.5,886.0,714.87,528.39
2016,8,29,12,0,763.0,204.0,2.5,28.0,883.0,748.49,551.05
2016,8,29,12,15,595.5,285.5,2.6,28.0,814.0,727.35,534.75
2016,8,29,12,30,428.0,367.0,2.7,28.0,745.0,694.84,510.17
2016,8,29,12,45,608.0,275.0,2.8,28.5,805.5,782.05,574.2
2016,8,29,13,0,788.0,183.0,2.9,29.0,866.0,867.87,634.24
2016,8,29,13,15,782.5,181.5,2.9,29.0,848.0,885.54,645.72
2016,8,29,13,30,777.0,180.0,2.9,29.0,830.0,900.07,655.77
2016,8,29,13,45,584.5,257.5,2.95,29.0,738.0,825.46,604.86
2016,8,29,14,0,392.0,335.0,3.0,29.0,646.0,722.41,532.04
2016,8,29,14,15,540.0,264.0,3.05,28.5,673.5,811.8,599.97
