Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,30,688.0,193.0,3.1,28.0,701.0,891.12,658.28
2016,8,29,14,45,671.0,188.5,3.2,28.0,662.0,875.99,649.47
2016,8,29,15,0,654.0,184.0,3.3,28.0,623.0,857.85,639.41
2016,8,29,15,15,634.0,177.5,3.35,27.5,579.5,831.88,624.96
2016,8,29,15,30,614.0,171.0,3.4,27.0,536.0,803.28,608.6
2016,8,29,15,45,601.5,159.0,3.45,27.0,491.5,773.29,589.89
2016,8,29,16,0,589.0,147.0,3.5,27.0,447.0,740.9,569.27
2016,8,29,16,15,556.0,138.0,3.55,26.0,397.0,685.17,533.59
2016,8,29,16,30,523.0,129.0,3.6,25.0,347.0,635.92,501.62
2016,8,29,16,45,495.0,114.5,3.65,24.5,298.0,583.56,465.13
2016,8,29,17,0,467.0,100.0,3.7,24.0,249.0,530.88,426.77
2016,8,29,17,15,408.0,87.0,3.65,23.0,199.5,456.37,369.75
2016,8,29,17,30,349.0,74.0,3.6,22.0,150.0,384.81,312.4
2016,8,29,17,45,280.0,56.5,3.55,21.5,106.5,303.49,244.05
2016,8,29,18,0,211.0,39.0,3.5,21.0,63.0,227.2,175.7
2016,8,29,18,15,105.5,19.5,3.45,20.5,31.5,114.58,34.92
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,12.0,2.25,14.5,19.5,10.91,0.0
2016,8,30,6,0,221.0,24.0,2.4,15.0,39.0,19.86,6.4
2016,8,30,6,15,333.5,36.0,2.45,15.5,82.0,29.06,19.2
2016,8,30,6,30,446.0,48.0,2.5,16.0,125.0,37.9,27.62
2016,8,30,6,45,534.0,54.0,2.65,17.0,178.0,41.22,30.8
2016,8,30,7,0,622.0,60.0,2.8,18.0,231.0,44.6,33.79
2016,8,30,7,15,667.5,65.5,2.8,18.5,284.5,47.33,36.12
2016,8,30,7,30,713.0,71.0,2.8,19.0,338.0,54.8,42.49
2016,8,30,7,45,748.5,74.0,2.85,20.0,391.5,55.63,42.89
2016,8,30,8,0,784.0,77.0,2.9,21.0,445.0,56.48,43.28
2016,8,30,8,15,807.0,80.0,2.95,21.5,495.5,57.22,43.66
2016,8,30,8,30,830.0,83.0,3.0,22.0,546.0,57.92,44.0
2016,8,30,8,45,846.5,86.0,3.05,22.5,592.5,116.82,62.92
2016,8,30,9,0,863.0,89.0,3.1,23.0,639.0,171.26,95.56
2016,8,30,9,15,875.5,91.0,3.15,23.5,680.5,225.94,137.37
2016,8,30,9,30,888.0,93.0,3.2,24.0,722.0,281.61,183.99
2016,8,30,9,45,895.5,95.5,3.25,25.0,757.0,336.97,231.4
2016,8,30,10,0,903.0,98.0,3.3,26.0,792.0,392.36,278.41
2016,8,30,10,15,909.5,99.5,3.35,26.5,821.0,446.4,323.92
2016,8,30,10,30,916.0,101.0,3.4,27.0,850.0,499.9,367.76
2016,8,30,10,45,908.0,109.0,3.45,27.5,867.5,550.59,408.19
2016,8,30,11,0,900.0,117.0,3.5,28.0,885.0,599.06,445.66
2016,8,30,11,15,902.5,118.0,3.55,28.0,898.5,645.76,481.75
2016,8,30,11,30,905.0,119.0,3.6,28.0,912.0,690.78,515.83
2016,8,30,11,45,892.0,127.5,3.65,28.5,913.5,729.73,543.65
2016,8,30,12,0,879.0,136.0,3.7,29.0,915.0,765.64,568.69
2016,8,30,12,15,878.0,136.0,3.8,29.0,912.5,800.18,592.87
2016,8,30,12,30,877.0,136.0,3.9,29.0,910.0,832.18,614.98
2016,8,30,12,45,891.5,125.5,4.0,29.0,904.0,864.54,637.37
2016,8,30,13,0,906.0,115.0,4.1,29.0,898.0,894.34,658.04
2016,8,30,13,15,901.0,114.0,4.15,28.5,878.5,913.66,672.88
2016,8,30,13,30,896.0,113.0,4.2,28.0,859.0,929.64,685.71
2016,8,30,13,45,872.5,120.0,4.3,28.0,828.0,933.55,689.54
2016,8,30,14,0,849.0,127.0,4.4,28.0,797.0,943.2,697.44
2016,8,30,14,15,839.0,124.5,4.4,27.5,764.0,942.97,699.72
2016,8,30,14,30,829.0,122.0,4.4,27.0,731.0,939.25,699.88
2016,8,30,14,45,811.5,121.0,4.45,27.0,690.5,926.73,693.09
2016,8,30,15,0,794.0,120.0,4.5,27.0,650.0,910.94,684.24
2016,8,30,15,15,776.5,116.5,4.5,26.5,605.5,889.19,672.46
2016,8,30,15,30,759.0,113.0,4.5,26.0,561.0,864.51,658.64
2016,8,30,15,45,744.5,105.5,4.55,26.0,514.0,840.46,644.19
2016,8,30,16,0,730.0,98.0,4.6,26.0,467.0,808.58,624.12
2016,8,30,16,15,699.5,93.0,4.5,25.5,415.5,763.48,594.61
2016,8,30,16,30,669.0,88.0,4.4,25.0,364.0,717.04,563.65
2016,8,30,16,45,642.0,79.0,4.35,24.5,313.5,667.32,529.51
2016,8,30,17,0,615.0,70.0,4.3,24.0,263.0,616.8,493.43
2016,8,30,17,15,555.5,62.5,4.1,23.0,211.5,542.77,438.05
2016,8,30,17,30,496.0,55.0,3.9,22.0,160.0,470.92,381.52
2016,8,30,17,45,416.0,43.5,3.7,21.5,114.5,382.72,307.51
2016,8,30,18,0,336.0,32.0,3.5,21.0,69.0,300.38,231.33
2016,8,30,18,15,168.0,16.0,3.35,20.5,34.5,148.97,18.79
2016,8,30,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,10.5,2.5,14.5,20.0,9.55,0.0
2016,8,31,6,0,291.0,21.0,2.7,15.0,40.0,17.21,3.95
2016,8,31,6,15,408.0,30.5,2.7,15.5,84.5,24.34,15.12
2016,8,31,6,30,525.0,40.0,2.7,16.0,129.0,31.27,21.8
2016,8,31,6,45,597.5,45.5,2.7,16.5,181.5,37.71,27.76
2016,8,31,7,0,670.0,51.0,2.7,17.0,234.0,41.3,31.02
2016,8,31,7,15,713.5,55.5,2.7,17.5,288.0,43.86,33.22
2016,8,31,7,30,757.0,60.0,2.7,18.0,342.0,46.38,35.29
2016,8,31,7,45,789.0,62.5,2.7,19.0,395.5,47.24,35.77
2016,8,31,8,0,821.0,65.0,2.7,20.0,449.0,55.95,43.02
2016,8,31,8,15,843.0,68.0,2.65,20.5,500.0,57.94,44.47
2016,8,31,8,30,865.0,71.0,2.6,21.0,551.0,59.81,45.81
2016,8,31,8,45,881.5,73.0,2.55,21.5,598.5,108.45,55.92
2016,8,31,9,0,898.0,75.0,2.5,22.0,646.0,163.98,88.77
2016,8,31,9,15,910.0,76.5,2.55,22.5,688.0,219.98,131.59
2016,8,31,9,30,922.0,78.0,2.6,23.0,730.0,276.9,179.43
2016,8,31,9,45,924.5,83.5,2.7,23.5,764.5,334.81,229.71
2016,8,31,10,0,927.0,89.0,2.8,24.0,799.0,392.24,279.3
2016,8,31,10,15,934.0,90.0,2.9,24.0,828.5,447.26,326.62
2016,8,31,10,30,941.0,91.0,3.0,24.0,858.0,501.74,372.44
2016,8,31,10,45,943.5,93.5,3.15,24.5,879.5,554.44,415.08
2016,8,31,11,0,946.0,96.0,3.3,25.0,901.0,605.78,455.44
2016,8,31,11,15,949.0,96.5,3.45,25.0,915.0,654.15,493.55
2016,8,31,11,30,952.0,97.0,3.6,25.0,929.0,700.76,529.57
2016,8,31,11,45,951.0,98.5,3.75,25.5,934.0,743.55,561.08
2016,8,31,12,0,950.0,100.0,3.9,26.0,939.0,783.91,589.31
2016,8,31,12,15,949.5,100.0,4.0,26.0,936.5,820.68,614.93
2016,8,31,12,30,949.0,100.0,4.1,26.0,934.0,854.69,638.64
2016,8,31,12,45,942.0,102.5,4.25,26.0,922.0,882.86,658.6
2016,8,31,13,0,935.0,105.0,4.4,26.0,910.0,907.73,676.44
2016,8,31,13,15,931.0,104.0,4.45,26.0,891.0,928.36,691.04
2016,8,31,13,30,927.0,103.0,4.5,26.0,872.0,945.57,703.47
2016,8,31,13,45,920.5,102.0,4.6,26.0,845.5,957.04,712.57
2016,8,31,14,0,914.0,101.0,4.7,26.0,819.0,964.94,719.61
2016,8,31,14,15,905.0,99.0,4.75,25.5,785.5,965.85,723.19
2016,8,31,14,30,896.0,97.0,4.8,25.0,752.0,963.17,724.54
2016,8,31,14,45,886.5,94.5,4.85,25.0,712.5,955.93,721.5
2016,8,31,15,0,877.0,92.0,4.9,25.0,673.0,945.27,716.27
2016,8,31,15,15,861.0,89.5,4.9,24.5,627.5,925.21,705.7
2016,8,31,15,30,845.0,87.0,4.9,24.0,582.0,911.38,699.57
2016,8,31,15,45,817.0,86.0,4.9,23.5,531.0,876.28,678.35
2016,8,31,16,0,789.0,85.0,4.9,23.0,480.0,838.84,655.25
2016,8,31,16,15,760.0,81.0,4.8,22.5,427.5,794.75,626.28
2016,8,31,16,30,731.0,77.0,4.7,22.0,375.0,748.99,595.48
2016,8,31,16,45,678.5,73.5,4.65,21.5,319.5,688.53,552.93
2016,8,31,17,0,626.0,70.0,4.6,21.0,264.0,623.87,505.6
2016,8,31,17,15,563.5,62.5,4.35,20.5,211.5,547.28,446.18
2016,8,31,17,30,501.0,55.0,4.1,20.0,159.0,473.02,386.06
2016,8,31,17,45,402.5,44.0,3.95,19.5,112.0,372.57,301.28
2016,8,31,18,0,304.0,33.0,3.8,19.0,65.0,279.23,214.38
2016,8,31,18,15,152.0,16.5,3.6,18.5,32.5,137.55,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,90.0,12.0,2.3,14.5,17.5,10.91,0.0
2016,9,1,6,0,180.0,24.0,2.5,15.0,35.0,18.95,3.79
2016,9,1,6,15,294.0,38.0,2.5,15.5,78.0,31.1,20.78
2016,9,1,6,30,408.0,52.0,2.5,16.0,121.0,41.66,30.85
2016,9,1,6,45,508.5,57.5,2.5,16.5,174.5,44.3,33.55
2016,9,1,7,0,609.0,63.0,2.5,17.0,228.0,47.13,36.16
2016,9,1,7,15,657.0,69.5,2.45,17.5,282.5,50.52,39.09
2016,9,1,7,30,705.0,76.0,2.4,18.0,337.0,53.78,41.79
2016,9,1,7,45,746.0,78.0,2.4,18.5,391.5,58.95,46.07
2016,9,1,8,0,787.0,80.0,2.4,19.0,446.0,58.94,45.8
2016,9,1,8,15,811.0,83.5,2.35,19.5,497.5,59.96,46.41
2016,9,1,8,30,835.0,87.0,2.3,20.0,549.0,60.93,46.97
2016,9,1,8,45,850.0,91.0,2.25,21.0,596.0,108.0,57.19
2016,9,1,9,0,865.0,95.0,2.2,22.0,643.0,172.43,96.96
2016,9,1,9,15,878.0,97.5,2.2,22.5,685.0,227.83,138.81
2016,9,1,9,30,891.0,100.0,2.2,23.0,727.0,284.28,185.7
2016,9,1,9,45,881.0,111.5,2.2,23.5,758.0,341.53,235.17
2016,9,1,10,0,871.0,123.0,2.2,24.0,789.0,391.63,278.76
2016,9,1,10,15,879.0,125.0,2.3,24.5,818.0,450.75,327.71
2016,9,1,10,30,887.0,127.0,2.4,25.0,847.0,504.14,371.21
2016,9,1,10,45,868.5,141.5,2.5,25.5,862.0,551.56,409.16
2016,9,1,11,0,850.0,156.0,2.6,26.0,877.0,599.56,446.09
2016,9,1,11,15,853.5,157.0,2.75,26.0,891.0,646.32,482.31
2016,9,1,11,30,857.0,158.0,2.9,26.0,905.0,691.64,516.79
2016,9,1,11,45,834.5,172.5,3.05,26.0,903.0,729.41,544.95
2016,9,1,12,0,812.0,187.0,3.2,26.0,901.0,763.61,570.15
2016,9,1,12,15,811.0,187.0,3.35,26.0,898.5,797.68,595.38
2016,9,1,12,30,810.0,187.0,3.5,26.0,896.0,829.34,618.71
2016,9,1,12,45,850.5,161.0,3.7,26.0,898.0,868.16,646.23
2016,9,1,13,0,891.0,135.0,3.9,26.0,900.0,897.66,667.39
2016,9,1,13,15,886.0,134.0,4.0,26.0,880.5,917.01,681.31
2016,9,1,13,30,881.0,133.0,4.1,26.0,861.0,933.05,693.19
2016,9,1,13,45,840.5,148.5,4.25,26.0,825.5,939.77,699.22
2016,9,1,14,0,800.0,164.0,4.4,26.0,790.0,933.5,696.66
2016,9,1,14,15,789.0,161.0,4.4,25.5,756.5,931.77,698.04
2016,9,1,14,30,778.0,158.0,4.4,25.0,723.0,933.27,701.75
2016,9,1,14,45,750.0,159.5,4.45,24.5,680.0,914.32,691.79
2016,9,1,15,0,722.0,161.0,4.5,24.0,637.0,892.23,679.83
2016,9,1,15,15,702.0,155.5,4.4,23.5,592.0,866.85,664.79
2016,9,1,15,30,682.0,150.0,4.3,23.0,547.0,838.7,647.79
2016,9,1,15,45,659.5,142.0,4.25,23.0,499.0,802.9,624.17
2016,9,1,16,0,637.0,134.0,4.2,23.0,451.0,764.87,598.75
2016,9,1,16,15,602.5,126.0,4.15,22.5,399.0,714.33,564.86
2016,9,1,16,30,568.0,118.0,4.1,22.0,347.0,662.6,529.27
2016,9,1,16,45,530.0,106.0,4.05,21.5,296.0,597.81,482.59
2016,9,1,17,0,492.0,94.0,4.0,21.0,245.0,539.43,439.21
2016,9,1,17,15,428.0,81.5,3.9,20.0,194.0,461.37,378.25
2016,9,1,17,30,364.0,69.0,3.8,19.0,143.0,386.68,317.02
2016,9,1,17,45,281.5,52.0,3.75,18.5,98.5,296.89,240.18
2016,9,1,18,0,199.0,35.0,3.7,18.0,54.0,213.69,161.44
2016,9,1,18,15,99.5,17.5,3.55,17.5,27.0,103.07,0.0
2016,9,1,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,5,45,68.5,11.5,2.05,14.5,15.5,10.46,0.0
2016,9,2,6,0,137.0,23.0,2.3,15.0,31.0,18.12,2.07
2016,9,2,6,15,246.5,38.5,2.4,15.5,72.0,29.96,19.73
2016,9,2,6,30,356.0,54.0,2.5,16.0,113.0,41.44,30.62
2016,9,2,6,45,455.0,61.0,2.65,16.5,165.0,47.25,36.13
2016,9,2,7,0,554.0,68.0,2.8,17.0,217.0,51.09,39.64
2016,9,2,7,15,603.0,75.0,2.75,17.5,269.5,54.64,42.71
2016,9,2,7,30,652.0,82.0,2.7,18.0,322.0,58.05,45.53
2016,9,2,7,45,693.0,86.0,2.7,18.5,375.5,59.07,46.18
2016,9,2,8,0,734.0,90.0,2.7,19.0,429.0,60.09,46.8
2016,9,2,8,15,758.5,94.0,2.65,19.5,479.0,67.35,52.79
2016,9,2,8,30,783.0,98.0,2.6,20.0,529.0,68.34,53.33
2016,9,2,8,45,801.5,101.0,2.6,21.0,575.0,110.69,61.41
2016,9,2,9,0,820.0,104.0,2.6,22.0,621.0,163.43,91.89
2016,9,2,9,15,833.5,106.5,2.65,22.5,662.5,216.97,132.31
2016,9,2,9,30,847.0,109.0,2.7,23.0,704.0,271.77,177.9
2016,9,2,9,45,870.5,104.5,2.75,23.5,742.5,331.92,228.69
2016,9,2,10,0,894.0,100.0,2.8,24.0,781.0,386.31,275.15
2016,9,2,10,15,901.0,101.5,2.9,24.0,809.5,440.15,321.45
2016,9,2,10,30,908.0,103.0,3.0,24.0,838.0,493.5,366.35
2016,9,2,10,45,895.5,113.5,3.1,24.5,854.0,543.65,406.93
2016,9,2,11,0,883.0,124.0,3.2,25.0,870.0,591.19,444.23
2016,9,2,11,15,886.0,124.5,3.35,25.0,883.5,637.1,480.48
2016,9,2,11,30,889.0,125.0,3.5,25.0,897.0,681.39,514.8
2016,9,2,11,45,873.5,135.0,3.7,25.5,897.5,719.35,542.83
2016,9,2,12,0,858.0,145.0,3.9,26.0,898.0,754.12,568.01
2016,9,2,12,15,857.0,145.0,4.0,26.0,895.0,792.93,596.12
2016,9,2,12,30,856.0,145.0,4.1,26.0,892.0,825.32,618.84
2016,9,2,12,45,856.0,142.5,4.2,26.0,882.0,853.39,638.63
2016,9,2,13,0,856.0,140.0,4.3,26.0,872.0,878.55,656.52
2016,9,2,13,15,851.0,139.0,4.3,26.0,853.0,897.85,670.05
2016,9,2,13,30,846.0,138.0,4.3,26.0,834.0,913.87,681.49
2016,9,2,13,45,824.0,143.5,4.3,26.0,803.5,917.92,684.95
2016,9,2,14,0,802.0,149.0,4.3,26.0,773.0,918.27,686.12
2016,9,2,14,15,791.0,146.0,4.25,25.5,740.0,916.33,687.03
2016,9,2,14,30,780.0,143.0,4.2,25.0,707.0,911.0,685.78
2016,9,2,14,45,763.0,141.0,4.2,25.0,667.0,903.66,682.23
2016,9,2,15,0,746.0,139.0,4.2,25.0,627.0,887.81,672.95
2016,9,2,15,15,726.5,134.5,4.2,24.5,582.5,863.72,659.35
2016,9,2,15,30,707.0,130.0,4.2,24.0,538.0,836.89,643.79
2016,9,2,15,45,683.0,124.0,4.2,24.0,490.0,801.64,620.87
2016,9,2,16,0,659.0,118.0,4.2,24.0,442.0,764.25,596.18
2016,9,2,16,15,624.5,111.0,4.15,23.5,391.0,714.61,563.07
2016,9,2,16,30,590.0,104.0,4.1,23.0,340.0,663.87,528.33
2016,9,2,16,45,546.5,95.0,4.1,22.5,288.5,602.64,484.62
2016,9,2,17,0,503.0,86.0,4.1,22.0,237.0,541.57,439.35
2016,9,2,17,15,437.5,74.5,3.95,21.0,187.0,457.76,374.23
2016,9,2,17,30,372.0,63.0,3.8,20.0,137.0,383.05,312.88
2016,9,2,17,45,283.0,47.5,3.7,19.5,94.0,290.6,233.77
2016,9,2,18,0,194.0,32.0,3.6,19.0,51.0,205.57,151.62
2016,9,2,18,15,97.0,16.0,3.45,18.5,25.5,72.98,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,5,45,57.5,11.5,3.4,14.0,14.5,10.46,0.0
2016,9,3,6,0,115.0,23.0,3.5,14.0,29.0,18.13,0.49
2016,9,3,6,15,224.5,39.5,3.6,14.0,69.5,30.74,20.41
2016,9,3,6,30,334.0,56.0,3.7,14.0,110.0,42.96,32.17
2016,9,3,6,45,351.5,73.0,3.8,14.5,149.0,54.83,43.12
2016,9,3,7,0,369.0,90.0,3.9,15.0,188.0,66.14,53.3
2016,9,3,7,15,426.5,96.5,3.9,15.5,234.0,69.57,56.27
2016,9,3,7,30,484.0,103.0,3.9,16.0,280.0,72.92,59.0
2016,9,3,7,45,273.5,145.0,3.9,16.5,248.0,104.39,86.18
2016,9,3,8,0,63.0,187.0,3.9,17.0,216.0,142.23,118.3
2016,9,3,8,15,406.0,147.5,3.85,17.5,367.5,96.13,78.06
2016,9,3,8,30,749.0,108.0,3.8,18.0,519.0,67.95,53.43
2016,9,3,8,45,772.0,110.0,3.8,18.5,565.0,114.09,66.31
2016,9,3,9,0,795.0,112.0,3.8,19.0,611.0,164.94,95.57
2016,9,3,9,15,809.5,114.5,3.8,19.5,652.5,217.3,135.39
2016,9,3,9,30,824.0,117.0,3.8,20.0,694.0,271.06,180.63
2016,9,3,9,45,840.5,116.5,3.85,20.5,730.0,324.28,226.96
2016,9,3,10,0,857.0,116.0,3.9,21.0,766.0,384.24,278.51
2016,9,3,10,15,865.0,118.0,3.95,21.0,795.0,437.13,324.62
2016,9,3,10,30,873.0,120.0,4.0,21.0,824.0,489.69,369.52
2016,9,3,10,45,852.5,136.0,4.05,21.5,838.5,536.39,408.14
2016,9,3,11,0,832.0,152.0,4.1,22.0,853.0,583.81,445.79
2016,9,3,11,15,836.0,153.0,4.2,22.0,867.0,629.94,482.59
2016,9,3,11,30,840.0,154.0,4.3,22.0,881.0,674.71,517.61
2016,9,3,11,45,821.5,167.0,4.4,22.0,881.5,713.2,547.1
2016,9,3,12,0,803.0,180.0,4.5,22.0,882.0,748.46,573.85
2016,9,3,12,15,803.0,179.5,4.65,22.0,880.0,782.34,599.99
2016,9,3,12,30,803.0,179.0,4.8,22.0,878.0,813.86,624.18
2016,9,3,12,45,820.5,166.5,5.0,22.0,873.0,845.9,648.09
2016,9,3,13,0,838.0,154.0,5.2,22.0,868.0,875.63,670.47
2016,9,3,13,15,833.0,153.0,5.3,21.5,849.5,894.73,686.25
2016,9,3,13,30,828.0,152.0,5.4,21.0,831.0,910.59,700.0
2016,9,3,13,45,798.5,161.5,5.5,21.0,799.0,911.63,702.09
2016,9,3,14,0,769.0,171.0,5.6,21.0,767.0,915.08,706.11
2016,9,3,14,15,757.0,168.0,5.6,20.5,733.5,912.6,706.88
2016,9,3,14,30,745.0,165.0,5.6,20.0,700.0,906.79,705.46
2016,9,3,14,45,736.0,158.0,5.6,20.0,662.0,896.08,699.3
2016,9,3,15,0,727.0,151.0,5.6,20.0,624.0,882.15,690.97
2016,9,3,15,15,707.0,146.0,5.45,19.5,579.5,857.21,675.25
2016,9,3,15,30,687.0,141.0,5.3,19.0,535.0,829.53,657.55
2016,9,3,15,45,668.5,132.0,5.2,19.0,487.5,796.07,634.5
2016,9,3,16,0,650.0,123.0,5.1,19.0,440.0,760.29,609.56
2016,9,3,16,15,615.5,116.0,4.95,18.5,389.0,710.8,574.86
2016,9,3,16,30,581.0,109.0,4.8,18.0,338.0,660.16,538.56
2016,9,3,16,45,531.5,100.0,4.7,17.5,286.0,594.11,489.36
2016,9,3,17,0,482.0,91.0,4.6,17.0,234.0,524.95,435.96
2016,9,3,17,15,416.5,78.5,4.4,16.5,184.0,446.44,371.8
2016,9,3,17,30,351.0,66.0,4.2,16.0,134.0,371.54,308.01
2016,9,3,17,45,256.5,49.5,4.05,16.0,90.5,275.48,223.81
2016,9,3,18,0,162.0,33.0,3.9,16.0,47.0,187.46,135.62
2016,9,3,18,15,81.0,16.5,3.8,15.5,23.5,63.53,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,5,45,14.0,9.0,3.7,12.5,10.0,8.19,0.0
2016,9,4,6,0,28.0,18.0,3.8,13.0,20.0,15.33,0.0
2016,9,4,6,15,90.5,44.5,3.75,13.0,57.5,35.64,24.53
2016,9,4,6,30,153.0,71.0,3.7,13.0,95.0,54.37,42.28
2016,9,4,6,45,216.5,93.5,3.7,13.5,142.5,70.5,57.14
2016,9,4,7,0,280.0,116.0,3.7,14.0,190.0,86.12,71.21
2016,9,4,7,15,331.0,134.0,3.6,14.0,240.5,98.29,82.02
2016,9,4,7,30,382.0,152.0,3.5,14.0,291.0,110.02,92.19
2016,9,4,7,45,422.5,166.5,3.45,14.5,342.0,114.52,95.67
2016,9,4,8,0,463.0,181.0,3.4,15.0,393.0,121.72,101.41
2016,9,4,8,15,494.5,192.0,3.35,15.5,441.5,126.14,104.66
2016,9,4,8,30,526.0,203.0,3.3,16.0,490.0,130.29,107.65
2016,9,4,8,45,550.0,212.0,3.25,16.5,535.0,163.61,114.0
2016,9,4,9,0,574.0,221.0,3.2,17.0,580.0,208.81,140.91
2016,9,4,9,15,593.0,227.0,3.25,17.5,619.5,254.01,174.5
2016,9,4,9,30,612.0,233.0,3.3,18.0,659.0,301.29,212.99
2016,9,4,9,45,692.5,202.0,3.4,18.5,707.0,339.65,244.2
2016,9,4,10,0,773.0,171.0,3.5,19.0,755.0,386.02,283.0
2016,9,4,10,15,782.0,173.0,3.6,19.0,783.0,437.2,327.44
2016,9,4,10,30,791.0,175.0,3.7,19.0,811.0,492.36,373.93
2016,9,4,10,45,727.5,218.0,3.8,19.5,815.0,536.53,410.25
2016,9,4,11,0,664.0,261.0,3.9,20.0,819.0,578.18,442.94
2016,9,4,11,15,668.5,262.0,4.0,20.0,831.5,619.4,475.68
2016,9,4,11,30,673.0,263.0,4.1,20.0,844.0,659.77,507.2
2016,9,4,11,45,634.0,288.5,4.25,20.5,838.5,690.22,529.35
2016,9,4,12,0,595.0,314.0,4.4,21.0,833.0,717.52,548.71
2016,9,4,12,15,594.5,313.0,4.5,21.0,829.5,745.88,570.43
2016,9,4,12,30,594.0,312.0,4.6,21.0,826.0,772.34,590.63
2016,9,4,12,45,684.0,254.0,4.75,21.0,839.0,819.28,628.08
2016,9,4,13,0,774.0,196.0,4.9,21.0,852.0,865.24,664.26
2016,9,4,13,15,768.5,194.0,4.95,21.0,833.0,882.71,677.17
2016,9,4,13,30,763.0,192.0,5.0,21.0,814.0,897.01,688.15
2016,9,4,13,45,697.5,219.0,5.1,21.0,773.5,883.41,679.9
2016,9,4,14,0,632.0,246.0,5.2,21.0,733.0,864.38,666.51
2016,9,4,14,15,618.5,240.5,5.2,20.5,700.5,857.38,664.09
2016,9,4,14,30,605.0,235.0,5.2,20.0,668.0,843.37,656.73
2016,9,4,14,45,583.0,230.0,5.25,20.0,628.0,823.28,643.75
2016,9,4,15,0,561.0,225.0,5.3,20.0,588.0,800.64,628.9
2016,9,4,15,15,538.5,216.0,5.2,19.5,544.5,770.78,609.3
2016,9,4,15,30,516.0,207.0,5.1,19.0,501.0,738.84,588.01
2016,9,4,15,45,512.5,188.0,5.1,19.0,458.0,710.83,569.39
2016,9,4,16,0,509.0,169.0,5.1,19.0,415.0,680.39,548.69
2016,9,4,16,15,472.5,157.0,4.95,18.5,365.0,627.39,510.06
2016,9,4,16,30,436.0,145.0,4.8,18.0,315.0,574.08,470.38
2016,9,4,16,45,419.5,125.0,4.65,17.5,268.5,527.46,435.45
2016,9,4,17,0,403.0,105.0,4.5,17.0,222.0,479.92,398.44
2016,9,4,17,15,339.0,88.5,4.2,16.5,173.0,400.53,332.95
2016,9,4,17,30,275.0,72.0,3.9,16.0,124.0,324.66,268.23
2016,9,4,17,45,205.0,51.5,3.6,15.5,83.5,243.42,196.78
2016,9,4,18,0,135.0,31.0,3.3,15.0,43.0,164.26,114.12
2016,9,4,18,15,67.5,15.5,3.15,14.5,21.5,54.3,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,22.5,9.0,1.35,11.5,10.0,8.19,0.0
2016,9,5,6,0,45.0,18.0,1.5,12.0,20.0,14.76,0.0
2016,9,5,6,15,119.0,41.5,1.5,12.5,58.0,32.84,22.12
2016,9,5,6,30,193.0,65.0,1.5,13.0,96.0,50.34,38.73
2016,9,5,6,45,301.0,78.0,1.5,13.5,147.0,58.57,46.58
2016,9,5,7,0,409.0,91.0,1.5,14.0,198.0,67.22,54.46
2016,9,5,7,15,461.5,102.5,1.4,14.5,249.0,74.25,60.62
2016,9,5,7,30,514.0,114.0,1.3,15.0,300.0,80.98,66.31
2016,9,5,7,45,565.5,119.0,1.25,16.0,353.0,83.92,68.41
2016,9,5,8,0,617.0,124.0,1.2,17.0,406.0,84.46,68.37
2016,9,5,8,15,646.0,130.5,1.25,17.5,455.0,85.97,69.28
2016,9,5,8,30,675.0,137.0,1.3,18.0,504.0,87.37,70.11
2016,9,5,8,45,689.5,145.0,1.4,19.0,548.0,123.72,77.25
2016,9,5,9,0,704.0,153.0,1.5,20.0,592.0,174.05,106.14
2016,9,5,9,15,721.0,157.5,1.6,20.5,633.0,224.07,143.03
2016,9,5,9,30,738.0,162.0,1.7,21.0,674.0,275.94,185.29
2016,9,5,9,45,791.5,144.5,1.85,22.0,719.0,329.23,228.67
2016,9,5,10,0,845.0,127.0,2.0,23.0,764.0,380.23,270.93
2016,9,5,10,15,853.5,128.5,2.15,23.0,792.5,433.34,316.35
2016,9,5,10,30,862.0,130.0,2.3,23.0,821.0,486.27,360.68
2016,9,5,10,45,807.0,165.0,2.5,23.5,825.5,534.96,400.09
2016,9,5,11,0,752.0,200.0,2.7,24.0,830.0,575.35,431.89
2016,9,5,11,15,756.0,201.5,2.85,24.0,843.0,619.84,466.7
2016,9,5,11,30,760.0,203.0,3.0,24.0,856.0,663.18,499.99
2016,9,5,11,45,712.5,232.0,3.15,24.5,847.5,694.33,522.2
2016,9,5,12,0,665.0,261.0,3.3,25.0,839.0,720.47,540.29
2016,9,5,12,15,664.0,261.0,3.4,25.0,836.0,751.28,563.14
2016,9,5,12,30,663.0,261.0,3.5,25.0,833.0,780.03,584.31
2016,9,5,12,45,708.5,231.0,3.6,25.5,835.5,816.75,610.92
2016,9,5,13,0,754.0,201.0,3.7,26.0,838.0,851.87,636.09
2016,9,5,13,15,747.5,199.0,3.75,25.5,818.5,868.06,648.93
2016,9,5,13,30,741.0,197.0,3.8,25.0,799.0,881.09,659.92
2016,9,5,13,45,681.5,220.0,3.9,25.0,759.5,868.5,652.25
2016,9,5,14,0,622.0,243.0,4.0,25.0,720.0,850.9,640.35
2016,9,5,14,15,608.5,237.5,4.05,25.0,687.0,839.52,634.05
2016,9,5,14,30,595.0,232.0,4.1,25.0,654.0,829.44,628.55
2016,9,5,14,45,564.0,230.5,4.15,25.0,612.5,804.74,612.45
2016,9,5,15,0,533.0,229.0,4.2,25.0,571.0,777.65,594.65
2016,9,5,15,15,510.5,219.0,4.2,24.5,527.5,746.89,575.46
2016,9,5,15,30,488.0,209.0,4.2,24.0,484.0,714.14,554.58
2016,9,5,15,45,470.5,193.5,4.25,23.5,439.5,677.9,531.24
2016,9,5,16,0,453.0,178.0,4.3,23.0,395.0,639.97,506.16
2016,9,5,16,15,417.5,163.5,4.2,22.5,346.0,586.2,467.86
2016,9,5,16,30,382.0,149.0,4.1,22.0,297.0,516.43,416.7
2016,9,5,16,45,360.0,128.5,4.0,22.0,251.0,482.12,390.59
2016,9,5,17,0,338.0,108.0,3.9,22.0,205.0,431.66,351.04
2016,9,5,17,15,279.5,89.0,3.45,21.0,157.5,341.51,278.93
2016,9,5,17,30,221.0,70.0,3.0,20.0,110.0,269.53,218.73
2016,9,5,17,45,165.0,48.0,2.6,19.5,72.5,197.18,155.85
2016,9,5,18,0,109.0,26.0,2.2,19.0,35.0,121.93,77.73
2016,9,5,18,15,54.5,13.0,2.05,18.5,17.5,44.09,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,9.0,0.5,14.5,11.5,8.19,0.0
2016,9,6,6,0,116.0,18.0,0.5,15.0,23.0,14.19,0.0
2016,9,6,6,15,226.5,34.0,0.6,15.5,62.5,26.52,16.45
2016,9,6,6,30,337.0,50.0,0.7,16.0,102.0,38.48,27.96
2016,9,6,6,45,412.5,62.0,0.8,17.0,151.0,48.55,37.16
2016,9,6,7,0,488.0,74.0,0.9,18.0,200.0,56.42,44.15
2016,9,6,7,15,541.0,83.0,1.0,18.5,252.0,61.32,48.39
2016,9,6,7,30,594.0,92.0,1.1,19.0,304.0,66.02,52.3
2016,9,6,7,45,634.0,98.0,1.2,20.0,356.5,68.09,53.72
2016,9,6,8,0,674.0,104.0,1.3,21.0,409.0,70.09,55.02
2016,9,6,8,15,701.5,109.0,1.45,22.0,458.5,71.18,55.52
2016,9,6,8,30,729.0,114.0,1.6,23.0,508.0,72.19,55.95
2016,9,6,8,45,746.5,119.5,1.8,24.0,553.5,107.69,62.12
2016,9,6,9,0,764.0,125.0,2.0,25.0,599.0,159.64,90.69
2016,9,6,9,15,779.5,128.5,2.05,25.5,640.5,218.55,133.82
2016,9,6,9,30,795.0,132.0,2.1,26.0,682.0,271.7,176.67
2016,9,6,9,45,808.5,134.0,2.2,26.5,717.5,324.49,220.95
2016,9,6,10,0,822.0,136.0,2.3,27.0,753.0,378.16,265.97
2016,9,6,10,15,830.5,137.5,2.35,27.5,781.5,430.14,309.03
2016,9,6,10,30,839.0,139.0,2.4,28.0,810.0,481.99,350.87
2016,9,6,10,45,803.0,163.5,2.45,28.5,819.0,530.48,388.97
2016,9,6,11,0,767.0,188.0,2.5,29.0,828.0,572.41,420.92
2016,9,6,11,15,771.0,189.5,2.55,29.0,841.0,617.36,455.03
2016,9,6,11,30,775.0,191.0,2.6,29.0,854.0,661.12,487.54
2016,9,6,11,45,737.0,214.0,2.65,29.0,847.5,694.07,511.29
2016,9,6,12,0,699.0,237.0,2.7,29.0,841.0,722.72,531.54
2016,9,6,12,15,698.0,237.0,2.75,29.0,838.5,754.34,554.25
2016,9,6,12,30,697.0,237.0,2.8,29.0,836.0,783.79,575.21
2016,9,6,12,45,722.0,219.5,2.85,29.0,833.0,815.63,598.33
2016,9,6,13,0,747.0,202.0,2.9,29.0,830.0,845.55,620.06
2016,9,6,13,15,741.0,200.0,2.95,29.0,811.0,861.97,631.6
2016,9,6,13,30,735.0,198.0,3.0,29.0,792.0,875.29,641.3
2016,9,6,13,45,687.0,214.5,3.05,29.0,755.5,866.49,636.38
2016,9,6,14,0,639.0,231.0,3.1,29.0,719.0,853.3,627.93
2016,9,6,14,15,625.5,225.5,3.15,28.5,686.0,846.18,625.91
2016,9,6,14,30,612.0,220.0,3.2,28.0,653.0,835.94,621.79
2016,9,6,14,45,581.5,218.5,3.25,28.0,611.0,806.44,603.08
2016,9,6,15,0,551.0,217.0,3.3,28.0,569.0,779.72,586.12
2016,9,6,15,15,528.0,208.0,3.3,27.5,525.5,749.38,567.71
2016,9,6,15,30,505.0,199.0,3.3,27.0,482.0,717.02,547.64
2016,9,6,15,45,485.5,185.0,3.35,27.0,437.0,680.33,523.51
2016,9,6,16,0,466.0,171.0,3.4,27.0,392.0,642.01,497.8
2016,9,6,16,15,429.0,157.5,3.2,26.0,342.5,587.86,460.7
2016,9,6,16,30,392.0,144.0,3.0,25.0,293.0,533.53,422.42
2016,9,6,16,45,365.0,124.5,2.85,24.5,246.5,480.28,383.37
2016,9,6,17,0,338.0,105.0,2.7,24.0,200.0,426.97,342.81
2016,9,6,17,15,277.5,86.0,2.3,23.0,153.0,335.22,270.35
2016,9,6,17,30,217.0,67.0,1.9,22.0,106.0,261.9,209.76
2016,9,6,17,45,155.5,45.5,1.55,21.5,68.5,186.83,145.23
2016,9,6,18,0,94.0,24.0,1.2,21.0,31.0,107.45,61.39
2016,9,6,18,15,47.0,12.0,1.15,20.5,15.5,38.58,0.0
2016,9,6,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,45.0,7.5,0.9,18.0,9.5,6.82,0.0
2016,9,7,6,0,90.0,15.0,0.9,18.0,19.0,11.79,0.0
2016,9,7,6,15,190.0,33.0,1.0,18.5,57.5,25.7,15.37
2016,9,7,6,30,290.0,51.0,1.1,19.0,96.0,39.17,28.12
2016,9,7,6,45,364.0,65.5,1.2,20.0,144.0,49.45,37.43
2016,9,7,7,0,438.0,80.0,1.3,21.0,192.0,59.37,46.13
2016,9,7,7,15,491.0,91.0,1.4,21.5,243.5,66.29,52.07
2016,9,7,7,30,544.0,102.0,1.5,22.0,295.0,74.0,58.51
2016,9,7,7,45,581.5,111.0,1.6,23.0,346.5,78.01,61.52
2016,9,7,8,0,619.0,120.0,1.7,24.0,398.0,81.81,64.26
2016,9,7,8,15,648.0,126.5,1.65,24.5,447.5,83.45,65.27
2016,9,7,8,30,677.0,133.0,1.6,25.0,497.0,84.98,66.18
2016,9,7,8,45,696.0,139.5,1.6,25.5,542.5,117.57,71.4
2016,9,7,9,0,715.0,146.0,1.6,26.0,588.0,167.67,98.62
2016,9,7,9,15,731.5,150.5,1.55,26.5,629.0,218.2,134.68
2016,9,7,9,30,748.0,155.0,1.5,27.0,670.0,270.49,176.09
2016,9,7,9,45,813.5,132.5,1.45,27.5,718.5,323.33,217.93
2016,9,7,10,0,879.0,110.0,1.4,28.0,767.0,381.22,264.16
2016,9,7,10,15,886.5,111.5,1.4,28.0,795.5,434.65,308.46
2016,9,7,10,30,894.0,113.0,1.4,28.0,824.0,487.64,351.31
2016,9,7,10,45,880.0,124.0,1.4,28.0,839.5,536.98,390.33
2016,9,7,11,0,866.0,135.0,1.4,28.0,855.0,583.57,426.06
2016,9,7,11,15,869.0,136.0,1.45,28.0,868.0,629.25,460.53
2016,9,7,11,30,872.0,137.0,1.5,28.0,881.0,673.34,493.05
2016,9,7,11,45,854.5,148.0,1.55,28.5,880.0,713.15,520.58
2016,9,7,12,0,837.0,159.0,1.6,29.0,879.0,748.53,544.46
2016,9,7,12,15,835.5,159.0,1.65,29.0,876.0,782.46,568.39
2016,9,7,12,30,834.0,159.0,1.7,29.0,873.0,813.83,589.74
2016,9,7,12,45,829.5,158.5,1.8,29.0,861.0,839.57,607.46
2016,9,7,13,0,825.0,158.0,1.9,29.0,849.0,862.29,623.33
2016,9,7,13,15,819.0,156.5,1.95,29.0,829.0,879.6,635.35
2016,9,7,13,30,813.0,155.0,2.0,29.0,809.0,893.64,645.42
2016,9,7,13,45,786.5,162.0,2.1,29.0,777.5,894.58,647.66
2016,9,7,14,0,760.0,169.0,2.2,29.0,746.0,898.01,651.76
2016,9,7,14,15,747.5,165.5,2.3,28.5,712.0,894.25,652.57
2016,9,7,14,30,735.0,162.0,2.4,28.0,678.0,887.18,651.37
2016,9,7,14,45,711.0,160.5,2.5,28.0,636.5,868.48,641.24
2016,9,7,15,0,687.0,159.0,2.6,28.0,595.0,846.75,629.13
2016,9,7,15,15,665.0,153.5,2.65,27.5,550.0,819.58,614.14
2016,9,7,15,30,643.0,148.0,2.7,27.0,505.0,789.8,597.2
2016,9,7,15,45,607.5,142.5,2.75,27.0,455.5,745.51,568.68
2016,9,7,16,0,572.0,137.0,2.8,27.0,406.0,692.86,533.73
2016,9,7,16,15,533.5,127.5,2.75,26.5,355.5,639.67,498.17
2016,9,7,16,30,495.0,118.0,2.7,26.0,305.0,586.22,461.2
2016,9,7,16,45,438.5,107.0,2.7,25.5,253.5,516.51,410.3
2016,9,7,17,0,382.0,96.0,2.7,25.0,202.0,448.65,358.78
2016,9,7,17,15,316.0,79.5,2.45,24.0,154.0,368.91,295.92
2016,9,7,17,30,250.0,63.0,2.2,23.0,106.0,292.95,233.44
2016,9,7,17,45,168.0,42.5,2.0,22.0,67.0,190.19,147.2
2016,9,7,18,0,86.0,22.0,1.8,21.0,28.0,97.55,47.75
2016,9,7,18,15,43.0,11.0,1.7,20.5,14.0,35.17,0.0
2016,9,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,8.5,6.82,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,17.0,12.4,0.0
2016,9,8,6,15,143.5,35.5,1.15,15.5,53.5,28.43,17.67
2016,9,8,6,30,232.0,56.0,1.2,16.0,90.0,42.95,31.72
2016,9,8,6,45,315.0,71.0,1.25,16.5,138.0,53.51,41.52
2016,9,8,7,0,398.0,86.0,1.3,17.0,186.0,63.7,50.69
2016,9,8,7,15,452.0,97.0,1.2,17.5,236.5,70.48,56.6
2016,9,8,7,30,506.0,108.0,1.1,18.0,287.0,76.99,62.07
2016,9,8,7,45,553.0,115.0,1.05,18.5,339.0,81.22,65.42
2016,9,8,8,0,600.0,122.0,1.0,19.0,391.0,83.4,66.93
2016,9,8,8,15,630.0,128.5,0.95,19.5,439.5,84.97,67.9
2016,9,8,8,30,660.0,135.0,0.9,20.0,488.0,86.45,68.77
2016,9,8,8,45,674.5,143.5,0.9,21.0,532.0,118.09,74.19
2016,9,8,9,0,689.0,152.0,0.9,22.0,576.0,167.94,101.42
2016,9,8,9,15,706.5,156.0,0.9,22.5,616.5,216.82,136.34
2016,9,8,9,30,724.0,160.0,0.9,23.0,657.0,267.59,176.73
2016,9,8,9,45,739.0,162.5,0.95,24.0,692.0,318.25,218.23
2016,9,8,10,0,754.0,165.0,1.0,25.0,727.0,370.07,260.49
2016,9,8,10,15,763.5,167.5,1.05,25.0,755.0,420.72,302.3
2016,9,8,10,30,773.0,170.0,1.1,25.0,783.0,471.49,343.29
2016,9,8,10,45,738.5,195.0,1.2,25.5,792.5,518.88,380.29
2016,9,8,11,0,704.0,220.0,1.3,26.0,802.0,562.38,413.13
2016,9,8,11,15,708.0,221.0,1.4,26.0,815.0,604.51,445.17
2016,9,8,11,30,712.0,222.0,1.5,26.0,828.0,645.59,475.86
2016,9,8,11,45,676.0,244.5,1.6,26.5,822.0,677.19,497.89
2016,9,8,12,0,640.0,267.0,1.7,27.0,816.0,704.67,516.57
2016,9,8,12,15,638.5,267.0,1.75,27.0,813.0,734.18,537.69
2016,9,8,12,30,637.0,267.0,1.8,27.0,810.0,761.64,557.17
2016,9,8,12,45,694.5,231.0,1.9,27.5,815.5,801.5,585.54
2016,9,8,13,0,752.0,195.0,2.0,28.0,821.0,839.92,612.56
2016,9,8,13,15,745.5,192.5,2.05,27.5,801.5,855.3,624.51
2016,9,8,13,30,739.0,190.0,2.1,27.0,782.0,867.53,634.76
2016,9,8,13,45,681.5,211.5,2.2,27.0,743.0,855.5,628.25
2016,9,8,14,0,624.0,233.0,2.3,27.0,704.0,838.62,617.69
2016,9,8,14,15,610.0,227.5,2.4,27.0,671.5,830.84,614.5
2016,9,8,14,30,596.0,222.0,2.5,27.0,639.0,815.25,606.1
2016,9,8,14,45,556.5,224.0,2.6,27.0,595.0,786.54,588.02
2016,9,8,15,0,517.0,226.0,2.7,27.0,551.0,755.55,568.21
2016,9,8,15,15,494.0,216.0,2.75,26.5,508.0,724.44,549.5
2016,9,8,15,30,471.0,206.0,2.8,26.0,465.0,691.42,529.11
2016,9,8,15,45,439.5,194.0,2.9,26.0,418.0,646.91,499.17
2016,9,8,16,0,408.0,182.0,3.0,26.0,371.0,601.34,467.86
2016,9,8,16,15,373.0,165.5,3.05,25.0,323.0,531.34,419.55
2016,9,8,16,30,338.0,149.0,3.1,24.0,275.0,477.73,381.62
