Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,45,299.0,129.0,3.15,23.5,227.5,416.66,335.65
2016,9,8,17,0,260.0,109.0,3.2,23.0,180.0,356.64,288.78
2016,9,8,17,15,208.5,85.5,3.05,22.0,134.5,283.29,229.56
2016,9,8,17,30,157.0,62.0,2.9,21.0,89.0,211.77,169.76
2016,9,8,17,45,105.5,39.0,2.8,20.5,54.5,142.48,109.25
2016,9,8,18,0,54.0,16.0,2.7,20.0,20.0,64.32,22.5
2016,9,8,18,15,27.0,8.0,2.65,19.5,10.0,22.98,0.0
2016,9,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,9,5,45,44.0,7.0,0.4,15.0,9.0,6.37,0.0
2016,9,9,6,0,88.0,14.0,0.4,15.0,18.0,11.02,0.0
2016,9,9,6,15,193.0,31.5,0.4,15.5,55.5,24.58,14.38
2016,9,9,6,30,298.0,49.0,0.4,16.0,93.0,37.73,27.22
2016,9,9,6,45,377.0,62.0,0.4,16.5,141.0,46.96,35.81
2016,9,9,7,0,456.0,75.0,0.4,17.0,189.0,55.89,43.86
2016,9,9,7,15,509.5,84.5,0.45,17.5,240.0,62.88,49.97
2016,9,9,7,30,563.0,94.0,0.5,18.0,291.0,67.91,54.17
2016,9,9,7,45,606.0,100.0,0.55,19.0,343.0,69.9,55.52
2016,9,9,8,0,649.0,106.0,0.6,20.0,395.0,71.84,56.76
2016,9,9,8,15,677.5,112.0,0.7,20.5,444.5,73.57,57.92
2016,9,9,8,30,706.0,118.0,0.8,21.0,494.0,75.2,58.98
2016,9,9,8,45,730.5,121.0,0.95,22.0,540.5,103.72,61.72
2016,9,9,9,0,755.0,124.0,1.1,23.0,587.0,153.78,87.59
2016,9,9,9,15,771.0,127.5,1.2,23.5,628.0,212.28,129.9
2016,9,9,9,30,787.0,131.0,1.3,24.0,669.0,265.04,172.23
2016,9,9,9,45,819.0,124.0,1.4,25.0,709.0,315.46,213.72
2016,9,9,10,0,851.0,117.0,1.5,26.0,749.0,368.63,257.59
2016,9,9,10,15,859.0,118.5,1.55,26.0,777.0,426.38,305.54
2016,9,9,10,30,867.0,120.0,1.6,26.0,805.0,478.26,348.16
2016,9,9,10,45,868.5,123.5,1.65,26.5,825.0,527.99,387.41
2016,9,9,11,0,870.0,127.0,1.7,27.0,845.0,576.37,424.42
2016,9,9,11,15,873.5,127.5,1.65,27.0,857.5,621.96,458.72
2016,9,9,11,30,877.0,128.0,1.6,27.0,870.0,665.95,490.9
2016,9,9,11,45,873.0,131.5,1.6,27.5,873.5,705.72,518.62
2016,9,9,12,0,869.0,135.0,1.6,28.0,877.0,743.04,543.95
2016,9,9,12,15,868.0,135.0,1.6,28.0,874.0,776.93,567.27
2016,9,9,12,30,867.0,135.0,1.6,28.0,871.0,808.22,587.73
2016,9,9,12,45,858.0,137.5,1.6,28.5,857.5,838.91,606.55
2016,9,9,13,0,849.0,140.0,1.6,29.0,844.0,861.15,619.81
2016,9,9,13,15,843.0,138.5,1.65,28.5,824.5,878.59,633.14
2016,9,9,13,30,837.0,137.0,1.7,28.0,805.0,892.69,644.54
2016,9,9,13,45,820.5,139.5,1.75,28.0,775.5,898.24,649.36
2016,9,9,14,0,804.0,142.0,1.8,28.0,746.0,900.23,652.11
2016,9,9,14,15,792.5,139.5,1.85,28.0,712.0,897.97,652.29
2016,9,9,14,30,781.0,137.0,1.9,28.0,678.0,892.32,650.45
2016,9,9,14,45,761.0,135.0,2.0,28.0,637.0,881.71,646.01
2016,9,9,15,0,741.0,133.0,2.1,28.0,596.0,862.87,636.2
2016,9,9,15,15,719.5,128.5,2.2,27.5,551.0,836.8,622.77
2016,9,9,15,30,698.0,124.0,2.3,27.0,506.0,808.07,607.34
2016,9,9,15,45,665.5,120.0,2.4,26.5,456.5,767.7,583.5
2016,9,9,16,0,633.0,116.0,2.5,26.0,407.0,725.5,557.78
2016,9,9,16,15,594.5,108.5,2.6,25.5,356.0,672.57,523.48
2016,9,9,16,30,556.0,101.0,2.7,25.0,305.0,618.78,487.31
2016,9,9,16,45,499.5,92.0,2.8,24.5,253.0,543.03,432.99
2016,9,9,17,0,443.0,83.0,2.9,24.0,201.0,476.12,382.56
2016,9,9,17,15,369.5,69.5,2.85,23.0,153.0,392.93,316.77
2016,9,9,17,30,296.0,56.0,2.8,22.0,105.0,314.24,251.43
2016,9,9,17,45,199.0,38.0,2.75,21.0,65.5,218.57,168.02
2016,9,9,18,0,102.0,20.0,2.7,20.0,26.0,113.49,24.83
2016,9,9,18,15,51.0,10.0,2.6,19.5,13.0,38.59,0.0
2016,9,9,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,6.5,1.0,14.5,7.5,0.0,0.0
2016,9,10,6,0,47.0,13.0,1.1,15.0,15.0,11.82,0.0
2016,9,10,6,15,139.5,32.5,1.1,15.5,50.0,25.32,14.71
2016,9,10,6,30,232.0,52.0,1.1,16.0,85.0,39.94,29.04
2016,9,10,6,45,310.0,67.0,1.15,16.5,131.5,50.58,38.91
2016,9,10,7,0,388.0,82.0,1.2,17.0,178.0,60.84,48.16
2016,9,10,7,15,443.5,93.0,1.2,17.5,227.5,67.7,54.18
2016,9,10,7,30,499.0,104.0,1.2,18.0,277.0,74.31,59.76
2016,9,10,7,45,541.0,112.0,1.2,19.0,327.5,79.12,63.51
2016,9,10,8,0,583.0,120.0,1.2,20.0,378.0,82.13,65.61
2016,9,10,8,15,613.5,126.5,1.2,20.5,426.0,83.76,66.64
2016,9,10,8,30,644.0,133.0,1.2,21.0,474.0,85.31,67.58
2016,9,10,8,45,665.0,139.0,1.25,22.0,518.5,111.98,70.52
2016,9,10,9,0,686.0,145.0,1.3,23.0,563.0,160.13,95.59
2016,9,10,9,15,703.5,149.0,1.4,23.5,603.0,208.78,130.11
2016,9,10,9,30,721.0,153.0,1.5,24.0,643.0,259.3,170.42
2016,9,10,9,45,726.5,160.0,1.65,24.5,675.5,310.46,213.34
2016,9,10,10,0,732.0,167.0,1.8,25.0,708.0,361.84,256.52
2016,9,10,10,15,742.0,169.5,1.9,25.0,735.5,411.51,298.2
2016,9,10,10,30,752.0,172.0,2.0,25.0,763.0,461.39,339.25
2016,9,10,10,45,743.0,182.5,2.1,25.5,779.5,508.54,376.69
2016,9,10,11,0,734.0,193.0,2.2,26.0,796.0,553.91,411.64
2016,9,10,11,15,738.5,194.0,2.3,26.0,808.5,597.21,445.15
2016,9,10,11,30,743.0,195.0,2.4,26.0,821.0,639.39,477.19
2016,9,10,11,45,728.5,205.0,2.55,26.5,821.5,675.54,503.4
2016,9,10,12,0,714.0,215.0,2.7,27.0,822.0,709.0,527.19
2016,9,10,12,15,713.0,214.5,2.75,27.0,819.0,740.15,549.9
2016,9,10,12,30,712.0,214.0,2.8,27.0,816.0,769.04,570.82
2016,9,10,12,45,736.5,197.0,2.9,27.0,812.0,800.24,594.11
2016,9,10,13,0,761.0,180.0,3.0,27.0,808.0,829.4,615.36
2016,9,10,13,15,755.0,178.0,3.05,27.0,789.0,845.53,626.87
2016,9,10,13,30,749.0,176.0,3.1,27.0,770.0,858.53,636.5
2016,9,10,13,45,720.5,183.0,3.2,27.0,739.0,857.82,637.33
2016,9,10,14,0,692.0,190.0,3.3,27.0,708.0,853.51,635.95
2016,9,10,14,15,679.0,186.0,3.35,26.5,675.0,848.32,635.09
2016,9,10,14,30,666.0,182.0,3.4,26.0,642.0,839.99,632.2
2016,9,10,14,45,640.5,180.0,3.45,26.0,601.5,819.25,619.6
2016,9,10,15,0,615.0,178.0,3.5,26.0,561.0,795.6,605.05
2016,9,10,15,15,592.0,171.0,3.5,25.5,517.0,766.26,587.38
2016,9,10,15,30,569.0,164.0,3.5,25.0,473.0,728.39,563.43
2016,9,10,15,45,542.0,154.5,3.55,25.0,426.5,688.99,537.02
2016,9,10,16,0,515.0,145.0,3.6,25.0,380.0,648.2,508.98
2016,9,10,16,15,476.5,134.0,3.55,24.5,330.5,594.76,471.42
2016,9,10,16,30,438.0,123.0,3.5,24.0,281.0,541.21,432.7
2016,9,10,16,45,394.0,108.0,3.45,23.5,233.0,478.57,385.64
2016,9,10,17,0,350.0,93.0,3.4,23.0,185.0,417.07,337.62
2016,9,10,17,15,284.0,75.5,3.25,22.0,138.5,337.81,273.61
2016,9,10,17,30,218.0,58.0,3.1,21.0,92.0,262.45,210.17
2016,9,10,17,45,142.5,37.0,3.0,20.5,56.0,165.23,125.3
2016,9,10,18,0,67.0,16.0,2.9,20.0,20.0,71.77,0.0
2016,9,10,18,15,33.5,8.0,2.75,19.5,10.0,26.54,0.0
2016,9,10,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,5,45,33.5,6.5,1.5,14.5,7.5,0.0,0.0
2016,9,11,6,0,67.0,13.0,1.7,15.0,15.0,11.82,0.0
2016,9,11,6,15,171.0,30.5,1.75,15.5,51.0,23.82,13.24
2016,9,11,6,30,275.0,48.0,1.8,16.0,87.0,36.99,26.42
2016,9,11,6,45,360.0,61.0,1.85,16.5,135.0,46.25,35.08
2016,9,11,7,0,445.0,74.0,1.9,17.0,183.0,55.22,43.22
2016,9,11,7,15,312.5,105.0,1.85,17.5,190.5,79.16,64.21
2016,9,11,7,30,180.0,136.0,1.8,18.0,198.0,102.95,84.64
2016,9,11,7,45,409.5,121.0,1.8,18.5,292.5,83.85,67.73
2016,9,11,8,0,639.0,106.0,1.8,19.0,387.0,72.1,57.26
2016,9,11,8,15,668.0,111.5,1.75,19.5,436.0,73.48,58.14
2016,9,11,8,30,697.0,117.0,1.7,20.0,485.0,74.78,58.93
2016,9,11,8,45,717.5,121.5,1.7,21.0,530.0,100.75,61.33
2016,9,11,9,0,738.0,126.0,1.7,22.0,575.0,150.67,86.77
2016,9,11,9,15,754.5,129.5,1.75,22.5,615.0,201.61,123.08
2016,9,11,9,30,771.0,133.0,1.8,23.0,655.0,260.4,170.23
2016,9,11,9,45,797.5,128.5,1.9,23.5,693.0,310.27,212.08
2016,9,11,10,0,824.0,124.0,2.0,24.0,731.0,362.35,256.14
2016,9,11,10,15,832.0,126.0,2.1,24.5,758.5,414.48,300.08
2016,9,11,10,30,840.0,128.0,2.2,25.0,786.0,466.38,342.78
2016,9,11,10,45,836.0,134.5,2.35,25.5,804.0,515.79,382.62
2016,9,11,11,0,832.0,141.0,2.5,26.0,822.0,563.53,420.03
2016,9,11,11,15,835.0,142.0,2.6,26.0,834.5,608.76,455.39
2016,9,11,11,30,838.0,143.0,2.7,26.0,847.0,652.48,488.91
2016,9,11,11,45,829.0,149.0,2.85,26.0,848.5,691.0,518.2
2016,9,11,12,0,820.0,155.0,3.0,26.0,850.0,726.86,545.13
2016,9,11,12,15,819.0,154.5,3.15,26.0,846.5,759.85,569.93
2016,9,11,12,30,818.0,154.0,3.3,26.0,843.0,790.31,592.37
2016,9,11,12,45,824.5,147.5,3.45,26.5,834.0,818.3,611.22
2016,9,11,13,0,831.0,141.0,3.6,27.0,825.0,843.63,628.27
2016,9,11,13,15,825.5,140.0,3.7,26.5,805.5,861.5,642.57
2016,9,11,13,30,820.0,139.0,3.8,26.0,786.0,876.12,654.9
2016,9,11,13,45,803.0,141.0,3.95,26.0,756.5,880.39,659.32
2016,9,11,14,0,786.0,143.0,4.1,26.0,727.0,881.11,661.52
2016,9,11,14,15,774.0,140.5,4.15,25.5,693.5,878.16,662.19
2016,9,11,14,30,762.0,138.0,4.2,25.0,660.0,877.16,664.38
2016,9,11,14,45,744.0,135.0,4.3,25.0,620.0,862.03,655.82
2016,9,11,15,0,726.0,132.0,4.4,25.0,580.0,843.85,645.25
2016,9,11,15,15,705.0,127.5,4.4,24.5,535.0,818.3,630.32
2016,9,11,15,30,684.0,123.0,4.4,24.0,490.0,790.13,613.43
2016,9,11,15,45,633.5,123.5,4.45,24.0,438.5,739.39,578.95
2016,9,11,16,0,583.0,124.0,4.5,24.0,387.0,687.14,542.9
2016,9,11,16,15,544.0,115.0,4.4,23.0,337.0,633.07,506.02
2016,9,11,16,30,505.0,106.0,4.3,22.0,287.0,573.14,463.46
2016,9,11,16,45,427.0,98.5,4.2,21.5,234.0,491.25,400.42
2016,9,11,17,0,349.0,91.0,4.1,21.0,181.0,412.72,337.52
2016,9,11,17,15,282.0,73.5,3.95,20.5,135.0,332.98,271.65
2016,9,11,17,30,215.0,56.0,3.8,20.0,89.0,257.26,206.68
2016,9,11,17,45,132.5,35.0,3.65,19.5,52.5,155.67,116.75
2016,9,11,18,0,50.0,14.0,3.5,19.0,16.0,56.9,0.0
2016,9,11,18,15,25.0,7.0,3.4,18.5,8.0,20.66,0.0
2016,9,11,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,9.0,4.5,2.35,13.5,4.5,0.0,0.0
2016,9,12,6,0,18.0,9.0,2.4,14.0,9.0,8.19,0.0
2016,9,12,6,15,75.5,32.5,2.45,14.0,42.0,25.99,14.74
2016,9,12,6,30,133.0,56.0,2.5,14.0,75.0,43.64,32.36
2016,9,12,6,45,222.5,76.0,2.55,14.5,123.5,58.45,46.08
2016,9,12,7,0,312.0,96.0,2.6,15.0,172.0,72.89,59.16
2016,9,12,7,15,156.0,87.0,2.6,15.5,125.0,66.05,53.15
2016,9,12,7,30,0.0,78.0,2.6,16.0,78.0,68.06,54.78
2016,9,12,7,45,0.0,85.5,2.6,16.5,85.5,74.68,60.33
2016,9,12,8,0,0.0,93.0,2.6,17.0,93.0,81.22,65.71
2016,9,12,8,15,0.0,125.0,2.6,17.5,125.0,106.78,87.4
2016,9,12,8,30,0.0,157.0,2.6,18.0,157.0,131.52,108.0
2016,9,12,8,45,102.5,214.5,2.65,18.5,276.5,158.46,122.22
2016,9,12,9,0,205.0,272.0,2.7,19.0,396.0,214.12,159.9
2016,9,12,9,15,446.0,225.0,2.8,19.5,519.0,221.26,153.55
2016,9,12,9,30,687.0,178.0,2.9,20.0,642.0,268.04,181.89
2016,9,12,9,45,735.0,165.0,3.0,20.5,684.0,313.93,220.07
2016,9,12,10,0,783.0,152.0,3.1,21.0,726.0,369.74,266.75
2016,9,12,10,15,648.5,217.0,3.25,21.0,704.5,410.72,305.42
2016,9,12,10,30,514.0,282.0,3.4,21.0,683.0,443.33,335.06
2016,9,12,10,45,489.5,299.5,3.6,21.5,689.5,477.95,363.22
2016,9,12,11,0,465.0,317.0,3.8,22.0,696.0,509.91,388.47
2016,9,12,11,15,464.5,323.5,3.9,22.0,707.0,544.22,415.51
2016,9,12,11,30,464.0,330.0,4.0,22.0,718.0,577.76,441.53
2016,9,12,11,45,470.0,330.0,4.15,22.0,725.0,609.23,465.95
2016,9,12,12,0,476.0,330.0,4.3,22.0,732.0,639.95,489.6
2016,9,12,12,15,466.0,337.0,4.4,22.0,729.0,664.13,507.93
2016,9,12,12,30,456.0,344.0,4.5,22.0,726.0,686.37,524.82
2016,9,12,12,45,507.0,316.5,4.6,22.5,736.0,723.72,553.03
2016,9,12,13,0,558.0,289.0,4.7,23.0,746.0,760.76,580.85
2016,9,12,13,15,623.5,252.5,4.75,22.5,751.0,803.39,615.05
2016,9,12,13,30,689.0,216.0,4.8,22.0,756.0,843.54,647.63
2016,9,12,13,45,615.5,243.5,4.85,22.0,713.5,821.95,631.71
2016,9,12,14,0,542.0,271.0,4.9,22.0,671.0,793.97,611.46
2016,9,12,14,15,527.5,264.0,4.9,21.5,638.5,783.89,606.68
2016,9,12,14,30,513.0,257.0,4.9,21.0,606.0,771.16,599.92
2016,9,12,14,45,479.5,253.0,4.95,21.0,564.0,741.81,579.72
2016,9,12,15,0,446.0,249.0,5.0,21.0,522.0,710.3,557.82
2016,9,12,15,15,423.0,236.5,4.9,20.5,479.5,662.03,524.51
2016,9,12,15,30,400.0,224.0,4.8,20.0,437.0,627.84,500.97
2016,9,12,15,45,387.5,204.0,4.75,19.5,394.5,592.49,476.74
2016,9,12,16,0,375.0,184.0,4.7,19.0,352.0,555.67,450.91
2016,9,12,16,15,339.5,166.0,4.5,18.5,303.5,500.88,409.53
2016,9,12,16,30,304.0,148.0,4.3,18.0,255.0,446.41,367.45
2016,9,12,16,45,289.5,124.0,4.15,17.5,212.5,400.69,331.85
2016,9,12,17,0,275.0,100.0,4.0,17.0,170.0,354.12,294.2
2016,9,12,17,15,216.0,78.0,3.75,16.5,124.5,277.7,229.54
2016,9,12,17,30,157.0,56.0,3.5,16.0,79.0,203.99,165.33
2016,9,12,17,45,103.0,34.5,3.3,15.5,47.0,136.89,101.57
2016,9,12,18,0,49.0,13.0,3.1,15.0,15.0,41.6,0.0
2016,9,12,18,15,24.5,6.5,3.0,14.5,7.5,5.91,0.0
2016,9,12,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,10.0,5.5,1.75,13.0,5.5,0.0,0.0
2016,9,13,6,0,20.0,11.0,1.8,13.0,11.0,10.01,0.0
2016,9,13,6,15,99.0,34.0,1.9,13.0,46.0,27.09,15.29
2016,9,13,6,30,178.0,57.0,2.0,13.0,81.0,44.41,33.11
2016,9,13,6,45,266.5,74.5,2.1,13.5,129.0,56.38,44.41
2016,9,13,7,0,355.0,92.0,2.2,14.0,177.0,68.41,55.42
2016,9,13,7,15,177.5,95.0,2.25,14.0,137.5,71.68,58.47
2016,9,13,7,30,0.0,98.0,2.3,14.0,98.0,83.39,68.79
2016,9,13,7,45,124.5,136.0,2.4,14.5,190.0,103.59,86.22
2016,9,13,8,0,249.0,174.0,2.5,15.0,282.0,122.09,101.85
2016,9,13,8,15,283.5,191.5,2.5,15.5,328.5,132.19,109.98
2016,9,13,8,30,318.0,209.0,2.5,16.0,375.0,141.87,117.66
2016,9,13,8,45,182.5,228.5,2.5,16.5,326.0,169.21,130.39
2016,9,13,9,0,47.0,248.0,2.5,17.0,277.0,193.51,150.93
2016,9,13,9,15,29.5,234.0,2.45,17.0,252.5,189.02,147.45
2016,9,13,9,30,12.0,220.0,2.4,17.0,228.0,188.0,147.11
2016,9,13,9,45,13.0,232.0,2.35,17.5,241.0,199.96,156.04
2016,9,13,10,0,14.0,244.0,2.3,18.0,254.0,212.09,165.03
2016,9,13,10,15,10.0,221.0,2.3,18.0,228.5,194.2,150.86
2016,9,13,10,30,6.0,198.0,2.3,18.0,203.0,174.89,135.58
2016,9,13,10,45,4.0,177.0,2.3,18.5,180.5,157.08,121.18
2016,9,13,11,0,2.0,156.0,2.3,19.0,158.0,138.57,106.22
2016,9,13,11,15,7.5,207.5,2.35,19.0,214.0,186.71,144.24
2016,9,13,11,30,13.0,259.0,2.4,19.0,270.0,235.71,182.36
2016,9,13,11,45,33.5,318.0,2.5,19.5,346.0,303.72,234.48
2016,9,13,12,0,54.0,377.0,2.6,20.0,422.0,375.02,288.09
2016,9,13,12,15,29.0,272.0,2.65,20.0,296.5,267.8,206.47
2016,9,13,12,30,4.0,167.0,2.7,20.0,171.0,152.03,116.28
2016,9,13,12,45,12.5,232.5,2.75,20.0,243.5,218.66,169.01
2016,9,13,13,0,21.0,298.0,2.8,20.0,316.0,287.48,222.32
2016,9,13,13,15,35.5,319.0,2.8,20.0,348.0,332.85,257.4
2016,9,13,13,30,50.0,340.0,2.8,20.0,380.0,371.1,286.94
2016,9,13,13,45,45.0,328.0,2.85,20.0,362.5,359.46,278.35
2016,9,13,14,0,40.0,316.0,2.9,20.0,345.0,347.29,269.55
2016,9,13,14,15,304.0,279.5,2.9,19.5,486.0,581.9,454.98
2016,9,13,14,30,568.0,243.0,2.9,19.0,627.0,804.87,622.12
2016,9,13,14,45,537.5,239.5,2.95,19.0,585.5,778.77,603.12
2016,9,13,15,0,507.0,236.0,3.0,19.0,544.0,750.34,584.29
2016,9,13,15,15,482.5,225.0,2.95,19.0,500.0,717.08,561.64
2016,9,13,15,30,458.0,214.0,2.9,19.0,456.0,681.94,537.41
2016,9,13,15,45,429.5,199.5,2.9,19.0,409.0,622.84,495.69
2016,9,13,16,0,401.0,185.0,2.9,19.0,362.0,578.54,463.98
2016,9,13,16,15,363.0,167.5,2.8,18.5,312.5,522.01,422.51
2016,9,13,16,30,325.0,150.0,2.7,18.0,263.0,465.93,380.22
2016,9,13,16,45,286.5,128.0,2.65,17.5,215.0,403.95,332.04
2016,9,13,17,0,248.0,106.0,2.6,17.0,167.0,343.03,282.86
2016,9,13,17,15,190.5,81.0,2.3,16.5,121.0,264.78,217.15
2016,9,13,17,30,133.0,56.0,2.0,16.0,75.0,188.53,151.31
2016,9,13,17,45,79.0,32.5,1.75,15.5,42.5,118.55,84.72
2016,9,13,18,0,25.0,9.0,1.5,15.0,10.0,23.28,0.0
2016,9,13,18,15,12.5,4.5,1.4,14.5,5.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,23.5,5.5,0.35,13.0,6.0,0.0,0.0
2016,9,14,6,0,47.0,11.0,0.4,13.0,12.0,10.01,0.0
2016,9,14,6,15,153.0,29.5,0.35,13.5,47.5,23.1,11.84
2016,9,14,6,30,259.0,48.0,0.3,14.0,83.0,37.09,26.67
2016,9,14,6,45,346.5,62.0,0.3,14.5,130.5,47.13,36.15
2016,9,14,7,0,434.0,76.0,0.3,15.0,178.0,56.85,45.03
2016,9,14,7,15,491.0,86.0,0.45,15.5,229.5,63.19,50.64
2016,9,14,7,30,548.0,96.0,0.6,16.0,281.0,70.35,56.79
2016,9,14,7,45,594.0,102.5,0.8,17.0,333.0,72.65,58.43
2016,9,14,8,0,640.0,109.0,1.0,18.0,385.0,74.91,59.96
2016,9,14,8,15,669.5,114.5,1.05,18.5,434.5,76.21,60.75
2016,9,14,8,30,699.0,120.0,1.1,19.0,484.0,77.45,61.48
2016,9,14,8,45,724.5,123.5,1.15,19.5,530.0,98.26,61.77
2016,9,14,9,0,750.0,127.0,1.2,20.0,576.0,148.34,85.83
2016,9,14,9,15,766.5,130.5,1.15,20.5,617.0,199.95,121.97
2016,9,14,9,30,783.0,134.0,1.1,21.0,658.0,259.54,169.42
2016,9,14,9,45,845.5,112.0,1.05,21.5,704.5,305.89,207.18
2016,9,14,10,0,908.0,90.0,1.0,22.0,751.0,364.17,254.97
2016,9,14,10,15,915.0,91.5,0.9,22.0,779.0,418.6,300.83
2016,9,14,10,30,922.0,93.0,0.8,22.0,807.0,472.45,344.8
2016,9,14,10,45,928.0,93.5,0.75,22.5,828.0,524.21,385.25
2016,9,14,11,0,934.0,94.0,0.7,23.0,849.0,574.83,423.27
2016,9,14,11,15,937.0,94.5,0.7,23.0,862.0,622.37,459.06
2016,9,14,11,30,940.0,95.0,0.7,23.0,875.0,668.07,492.55
2016,9,14,11,45,941.5,94.5,0.7,23.5,879.5,709.85,521.53
2016,9,14,12,0,943.0,94.0,0.7,24.0,884.0,749.25,548.12
2016,9,14,12,15,942.5,94.0,0.8,24.0,880.0,785.1,572.85
2016,9,14,12,30,942.0,94.0,0.9,24.0,876.0,818.13,595.58
2016,9,14,12,45,930.5,98.5,1.05,24.5,862.0,843.9,613.2
2016,9,14,13,0,919.0,103.0,1.2,25.0,848.0,866.17,628.63
2016,9,14,13,15,914.5,102.0,1.35,25.0,827.5,885.23,643.28
2016,9,14,13,30,910.0,101.0,1.5,25.0,807.0,900.86,655.84
2016,9,14,13,45,903.0,99.5,1.65,25.0,779.5,910.29,664.51
2016,9,14,14,0,896.0,98.0,1.8,25.0,752.0,916.17,671.04
2016,9,14,14,15,886.0,96.5,1.95,24.5,717.5,915.82,674.93
2016,9,14,14,30,876.0,95.0,2.1,24.0,683.0,911.95,676.64
2016,9,14,14,45,862.0,92.5,2.25,24.0,642.0,899.89,671.63
2016,9,14,15,0,848.0,90.0,2.4,24.0,601.0,893.24,670.34
2016,9,14,15,15,829.5,87.0,2.45,23.5,555.0,870.14,658.29
2016,9,14,15,30,811.0,84.0,2.5,23.0,509.0,844.07,644.2
2016,9,14,15,45,785.5,80.5,2.6,23.0,459.0,808.52,622.37
2016,9,14,16,0,760.0,77.0,2.7,23.0,409.0,770.7,598.5
2016,9,14,16,15,724.0,72.5,2.7,22.5,356.0,720.89,565.81
2016,9,14,16,30,688.0,68.0,2.7,22.0,303.0,675.06,534.93
2016,9,14,16,45,634.5,62.0,2.7,21.5,250.0,608.49,486.95
2016,9,14,17,0,581.0,56.0,2.7,21.0,197.0,542.91,437.3
2016,9,14,17,15,497.0,47.5,2.45,20.0,146.5,453.66,366.27
2016,9,14,17,30,413.0,39.0,2.2,19.0,96.0,368.86,293.79
2016,9,14,17,45,269.0,26.5,1.95,18.5,57.0,245.04,171.59
2016,9,14,18,0,125.0,14.0,1.7,18.0,18.0,87.73,0.0
2016,9,14,18,15,62.5,7.0,1.7,17.5,9.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,15,5,45,63.0,5.5,0.5,13.5,7.5,0.0,0.0
2016,9,15,6,0,126.0,11.0,0.5,14.0,15.0,10.01,0.0
2016,9,15,6,15,274.5,23.5,0.6,14.5,53.5,19.08,8.33
2016,9,15,6,30,423.0,36.0,0.7,15.0,92.0,28.84,19.34
2016,9,15,6,45,510.5,44.5,0.8,16.0,142.5,34.64,24.91
2016,9,15,7,0,598.0,53.0,0.9,17.0,193.0,40.29,30.07
2016,9,15,7,15,651.0,59.0,1.05,17.5,246.5,43.63,33.05
2016,9,15,7,30,704.0,65.0,1.2,18.0,300.0,51.33,39.73
2016,9,15,7,45,741.5,69.0,1.4,19.0,353.5,53.12,41.02
2016,9,15,8,0,779.0,73.0,1.6,20.0,407.0,54.89,42.24
2016,9,15,8,15,804.5,76.0,1.7,20.5,457.5,55.79,42.77
2016,9,15,8,30,830.0,79.0,1.8,21.0,508.0,56.67,43.28
2016,9,15,8,45,849.5,81.5,1.9,22.0,555.0,87.6,51.28
2016,9,15,9,0,869.0,84.0,2.0,23.0,602.0,142.26,75.94
2016,9,15,9,15,882.5,86.0,2.0,23.5,643.5,197.58,114.22
2016,9,15,9,30,896.0,88.0,2.0,24.0,685.0,253.92,159.51
2016,9,15,9,45,908.0,89.0,2.0,24.5,720.5,309.9,207.02
2016,9,15,10,0,920.0,90.0,2.0,25.0,756.0,366.27,255.14
2016,9,15,10,15,927.0,91.0,2.0,25.0,784.5,420.93,301.93
2016,9,15,10,30,934.0,92.0,2.0,25.0,813.0,474.97,347.16
2016,9,15,10,45,938.5,93.0,2.0,25.5,833.5,527.0,388.89
2016,9,15,11,0,943.0,94.0,2.0,26.0,854.0,577.72,428.26
2016,9,15,11,15,945.5,94.5,2.05,26.0,866.5,625.36,465.32
2016,9,15,11,30,948.0,95.0,2.1,26.0,879.0,671.09,500.1
2016,9,15,11,45,948.0,95.5,2.15,26.5,883.0,713.08,530.46
2016,9,15,12,0,948.0,96.0,2.2,27.0,887.0,752.59,558.38
2016,9,15,12,15,947.0,96.0,2.3,27.0,882.5,788.25,583.28
2016,9,15,12,30,946.0,96.0,2.4,27.0,878.0,821.03,605.92
2016,9,15,12,45,939.5,97.5,2.5,27.0,864.5,847.92,624.67
2016,9,15,13,0,933.0,99.0,2.6,27.0,851.0,871.45,641.3
2016,9,15,13,15,928.0,98.0,2.7,27.0,830.5,890.26,654.93
2016,9,15,13,30,923.0,97.0,2.8,27.0,810.0,905.57,666.41
2016,9,15,13,45,914.5,96.5,2.9,27.0,781.5,914.82,674.06
2016,9,15,14,0,906.0,96.0,3.0,27.0,753.0,920.48,679.53
2016,9,15,14,15,895.5,94.0,3.05,26.5,718.0,919.1,681.5
2016,9,15,14,30,885.0,92.0,3.1,26.0,683.0,914.15,681.29
2016,9,15,14,45,870.5,90.0,3.2,26.0,641.5,902.13,675.46
2016,9,15,15,0,856.0,88.0,3.3,26.0,600.0,886.79,667.49
2016,9,15,15,15,837.5,85.5,3.35,25.5,554.0,872.84,661.52
2016,9,15,15,30,819.0,83.0,3.4,25.0,508.0,847.28,647.46
2016,9,15,15,45,791.5,80.0,3.45,25.0,457.0,810.51,624.11
2016,9,15,16,0,764.0,77.0,3.5,25.0,406.0,771.52,598.8
2016,9,15,16,15,727.5,72.0,3.4,24.5,353.0,720.63,564.7
2016,9,15,16,30,691.0,67.0,3.3,24.0,300.0,673.74,532.46
2016,9,15,16,45,634.0,61.5,3.25,23.5,246.0,605.2,482.64
2016,9,15,17,0,577.0,56.0,3.2,23.0,192.0,537.83,431.28
2016,9,15,17,15,492.5,47.0,2.85,22.0,142.0,447.97,359.52
2016,9,15,17,30,408.0,38.0,2.5,21.0,92.0,362.69,286.18
2016,9,15,17,45,262.5,25.0,2.2,20.0,53.5,235.38,155.52
2016,9,15,18,0,117.0,12.0,1.9,19.0,15.0,80.67,0.0
2016,9,15,18,15,58.5,6.0,1.85,18.5,7.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,57.5,5.0,0.7,13.5,6.5,0.0,0.0
2016,9,16,6,0,115.0,10.0,0.7,14.0,13.0,9.1,0.0
2016,9,16,6,15,264.5,23.0,0.65,14.5,51.0,18.7,7.57
2016,9,16,6,30,414.0,36.0,0.6,15.0,89.0,28.93,19.37
2016,9,16,6,45,502.0,45.0,0.6,15.5,139.5,35.14,25.4
2016,9,16,7,0,590.0,54.0,0.6,16.0,190.0,41.18,30.99
2016,9,16,7,15,644.0,60.0,0.5,16.5,243.5,44.48,33.97
2016,9,16,7,30,698.0,66.0,0.4,17.0,297.0,52.24,40.73
2016,9,16,7,45,735.5,70.0,0.35,18.0,350.5,53.99,41.98
2016,9,16,8,0,773.0,74.0,0.3,19.0,404.0,55.72,43.17
2016,9,16,8,15,798.5,78.0,0.35,20.0,454.5,57.32,44.21
2016,9,16,8,30,824.0,82.0,0.4,21.0,505.0,58.86,45.17
2016,9,16,8,45,842.5,84.5,0.5,22.0,551.5,78.79,45.14
2016,9,16,9,0,861.0,87.0,0.6,23.0,598.0,141.94,76.07
2016,9,16,9,15,875.0,89.5,0.65,23.5,639.5,197.29,113.62
2016,9,16,9,30,889.0,92.0,0.7,24.0,681.0,253.72,158.2
2016,9,16,9,45,900.0,93.0,0.75,25.0,716.0,309.12,204.09
2016,9,16,10,0,911.0,94.0,0.8,26.0,751.0,364.78,250.3
2016,9,16,10,15,918.5,95.5,0.8,26.0,779.5,419.59,295.97
2016,9,16,10,30,926.0,97.0,0.8,26.0,808.0,473.85,340.04
2016,9,16,10,45,923.5,101.5,0.85,26.5,826.5,525.11,380.27
2016,9,16,11,0,921.0,106.0,0.9,27.0,845.0,574.5,417.8
2016,9,16,11,15,924.0,106.5,0.95,27.0,857.0,621.59,453.46
2016,9,16,11,30,927.0,107.0,1.0,27.0,869.0,666.87,486.97
2016,9,16,11,45,920.0,111.5,1.05,27.5,871.0,707.17,515.24
2016,9,16,12,0,913.0,116.0,1.1,28.0,873.0,744.63,540.94
2016,9,16,12,15,912.0,115.5,1.15,28.0,869.0,778.95,564.78
2016,9,16,12,30,911.0,115.0,1.2,28.0,865.0,810.47,585.7
2016,9,16,12,45,910.5,113.0,1.3,28.0,853.0,838.01,604.7
2016,9,16,13,0,910.0,111.0,1.4,28.0,841.0,862.46,621.82
2016,9,16,13,15,904.5,110.0,1.5,27.5,820.5,880.54,636.23
2016,9,16,13,30,899.0,109.0,1.6,27.0,800.0,895.18,648.67
2016,9,16,13,45,882.0,111.5,1.7,27.0,769.0,900.01,653.68
2016,9,16,14,0,865.0,114.0,1.8,27.0,738.0,909.48,661.95
2016,9,16,14,15,853.5,112.0,1.85,27.0,703.0,907.58,662.37
2016,9,16,14,30,842.0,110.0,1.9,27.0,668.0,902.15,660.76
2016,9,16,14,45,822.5,109.0,2.0,27.0,626.0,887.22,653.56
2016,9,16,15,0,803.0,108.0,2.1,27.0,584.0,869.02,644.26
2016,9,16,15,15,782.0,104.0,2.15,26.5,537.5,842.92,630.42
2016,9,16,15,30,761.0,100.0,2.2,26.0,491.0,813.96,614.48
2016,9,16,15,45,724.5,97.5,2.25,26.0,439.5,776.36,591.07
2016,9,16,16,0,688.0,95.0,2.3,26.0,388.0,732.07,562.49
2016,9,16,16,15,648.0,88.5,2.25,25.0,335.5,678.51,527.99
2016,9,16,16,30,608.0,82.0,2.2,24.0,283.0,624.21,491.57
2016,9,16,16,45,540.5,74.5,2.15,23.5,230.0,547.01,435.26
2016,9,16,17,0,473.0,67.0,2.1,23.0,177.0,471.38,377.34
2016,9,16,17,15,387.0,54.5,1.85,22.0,129.0,379.55,303.22
2016,9,16,17,30,301.0,42.0,1.6,21.0,81.0,292.94,229.3
2016,9,16,17,45,177.5,25.0,1.4,20.5,45.5,176.46,106.04
2016,9,16,18,0,54.0,8.0,1.2,20.0,10.0,39.27,0.0
2016,9,16,18,15,27.0,4.0,1.15,19.5,5.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,45,30.0,4.5,0.95,16.5,5.0,0.0,0.0
2016,9,17,6,0,60.0,9.0,0.9,17.0,10.0,8.19,0.0
2016,9,17,6,15,190.5,24.5,0.95,17.5,45.0,19.26,7.22
2016,9,17,6,30,321.0,40.0,1.0,18.0,80.0,32.53,22.07
2016,9,17,6,45,410.0,51.5,1.05,19.0,128.5,40.69,29.75
2016,9,17,7,0,499.0,63.0,1.1,20.0,177.0,48.55,36.82
2016,9,17,7,15,556.5,71.0,1.1,20.5,229.0,53.04,40.79
2016,9,17,7,30,614.0,79.0,1.1,21.0,281.0,57.39,44.47
2016,9,17,7,45,656.0,84.5,1.1,22.0,333.5,59.56,46.05
2016,9,17,8,0,698.0,90.0,1.1,23.0,386.0,61.68,47.52
2016,9,17,8,15,726.5,95.0,1.25,24.0,435.5,63.26,48.48
2016,9,17,8,30,755.0,100.0,1.4,25.0,485.0,64.76,49.37
2016,9,17,8,45,775.5,103.5,1.6,26.0,531.0,88.97,54.5
2016,9,17,9,0,796.0,107.0,1.8,27.0,577.0,140.7,76.82
2016,9,17,9,15,811.5,110.0,1.85,27.5,617.5,193.58,112.27
2016,9,17,9,30,827.0,113.0,1.9,28.0,658.0,247.93,154.77
2016,9,17,9,45,839.0,115.0,1.95,28.5,693.0,301.82,199.47
2016,9,17,10,0,851.0,117.0,2.0,29.0,728.0,356.31,245.04
2016,9,17,10,15,859.5,118.5,2.0,29.5,756.0,409.46,289.0
2016,9,17,10,30,868.0,120.0,2.0,30.0,784.0,465.95,334.15
2016,9,17,10,45,850.0,133.5,2.0,30.5,797.5,512.31,370.84
2016,9,17,11,0,832.0,147.0,2.0,31.0,811.0,559.35,406.52
2016,9,17,11,15,835.5,147.5,1.95,31.0,823.0,604.34,440.31
2016,9,17,11,30,839.0,148.0,1.9,31.0,835.0,647.82,472.11
2016,9,17,11,45,815.5,161.5,1.9,31.0,832.0,683.61,497.81
2016,9,17,12,0,792.0,175.0,1.9,31.0,829.0,715.7,520.4
2016,9,17,12,15,791.0,175.0,1.9,31.0,825.0,748.2,543.25
2016,9,17,12,30,790.0,175.0,1.9,31.0,821.0,778.23,564.11
2016,9,17,12,45,818.0,157.0,1.95,31.0,817.5,811.39,587.22
2016,9,17,13,0,846.0,139.0,2.0,31.0,814.0,842.34,608.0
2016,9,17,13,15,840.0,137.5,2.1,31.0,793.5,859.26,620.16
2016,9,17,13,30,834.0,136.0,2.2,31.0,773.0,872.83,630.4
2016,9,17,13,45,794.0,148.0,2.3,31.0,737.0,867.43,628.45
2016,9,17,14,0,754.0,160.0,2.4,31.0,701.0,863.63,627.81
2016,9,17,14,15,740.5,156.5,2.45,30.5,666.5,858.42,627.22
2016,9,17,14,30,727.0,153.0,2.5,30.0,632.0,849.92,624.57
2016,9,17,14,45,695.5,153.5,2.55,30.0,588.5,826.58,610.84
2016,9,17,15,0,664.0,154.0,2.6,30.0,545.0,800.27,595.17
2016,9,17,15,15,639.5,147.5,2.6,29.5,500.0,769.77,577.38
2016,9,17,15,30,615.0,141.0,2.6,29.0,455.0,736.79,557.65
2016,9,17,15,45,575.5,135.0,2.6,28.5,405.0,689.14,527.18
2016,9,17,16,0,536.0,129.0,2.6,28.0,355.0,635.04,491.36
2016,9,17,16,15,493.5,118.0,2.3,27.0,304.5,578.35,451.96
2016,9,17,16,30,451.0,107.0,2.0,26.0,254.0,521.79,411.22
2016,9,17,16,45,391.0,93.0,1.75,25.5,204.0,448.5,355.53
2016,9,17,17,0,331.0,79.0,1.5,25.0,154.0,377.52,299.56
2016,9,17,17,15,257.0,60.5,1.4,24.0,109.5,293.41,231.91
2016,9,17,17,30,183.0,42.0,1.3,23.0,65.0,213.81,164.48
2016,9,17,17,45,91.5,21.0,1.2,22.5,32.5,112.29,56.76
2016,9,17,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,5,45,14.0,2.5,0.65,20.0,3.0,0.0,0.0
2016,9,18,6,0,28.0,5.0,0.7,20.0,6.0,4.55,0.0
2016,9,18,6,15,123.0,23.0,0.7,20.5,37.0,18.01,5.59
2016,9,18,6,30,218.0,41.0,0.7,21.0,68.0,31.71,21.02
2016,9,18,6,45,296.5,57.5,0.7,22.0,113.5,43.76,31.95
2016,9,18,7,0,375.0,74.0,0.7,23.0,159.0,55.38,42.18
2016,9,18,7,15,433.0,86.5,0.85,23.5,209.0,63.55,49.27
2016,9,18,7,30,491.0,99.0,1.0,24.0,259.0,71.42,55.87
2016,9,18,7,45,532.5,108.5,1.15,25.0,309.0,76.78,60.06
2016,9,18,8,0,574.0,118.0,1.3,26.0,359.0,82.23,64.2
2016,9,18,8,15,461.5,157.0,1.25,27.0,366.5,105.11,82.71
2016,9,18,8,30,349.0,196.0,1.2,28.0,374.0,134.82,106.33
2016,9,18,8,45,511.5,172.0,1.2,29.0,459.0,121.42,83.48
2016,9,18,9,0,674.0,148.0,1.2,30.0,544.0,151.15,88.43
2016,9,18,9,15,692.0,153.0,1.1,30.5,584.0,199.79,120.16
2016,9,18,9,30,710.0,158.0,1.0,31.0,624.0,250.38,158.21
2016,9,18,9,45,728.5,159.5,0.9,31.5,659.5,300.21,197.59
2016,9,18,10,0,747.0,161.0,0.8,32.0,695.0,351.52,238.26
2016,9,18,10,15,757.0,163.5,0.75,32.0,722.5,401.75,278.34
2016,9,18,10,30,767.0,166.0,0.7,32.0,750.0,452.12,317.48
2016,9,18,10,45,730.0,190.0,0.65,32.5,757.5,497.94,351.64
2016,9,18,11,0,693.0,214.0,0.6,33.0,765.0,539.57,381.26
2016,9,18,11,15,697.0,215.5,0.6,33.0,777.0,581.21,411.16
2016,9,18,11,30,701.0,217.0,0.6,33.0,789.0,621.77,439.55
2016,9,18,11,45,661.5,238.5,0.6,33.0,780.5,650.26,458.85
2016,9,18,12,0,622.0,260.0,0.6,33.0,772.0,674.28,474.77
2016,9,18,12,15,620.0,259.5,0.65,33.0,767.5,701.76,493.91
2016,9,18,12,30,618.0,259.0,0.7,33.0,763.0,727.14,511.46
2016,9,18,12,45,627.5,250.5,0.8,33.0,755.0,752.02,529.53
2016,9,18,13,0,637.0,242.0,0.9,33.0,747.0,774.88,546.29
2016,9,18,13,15,629.0,238.5,1.0,33.0,727.0,785.65,555.07
2016,9,18,13,30,621.0,235.0,1.1,33.0,707.0,793.46,562.1
2016,9,18,13,45,569.5,248.0,1.2,33.0,668.5,773.38,550.41
2016,9,18,14,0,518.0,261.0,1.3,33.0,630.0,753.9,539.04
2016,9,18,14,15,502.5,253.0,1.4,32.5,596.5,741.47,534.22
2016,9,18,14,30,487.0,245.0,1.5,32.0,563.0,726.47,527.52
2016,9,18,14,45,450.5,240.0,1.6,32.0,519.5,693.54,507.21
2016,9,18,15,0,414.0,235.0,1.7,32.0,476.0,643.25,475.15
2016,9,18,15,15,390.0,220.5,1.6,31.5,433.5,607.42,452.38
2016,9,18,15,30,366.0,206.0,1.5,31.0,391.0,570.28,428.21
2016,9,18,15,45,331.0,189.5,1.45,31.0,343.5,520.24,393.73
2016,9,18,16,0,296.0,173.0,1.4,31.0,296.0,469.94,358.41
2016,9,18,16,15,262.5,151.0,1.3,30.0,249.5,413.65,319.12
2016,9,18,16,30,229.0,129.0,1.2,29.0,203.0,357.48,278.54
2016,9,18,16,45,189.5,104.0,1.1,28.0,157.5,292.7,229.74
2016,9,18,17,0,150.0,79.0,1.0,27.0,112.0,228.44,179.47
