Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,17,15,109.0,54.0,1.0,26.0,74.5,163.38,126.85
2016,9,18,17,30,68.0,29.0,1.0,25.0,37.0,97.34,71.73
2016,9,18,17,45,34.0,14.5,1.05,24.5,18.5,48.82,16.12
2016,9,18,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,19,6,15,78.5,19.5,0.9,23.5,29.0,16.05,3.53
2016,9,19,6,30,157.0,39.0,0.9,24.0,58.0,30.05,19.26
2016,9,19,6,45,219.5,59.5,0.9,24.5,100.5,45.11,32.7
2016,9,19,7,0,282.0,80.0,0.9,25.0,143.0,59.59,45.37
2016,9,19,7,15,334.0,97.0,1.1,25.5,190.5,70.86,55.03
2016,9,19,7,30,386.0,114.0,1.3,26.0,238.0,81.66,64.05
2016,9,19,7,45,421.5,128.5,1.5,26.5,285.5,90.12,70.9
2016,9,19,8,0,457.0,143.0,1.7,27.0,333.0,98.19,77.28
2016,9,19,8,15,488.5,153.5,1.7,27.5,380.0,103.16,80.97
2016,9,19,8,30,520.0,164.0,1.7,28.0,427.0,107.89,84.42
2016,9,19,8,45,535.0,176.0,1.75,28.5,468.0,123.55,85.91
2016,9,19,9,0,550.0,188.0,1.8,29.0,509.0,168.37,106.97
2016,9,19,9,15,569.0,195.5,1.8,29.5,548.0,212.59,135.83
2016,9,19,9,30,588.0,203.0,1.8,30.0,587.0,258.88,170.5
2016,9,19,9,45,641.0,191.0,1.85,30.5,630.0,300.57,202.64
2016,9,19,10,0,694.0,179.0,1.9,31.0,673.0,347.57,239.83
2016,9,19,10,15,704.0,182.5,1.95,31.0,700.0,395.97,279.5
2016,9,19,10,30,714.0,186.0,2.0,31.0,727.0,444.63,318.67
2016,9,19,10,45,666.0,215.5,2.15,31.5,730.5,487.48,352.51
2016,9,19,11,0,618.0,245.0,2.3,32.0,734.0,525.18,381.31
2016,9,19,11,15,622.0,247.0,2.35,32.0,746.0,564.17,410.82
2016,9,19,11,30,626.0,249.0,2.4,32.0,758.0,602.29,439.11
2016,9,19,11,45,581.5,273.5,2.5,32.0,747.5,626.75,457.04
2016,9,19,12,0,537.0,298.0,2.6,32.0,737.0,647.4,471.91
2016,9,19,12,15,535.0,296.5,2.65,32.0,732.5,671.28,489.35
2016,9,19,12,30,533.0,295.0,2.7,32.0,728.0,693.27,505.32
2016,9,19,12,45,557.5,278.0,2.75,32.0,724.0,719.4,524.66
2016,9,19,13,0,582.0,261.0,2.8,32.0,720.0,744.11,542.99
2016,9,19,13,15,573.5,257.0,2.85,32.0,700.0,752.63,549.72
2016,9,19,13,30,565.0,253.0,2.9,32.0,680.0,758.44,554.76
2016,9,19,13,45,506.5,267.5,2.95,32.0,639.5,737.23,540.39
2016,9,19,14,0,448.0,282.0,3.0,32.0,599.0,712.51,523.65
2016,9,19,14,15,433.0,272.5,3.05,31.5,566.5,698.72,516.63
2016,9,19,14,30,418.0,263.0,3.1,31.0,534.0,668.03,498.09
2016,9,19,14,45,381.0,255.0,3.2,30.5,490.5,631.77,474.84
2016,9,19,15,0,344.0,247.0,3.3,30.0,447.0,594.11,450.13
2016,9,19,15,15,322.0,230.0,3.35,29.5,405.0,557.95,426.42
2016,9,19,15,30,300.0,213.0,3.4,29.0,363.0,520.6,401.35
2016,9,19,15,45,272.5,193.0,3.45,28.5,318.5,473.88,368.69
2016,9,19,16,0,245.0,173.0,3.5,28.0,274.0,426.63,334.85
2016,9,19,16,15,215.5,149.0,3.25,27.5,229.0,372.16,294.21
2016,9,19,16,30,186.0,125.0,3.0,27.0,184.0,302.65,241.02
2016,9,19,16,45,158.0,99.5,2.8,26.5,143.0,247.58,197.6
2016,9,19,17,0,130.0,74.0,2.6,26.0,102.0,192.3,152.7
2016,9,19,17,15,93.5,49.5,2.5,25.0,66.5,132.21,102.89
2016,9,19,17,30,57.0,25.0,2.4,24.0,31.0,83.02,60.35
2016,9,19,17,45,28.5,12.5,2.3,23.5,15.5,33.87,4.08
2016,9,19,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,15,47.0,17.5,0.65,19.0,23.0,14.45,1.98
2016,9,20,6,30,94.0,35.0,0.8,19.0,46.0,28.16,18.08
2016,9,20,6,45,144.0,59.0,1.0,19.5,86.0,46.13,34.27
2016,9,20,7,0,194.0,83.0,1.2,20.0,126.0,63.42,49.63
2016,9,20,7,15,239.0,104.5,1.2,20.5,171.5,78.41,62.71
2016,9,20,7,30,284.0,126.0,1.2,21.0,217.0,92.87,75.01
2016,9,20,7,45,323.0,143.0,1.3,22.0,263.5,103.91,83.94
2016,9,20,8,0,362.0,160.0,1.4,23.0,310.0,114.53,92.32
2016,9,20,8,15,336.5,180.5,1.4,23.5,333.5,126.36,101.7
2016,9,20,8,30,311.0,201.0,1.4,24.0,357.0,137.6,110.45
2016,9,20,8,45,324.5,219.0,1.4,25.0,395.5,153.38,113.55
2016,9,20,9,0,338.0,237.0,1.4,26.0,434.0,190.15,132.74
2016,9,20,9,15,423.0,233.0,1.45,26.5,496.5,216.78,146.58
2016,9,20,9,30,508.0,229.0,1.5,27.0,559.0,260.25,176.39
2016,9,20,9,45,460.0,258.5,1.6,27.5,569.5,303.24,212.44
2016,9,20,10,0,412.0,288.0,1.7,28.0,580.0,346.67,248.26
2016,9,20,10,15,545.5,241.5,1.75,28.0,643.5,383.59,275.84
2016,9,20,10,30,679.0,195.0,1.8,28.0,707.0,436.02,316.1
2016,9,20,10,45,553.5,258.0,1.9,28.5,682.5,468.24,342.56
2016,9,20,11,0,428.0,321.0,2.0,29.0,658.0,487.64,357.88
2016,9,20,11,15,443.5,314.0,2.1,29.0,668.5,518.21,381.52
2016,9,20,11,30,459.0,307.0,2.2,29.0,679.0,548.92,404.95
2016,9,20,11,45,414.0,335.5,2.3,29.0,671.5,570.79,420.89
2016,9,20,12,0,369.0,364.0,2.4,29.0,664.0,585.89,431.75
2016,9,20,12,15,368.0,363.0,2.5,29.0,661.0,604.94,446.1
2016,9,20,12,30,367.0,362.0,2.6,29.0,658.0,622.72,459.46
2016,9,20,12,45,449.0,313.5,2.75,29.0,670.0,666.71,493.16
2016,9,20,13,0,531.0,265.0,2.9,29.0,682.0,705.44,523.27
2016,9,20,13,15,609.5,227.5,3.0,29.0,694.0,755.69,560.72
2016,9,20,13,30,688.0,190.0,3.1,29.0,706.0,802.44,595.68
2016,9,20,13,45,621.0,212.5,3.25,29.0,665.5,783.1,582.57
2016,9,20,14,0,554.0,235.0,3.4,29.0,625.0,755.31,563.98
2016,9,20,14,15,539.0,228.0,3.45,28.5,592.0,744.23,558.94
2016,9,20,14,30,524.0,221.0,3.5,28.0,559.0,730.53,551.94
2016,9,20,14,45,483.0,220.0,3.6,28.0,516.0,697.9,530.08
2016,9,20,15,0,442.0,219.0,3.7,28.0,473.0,663.28,506.6
2016,9,20,15,15,417.5,206.5,3.7,27.5,431.0,628.85,484.21
2016,9,20,15,30,393.0,194.0,3.7,27.0,389.0,577.04,449.02
2016,9,20,15,45,359.0,179.5,3.75,26.5,343.0,529.88,416.15
2016,9,20,16,0,325.0,165.0,3.8,26.0,297.0,482.48,382.19
2016,9,20,16,15,288.0,145.5,3.7,25.0,251.0,426.12,340.88
2016,9,20,16,30,251.0,126.0,3.6,24.0,205.0,370.22,298.52
2016,9,20,16,45,208.5,103.0,3.55,23.5,160.0,305.83,247.33
2016,9,20,17,0,166.0,80.0,3.5,23.0,115.0,242.49,195.28
2016,9,20,17,15,118.0,55.0,3.35,22.5,76.5,172.79,136.54
2016,9,20,17,30,70.0,30.0,3.2,22.0,38.0,102.52,75.44
2016,9,20,17,45,35.0,15.0,3.1,21.5,19.0,50.02,0.0
2016,9,20,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,15,18.0,20.0,2.3,16.0,22.5,17.36,2.42
2016,9,21,6,30,36.0,40.0,2.3,16.0,45.0,33.47,22.71
2016,9,21,6,45,74.0,64.0,2.3,16.5,79.0,50.77,38.68
2016,9,21,7,0,112.0,88.0,2.3,17.0,113.0,68.33,54.51
2016,9,21,7,15,138.5,111.5,2.35,17.0,150.0,85.06,69.44
2016,9,21,7,30,165.0,135.0,2.4,17.0,187.0,101.31,83.65
2016,9,21,7,45,204.0,149.5,2.45,17.5,225.5,111.88,92.48
2016,9,21,8,0,243.0,164.0,2.5,18.0,264.0,116.18,95.73
2016,9,21,8,15,212.0,190.0,2.55,18.0,285.0,138.17,114.24
2016,9,21,8,30,181.0,216.0,2.6,18.0,306.0,153.51,126.85
2016,9,21,8,45,205.5,235.5,2.7,18.5,347.0,168.93,131.0
2016,9,21,9,0,230.0,255.0,2.8,19.0,388.0,200.7,149.44
2016,9,21,9,15,276.0,266.5,2.85,19.5,437.0,225.03,164.23
2016,9,21,9,30,322.0,278.0,2.9,20.0,486.0,263.47,192.26
2016,9,21,9,45,557.0,205.0,3.0,20.5,588.5,288.32,204.92
2016,9,21,10,0,792.0,132.0,3.1,21.0,691.0,343.67,245.26
2016,9,21,10,15,802.0,134.0,3.25,21.0,718.5,394.66,289.9
2016,9,21,10,30,812.0,136.0,3.4,21.0,746.0,445.66,333.85
2016,9,21,10,45,764.0,166.0,3.6,21.0,752.0,489.79,371.97
2016,9,21,11,0,716.0,196.0,3.8,21.0,758.0,532.35,407.41
2016,9,21,11,15,721.0,197.0,3.95,21.0,770.0,574.76,441.91
2016,9,21,11,30,726.0,198.0,4.1,21.0,782.0,616.06,474.92
2016,9,21,11,45,688.5,220.0,4.25,21.5,775.5,647.33,498.43
2016,9,21,12,0,651.0,242.0,4.4,22.0,769.0,674.28,518.22
2016,9,21,12,15,649.5,241.5,4.5,22.0,765.5,702.73,540.43
2016,9,21,12,30,648.0,241.0,4.6,22.0,762.0,729.02,560.87
2016,9,21,12,45,697.5,211.5,4.7,22.0,763.5,765.48,589.78
2016,9,21,13,0,747.0,182.0,4.8,22.0,765.0,800.44,617.57
2016,9,21,13,15,740.5,179.5,4.85,22.0,745.0,814.8,628.82
2016,9,21,13,30,734.0,177.0,4.9,22.0,725.0,826.03,637.79
2016,9,21,13,45,679.5,194.0,4.95,22.0,686.5,813.01,629.35
2016,9,21,14,0,625.0,211.0,5.0,22.0,648.0,795.4,617.05
2016,9,21,14,15,610.5,206.0,5.05,21.5,615.0,787.02,613.79
2016,9,21,14,30,596.0,201.0,5.1,21.0,582.0,770.61,604.77
2016,9,21,14,45,577.0,194.0,5.2,20.5,543.0,750.67,593.2
2016,9,21,15,0,558.0,187.0,5.3,20.0,504.0,728.27,579.67
2016,9,21,15,15,532.5,178.0,5.25,19.5,461.0,695.68,557.66
2016,9,21,15,30,507.0,169.0,5.2,19.0,418.0,661.24,533.95
2016,9,21,15,45,511.5,149.0,5.2,19.0,377.0,637.64,518.16
2016,9,21,16,0,516.0,129.0,5.2,19.0,336.0,611.27,499.84
2016,9,21,16,15,472.5,117.5,5.05,18.5,287.0,554.16,456.37
2016,9,21,16,30,429.0,106.0,4.9,18.0,238.0,497.34,411.89
2016,9,21,16,45,418.5,86.5,4.75,17.5,194.0,455.78,378.66
2016,9,21,17,0,408.0,67.0,4.6,17.0,150.0,412.92,342.26
2016,9,21,17,15,315.0,52.0,4.3,16.5,105.0,319.05,260.85
2016,9,21,17,30,222.0,37.0,4.0,16.0,60.0,232.21,178.56
2016,9,21,17,45,111.0,18.5,3.75,15.5,30.0,113.31,0.0
2016,9,21,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,21.0,4.15,13.0,35.5,16.53,0.72
2016,9,22,6,30,262.0,42.0,4.3,13.0,71.0,32.77,22.28
2016,9,22,6,45,360.5,55.0,4.5,13.5,118.5,42.25,31.61
2016,9,22,7,0,459.0,68.0,4.7,14.0,166.0,53.65,42.16
2016,9,22,7,15,523.5,77.0,4.7,14.0,218.5,58.75,46.94
2016,9,22,7,30,588.0,86.0,4.7,14.0,271.0,63.72,51.41
2016,9,22,7,45,632.0,92.5,4.75,14.5,323.0,66.4,53.6
2016,9,22,8,0,676.0,99.0,4.8,15.0,375.0,69.01,55.64
2016,9,22,8,15,707.0,104.0,4.7,15.0,425.5,70.33,56.62
2016,9,22,8,30,738.0,109.0,4.6,15.0,476.0,71.62,57.56
2016,9,22,8,45,761.0,113.5,4.6,15.5,522.0,80.88,55.84
2016,9,22,9,0,784.0,118.0,4.6,16.0,568.0,133.19,76.82
2016,9,22,9,15,800.5,121.0,4.6,16.0,609.0,192.75,118.22
2016,9,22,9,30,817.0,124.0,4.6,16.0,650.0,246.58,162.12
2016,9,22,9,45,836.5,122.5,4.7,16.5,686.0,298.98,207.79
2016,9,22,10,0,856.0,121.0,4.8,17.0,722.0,352.73,255.59
2016,9,22,10,15,864.5,122.5,4.85,17.0,749.5,406.04,303.6
2016,9,22,10,30,873.0,124.0,4.9,17.0,777.0,459.06,350.61
2016,9,22,10,45,860.0,135.5,5.0,17.5,792.5,510.07,394.44
2016,9,22,11,0,847.0,147.0,5.1,18.0,808.0,558.54,434.93
2016,9,22,11,15,850.5,147.5,5.1,18.0,819.5,604.01,472.74
2016,9,22,11,30,854.0,148.0,5.1,18.0,831.0,647.88,508.5
2016,9,22,11,45,845.0,154.0,5.2,18.5,832.0,686.92,539.06
2016,9,22,12,0,836.0,160.0,5.3,19.0,833.0,723.17,566.88
2016,9,22,12,15,834.5,159.5,5.35,19.0,828.5,755.88,592.74
2016,9,22,12,30,833.0,159.0,5.4,19.0,824.0,785.93,616.34
2016,9,22,12,45,846.0,149.0,5.5,19.0,815.0,815.22,639.04
2016,9,22,13,0,859.0,139.0,5.6,19.0,806.0,841.89,659.3
2016,9,22,13,15,852.5,137.5,5.55,19.0,784.5,858.4,671.54
2016,9,22,13,30,846.0,136.0,5.5,19.0,763.0,871.47,681.47
2016,9,22,13,45,823.0,140.0,5.5,19.0,731.0,872.72,683.27
2016,9,22,14,0,800.0,144.0,5.5,19.0,699.0,870.16,682.54
2016,9,22,14,15,786.0,141.0,5.45,19.0,663.5,869.84,683.36
2016,9,22,14,30,772.0,138.0,5.4,19.0,628.0,861.31,678.36
2016,9,22,14,45,757.5,132.5,5.4,19.0,587.0,846.18,668.99
2016,9,22,15,0,743.0,127.0,5.4,19.0,546.0,827.89,657.4
2016,9,22,15,15,718.5,122.0,5.3,18.5,499.5,798.49,638.35
2016,9,22,15,30,694.0,117.0,5.2,18.0,453.0,766.5,617.23
2016,9,22,15,45,677.0,106.5,5.15,18.0,405.0,732.02,592.99
2016,9,22,16,0,660.0,96.0,5.1,18.0,357.0,695.21,566.55
2016,9,22,16,15,614.5,89.0,4.95,17.5,305.0,637.63,523.97
2016,9,22,16,30,569.0,82.0,4.8,17.0,253.0,579.56,479.64
2016,9,22,16,45,517.5,70.5,4.65,17.0,203.0,511.88,424.88
2016,9,22,17,0,466.0,59.0,4.5,17.0,153.0,445.24,368.14
2016,9,22,17,15,361.5,46.5,4.25,16.5,106.0,342.96,279.76
2016,9,22,17,30,257.0,34.0,4.0,16.0,59.0,249.93,189.1
2016,9,22,17,45,128.5,17.0,3.75,15.5,29.5,93.58,0.0
2016,9,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,182.5,16.5,1.7,12.5,36.0,13.23,0.0
2016,9,23,6,30,365.0,33.0,1.8,13.0,72.0,26.86,17.19
2016,9,23,6,45,466.5,41.0,1.9,13.5,121.0,32.28,22.85
2016,9,23,7,0,568.0,49.0,2.0,14.0,170.0,37.63,27.95
2016,9,23,7,15,626.5,55.0,2.2,14.5,222.5,41.1,31.16
2016,9,23,7,30,685.0,61.0,2.4,15.0,275.0,48.66,37.86
2016,9,23,7,45,727.0,65.0,2.65,16.0,328.0,50.59,39.34
2016,9,23,8,0,769.0,69.0,2.9,17.0,381.0,52.51,40.75
2016,9,23,8,15,795.5,72.0,3.15,17.5,430.5,53.54,41.42
2016,9,23,8,30,822.0,75.0,3.4,18.0,480.0,54.56,42.07
2016,9,23,8,45,843.0,77.0,3.65,19.0,526.5,70.78,55.75
2016,9,23,9,0,864.0,79.0,3.9,20.0,573.0,124.56,66.27
2016,9,23,9,15,771.5,117.5,4.0,20.5,582.0,184.64,110.93
2016,9,23,9,30,679.0,156.0,4.1,21.0,591.0,236.31,156.3
2016,9,23,9,45,798.5,119.5,4.25,21.5,657.5,285.63,194.35
2016,9,23,10,0,918.0,83.0,4.4,22.0,724.0,345.62,243.19
2016,9,23,10,15,924.5,84.0,4.45,22.0,751.0,399.63,291.32
2016,9,23,10,30,931.0,85.0,4.5,22.0,778.0,452.94,338.07
2016,9,23,10,45,935.0,86.0,4.55,22.5,797.0,504.16,381.44
2016,9,23,11,0,939.0,87.0,4.6,23.0,816.0,554.0,422.48
2016,9,23,11,15,940.5,87.5,4.6,23.0,827.0,600.42,460.55
2016,9,23,11,30,942.0,88.0,4.6,23.0,838.0,644.79,496.17
2016,9,23,11,45,941.0,89.0,4.65,23.5,840.5,685.82,527.68
2016,9,23,12,0,940.0,90.0,4.7,24.0,843.0,724.27,556.6
2016,9,23,12,15,938.0,89.5,4.75,24.0,837.5,757.86,581.96
2016,9,23,12,30,936.0,89.0,4.8,24.0,832.0,788.47,604.06
2016,9,23,12,45,925.0,92.5,4.85,24.5,816.5,813.07,620.72
2016,9,23,13,0,914.0,96.0,4.9,25.0,801.0,834.16,634.95
2016,9,23,13,15,908.0,95.0,4.95,25.0,779.5,851.15,647.68
2016,9,23,13,30,902.0,94.0,5.0,25.0,758.0,864.68,658.15
2016,9,23,13,45,892.0,93.0,5.05,25.0,729.0,871.3,663.96
2016,9,23,14,0,882.0,92.0,5.1,25.0,700.0,874.35,667.48
2016,9,23,14,15,870.0,90.0,5.1,24.5,664.5,871.01,667.74
2016,9,23,14,30,858.0,88.0,5.1,24.0,629.0,864.2,665.73
2016,9,23,14,45,840.5,86.5,5.1,24.0,587.0,849.82,657.14
2016,9,23,15,0,823.0,85.0,5.1,24.0,545.0,840.58,652.37
2016,9,23,15,15,801.5,82.0,4.95,23.5,499.0,814.87,636.23
2016,9,23,15,30,780.0,79.0,4.8,23.0,453.0,786.39,618.04
2016,9,23,15,45,749.5,75.5,4.7,22.5,403.0,747.2,591.97
2016,9,23,16,0,719.0,72.0,4.6,22.0,353.0,706.07,563.93
2016,9,23,16,15,677.5,67.0,4.35,21.5,301.5,657.43,528.71
2016,9,23,16,30,636.0,62.0,4.1,21.0,250.0,604.14,489.04
2016,9,23,16,45,577.0,54.5,3.9,20.5,199.0,534.36,434.78
2016,9,23,17,0,518.0,47.0,3.7,20.0,148.0,466.27,379.09
2016,9,23,17,15,414.0,37.5,3.3,19.5,102.0,367.33,294.57
2016,9,23,17,30,310.0,28.0,2.9,19.0,56.0,275.53,200.84
2016,9,23,17,45,155.0,14.0,2.55,18.5,28.0,106.33,0.0
2016,9,23,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,206.5,14.0,1.0,14.5,36.0,11.09,0.0
2016,9,24,6,30,413.0,28.0,1.2,15.0,72.0,22.5,13.27
2016,9,24,6,45,509.5,35.5,1.45,16.0,121.0,30.25,20.81
2016,9,24,7,0,606.0,43.0,1.7,17.0,170.0,35.89,26.04
2016,9,24,7,15,662.0,48.5,1.85,17.5,222.5,39.5,29.36
2016,9,24,7,30,718.0,54.0,2.0,18.0,275.0,43.07,32.47
2016,9,24,7,45,756.0,57.5,2.15,19.0,327.5,44.85,33.84
2016,9,24,8,0,794.0,61.0,2.3,20.0,380.0,46.62,35.13
2016,9,24,8,15,819.0,64.0,2.5,20.5,430.0,55.33,42.47
2016,9,24,8,30,844.0,67.0,2.7,21.0,480.0,57.42,44.02
2016,9,24,8,45,862.5,69.0,2.9,22.0,526.0,63.87,49.19
2016,9,24,9,0,881.0,71.0,3.1,23.0,572.0,118.37,60.39
2016,9,24,9,15,894.5,73.0,3.15,23.5,612.5,173.95,95.97
2016,9,24,9,30,908.0,75.0,3.2,24.0,653.0,230.5,140.42
2016,9,24,9,45,918.0,76.5,3.25,25.0,687.5,286.55,187.78
2016,9,24,10,0,928.0,78.0,3.3,26.0,722.0,342.72,235.98
2016,9,24,10,15,934.5,79.0,3.25,26.5,749.5,397.14,282.79
2016,9,24,10,30,941.0,80.0,3.2,27.0,777.0,450.82,327.93
2016,9,24,10,45,946.0,80.5,3.2,27.5,796.5,502.44,370.29
2016,9,24,11,0,951.0,81.0,3.2,28.0,816.0,552.72,410.31
2016,9,24,11,15,953.5,81.5,3.15,28.0,827.5,600.07,447.72
2016,9,24,11,30,956.0,82.0,3.1,28.0,839.0,645.43,482.67
2016,9,24,11,45,956.0,82.5,3.05,28.5,842.0,687.02,513.06
2016,9,24,12,0,956.0,83.0,3.0,29.0,845.0,726.06,540.83
2016,9,24,12,15,954.5,83.0,2.95,29.0,840.0,760.84,565.32
2016,9,24,12,30,953.0,83.0,2.9,29.0,835.0,792.63,586.67
2016,9,24,12,45,945.0,85.0,2.9,29.0,820.5,818.36,604.17
2016,9,24,13,0,937.0,87.0,2.9,29.0,806.0,840.63,619.42
2016,9,24,13,15,931.5,86.0,2.9,29.0,785.0,858.27,631.68
2016,9,24,13,30,926.0,85.0,2.9,29.0,764.0,872.38,641.73
2016,9,24,13,45,917.0,84.5,2.95,29.0,735.0,880.51,648.31
2016,9,24,14,0,908.0,84.0,3.0,29.0,706.0,885.03,652.7
2016,9,24,14,15,897.0,82.5,3.0,29.0,670.0,883.11,652.64
2016,9,24,14,30,886.0,81.0,3.0,29.0,634.0,877.65,650.43
2016,9,24,14,45,869.5,79.0,3.05,29.0,592.5,863.37,642.76
2016,9,24,15,0,853.0,77.0,3.1,29.0,551.0,845.83,632.99
2016,9,24,15,15,833.0,74.5,3.05,28.5,504.0,829.73,624.89
2016,9,24,15,30,813.0,72.0,3.0,28.0,457.0,802.77,609.21
2016,9,24,15,45,770.0,72.0,3.0,28.0,404.5,757.16,579.3
2016,9,24,16,0,727.0,72.0,3.0,28.0,352.0,709.87,547.61
2016,9,24,16,15,684.5,66.5,2.6,27.0,300.0,654.96,509.73
2016,9,24,16,30,642.0,61.0,2.2,26.0,248.0,604.99,473.96
2016,9,24,16,45,556.0,56.0,1.85,25.5,194.5,518.58,408.48
2016,9,24,17,0,470.0,51.0,1.5,25.0,141.0,435.09,342.23
2016,9,24,17,15,364.0,39.5,1.4,24.0,95.5,334.18,259.88
2016,9,24,17,30,258.0,28.0,1.3,23.0,50.0,238.7,163.85
2016,9,24,17,45,129.0,14.0,1.2,22.0,25.0,90.11,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,6,15,162.0,15.5,1.5,18.0,32.5,12.45,0.0
2016,9,25,6,30,324.0,31.0,1.8,19.0,65.0,25.17,15.05
2016,9,25,6,45,426.0,41.0,2.1,20.0,112.5,32.38,22.2
2016,9,25,7,0,528.0,51.0,2.4,21.0,160.0,39.38,28.57
2016,9,25,7,15,588.5,58.5,2.55,21.5,212.0,43.93,32.67
2016,9,25,7,30,649.0,66.0,2.7,22.0,264.0,48.35,36.48
2016,9,25,7,45,691.0,70.5,2.85,22.5,316.0,50.25,37.99
2016,9,25,8,0,733.0,75.0,3.0,23.0,368.0,57.23,43.79
2016,9,25,8,15,761.5,79.0,3.2,24.0,418.0,58.81,44.81
2016,9,25,8,30,790.0,83.0,3.4,25.0,468.0,60.37,45.78
2016,9,25,8,45,808.0,87.5,3.65,26.0,513.0,65.45,49.69
2016,9,25,9,0,826.0,92.0,3.9,27.0,558.0,119.23,62.43
2016,9,25,9,15,841.5,94.5,4.0,27.5,598.5,173.1,96.16
2016,9,25,9,30,857.0,97.0,4.1,28.0,639.0,228.32,138.67
2016,9,25,9,45,872.0,97.0,4.25,28.5,674.5,289.14,188.91
2016,9,25,10,0,887.0,97.0,4.4,29.0,710.0,343.46,235.24
2016,9,25,10,15,895.5,98.5,4.35,29.5,737.5,397.1,280.86
2016,9,25,10,30,904.0,100.0,4.3,30.0,765.0,450.28,325.16
2016,9,25,10,45,878.5,116.0,4.3,30.5,776.5,499.24,365.32
2016,9,25,11,0,853.0,132.0,4.3,31.0,788.0,543.21,400.37
2016,9,25,11,15,856.5,133.0,4.2,31.0,800.0,588.97,436.21
2016,9,25,11,30,860.0,134.0,4.1,31.0,812.0,633.11,469.95
2016,9,25,11,45,835.0,147.5,4.0,31.0,808.0,668.82,496.6
2016,9,25,12,0,810.0,161.0,3.9,31.0,804.0,700.63,519.83
2016,9,25,12,15,809.0,160.5,3.8,31.0,799.5,732.61,543.09
2016,9,25,12,30,808.0,160.0,3.7,31.0,795.0,762.01,564.17
2016,9,25,12,45,820.5,151.0,3.6,31.0,786.5,790.86,584.67
2016,9,25,13,0,833.0,142.0,3.5,31.0,778.0,817.2,602.37
2016,9,25,13,15,826.5,140.5,3.4,31.0,757.0,833.0,612.95
2016,9,25,13,30,820.0,139.0,3.3,31.0,736.0,845.46,621.44
2016,9,25,13,45,780.5,149.5,3.2,31.0,700.0,843.55,620.43
2016,9,25,14,0,741.0,160.0,3.1,31.0,664.0,834.37,614.76
2016,9,25,14,15,726.0,156.0,3.0,31.0,628.5,826.94,610.45
2016,9,25,14,30,711.0,152.0,2.9,31.0,593.0,816.26,604.06
2016,9,25,14,45,681.5,150.5,2.85,31.0,550.0,792.59,589.27
2016,9,25,15,0,652.0,149.0,2.8,31.0,507.0,765.99,572.56
2016,9,25,15,15,625.0,142.0,2.65,30.5,461.5,732.91,551.87
2016,9,25,15,30,598.0,135.0,2.5,30.0,416.0,697.44,529.28
2016,9,25,15,45,568.0,125.0,2.35,30.0,368.0,648.22,495.54
2016,9,25,16,0,538.0,115.0,2.2,30.0,320.0,604.4,465.13
2016,9,25,16,15,489.5,104.0,1.95,29.0,269.5,543.83,422.56
2016,9,25,16,30,441.0,93.0,1.7,28.0,219.0,483.82,378.71
2016,9,25,16,45,384.0,78.0,1.5,27.0,171.5,413.36,325.16
2016,9,25,17,0,327.0,63.0,1.3,26.0,124.0,345.18,270.84
2016,9,25,17,15,235.0,45.0,1.3,25.0,81.5,252.1,194.52
2016,9,25,17,30,143.0,27.0,1.3,24.0,39.0,160.08,102.7
2016,9,25,17,45,71.5,13.5,1.3,23.5,19.5,54.88,0.0
2016,9,25,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,125.0,17.0,1.1,21.5,29.5,13.42,0.0
2016,9,26,6,30,250.0,34.0,1.1,22.0,59.0,26.59,15.83
2016,9,26,6,45,352.0,46.5,1.1,23.0,105.5,37.27,26.01
2016,9,26,7,0,454.0,59.0,1.1,24.0,152.0,46.21,34.01
2016,9,26,7,15,519.0,68.0,1.3,24.5,203.0,51.66,38.85
2016,9,26,7,30,584.0,77.0,1.5,25.0,254.0,56.94,43.34
2016,9,26,7,45,631.5,82.5,1.75,26.0,306.0,59.17,44.99
2016,9,26,8,0,679.0,88.0,2.0,27.0,358.0,61.39,46.55
2016,9,26,8,15,710.0,93.0,2.1,27.5,407.0,63.07,47.71
2016,9,26,8,30,741.0,98.0,2.2,28.0,456.0,64.69,48.8
2016,9,26,8,45,765.5,101.0,2.35,29.0,502.0,73.32,55.57
2016,9,26,9,0,790.0,104.0,2.5,30.0,548.0,124.02,66.98
2016,9,26,9,15,806.5,107.0,2.5,30.5,588.5,176.38,98.84
2016,9,26,9,30,823.0,110.0,2.5,31.0,629.0,230.27,139.25
2016,9,26,9,45,834.5,112.5,2.5,32.0,663.0,283.87,182.51
2016,9,26,10,0,846.0,115.0,2.5,33.0,697.0,337.97,226.86
2016,9,26,10,15,855.0,117.0,2.4,33.0,724.5,391.07,270.95
2016,9,26,10,30,864.0,119.0,2.3,33.0,752.0,443.92,313.95
2016,9,26,10,45,867.5,121.0,2.25,33.5,771.0,493.83,353.16
2016,9,26,11,0,871.0,123.0,2.2,34.0,790.0,542.51,390.15
2016,9,26,11,15,874.5,124.0,2.1,34.0,801.5,589.35,425.28
2016,9,26,11,30,878.0,125.0,2.0,34.0,813.0,633.01,457.19
2016,9,26,11,45,876.0,126.5,1.95,34.0,815.5,671.78,485.15
2016,9,26,12,0,874.0,128.0,1.9,34.0,818.0,708.09,510.79
2016,9,26,12,15,872.5,127.5,1.9,34.0,812.5,743.93,535.86
2016,9,26,12,30,871.0,127.0,1.9,34.0,807.0,774.33,556.86
2016,9,26,12,45,897.5,111.5,1.9,34.0,802.0,803.38,575.87
2016,9,26,13,0,924.0,96.0,1.9,34.0,797.0,834.34,596.11
2016,9,26,13,15,918.5,95.0,1.95,34.0,775.5,851.8,608.11
2016,9,26,13,30,913.0,94.0,2.0,34.0,754.0,865.76,618.13
2016,9,26,13,45,900.0,94.5,2.15,34.0,723.5,871.52,623.95
2016,9,26,14,0,887.0,95.0,2.3,34.0,693.0,873.68,627.63
2016,9,26,14,15,875.0,93.0,2.4,33.5,657.5,870.35,628.78
2016,9,26,14,30,863.0,91.0,2.5,33.0,622.0,863.55,627.8
2016,9,26,14,45,843.5,89.5,2.7,33.0,579.5,855.55,625.57
2016,9,26,15,0,824.0,88.0,2.9,33.0,537.0,836.47,615.9
2016,9,26,15,15,801.5,84.5,2.95,32.5,490.0,809.33,601.05
2016,9,26,15,30,779.0,81.0,3.0,32.0,443.0,779.42,584.09
2016,9,26,15,45,745.0,77.5,3.15,32.0,392.0,737.46,557.64
2016,9,26,16,0,711.0,74.0,3.3,32.0,341.0,698.49,532.56
2016,9,26,16,15,666.0,68.5,2.9,31.0,289.0,642.76,494.41
2016,9,26,16,30,621.0,63.0,2.5,30.0,237.0,586.74,454.5
2016,9,26,16,45,547.5,55.5,2.2,29.0,185.5,507.31,395.48
2016,9,26,17,0,474.0,48.0,1.9,28.0,134.0,430.36,334.97
2016,9,26,17,15,361.5,36.5,1.75,27.0,89.0,326.02,249.32
2016,9,26,17,30,249.0,25.0,1.6,26.0,44.0,222.08,132.09
2016,9,26,17,45,124.5,12.5,1.5,25.0,22.0,85.05,0.0
2016,9,26,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,6,15,154.0,15.5,0.2,23.5,30.5,12.6,0.0
2016,9,27,6,30,308.0,31.0,0.2,24.0,61.0,25.38,14.59
2016,9,27,6,45,411.5,41.5,0.2,24.5,108.0,33.02,22.27
2016,9,27,7,0,515.0,52.0,0.2,25.0,155.0,40.43,28.97
2016,9,27,7,15,577.5,59.5,0.2,25.5,206.5,44.93,32.98
2016,9,27,7,30,640.0,67.0,0.2,26.0,258.0,49.33,36.7
2016,9,27,7,45,683.5,72.0,0.25,27.0,310.5,51.56,38.38
2016,9,27,8,0,727.0,77.0,0.3,28.0,363.0,59.06,44.39
2016,9,27,8,15,756.0,81.0,0.65,28.5,412.5,60.59,45.42
2016,9,27,8,30,785.0,85.0,1.0,29.0,462.0,62.1,46.42
2016,9,27,8,45,806.5,88.0,1.35,30.0,507.5,62.78,46.63
2016,9,27,9,0,828.0,91.0,1.7,31.0,553.0,115.24,59.15
2016,9,27,9,15,843.0,93.5,1.85,31.0,593.5,169.06,91.53
2016,9,27,9,30,858.0,96.0,2.0,31.0,634.0,224.17,132.98
2016,9,27,9,45,874.5,95.5,2.2,31.5,669.5,284.88,181.93
2016,9,27,10,0,891.0,95.0,2.4,32.0,705.0,339.25,227.25
2016,9,27,10,15,899.0,96.5,2.45,32.0,732.0,392.81,272.4
2016,9,27,10,30,907.0,98.0,2.5,32.0,759.0,445.83,316.37
2016,9,27,10,45,907.5,101.0,2.65,32.0,777.5,496.0,357.54
2016,9,27,11,0,908.0,104.0,2.8,32.0,796.0,544.54,396.51
2016,9,27,11,15,911.0,104.5,2.9,32.0,807.0,590.47,432.56
2016,9,27,11,30,914.0,105.0,3.0,32.0,818.0,634.56,466.47
2016,9,27,11,45,906.5,109.5,3.1,32.5,819.0,673.63,495.09
2016,9,27,12,0,899.0,114.0,3.2,33.0,820.0,709.83,521.05
2016,9,27,12,15,897.5,113.5,3.3,32.5,814.5,742.61,546.5
2016,9,27,12,30,896.0,113.0,3.4,32.0,809.0,772.56,569.12
2016,9,27,12,45,888.5,114.0,3.5,32.0,794.5,796.47,585.92
2016,9,27,13,0,881.0,115.0,3.6,32.0,780.0,817.09,600.63
2016,9,27,13,15,874.5,114.0,3.65,32.0,758.0,833.17,612.18
2016,9,27,13,30,868.0,113.0,3.7,32.0,736.0,852.64,626.18
2016,9,27,13,45,846.0,116.5,3.75,32.0,704.0,854.37,628.39
2016,9,27,14,0,824.0,120.0,3.8,32.0,672.0,852.36,628.35
2016,9,27,14,15,810.5,117.0,3.8,31.5,636.5,846.91,627.2
2016,9,27,14,30,797.0,114.0,3.8,31.0,601.0,838.02,623.85
2016,9,27,14,45,760.5,116.5,3.85,31.0,555.5,816.96,611.25
2016,9,27,15,0,724.0,119.0,3.9,31.0,510.0,789.03,593.94
2016,9,27,15,15,698.0,114.0,3.85,30.5,464.0,758.54,575.5
2016,9,27,15,30,672.0,109.0,3.8,30.0,418.0,725.61,555.06
2016,9,27,15,45,618.0,106.5,3.75,29.5,365.5,670.31,518.07
2016,9,27,16,0,564.0,104.0,3.7,29.0,313.0,613.85,479.29
2016,9,27,16,15,514.5,94.5,3.25,28.0,262.5,552.61,435.43
2016,9,27,16,30,465.0,85.0,2.8,27.0,212.0,488.3,387.16
2016,9,27,16,45,384.0,72.5,2.4,26.5,162.5,403.31,320.01
2016,9,27,17,0,303.0,60.0,2.0,26.0,113.0,322.41,253.68
2016,9,27,17,15,211.5,41.5,1.8,25.0,72.5,230.59,176.64
2016,9,27,17,30,120.0,23.0,1.6,24.0,32.0,133.83,68.93
2016,9,27,17,45,60.0,11.5,1.45,23.5,16.0,45.73,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,20.5,27.5,12.26,0.0
2016,9,28,6,30,262.0,31.0,1.1,21.0,55.0,25.43,14.6
2016,9,28,6,45,360.0,43.0,1.2,21.5,100.5,34.37,23.64
2016,9,28,7,0,458.0,55.0,1.3,22.0,146.0,42.98,31.49
2016,9,28,7,15,521.5,63.5,1.35,22.5,196.0,48.15,36.15
2016,9,28,7,30,585.0,72.0,1.4,23.0,246.0,53.17,40.48
2016,9,28,7,45,629.5,78.5,1.45,23.5,297.0,56.34,43.07
2016,9,28,8,0,674.0,85.0,1.5,24.0,348.0,59.41,45.49
2016,9,28,8,15,704.5,89.5,1.4,24.5,396.5,60.82,46.45
2016,9,28,8,30,735.0,94.0,1.3,25.0,445.0,62.2,47.35
2016,9,28,8,45,758.0,97.5,1.25,26.0,490.0,69.52,53.12
2016,9,28,9,0,781.0,101.0,1.2,27.0,535.0,117.95,64.29
2016,9,28,9,15,797.5,104.0,1.2,27.5,574.5,169.68,95.18
2016,9,28,9,30,814.0,107.0,1.2,28.0,614.0,222.93,134.89
2016,9,28,9,45,831.0,107.0,1.2,28.5,649.0,275.23,177.26
2016,9,28,10,0,848.0,107.0,1.2,29.0,684.0,328.56,221.4
2016,9,28,10,15,856.5,108.5,1.25,29.0,710.5,380.96,265.39
2016,9,28,10,30,865.0,110.0,1.3,29.0,737.0,436.82,311.01
2016,9,28,10,45,870.0,111.5,1.4,29.5,756.0,485.83,350.23
2016,9,28,11,0,875.0,113.0,1.5,30.0,775.0,533.67,387.49
2016,9,28,11,15,878.0,113.5,1.6,30.0,786.5,578.21,422.25
2016,9,28,11,30,881.0,114.0,1.7,30.0,798.0,620.97,454.99
2016,9,28,11,45,881.0,114.5,1.85,30.0,800.5,659.91,484.72
2016,9,28,12,0,881.0,115.0,2.0,30.0,803.0,696.5,512.36
2016,9,28,12,15,879.5,115.0,2.15,30.0,797.5,729.08,536.89
2016,9,28,12,30,878.0,115.0,2.3,30.0,792.0,758.9,558.86
2016,9,28,12,45,868.0,117.0,2.5,30.0,777.0,781.36,575.36
2016,9,28,13,0,858.0,119.0,2.7,30.0,762.0,806.16,593.58
2016,9,28,13,15,851.0,117.5,2.85,29.5,740.5,821.5,606.44
2016,9,28,13,30,844.0,116.0,3.0,29.0,719.0,833.42,617.25
2016,9,28,13,45,830.5,116.0,3.15,29.0,689.5,838.13,622.14
2016,9,28,14,0,817.0,116.0,3.3,29.0,660.0,839.31,624.84
2016,9,28,14,15,803.5,113.5,3.4,28.5,624.5,834.28,624.42
2016,9,28,14,30,790.0,111.0,3.5,28.0,589.0,825.86,621.83
2016,9,28,14,45,765.0,110.0,3.6,28.0,546.5,805.97,610.14
2016,9,28,15,0,740.0,109.0,3.7,28.0,504.0,788.07,599.88
2016,9,28,15,15,714.5,104.5,3.7,27.5,458.0,758.44,581.97
2016,9,28,15,30,689.0,100.0,3.7,27.0,412.0,726.37,562.1
2016,9,28,15,45,646.5,96.0,3.7,26.5,362.0,678.8,530.48
2016,9,28,16,0,604.0,92.0,3.7,26.0,312.0,629.92,497.03
2016,9,28,16,15,554.0,83.5,3.5,25.5,262.0,568.96,452.73
2016,9,28,16,30,504.0,75.0,3.3,25.0,212.0,508.01,406.77
2016,9,28,16,45,426.0,65.0,3.15,24.5,162.5,425.5,341.21
2016,9,28,17,0,348.0,55.0,3.0,24.0,113.0,345.49,274.91
2016,9,28,17,15,244.0,39.0,2.85,23.0,72.5,247.88,191.22
2016,9,28,17,30,140.0,23.0,2.7,22.0,32.0,144.46,60.5
2016,9,28,17,45,70.0,11.5,2.55,21.0,16.0,51.34,0.0
2016,9,28,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
