Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,15.0,0.4,15.5,27.0,13.64,0.0
2016,9,29,6,30,258.0,30.0,0.4,16.0,54.0,24.61,14.12
2016,9,29,6,45,361.0,42.0,0.4,16.5,99.0,33.6,23.53
2016,9,29,7,0,464.0,54.0,0.4,17.0,144.0,42.26,31.59
2016,9,29,7,15,528.0,62.0,0.4,17.5,194.0,47.05,36.01
2016,9,29,7,30,592.0,70.0,0.4,18.0,244.0,51.73,40.12
2016,9,29,7,45,638.0,75.5,0.4,19.0,295.0,54.21,42.08
2016,9,29,8,0,684.0,81.0,0.4,20.0,346.0,56.65,43.9
2016,9,29,8,15,714.5,85.5,0.4,20.5,394.5,58.2,45.0
2016,9,29,8,30,745.0,90.0,0.4,21.0,443.0,65.88,51.32
2016,9,29,8,45,769.5,92.5,0.45,22.0,488.0,66.05,51.07
2016,9,29,9,0,794.0,95.0,0.5,23.0,533.0,112.64,61.21
2016,9,29,9,15,810.0,98.0,0.6,23.5,572.5,164.96,92.42
2016,9,29,9,30,826.0,101.0,0.7,24.0,612.0,218.71,132.83
2016,9,29,9,45,843.5,100.5,0.85,25.0,647.0,271.28,175.68
2016,9,29,10,0,861.0,100.0,1.0,26.0,682.0,330.55,224.56
2016,9,29,10,15,869.0,101.5,1.1,26.5,708.5,382.5,268.27
2016,9,29,10,30,877.0,103.0,1.2,27.0,735.0,433.95,310.77
2016,9,29,10,45,883.5,103.5,1.3,27.5,754.5,483.22,350.59
2016,9,29,11,0,890.0,104.0,1.4,28.0,774.0,531.39,388.47
2016,9,29,11,15,893.0,104.5,1.5,28.0,785.0,576.38,423.88
2016,9,29,11,30,896.0,105.0,1.6,28.0,796.0,619.55,457.2
2016,9,29,11,45,897.5,104.5,1.75,28.5,799.5,658.89,486.56
2016,9,29,12,0,899.0,104.0,1.9,29.0,803.0,695.9,513.71
2016,9,29,12,15,898.0,104.0,1.95,29.0,797.5,729.16,538.18
2016,9,29,12,30,897.0,104.0,2.0,29.0,792.0,759.63,559.7
2016,9,29,12,45,894.0,103.0,2.15,29.0,779.0,784.7,577.72
2016,9,29,13,0,891.0,102.0,2.3,29.0,766.0,806.62,593.76
2016,9,29,13,15,885.0,101.0,2.4,28.5,744.5,822.91,607.02
2016,9,29,13,30,879.0,100.0,2.5,28.0,723.0,835.81,618.25
2016,9,29,13,45,870.5,98.0,2.6,28.0,694.5,842.14,624.04
2016,9,29,14,0,862.0,96.0,2.7,28.0,666.0,844.98,627.69
2016,9,29,14,15,850.0,94.0,2.75,28.0,630.5,848.89,631.92
2016,9,29,14,30,838.0,92.0,2.8,28.0,595.0,842.22,629.13
2016,9,29,14,45,821.5,89.5,2.9,28.0,554.0,827.75,621.53
2016,9,29,15,0,805.0,87.0,3.0,28.0,513.0,810.09,611.78
2016,9,29,15,15,782.0,83.5,3.1,27.5,467.0,782.72,596.39
2016,9,29,15,30,759.0,80.0,3.2,27.0,421.0,752.66,578.81
2016,9,29,15,45,727.5,75.5,3.3,26.5,371.0,712.01,553.11
2016,9,29,16,0,696.0,71.0,3.4,26.0,321.0,674.31,528.72
2016,9,29,16,15,649.0,65.5,3.35,25.0,270.0,617.78,489.62
2016,9,29,16,30,602.0,60.0,3.3,24.0,219.0,561.14,448.53
2016,9,29,16,45,529.0,52.0,3.3,23.5,169.0,482.81,387.49
2016,9,29,17,0,456.0,44.0,3.3,23.0,119.0,407.14,324.59
2016,9,29,17,15,335.5,32.5,3.3,22.0,76.0,299.92,231.26
2016,9,29,17,30,215.0,21.0,3.3,21.0,33.0,186.06,51.25
2016,9,29,17,45,107.5,10.5,3.35,20.0,16.5,71.93,0.0
2016,9,29,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,14.0,1.8,13.0,27.5,12.73,0.0
2016,9,30,6,30,311.0,28.0,1.9,13.0,55.0,22.94,12.66
2016,9,30,6,45,420.5,37.5,2.05,13.5,101.5,29.82,20.44
2016,9,30,7,0,530.0,47.0,2.2,14.0,148.0,36.54,26.84
2016,9,30,7,15,593.5,53.5,2.15,14.5,199.5,40.43,30.51
2016,9,30,7,30,657.0,60.0,2.1,15.0,251.0,44.26,33.95
2016,9,30,7,45,702.0,64.0,2.1,15.5,303.0,50.35,39.26
2016,9,30,8,0,747.0,68.0,2.1,16.0,355.0,52.3,40.8
2016,9,30,8,15,775.5,71.5,2.1,16.5,404.5,53.74,41.85
2016,9,30,8,30,804.0,75.0,2.1,17.0,454.0,55.16,42.87
2016,9,30,8,45,827.0,77.5,2.1,18.0,499.5,55.8,43.1
2016,9,30,9,0,850.0,80.0,2.1,19.0,545.0,111.66,60.56
2016,9,30,9,15,865.0,82.0,2.1,19.5,585.5,165.63,92.83
2016,9,30,9,30,880.0,84.0,2.1,20.0,626.0,220.7,135.17
2016,9,30,9,45,894.0,84.0,2.15,20.5,660.5,274.89,181.04
2016,9,30,10,0,908.0,84.0,2.2,21.0,695.0,329.56,228.66
2016,9,30,10,15,916.0,85.5,2.3,21.5,722.0,383.66,275.89
2016,9,30,10,30,924.0,87.0,2.4,22.0,749.0,437.19,321.77
2016,9,30,10,45,929.5,87.5,2.55,22.5,768.5,487.98,364.57
2016,9,30,11,0,935.0,88.0,2.7,23.0,788.0,537.49,405.19
2016,9,30,11,15,938.0,88.5,2.85,23.0,799.5,584.15,443.47
2016,9,30,11,30,941.0,89.0,3.0,23.0,811.0,628.89,479.47
2016,9,30,11,45,941.5,89.5,3.2,23.0,814.0,669.95,512.29
2016,9,30,12,0,942.0,90.0,3.4,23.0,817.0,708.51,542.76
2016,9,30,12,15,941.0,89.5,3.55,23.0,812.0,742.42,569.3
2016,9,30,12,30,940.0,89.0,3.7,23.0,807.0,773.38,592.13
2016,9,30,12,45,931.0,91.5,3.9,23.0,792.0,798.32,610.75
2016,9,30,13,0,922.0,94.0,4.1,23.0,777.0,819.8,627.09
2016,9,30,13,15,916.5,93.0,4.2,22.5,755.5,836.92,641.33
2016,9,30,13,30,911.0,92.0,4.3,22.0,734.0,850.56,653.35
2016,9,30,13,45,902.0,91.0,4.4,22.0,705.0,857.8,659.8
2016,9,30,14,0,893.0,90.0,4.5,22.0,676.0,861.48,664.14
2016,9,30,14,15,881.5,88.0,4.55,21.5,640.0,858.38,664.92
2016,9,30,14,30,870.0,86.0,4.6,21.0,604.0,851.8,663.39
2016,9,30,14,45,853.0,83.5,4.65,21.0,562.0,844.34,660.07
2016,9,30,15,0,836.0,81.0,4.7,21.0,520.0,826.06,649.02
2016,9,30,15,15,813.5,78.0,4.65,20.5,473.0,799.44,632.56
2016,9,30,15,30,791.0,75.0,4.6,20.0,426.0,770.07,613.87
2016,9,30,15,45,759.0,71.0,4.6,19.5,375.5,729.22,586.45
2016,9,30,16,0,727.0,67.0,4.6,19.0,325.0,686.48,556.79
2016,9,30,16,15,680.0,62.0,4.55,18.5,273.0,629.37,514.6
2016,9,30,16,30,633.0,57.0,4.5,18.0,221.0,577.86,474.9
2016,9,30,16,45,558.5,49.5,4.45,17.5,170.0,498.57,410.72
2016,9,30,17,0,484.0,42.0,4.4,17.0,119.0,422.0,344.79
2016,9,30,17,15,355.5,30.5,4.25,16.5,75.5,309.32,241.87
2016,9,30,17,30,227.0,19.0,4.1,16.0,32.0,188.27,10.19
2016,9,30,17,45,113.5,9.5,3.95,15.5,16.0,74.08,0.0
2016,9,30,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,6,15,171.0,14.0,2.75,11.5,28.5,12.73,0.0
2016,10,1,6,30,342.0,28.0,3.0,12.0,57.0,23.11,12.51
2016,10,1,6,45,455.0,37.5,3.25,12.5,105.5,30.02,20.64
2016,10,1,7,0,568.0,47.0,3.5,13.0,154.0,36.78,27.13
2016,10,1,7,15,632.5,53.0,3.65,13.5,207.0,40.3,30.49
2016,10,1,7,30,697.0,59.0,3.8,14.0,260.0,47.88,37.3
2016,10,1,7,45,741.5,63.0,3.95,14.5,313.5,49.87,38.97
2016,10,1,8,0,786.0,67.0,4.1,15.0,367.0,51.88,40.59
2016,10,1,8,15,814.0,70.5,4.1,15.5,417.0,53.38,41.71
2016,10,1,8,30,842.0,74.0,4.1,16.0,467.0,54.86,42.78
2016,10,1,8,45,863.5,76.0,4.1,16.5,514.0,63.66,50.23
2016,10,1,9,0,885.0,78.0,4.1,17.0,561.0,110.45,59.78
2016,10,1,9,15,899.5,80.0,4.05,17.5,601.5,166.27,93.07
2016,10,1,9,30,914.0,82.0,4.0,18.0,642.0,223.11,137.17
2016,10,1,9,45,927.0,82.5,4.0,18.5,677.0,279.25,185.39
2016,10,1,10,0,940.0,83.0,4.0,19.0,712.0,335.73,235.45
2016,10,1,10,15,947.0,84.0,3.9,19.5,739.0,390.72,284.32
2016,10,1,10,30,954.0,85.0,3.8,20.0,766.0,444.96,331.59
2016,10,1,10,45,958.5,86.0,3.75,20.5,785.0,497.13,376.05
2016,10,1,11,0,963.0,87.0,3.7,21.0,804.0,547.88,418.01
2016,10,1,11,15,965.5,87.5,3.65,21.0,815.5,595.47,457.17
2016,10,1,11,30,968.0,88.0,3.6,21.0,827.0,641.01,493.76
2016,10,1,11,45,968.0,88.0,3.6,21.5,829.5,682.31,525.53
2016,10,1,12,0,968.0,88.0,3.6,22.0,832.0,720.98,554.56
2016,10,1,12,15,966.5,88.0,3.6,22.0,826.0,755.82,581.31
2016,10,1,12,30,965.0,88.0,3.6,22.0,820.0,787.63,604.17
2016,10,1,12,45,961.0,87.5,3.65,22.5,805.5,813.9,621.89
2016,10,1,13,0,957.0,87.0,3.7,23.0,791.0,836.76,637.26
2016,10,1,13,15,951.0,86.0,3.75,23.0,768.5,854.02,650.06
2016,10,1,13,30,945.0,85.0,3.8,23.0,746.0,867.66,660.53
2016,10,1,13,45,935.5,84.0,3.85,23.0,716.0,874.77,666.65
2016,10,1,14,0,926.0,83.0,3.9,23.0,686.0,878.18,670.43
2016,10,1,14,15,914.0,81.0,3.9,22.5,649.0,874.69,670.62
2016,10,1,14,30,902.0,79.0,3.9,22.0,612.0,867.59,668.49
2016,10,1,14,45,884.5,77.5,3.95,22.0,569.0,852.97,660.13
2016,10,1,15,0,867.0,76.0,4.0,22.0,526.0,835.11,649.56
2016,10,1,15,15,844.5,73.0,4.0,21.5,478.5,815.97,639.07
2016,10,1,15,30,822.0,70.0,4.0,21.0,431.0,786.24,620.7
2016,10,1,15,45,789.0,66.5,4.0,21.0,379.0,744.8,592.17
2016,10,1,16,0,756.0,63.0,4.0,21.0,327.0,701.47,561.5
2016,10,1,16,15,708.5,58.0,3.85,20.0,274.0,643.55,520.15
2016,10,1,16,30,661.0,53.0,3.7,19.0,221.0,585.16,476.35
2016,10,1,16,45,582.5,46.5,3.55,18.5,169.0,509.37,415.35
2016,10,1,17,0,504.0,40.0,3.4,18.0,117.0,431.13,348.46
2016,10,1,17,15,366.5,29.0,3.2,17.5,73.0,313.3,240.12
2016,10,1,17,30,229.0,18.0,3.0,17.0,29.0,185.2,0.0
2016,10,1,17,45,114.5,9.0,2.85,16.5,14.5,73.77,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,6,15,162.5,13.0,2.65,11.5,26.5,11.82,0.0
2016,10,2,6,30,325.0,26.0,2.8,12.0,53.0,21.32,10.74
2016,10,2,6,45,438.5,35.5,3.0,12.5,100.5,28.3,19.1
2016,10,2,7,0,552.0,45.0,3.2,13.0,148.0,35.12,25.63
2016,10,2,7,15,617.0,51.5,3.25,13.5,200.0,39.11,29.43
2016,10,2,7,30,682.0,58.0,3.3,14.0,252.0,47.04,36.56
2016,10,2,7,45,728.0,61.5,3.4,14.5,304.5,48.65,37.9
2016,10,2,8,0,774.0,65.0,3.5,15.0,357.0,50.31,39.21
2016,10,2,8,15,802.0,68.5,3.5,15.5,407.0,51.86,40.38
2016,10,2,8,30,830.0,72.0,3.5,16.0,457.0,53.39,41.5
2016,10,2,8,45,851.5,74.0,3.55,16.5,502.5,62.21,48.99
2016,10,2,9,0,873.0,76.0,3.6,17.0,548.0,106.42,57.56
2016,10,2,9,15,887.0,78.0,3.65,17.0,588.0,161.41,90.01
2016,10,2,9,30,901.0,80.0,3.7,17.0,628.0,217.35,133.51
2016,10,2,9,45,911.0,81.5,3.8,17.5,661.5,272.76,181.3
2016,10,2,10,0,921.0,83.0,3.9,18.0,695.0,328.24,230.76
2016,10,2,10,15,927.5,84.0,4.0,18.0,721.5,381.98,279.48
2016,10,2,10,30,934.0,85.0,4.1,18.0,748.0,434.96,326.94
2016,10,2,10,45,937.5,86.0,4.2,18.5,766.5,485.64,370.94
2016,10,2,11,0,941.0,87.0,4.3,19.0,785.0,534.83,412.61
2016,10,2,11,15,943.0,87.5,4.4,19.0,795.0,581.09,451.79
2016,10,2,11,30,945.0,88.0,4.5,19.0,805.0,625.31,488.55
2016,10,2,11,45,944.5,88.0,4.6,19.5,807.0,665.3,520.43
2016,10,2,12,0,944.0,88.0,4.7,20.0,809.0,702.68,549.66
2016,10,2,12,15,942.0,88.0,4.8,20.0,803.0,736.28,576.67
2016,10,2,12,30,940.0,88.0,4.9,20.0,797.0,766.88,600.07
2016,10,2,12,45,929.5,90.5,5.0,20.0,781.0,790.59,618.04
2016,10,2,13,0,919.0,93.0,5.1,20.0,765.0,810.77,633.61
2016,10,2,13,15,913.0,92.0,5.1,19.5,743.0,827.29,647.42
2016,10,2,13,30,907.0,91.0,5.1,19.0,721.0,840.33,658.9
2016,10,2,13,45,899.0,89.0,5.2,19.0,692.0,847.12,665.34
2016,10,2,14,0,891.0,87.0,5.3,19.0,663.0,850.34,669.39
2016,10,2,14,15,879.0,85.0,5.25,18.5,627.0,846.67,669.1
2016,10,2,14,30,867.0,83.0,5.2,18.0,591.0,839.54,666.44
2016,10,2,14,45,852.5,80.0,5.2,18.0,549.5,825.75,658.0
2016,10,2,15,0,838.0,77.0,5.2,18.0,508.0,816.49,653.03
2016,10,2,15,15,815.5,74.0,5.1,17.5,461.5,789.87,635.82
2016,10,2,15,30,793.0,71.0,5.0,17.0,415.0,760.51,616.41
2016,10,2,15,45,761.0,67.5,4.9,17.0,365.0,720.4,587.26
2016,10,2,16,0,729.0,64.0,4.8,17.0,315.0,678.43,556.01
2016,10,2,16,15,681.0,59.0,4.6,16.5,263.0,620.83,512.11
2016,10,2,16,30,633.0,54.0,4.4,16.0,211.0,568.71,470.68
2016,10,2,16,45,551.0,47.0,4.25,16.0,160.5,485.42,401.28
2016,10,2,17,0,469.0,40.0,4.1,16.0,110.0,405.35,330.52
2016,10,2,17,15,328.5,28.5,3.8,15.5,68.0,286.91,218.16
2016,10,2,17,30,188.0,17.0,3.5,15.0,26.0,156.23,0.0
2016,10,2,17,45,94.0,8.5,3.2,14.5,13.0,7.73,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,15,128.5,13.5,1.45,12.5,24.0,12.28,0.0
2016,10,3,6,30,257.0,27.0,1.6,13.0,48.0,22.28,10.97
2016,10,3,6,45,376.5,37.0,1.8,13.5,93.0,29.61,20.11
2016,10,3,7,0,496.0,47.0,2.0,14.0,138.0,36.77,26.97
2016,10,3,7,15,562.5,54.0,2.0,14.0,187.5,41.04,31.09
2016,10,3,7,30,629.0,61.0,2.0,14.0,237.0,45.23,34.95
2016,10,3,7,45,676.5,64.5,2.05,14.5,288.0,50.96,39.98
2016,10,3,8,0,724.0,68.0,2.1,15.0,339.0,52.49,41.16
2016,10,3,8,15,753.5,71.5,2.15,15.5,387.5,53.92,42.21
2016,10,3,8,30,783.0,75.0,2.2,16.0,436.0,55.34,43.24
2016,10,3,8,45,806.0,77.0,2.25,16.5,480.5,55.61,43.24
2016,10,3,9,0,829.0,79.0,2.3,17.0,525.0,95.99,50.92
2016,10,3,9,15,620.0,157.0,2.35,17.5,504.5,174.37,111.59
2016,10,3,9,30,411.0,235.0,2.4,18.0,484.0,234.55,167.08
2016,10,3,9,45,268.0,272.0,2.5,18.5,438.0,262.69,195.77
2016,10,3,10,0,125.0,309.0,2.6,19.0,392.0,275.22,211.02
2016,10,3,10,15,147.0,323.5,2.7,19.0,424.5,305.59,234.76
2016,10,3,10,30,169.0,338.0,2.8,19.0,457.0,338.41,260.49
2016,10,3,10,45,103.0,321.5,2.95,19.5,395.0,314.29,242.98
2016,10,3,11,0,37.0,305.0,3.1,20.0,333.0,278.44,215.6
2016,10,3,11,15,192.0,321.0,3.15,20.0,466.0,378.81,293.47
2016,10,3,11,30,347.0,337.0,3.2,20.0,599.0,495.37,382.47
2016,10,3,11,45,325.0,344.0,3.3,20.5,590.0,509.1,392.46
2016,10,3,12,0,303.0,351.0,3.4,21.0,581.0,520.52,400.91
2016,10,3,12,15,179.5,342.0,3.4,21.0,478.0,440.14,340.14
2016,10,3,12,30,56.0,333.0,3.4,21.0,375.0,347.65,268.62
2016,10,3,12,45,50.5,321.5,3.45,21.0,359.5,338.21,261.98
2016,10,3,13,0,45.0,310.0,3.5,21.0,344.0,327.94,254.41
2016,10,3,13,15,25.5,255.5,3.5,20.5,274.5,262.83,204.61
2016,10,3,13,30,6.0,201.0,3.5,20.0,205.0,187.47,145.73
2016,10,3,13,45,3.5,185.0,3.5,20.0,187.5,171.14,133.06
2016,10,3,14,0,1.0,169.0,3.5,20.0,170.0,154.56,120.02
2016,10,3,14,15,5.0,180.5,3.45,20.0,184.0,170.06,132.86
2016,10,3,14,30,9.0,192.0,3.4,20.0,198.0,186.44,146.39
2016,10,3,14,45,28.5,199.5,3.4,20.0,215.0,225.85,178.91
2016,10,3,15,0,48.0,207.0,3.4,20.0,232.0,255.39,203.5
2016,10,3,15,15,24.0,142.5,3.3,19.5,155.0,163.49,129.89
2016,10,3,15,30,0.0,78.0,3.2,19.0,78.0,69.01,52.07
2016,10,3,15,45,348.0,70.0,3.15,19.0,188.0,393.35,326.26
2016,10,3,16,0,696.0,62.0,3.1,19.0,298.0,647.12,524.06
2016,10,3,16,15,647.0,57.0,2.9,18.5,248.0,589.69,479.13
2016,10,3,16,30,598.0,52.0,2.7,18.0,198.0,537.71,438.49
2016,10,3,16,45,519.0,45.0,2.55,17.5,149.5,457.93,373.73
2016,10,3,17,0,440.0,38.0,2.4,17.0,101.0,381.43,307.13
2016,10,3,17,15,301.5,26.5,2.2,16.5,61.5,266.18,195.87
2016,10,3,17,30,163.0,15.0,2.0,16.0,22.0,111.51,0.0
2016,10,3,17,45,81.5,7.5,1.85,16.0,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,6,15,117.0,13.5,1.15,13.5,22.5,12.28,0.0
2016,10,4,6,30,234.0,27.0,1.4,14.0,45.0,22.39,10.41
2016,10,4,6,45,338.5,39.5,1.65,14.5,88.5,31.95,21.98
2016,10,4,7,0,443.0,52.0,1.9,15.0,132.0,41.15,30.68
2016,10,4,7,15,513.0,60.0,1.95,15.0,181.5,46.01,35.34
2016,10,4,7,30,583.0,68.0,2.0,15.0,231.0,50.77,39.72
2016,10,4,7,45,355.0,110.0,2.1,15.5,215.5,78.52,64.15
2016,10,4,8,0,127.0,152.0,2.2,16.0,200.0,113.03,94.01
2016,10,4,8,15,147.0,174.0,2.25,16.5,236.0,127.36,105.9
2016,10,4,8,30,167.0,196.0,2.3,17.0,272.0,141.22,117.22
2016,10,4,8,45,476.0,146.5,2.35,17.5,394.5,96.59,78.44
2016,10,4,9,0,785.0,97.0,2.4,18.0,517.0,105.23,60.27
2016,10,4,9,15,802.5,100.0,2.4,18.5,556.5,156.93,89.7
2016,10,4,9,30,820.0,103.0,2.4,19.0,596.0,210.22,129.81
2016,10,4,9,45,850.0,97.5,2.45,19.5,633.0,260.94,171.92
2016,10,4,10,0,880.0,92.0,2.5,20.0,670.0,319.66,222.11
2016,10,4,10,15,888.5,93.5,2.5,20.0,697.0,372.35,268.79
2016,10,4,10,30,897.0,95.0,2.5,20.0,724.0,424.55,314.43
2016,10,4,10,45,903.0,96.0,2.55,20.5,743.5,474.55,356.83
2016,10,4,11,0,909.0,97.0,2.6,21.0,763.0,523.35,397.09
2016,10,4,11,15,912.5,97.5,2.65,21.0,774.5,569.01,434.69
2016,10,4,11,30,916.0,98.0,2.7,21.0,786.0,612.83,470.01
2016,10,4,11,45,917.0,98.0,2.8,21.5,789.0,652.65,500.9
2016,10,4,12,0,918.0,98.0,2.9,22.0,792.0,690.04,529.34
2016,10,4,12,15,917.5,98.0,3.0,22.0,786.5,723.84,555.7
2016,10,4,12,30,917.0,98.0,3.1,22.0,781.0,754.81,579.34
2016,10,4,12,45,910.0,99.0,3.25,22.0,766.5,779.05,597.37
2016,10,4,13,0,903.0,100.0,3.4,22.0,752.0,799.96,613.2
2016,10,4,13,15,897.0,99.0,3.5,22.0,730.5,816.19,625.65
2016,10,4,13,30,891.0,98.0,3.6,22.0,709.0,829.0,635.88
2016,10,4,13,45,881.5,97.0,3.75,22.0,680.0,835.52,642.12
2016,10,4,14,0,872.0,96.0,3.9,22.0,651.0,838.55,646.09
2016,10,4,14,15,859.0,93.5,4.0,21.5,615.0,840.81,650.73
2016,10,4,14,30,846.0,91.0,4.1,21.0,579.0,832.61,648.08
2016,10,4,14,45,829.0,88.0,4.25,21.0,537.0,817.07,639.26
2016,10,4,15,0,812.0,85.0,4.4,21.0,495.0,798.33,628.17
2016,10,4,15,15,787.5,82.0,4.4,20.5,448.5,770.37,610.85
2016,10,4,15,30,763.0,79.0,4.4,20.0,402.0,739.75,591.28
2016,10,4,15,45,729.0,74.0,4.45,20.0,352.0,696.74,561.0
2016,10,4,16,0,695.0,69.0,4.5,20.0,302.0,657.19,532.46
2016,10,4,16,15,643.0,63.0,4.35,19.5,250.0,597.01,486.95
2016,10,4,16,30,591.0,57.0,4.2,19.0,198.0,536.99,439.63
2016,10,4,16,45,509.0,48.5,4.05,18.5,148.5,453.44,370.88
2016,10,4,17,0,427.0,40.0,3.9,18.0,99.0,373.15,300.26
2016,10,4,17,15,281.0,27.5,3.65,17.0,59.5,251.35,179.34
2016,10,4,17,30,135.0,15.0,3.4,16.0,20.0,94.15,0.0
2016,10,4,17,45,67.5,7.5,3.2,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,13.5,2.1,11.5,22.0,12.28,0.0
2016,10,5,6,30,233.0,27.0,2.3,12.0,44.0,22.53,9.9
2016,10,5,6,45,361.0,38.5,2.5,12.5,90.0,31.22,21.46
2016,10,5,7,0,489.0,50.0,2.7,13.0,136.0,39.66,29.57
2016,10,5,7,15,561.5,57.5,2.8,13.5,187.5,44.22,33.94
2016,10,5,7,30,634.0,65.0,2.9,14.0,239.0,48.71,38.04
2016,10,5,7,45,685.0,69.0,3.05,14.5,291.5,50.26,39.35
2016,10,5,8,0,736.0,73.0,3.2,15.0,344.0,56.92,45.09
2016,10,5,8,15,768.0,77.0,3.2,15.5,394.0,58.61,46.36
2016,10,5,8,30,800.0,81.0,3.2,16.0,444.0,60.3,47.6
2016,10,5,8,45,825.5,83.5,3.25,16.5,490.5,60.8,47.78
2016,10,5,9,0,851.0,86.0,3.3,17.0,537.0,98.54,54.09
2016,10,5,9,15,867.0,88.0,3.3,17.5,577.5,152.92,84.47
2016,10,5,9,30,883.0,90.0,3.3,18.0,618.0,215.64,132.17
2016,10,5,9,45,901.0,89.5,3.35,18.5,654.0,270.32,178.28
2016,10,5,10,0,919.0,89.0,3.4,19.0,690.0,325.85,226.98
2016,10,5,10,15,927.0,90.0,3.45,19.5,717.0,379.92,275.0
2016,10,5,10,30,935.0,91.0,3.5,20.0,744.0,433.37,321.73
2016,10,5,10,45,941.5,91.5,3.6,20.5,763.5,484.89,365.93
2016,10,5,11,0,948.0,92.0,3.7,21.0,783.0,535.18,407.95
2016,10,5,11,15,951.5,92.5,3.75,21.0,794.0,582.43,447.28
2016,10,5,11,30,955.0,93.0,3.8,21.0,805.0,627.75,484.21
2016,10,5,11,45,957.0,92.5,3.9,21.5,808.5,669.1,516.6
2016,10,5,12,0,959.0,92.0,4.0,22.0,812.0,707.97,546.43
2016,10,5,12,15,958.0,91.5,4.1,22.0,806.0,742.16,573.38
2016,10,5,12,30,957.0,91.0,4.2,22.0,800.0,773.34,597.2
2016,10,5,12,45,954.5,90.0,4.35,22.0,786.0,799.79,616.85
2016,10,5,13,0,952.0,89.0,4.5,22.0,772.0,822.91,634.48
2016,10,5,13,15,946.5,88.0,4.55,22.0,750.0,840.27,647.69
2016,10,5,13,30,941.0,87.0,4.6,22.0,728.0,854.06,658.54
2016,10,5,13,45,933.0,85.5,4.7,22.0,698.0,861.66,665.54
2016,10,5,14,0,925.0,84.0,4.8,22.0,668.0,865.59,670.16
2016,10,5,14,15,913.0,82.5,4.8,22.0,631.5,862.6,669.4
2016,10,5,14,30,901.0,81.0,4.8,22.0,595.0,856.06,666.29
2016,10,5,14,45,884.0,78.5,4.8,22.0,552.0,840.71,657.0
2016,10,5,15,0,867.0,76.0,4.8,22.0,509.0,829.69,650.93
2016,10,5,15,15,843.5,73.0,4.7,21.5,461.0,802.08,633.44
2016,10,5,15,30,820.0,70.0,4.6,21.0,413.0,771.68,613.69
2016,10,5,15,45,785.0,66.0,4.6,20.5,361.0,728.35,584.33
2016,10,5,16,0,750.0,62.0,4.6,20.0,309.0,683.2,552.59
2016,10,5,16,15,698.5,57.0,4.15,19.5,256.0,622.94,506.15
2016,10,5,16,30,647.0,52.0,3.7,19.0,203.0,562.3,457.87
2016,10,5,16,45,558.5,44.5,3.3,18.5,151.5,480.63,390.54
2016,10,5,17,0,470.0,37.0,2.9,18.0,100.0,396.46,316.28
2016,10,5,17,15,309.5,25.5,2.6,17.0,59.0,263.29,178.85
2016,10,5,17,30,149.0,14.0,2.3,16.0,18.0,100.98,0.0
2016,10,5,17,45,74.5,7.0,2.0,15.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,141.0,12.0,1.3,11.5,22.0,10.91,0.0
2016,10,6,6,30,282.0,24.0,1.4,12.0,44.0,19.84,7.28
2016,10,6,6,45,404.5,34.0,1.55,13.0,89.5,27.32,17.99
2016,10,6,7,0,527.0,44.0,1.7,14.0,135.0,34.62,25.0
2016,10,6,7,15,596.0,50.5,1.85,14.5,186.5,38.62,28.83
2016,10,6,7,30,665.0,57.0,2.0,15.0,238.0,46.54,35.96
2016,10,6,7,45,710.5,61.5,2.15,16.0,290.0,48.98,37.98
2016,10,6,8,0,756.0,66.0,2.3,17.0,342.0,51.43,39.91
2016,10,6,8,15,785.5,69.5,2.4,17.5,391.0,52.95,41.04
2016,10,6,8,30,815.0,73.0,2.5,18.0,440.0,54.46,42.15
2016,10,6,8,45,837.0,75.5,2.7,19.0,485.5,55.17,42.44
2016,10,6,9,0,859.0,78.0,2.9,20.0,531.0,99.3,54.75
2016,10,6,9,15,874.5,80.0,2.95,20.5,571.0,153.48,83.9
2016,10,6,9,30,890.0,82.0,3.0,21.0,611.0,208.77,124.8
2016,10,6,9,45,907.5,81.0,3.05,21.5,646.0,263.08,170.03
2016,10,6,10,0,925.0,80.0,3.1,22.0,681.0,318.14,217.85
2016,10,6,10,15,932.5,81.0,3.1,22.5,707.5,372.12,265.26
2016,10,6,10,30,940.0,82.0,3.1,23.0,734.0,425.4,311.31
2016,10,6,10,45,944.5,83.0,3.1,23.5,753.0,476.5,354.54
2016,10,6,11,0,949.0,84.0,3.1,24.0,772.0,526.17,395.37
2016,10,6,11,15,952.0,84.5,3.1,24.0,782.5,572.97,433.69
2016,10,6,11,30,955.0,85.0,3.1,24.0,793.0,617.79,469.55
2016,10,6,11,45,956.0,85.0,3.15,24.5,795.5,658.75,500.98
2016,10,6,12,0,957.0,85.0,3.2,25.0,798.0,697.18,529.83
2016,10,6,12,15,955.0,84.5,3.2,25.0,792.0,730.4,555.24
2016,10,6,12,30,953.0,84.0,3.2,25.0,786.0,760.55,577.42
2016,10,6,12,45,949.5,83.5,3.2,25.5,771.5,786.43,594.5
2016,10,6,13,0,946.0,83.0,3.2,26.0,757.0,808.97,609.27
2016,10,6,13,15,939.5,82.0,3.2,25.5,734.5,825.22,622.21
2016,10,6,13,30,933.0,81.0,3.2,25.0,712.0,837.89,632.89
2016,10,6,13,45,923.5,80.0,3.2,25.0,682.0,844.53,638.39
2016,10,6,14,0,914.0,79.0,3.2,25.0,652.0,847.53,641.59
2016,10,6,14,15,901.5,77.0,3.15,25.0,615.0,843.32,639.7
2016,10,6,14,30,889.0,75.0,3.1,25.0,578.0,835.56,635.56
2016,10,6,14,45,871.0,73.0,3.1,25.0,535.5,819.86,626.3
2016,10,6,15,0,853.0,71.0,3.1,25.0,493.0,800.98,614.9
2016,10,6,15,15,829.0,68.0,3.0,24.5,445.5,780.52,602.98
2016,10,6,15,30,805.0,65.0,2.9,24.0,398.0,749.9,583.57
2016,10,6,15,45,769.5,61.5,2.85,24.0,347.0,707.15,554.09
2016,10,6,16,0,734.0,58.0,2.8,24.0,296.0,662.72,522.55
2016,10,6,16,15,683.0,53.0,2.4,23.0,244.5,603.47,479.07
2016,10,6,16,30,632.0,48.0,2.0,22.0,193.0,544.07,433.3
2016,10,6,16,45,546.0,41.0,1.6,21.0,143.0,464.92,369.66
2016,10,6,17,0,460.0,34.0,1.2,20.0,93.0,384.25,299.5
2016,10,6,17,15,305.5,22.5,1.15,19.0,54.0,253.58,158.26
2016,10,6,17,30,151.0,11.0,1.1,18.0,15.0,98.83,0.0
2016,10,6,17,45,75.5,5.5,1.1,17.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,129.5,11.0,1.1,13.5,20.0,10.01,0.0
2016,10,7,6,30,259.0,22.0,1.2,14.0,40.0,18.04,5.13
2016,10,7,6,45,361.5,34.0,1.35,15.0,82.5,27.35,17.78
2016,10,7,7,0,464.0,46.0,1.5,16.0,125.0,36.3,26.22
2016,10,7,7,15,530.5,53.5,1.65,16.5,173.0,40.98,30.64
2016,10,7,7,30,597.0,61.0,1.8,17.0,221.0,45.55,34.78
2016,10,7,7,45,648.5,63.0,2.0,18.0,269.0,45.69,34.77
2016,10,7,8,0,700.0,65.0,2.2,19.0,317.0,50.37,38.65
2016,10,7,8,15,668.0,84.0,2.25,19.5,352.0,57.97,45.07
2016,10,7,8,30,636.0,103.0,2.3,20.0,387.0,69.45,54.75
2016,10,7,8,45,741.0,91.0,2.35,21.0,454.5,66.02,51.4
2016,10,7,9,0,846.0,79.0,2.4,22.0,522.0,89.37,47.41
2016,10,7,9,15,861.5,81.0,2.35,22.5,561.5,150.84,81.89
2016,10,7,9,30,877.0,83.0,2.3,23.0,601.0,205.35,121.47
2016,10,7,9,45,886.5,85.5,2.25,24.0,634.0,259.86,166.09
2016,10,7,10,0,896.0,88.0,2.2,25.0,667.0,314.42,212.36
2016,10,7,10,15,904.0,89.0,2.15,25.5,693.0,367.12,257.64
2016,10,7,10,30,912.0,90.0,2.1,26.0,719.0,419.22,301.6
2016,10,7,10,45,916.0,91.5,2.1,26.5,737.5,469.23,342.97
2016,10,7,11,0,920.0,93.0,2.1,27.0,756.0,517.84,381.99
2016,10,7,11,15,922.5,93.5,2.0,27.0,766.5,563.19,417.87
2016,10,7,11,30,925.0,94.0,1.9,27.0,777.0,606.58,451.23
2016,10,7,11,45,924.5,94.5,1.8,27.5,778.5,646.03,479.86
2016,10,7,12,0,924.0,95.0,1.7,28.0,780.0,682.93,505.76
2016,10,7,12,15,922.0,95.0,1.55,28.0,774.0,715.66,528.65
2016,10,7,12,30,920.0,95.0,1.4,28.0,768.0,745.44,548.8
2016,10,7,12,45,758.0,157.0,1.3,28.0,704.5,724.12,532.0
2016,10,7,13,0,596.0,219.0,1.2,28.0,641.0,682.77,501.79
2016,10,7,13,15,594.5,211.5,1.1,28.0,621.5,692.13,508.8
2016,10,7,13,30,593.0,204.0,1.0,28.0,602.0,698.91,513.48
2016,10,7,13,45,579.0,197.5,0.9,28.0,572.0,694.08,510.19
2016,10,7,14,0,565.0,191.0,0.8,28.0,542.0,686.44,505.11
2016,10,7,14,15,568.5,177.0,0.75,27.5,513.0,682.23,504.38
2016,10,7,14,30,572.0,163.0,0.7,27.0,484.0,675.27,501.8
2016,10,7,14,45,685.0,123.5,0.7,27.0,479.5,734.59,544.04
2016,10,7,15,0,798.0,84.0,0.7,27.0,475.0,776.14,572.47
2016,10,7,15,15,771.5,80.5,0.75,26.5,428.0,746.17,555.41
2016,10,7,15,30,745.0,77.0,0.8,26.0,381.0,713.65,537.03
2016,10,7,15,45,707.5,72.0,0.85,26.0,331.0,673.04,511.31
2016,10,7,16,0,670.0,67.0,0.9,26.0,281.0,626.99,480.76
2016,10,7,16,15,613.5,61.0,0.85,25.0,230.0,564.59,437.73
2016,10,7,16,30,557.0,55.0,0.8,24.0,179.0,502.68,392.64
2016,10,7,16,45,466.5,46.0,0.8,23.0,131.0,414.65,324.52
2016,10,7,17,0,376.0,37.0,0.8,22.0,83.0,330.62,254.11
2016,10,7,17,15,225.5,23.5,0.85,21.5,47.0,201.1,110.95
2016,10,7,17,30,75.0,10.0,0.9,21.0,11.0,52.91,0.0
2016,10,7,17,45,37.5,5.0,0.95,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,96.5,12.0,1.05,17.5,18.0,10.91,0.0
2016,10,8,6,30,193.0,24.0,1.0,18.0,36.0,18.95,4.35
2016,10,8,6,45,317.0,36.0,1.0,18.5,79.0,29.23,18.98
2016,10,8,7,0,441.0,48.0,1.0,19.0,122.0,38.16,27.45
2016,10,8,7,15,516.5,56.5,1.15,19.5,172.0,43.61,32.53
2016,10,8,7,30,592.0,65.0,1.3,20.0,222.0,48.93,37.28
2016,10,8,7,45,640.0,71.0,1.45,21.0,272.5,51.98,39.79
2016,10,8,8,0,688.0,77.0,1.6,22.0,323.0,54.97,42.14
2016,10,8,8,15,722.0,81.5,1.75,23.0,372.0,56.68,43.32
2016,10,8,8,30,756.0,86.0,1.9,24.0,421.0,64.31,49.49
2016,10,8,8,45,779.0,89.5,2.05,25.0,466.0,65.37,50.02
2016,10,8,9,0,802.0,93.0,2.2,26.0,511.0,95.98,53.81
2016,10,8,9,15,820.0,96.0,2.3,26.5,550.5,148.38,80.53
2016,10,8,9,30,838.0,99.0,2.4,27.0,590.0,202.38,118.87
2016,10,8,9,45,885.0,86.5,2.5,27.5,631.5,258.15,162.5
2016,10,8,10,0,932.0,74.0,2.6,28.0,673.0,310.62,206.04
2016,10,8,10,15,939.5,75.5,2.6,28.5,699.5,365.12,252.68
2016,10,8,10,30,947.0,77.0,2.6,29.0,726.0,418.93,297.99
2016,10,8,10,45,952.5,77.5,2.6,29.5,745.0,470.11,340.22
2016,10,8,11,0,958.0,78.0,2.6,30.0,764.0,519.93,380.14
2016,10,8,11,15,960.5,78.5,2.55,30.0,774.5,566.61,417.25
2016,10,8,11,30,963.0,79.0,2.5,30.0,785.0,611.23,451.83
2016,10,8,11,45,963.5,79.0,2.45,30.0,787.5,651.94,482.76
2016,10,8,12,0,964.0,79.0,2.4,30.0,790.0,690.05,511.12
2016,10,8,12,15,963.0,79.0,2.3,30.0,784.0,724.39,535.98
2016,10,8,12,30,962.0,79.0,2.2,30.0,778.0,755.73,557.71
2016,10,8,12,45,955.0,80.0,2.1,30.0,763.0,780.65,573.89
2016,10,8,13,0,948.0,81.0,2.0,30.0,748.0,802.08,587.73
2016,10,8,13,15,942.0,80.0,1.9,30.0,725.5,818.61,598.33
2016,10,8,13,30,936.0,79.0,1.8,30.0,703.0,831.56,606.63
2016,10,8,13,45,926.5,78.0,1.75,30.0,673.0,838.12,611.31
2016,10,8,14,0,917.0,77.0,1.7,30.0,643.0,841.05,613.81
2016,10,8,14,15,904.5,75.5,1.65,29.5,606.0,837.36,613.37
2016,10,8,14,30,892.0,74.0,1.6,29.0,569.0,830.16,610.8
2016,10,8,14,45,873.5,72.0,1.6,29.0,526.5,814.06,601.74
2016,10,8,15,0,855.0,70.0,1.6,29.0,484.0,794.78,590.64
2016,10,8,15,15,831.0,67.0,1.6,28.5,436.5,774.29,579.81
2016,10,8,15,30,807.0,64.0,1.6,28.0,389.0,743.74,561.81
2016,10,8,15,45,771.0,60.5,1.6,27.5,338.5,700.76,534.61
2016,10,8,16,0,735.0,57.0,1.6,27.0,288.0,656.13,505.17
2016,10,8,16,15,681.5,52.0,1.4,26.0,236.0,595.35,462.06
2016,10,8,16,30,628.0,47.0,1.2,25.0,184.0,534.51,416.57
2016,10,8,16,45,538.5,39.5,1.05,24.5,134.5,446.58,347.5
2016,10,8,17,0,449.0,32.0,0.9,24.0,85.0,370.91,280.88
2016,10,8,17,15,224.5,16.0,0.9,23.0,42.5,187.32,86.12
2016,10,8,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
