Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,145.0,10.5,0.95,18.5,19.5,9.55,0.0
2016,10,9,6,30,290.0,21.0,0.9,19.0,39.0,17.35,2.15
2016,10,9,6,45,411.5,30.5,0.9,19.5,83.5,24.52,14.86
2016,10,9,7,0,533.0,40.0,0.9,20.0,128.0,31.51,21.58
2016,10,9,7,15,602.5,46.5,1.05,20.5,178.5,38.92,28.31
2016,10,9,7,30,672.0,53.0,1.2,21.0,229.0,43.4,32.31
2016,10,9,7,45,715.0,58.0,1.35,21.5,280.0,46.39,34.87
2016,10,9,8,0,758.0,63.0,1.5,22.0,331.0,49.34,37.29
2016,10,9,8,15,787.5,66.5,1.5,22.5,380.0,50.96,38.5
2016,10,9,8,30,817.0,70.0,1.5,23.0,429.0,52.56,39.67
2016,10,9,8,45,837.5,72.5,1.55,24.0,473.5,53.35,40.04
2016,10,9,9,0,858.0,75.0,1.6,25.0,518.0,91.17,49.92
2016,10,9,9,15,873.0,77.5,1.65,25.5,557.5,145.35,76.67
2016,10,9,9,30,888.0,80.0,1.7,26.0,597.0,200.58,115.65
2016,10,9,9,45,702.5,148.0,1.75,26.5,571.5,253.89,166.14
2016,10,9,10,0,517.0,216.0,1.8,27.0,546.0,299.49,210.13
2016,10,9,10,15,722.0,150.0,1.8,27.0,631.0,345.38,243.13
2016,10,9,10,30,927.0,84.0,1.8,27.0,716.0,414.98,296.05
2016,10,9,10,45,932.0,85.0,1.85,27.5,734.0,465.47,337.67
2016,10,9,11,0,937.0,86.0,1.9,28.0,752.0,514.59,377.12
2016,10,9,11,15,939.5,86.5,1.9,28.0,762.5,560.42,413.64
2016,10,9,11,30,942.0,87.0,1.9,28.0,773.0,604.24,447.73
2016,10,9,11,45,942.0,87.0,1.95,28.0,775.0,643.92,478.35
2016,10,9,12,0,942.0,87.0,2.0,28.0,777.0,681.01,506.53
2016,10,9,12,15,940.5,86.5,2.0,28.0,770.5,713.89,531.0
2016,10,9,12,30,939.0,86.0,2.0,28.0,764.0,743.78,552.92
2016,10,9,12,45,924.0,90.5,2.0,28.0,747.0,765.96,568.09
2016,10,9,13,0,909.0,95.0,2.0,28.0,730.0,784.47,580.91
2016,10,9,13,15,902.0,93.5,2.05,28.0,707.0,799.16,591.7
2016,10,9,13,30,895.0,92.0,2.1,28.0,684.0,810.36,600.31
2016,10,9,13,45,884.0,91.0,2.15,28.0,654.0,815.44,605.0
2016,10,9,14,0,873.0,90.0,2.2,28.0,624.0,816.99,607.53
2016,10,9,14,15,859.0,88.0,2.25,27.5,587.5,818.47,611.41
2016,10,9,14,30,845.0,86.0,2.3,27.0,551.0,809.88,608.58
2016,10,9,14,45,594.0,138.0,2.4,27.0,452.5,670.98,513.7
2016,10,9,15,0,343.0,190.0,2.5,27.0,354.0,505.94,392.17
2016,10,9,15,15,344.5,167.5,2.5,26.5,318.5,482.05,377.68
2016,10,9,15,30,346.0,145.0,2.5,26.0,283.0,456.06,360.44
2016,10,9,15,45,324.0,129.5,2.55,25.5,245.0,419.01,333.73
2016,10,9,16,0,302.0,114.0,2.6,25.0,207.0,381.46,305.73
2016,10,9,16,15,430.5,83.0,2.4,24.0,189.0,447.96,359.68
2016,10,9,16,30,559.0,52.0,2.2,23.0,171.0,495.6,395.87
2016,10,9,16,45,465.5,43.0,2.0,22.5,123.5,406.33,322.0
2016,10,9,17,0,372.0,34.0,1.8,22.0,76.0,321.48,246.41
2016,10,9,17,15,186.0,17.0,1.75,21.0,38.0,162.86,54.78
2016,10,9,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,15,30.0,10.5,1.0,14.5,12.0,9.55,0.0
2016,10,10,6,30,60.0,21.0,1.1,15.0,24.0,17.11,0.52
2016,10,10,6,45,115.5,39.5,1.25,15.5,55.0,31.45,20.9
2016,10,10,7,0,171.0,58.0,1.4,16.0,86.0,45.42,34.03
2016,10,10,7,15,198.5,78.0,1.45,16.5,121.5,59.93,47.21
2016,10,10,7,30,226.0,98.0,1.5,17.0,157.0,73.94,59.68
2016,10,10,7,45,248.5,115.5,1.6,17.5,192.5,85.8,69.97
2016,10,10,8,0,271.0,133.0,1.7,18.0,228.0,97.24,79.66
2016,10,10,8,15,451.5,117.0,1.8,18.5,302.5,81.35,65.57
2016,10,10,8,30,632.0,101.0,1.9,19.0,377.0,68.58,54.24
2016,10,10,8,45,608.5,121.0,2.05,19.5,409.0,80.6,64.32
2016,10,10,9,0,585.0,141.0,2.2,20.0,441.0,112.67,75.14
2016,10,10,9,15,592.0,151.5,2.3,20.5,475.0,158.19,100.04
2016,10,10,9,30,599.0,162.0,2.4,21.0,509.0,204.49,133.65
2016,10,10,9,45,745.0,126.5,2.55,21.5,582.0,244.54,160.89
2016,10,10,10,0,891.0,91.0,2.7,22.0,655.0,308.72,210.37
2016,10,10,10,15,648.5,184.0,2.75,22.0,603.5,347.83,252.45
2016,10,10,10,30,406.0,277.0,2.8,22.0,552.0,372.29,279.31
2016,10,10,10,45,661.0,186.0,2.9,22.5,647.5,429.91,322.54
2016,10,10,11,0,916.0,95.0,3.0,23.0,743.0,510.13,384.42
2016,10,10,11,15,748.5,165.5,3.05,23.0,700.0,528.08,401.3
2016,10,10,11,30,581.0,236.0,3.1,23.0,657.0,533.17,406.89
2016,10,10,11,45,584.5,234.0,3.15,23.5,658.0,562.77,429.88
2016,10,10,12,0,588.0,232.0,3.2,24.0,659.0,590.92,451.24
2016,10,10,12,15,574.0,235.5,3.25,24.0,650.0,611.04,467.1
2016,10,10,12,30,560.0,239.0,3.3,24.0,641.0,628.54,480.87
2016,10,10,12,45,554.5,235.0,3.35,24.0,626.5,642.34,492.09
2016,10,10,13,0,549.0,231.0,3.4,24.0,612.0,653.74,501.53
2016,10,10,13,15,552.0,221.0,3.4,23.5,593.5,663.17,510.61
2016,10,10,13,30,555.0,211.0,3.4,23.0,575.0,670.23,518.05
2016,10,10,13,45,543.5,205.5,3.4,23.0,549.0,668.09,517.59
2016,10,10,14,0,532.0,200.0,3.4,23.0,523.0,663.36,515.33
2016,10,10,14,15,482.5,200.0,3.4,22.5,480.0,631.3,493.4
2016,10,10,14,30,433.0,200.0,3.4,22.0,437.0,596.8,469.45
2016,10,10,14,45,244.0,197.5,3.4,22.0,329.0,429.62,341.31
2016,10,10,15,0,55.0,195.0,3.4,22.0,221.0,248.74,196.93
2016,10,10,15,15,286.0,153.5,3.35,21.5,268.5,416.7,336.92
2016,10,10,15,30,517.0,112.0,3.3,21.0,316.0,564.91,456.47
2016,10,10,15,45,476.0,104.5,3.25,21.0,273.0,519.44,420.99
2016,10,10,16,0,435.0,97.0,3.2,21.0,230.0,473.75,385.38
2016,10,10,16,15,393.0,83.0,2.9,20.0,186.0,419.05,342.48
2016,10,10,16,30,351.0,69.0,2.6,19.0,142.0,365.03,298.16
2016,10,10,16,45,285.0,53.0,2.35,18.5,101.5,293.28,236.82
2016,10,10,17,0,219.0,37.0,2.1,18.0,61.0,225.2,173.82
2016,10,10,17,15,109.5,18.5,2.0,17.5,30.5,112.93,16.45
2016,10,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,6,15,104.0,10.0,1.1,12.0,16.0,9.1,0.0
2016,10,11,6,30,208.0,20.0,1.2,12.0,32.0,16.53,0.0
2016,10,11,6,45,336.0,31.5,1.3,12.5,74.0,25.51,16.01
2016,10,11,7,0,464.0,43.0,1.4,13.0,116.0,34.17,24.55
2016,10,11,7,15,232.0,50.5,1.4,13.5,87.0,37.66,28.03
2016,10,11,7,30,0.0,58.0,1.4,14.0,58.0,50.88,39.95
2016,10,11,7,45,0.0,71.5,1.4,14.5,71.5,62.3,50.07
2016,10,11,8,0,0.0,85.0,1.4,15.0,85.0,73.63,59.9
2016,10,11,8,15,0.0,98.0,1.45,15.5,98.0,84.46,69.13
2016,10,11,8,30,0.0,111.0,1.5,16.0,111.0,95.2,78.11
2016,10,11,8,45,1.5,137.0,1.55,16.5,138.0,115.56,95.27
2016,10,11,9,0,3.0,163.0,1.6,17.0,165.0,136.07,107.22
2016,10,11,9,15,24.0,200.5,1.6,17.5,214.5,167.6,131.25
2016,10,11,9,30,45.0,238.0,1.6,18.0,264.0,193.35,150.08
2016,10,11,9,45,469.0,161.0,1.65,18.5,455.5,213.72,148.8
2016,10,11,10,0,893.0,84.0,1.7,19.0,647.0,301.45,206.06
2016,10,11,10,15,901.5,85.0,1.65,19.0,673.0,353.79,252.25
2016,10,11,10,30,910.0,86.0,1.6,19.0,699.0,405.55,297.53
2016,10,11,10,45,914.0,87.5,1.6,19.5,717.0,455.12,339.64
2016,10,11,11,0,918.0,89.0,1.6,20.0,735.0,503.27,379.36
2016,10,11,11,15,921.0,89.5,1.55,20.0,745.5,548.41,416.15
2016,10,11,11,30,924.0,90.0,1.5,20.0,756.0,591.63,450.42
2016,10,11,11,45,922.0,91.5,1.5,20.5,757.5,630.74,480.18
2016,10,11,12,0,920.0,93.0,1.5,21.0,759.0,667.23,507.23
2016,10,11,12,15,724.0,170.0,1.55,21.0,691.5,649.74,494.27
2016,10,11,12,30,528.0,247.0,1.6,21.0,624.0,612.27,466.52
2016,10,11,12,45,693.0,181.0,1.7,21.0,665.0,691.34,527.6
2016,10,11,13,0,858.0,115.0,1.8,21.0,706.0,766.09,583.67
2016,10,11,13,15,703.5,163.0,1.9,21.0,637.5,722.9,552.96
2016,10,11,13,30,549.0,211.0,2.0,21.0,569.0,663.57,510.4
2016,10,11,13,45,687.5,158.0,2.1,21.0,586.0,736.14,567.13
2016,10,11,14,0,826.0,105.0,2.2,21.0,603.0,796.5,611.23
2016,10,11,14,15,575.5,163.5,2.3,20.5,500.5,670.76,522.77
2016,10,11,14,30,325.0,222.0,2.4,20.0,398.0,518.11,408.8
2016,10,11,14,45,427.5,181.5,2.5,20.0,394.0,574.07,455.56
2016,10,11,15,0,530.0,141.0,2.6,20.0,390.0,611.89,487.68
2016,10,11,15,15,528.0,125.0,2.65,19.5,351.5,590.32,474.01
2016,10,11,15,30,526.0,109.0,2.7,19.0,313.0,566.19,458.4
2016,10,11,15,45,480.0,102.5,2.8,19.0,269.5,518.14,422.15
2016,10,11,16,0,434.0,96.0,2.9,19.0,226.0,470.09,384.76
2016,10,11,16,15,388.0,82.0,2.85,18.5,182.0,412.7,339.08
2016,10,11,16,30,342.0,68.0,2.8,18.0,138.0,356.23,292.12
2016,10,11,16,45,271.5,52.0,2.75,17.5,97.5,282.09,228.48
2016,10,11,17,0,201.0,36.0,2.7,17.0,57.0,212.08,162.58
2016,10,11,17,15,100.5,18.0,2.65,16.5,28.5,105.1,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,69.0,10.5,1.2,12.5,14.0,9.55,0.0
2016,10,12,6,30,138.0,21.0,1.2,13.0,28.0,16.6,0.0
2016,10,12,6,45,269.0,34.0,1.3,13.5,68.5,27.86,17.76
2016,10,12,7,0,400.0,47.0,1.4,14.0,109.0,37.77,27.54
2016,10,12,7,15,478.5,56.0,1.3,14.0,157.0,43.64,33.24
2016,10,12,7,30,557.0,65.0,1.2,14.0,205.0,49.38,38.61
2016,10,12,7,45,617.0,69.5,1.2,14.5,256.0,51.24,40.25
2016,10,12,8,0,677.0,74.0,1.2,15.0,307.0,53.19,41.86
2016,10,12,8,15,711.0,78.5,1.1,15.5,354.5,55.0,43.28
2016,10,12,8,30,745.0,83.0,1.0,16.0,402.0,62.5,49.64
2016,10,12,8,45,775.5,84.0,0.95,17.0,447.5,61.8,48.66
2016,10,12,9,0,806.0,85.0,0.9,18.0,493.0,82.72,48.64
2016,10,12,9,15,823.5,87.5,0.95,18.5,532.0,134.52,73.1
2016,10,12,9,30,841.0,90.0,1.0,19.0,571.0,187.8,110.52
2016,10,12,9,45,856.0,91.0,1.05,19.5,604.5,240.66,153.45
2016,10,12,10,0,871.0,92.0,1.1,20.0,638.0,299.8,203.48
2016,10,12,10,15,880.0,93.5,1.25,20.5,664.0,351.62,248.59
2016,10,12,10,30,889.0,95.0,1.4,21.0,690.0,402.98,292.87
2016,10,12,10,45,895.5,95.5,1.55,21.5,708.5,451.8,334.36
2016,10,12,11,0,902.0,96.0,1.7,22.0,727.0,499.44,373.91
2016,10,12,11,15,905.0,96.5,1.85,22.0,737.0,543.94,410.92
2016,10,12,11,30,908.0,97.0,2.0,22.0,747.0,586.55,445.73
2016,10,12,11,45,909.0,97.0,2.2,22.5,749.0,625.46,476.51
2016,10,12,12,0,910.0,97.0,2.4,23.0,751.0,661.96,504.9
2016,10,12,12,15,908.5,97.0,2.45,23.0,745.0,694.25,530.03
2016,10,12,12,30,907.0,97.0,2.5,23.0,739.0,723.69,552.78
2016,10,12,12,45,907.5,94.0,2.65,23.0,725.5,748.53,572.11
2016,10,12,13,0,908.0,91.0,2.8,23.0,712.0,770.26,588.57
2016,10,12,13,15,902.0,90.0,2.8,23.0,690.0,786.0,600.12
2016,10,12,13,30,896.0,89.0,2.8,23.0,668.0,798.31,609.46
2016,10,12,13,45,888.5,86.5,2.85,23.0,639.0,804.35,614.89
2016,10,12,14,0,881.0,84.0,2.9,23.0,610.0,806.88,618.08
2016,10,12,14,15,867.0,82.0,2.9,22.5,573.5,801.31,616.67
2016,10,12,14,30,853.0,80.0,2.9,22.0,537.0,799.31,617.96
2016,10,12,14,45,735.5,97.0,2.95,22.0,469.0,730.33,570.45
2016,10,12,15,0,618.0,114.0,3.0,22.0,401.0,656.14,518.45
2016,10,12,15,15,688.0,91.0,3.15,21.5,380.0,681.69,540.92
2016,10,12,15,30,758.0,68.0,3.3,21.0,359.0,697.51,555.51
2016,10,12,15,45,719.5,63.5,3.5,21.0,309.0,652.53,523.57
2016,10,12,16,0,681.0,59.0,3.7,21.0,259.0,606.07,489.49
2016,10,12,16,15,621.0,53.0,3.45,20.0,209.0,546.72,444.25
2016,10,12,16,30,561.0,47.0,3.2,19.0,159.0,483.52,393.42
2016,10,12,16,45,464.5,38.0,2.95,18.5,112.0,393.58,316.67
2016,10,12,17,0,368.0,29.0,2.7,18.0,65.0,308.83,233.49
2016,10,12,17,15,184.0,14.5,2.4,17.0,32.5,150.68,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,14.5,0.5,12.5,14.5,13.19,0.0
2016,10,13,6,30,0.0,29.0,0.5,13.0,29.0,23.34,0.0
2016,10,13,6,45,248.0,33.5,0.5,13.5,71.0,26.19,16.23
2016,10,13,7,0,496.0,38.0,0.5,14.0,113.0,30.09,20.83
2016,10,13,7,15,569.0,44.5,0.55,14.5,162.0,34.28,24.91
2016,10,13,7,30,642.0,51.0,0.6,15.0,211.0,41.94,31.87
2016,10,13,7,45,321.0,71.0,0.7,15.5,151.0,51.32,40.18
2016,10,13,8,0,0.0,91.0,0.8,16.0,91.0,78.11,63.62
2016,10,13,8,15,99.5,134.5,0.8,16.0,177.0,102.39,84.55
2016,10,13,8,30,199.0,178.0,0.8,16.0,263.0,130.34,108.3
2016,10,13,8,45,144.0,197.5,0.85,16.5,262.5,142.05,117.67
2016,10,13,9,0,89.0,217.0,0.9,17.0,262.0,165.22,129.08
2016,10,13,9,15,246.5,218.0,0.95,17.5,355.0,175.69,128.86
2016,10,13,9,30,404.0,219.0,1.0,18.0,448.0,218.34,153.93
2016,10,13,9,45,340.0,248.0,1.05,18.5,448.5,253.25,184.11
2016,10,13,10,0,276.0,277.0,1.1,19.0,449.0,281.81,209.64
2016,10,13,10,15,315.5,280.5,1.1,19.0,485.0,317.19,237.31
2016,10,13,10,30,355.0,284.0,1.1,19.0,521.0,356.1,267.92
2016,10,13,10,45,394.5,281.0,1.15,19.5,550.0,393.22,296.88
2016,10,13,11,0,434.0,278.0,1.2,20.0,579.0,432.97,327.66
2016,10,13,11,15,410.5,290.0,1.25,20.0,578.5,456.61,347.0
2016,10,13,11,30,387.0,302.0,1.3,20.0,578.0,477.6,363.93
2016,10,13,11,45,391.5,300.0,1.4,20.5,579.5,500.07,381.35
2016,10,13,12,0,396.0,298.0,1.5,21.0,581.0,521.67,397.88
2016,10,13,12,15,385.0,300.0,1.55,21.0,573.0,535.96,409.25
2016,10,13,12,30,374.0,302.0,1.6,21.0,565.0,548.44,419.22
2016,10,13,12,45,389.5,290.5,1.65,21.5,559.5,564.77,431.67
2016,10,13,13,0,405.0,279.0,1.7,22.0,554.0,580.08,443.32
2016,10,13,13,15,428.0,262.0,1.7,22.0,544.5,604.64,462.2
2016,10,13,13,30,451.0,245.0,1.7,22.0,535.0,618.71,473.73
2016,10,13,13,45,364.5,252.5,1.75,22.5,480.0,558.52,429.53
2016,10,13,14,0,278.0,260.0,1.8,23.0,425.0,507.31,391.31
2016,10,13,14,15,289.0,241.0,1.85,22.5,403.0,502.47,390.55
2016,10,13,14,30,300.0,222.0,1.9,22.0,381.0,495.96,388.26
2016,10,13,14,45,151.5,186.5,1.95,22.0,266.5,325.67,257.82
2016,10,13,15,0,3.0,151.0,2.0,22.0,152.0,144.87,112.48
2016,10,13,15,15,57.0,154.0,2.0,21.5,175.5,205.79,164.17
2016,10,13,15,30,111.0,157.0,2.0,21.0,199.0,270.97,218.13
2016,10,13,15,45,102.5,136.5,2.0,21.0,171.0,242.72,195.66
2016,10,13,16,0,94.0,116.0,2.0,21.0,143.0,214.03,172.64
2016,10,13,16,15,82.0,94.5,1.8,20.0,114.5,180.88,145.77
2016,10,13,16,30,70.0,73.0,1.6,19.0,86.0,147.27,117.63
2016,10,13,16,45,48.0,52.0,1.45,18.5,60.0,96.09,74.0
2016,10,13,17,0,26.0,31.0,1.3,18.0,34.0,55.21,36.83
2016,10,13,17,15,13.0,15.5,1.25,17.5,17.0,21.83,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.2,13.5,7.0,6.37,0.0
2016,10,14,6,30,0.0,14.0,1.5,14.0,14.0,12.34,0.0
2016,10,14,6,45,22.0,33.0,1.8,14.5,36.5,27.9,17.3
2016,10,14,7,0,44.0,52.0,2.1,15.0,59.0,43.07,31.9
2016,10,14,7,15,57.5,73.0,2.2,15.0,85.0,59.3,46.8
2016,10,14,7,30,71.0,94.0,2.3,15.0,111.0,75.22,61.22
2016,10,14,7,45,79.5,115.0,2.4,15.5,138.0,90.78,74.92
2016,10,14,8,0,88.0,136.0,2.5,16.0,165.0,106.01,88.03
2016,10,14,8,15,56.5,147.5,2.6,16.5,167.5,114.9,95.4
2016,10,14,8,30,25.0,159.0,2.7,17.0,170.0,129.71,107.72
2016,10,14,8,45,159.0,182.0,2.85,17.5,260.5,133.19,110.18
2016,10,14,9,0,293.0,205.0,3.0,18.0,351.0,148.19,112.49
2016,10,14,9,15,237.5,230.0,3.1,18.0,354.5,188.83,140.53
2016,10,14,9,30,182.0,255.0,3.2,18.0,358.0,215.97,162.86
2016,10,14,9,45,207.0,268.5,3.3,18.5,392.0,245.79,185.26
2016,10,14,10,0,232.0,282.0,3.4,19.0,426.0,278.29,210.53
2016,10,14,10,15,548.5,186.0,3.45,19.0,543.5,312.13,230.3
2016,10,14,10,30,865.0,90.0,3.5,19.0,661.0,385.5,285.45
2016,10,14,10,45,518.0,210.5,3.6,19.0,555.0,384.41,294.0
2016,10,14,11,0,171.0,331.0,3.7,19.0,449.0,356.89,277.23
2016,10,14,11,15,114.0,321.5,3.75,19.0,401.0,334.58,260.97
2016,10,14,11,30,57.0,312.0,3.8,19.0,353.0,304.37,237.79
2016,10,14,11,45,72.0,321.5,3.85,19.0,373.0,327.41,256.11
2016,10,14,12,0,87.0,331.0,3.9,19.0,393.0,351.82,275.39
2016,10,14,12,15,89.5,326.0,3.95,19.0,389.5,356.03,279.02
2016,10,14,12,30,92.0,321.0,4.0,19.0,386.0,359.95,282.53
2016,10,14,12,45,70.0,303.0,4.05,19.5,352.0,333.7,261.76
2016,10,14,13,0,48.0,285.0,4.1,20.0,318.0,305.43,239.36
2016,10,14,13,15,46.5,276.5,4.1,20.0,307.0,300.43,235.91
2016,10,14,13,30,45.0,268.0,4.1,20.0,296.0,295.11,232.17
2016,10,14,13,45,39.0,250.5,4.1,20.0,274.5,276.43,217.88
2016,10,14,14,0,33.0,233.0,4.1,20.0,253.0,257.05,202.99
2016,10,14,14,15,32.0,219.0,4.1,20.0,237.0,244.95,193.94
2016,10,14,14,30,31.0,205.0,4.1,20.0,221.0,232.57,184.62
2016,10,14,14,45,45.5,196.5,4.1,20.0,218.0,238.83,190.67
2016,10,14,15,0,60.0,188.0,4.1,20.0,215.0,245.32,196.9
2016,10,14,15,15,85.5,171.0,4.05,19.5,205.5,249.82,202.31
2016,10,14,15,30,111.0,154.0,4.0,19.0,196.0,267.12,217.89
2016,10,14,15,45,103.0,133.0,3.95,19.0,167.5,238.49,194.84
2016,10,14,16,0,95.0,112.0,3.9,19.0,139.0,209.3,170.93
2016,10,14,16,15,80.0,91.0,3.65,18.5,110.5,174.58,141.9
2016,10,14,16,30,65.0,70.0,3.4,18.0,82.0,139.57,111.88
2016,10,14,16,45,40.0,50.0,3.15,18.0,56.5,88.29,67.53
2016,10,14,17,0,15.0,30.0,2.9,18.0,31.0,47.67,30.01
2016,10,14,17,15,7.5,15.0,2.75,17.5,15.5,18.07,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,6,15,79.5,8.5,1.5,14.5,12.0,7.73,0.0
2016,10,15,6,30,159.0,17.0,1.8,15.0,24.0,14.08,0.0
2016,10,15,6,45,293.0,28.5,2.15,15.5,63.0,23.16,13.12
2016,10,15,7,0,427.0,40.0,2.5,16.0,102.0,31.92,22.07
2016,10,15,7,15,505.5,47.5,2.7,16.0,149.5,36.81,26.85
2016,10,15,7,30,584.0,55.0,2.9,16.0,197.0,41.62,31.36
2016,10,15,7,45,632.0,61.0,3.1,16.5,245.0,44.99,34.37
2016,10,15,8,0,680.0,67.0,3.3,17.0,293.0,48.29,37.19
2016,10,15,8,15,713.0,71.0,3.5,17.5,339.5,54.77,42.73
2016,10,15,8,30,746.0,75.0,3.7,18.0,386.0,56.63,44.14
2016,10,15,8,45,767.0,78.5,3.9,18.5,428.5,57.99,45.1
2016,10,15,9,0,788.0,82.0,4.1,19.0,471.0,74.25,45.32
2016,10,15,9,15,805.0,84.5,4.25,19.0,509.0,124.69,67.31
2016,10,15,9,30,822.0,87.0,4.4,19.0,547.0,176.56,103.29
2016,10,15,9,45,568.0,176.5,4.6,19.5,503.0,239.29,165.3
2016,10,15,10,0,314.0,266.0,4.8,20.0,459.0,281.79,210.4
2016,10,15,10,15,276.5,285.0,4.95,20.0,460.5,306.98,233.22
2016,10,15,10,30,239.0,304.0,5.1,20.0,462.0,331.31,254.77
2016,10,15,10,45,306.5,298.5,5.25,20.5,505.5,369.54,284.7
2016,10,15,11,0,374.0,293.0,5.4,21.0,549.0,415.92,321.29
2016,10,15,11,15,320.0,310.5,5.5,21.0,532.0,426.81,331.48
2016,10,15,11,30,266.0,328.0,5.6,21.0,515.0,432.97,337.35
2016,10,15,11,45,324.5,314.5,5.7,21.0,543.0,472.06,368.93
2016,10,15,12,0,383.0,301.0,5.8,21.0,571.0,513.98,402.72
2016,10,15,12,15,635.5,195.0,5.85,21.0,638.5,606.83,478.15
2016,10,15,12,30,888.0,89.0,5.9,21.0,706.0,693.8,549.28
2016,10,15,12,45,871.0,94.0,6.0,21.0,688.5,713.64,565.66
2016,10,15,13,0,854.0,99.0,6.1,21.0,671.0,729.91,578.63
2016,10,15,13,15,444.0,176.5,6.1,20.5,473.5,527.19,421.68
2016,10,15,13,30,34.0,254.0,6.1,20.0,276.0,272.19,214.74
2016,10,15,13,45,33.0,242.5,6.15,20.0,263.0,263.35,208.54
2016,10,15,14,0,32.0,231.0,6.2,20.0,250.0,254.23,201.75
2016,10,15,14,15,195.0,218.5,6.15,20.0,321.5,386.94,312.47
2016,10,15,14,30,358.0,206.0,6.1,20.0,393.0,521.59,422.22
2016,10,15,14,45,215.5,197.0,6.1,20.0,307.0,388.36,315.38
2016,10,15,15,0,73.0,188.0,6.1,20.0,221.0,255.87,206.49
2016,10,15,15,15,380.0,131.0,5.95,19.5,274.0,474.0,390.62
2016,10,15,15,30,687.0,74.0,5.8,19.0,327.0,645.37,530.08
2016,10,15,15,45,644.5,68.5,5.7,19.0,279.5,598.19,492.96
2016,10,15,16,0,602.0,63.0,5.6,19.0,232.0,550.09,454.77
2016,10,15,16,15,536.5,56.0,5.2,18.5,184.0,483.28,400.1
2016,10,15,16,30,471.0,49.0,4.8,18.0,136.0,417.66,343.42
2016,10,15,16,45,365.0,38.5,4.4,18.0,93.0,323.38,260.24
2016,10,15,17,0,259.0,28.0,4.0,18.0,50.0,232.64,162.78
2016,10,15,17,15,129.5,14.0,3.8,17.5,25.0,88.69,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,16.0,1.5,1.31,0.0
2016,10,16,7,0,0.0,3.0,4.8,16.0,3.0,2.63,0.0
2016,10,16,7,15,0.0,4.5,4.95,16.0,4.5,3.95,0.0
2016,10,16,7,30,0.0,6.0,5.1,16.0,6.0,5.26,0.0
2016,10,16,7,45,0.0,8.0,5.3,16.5,8.0,7.02,0.6
2016,10,16,8,0,0.0,10.0,5.5,17.0,10.0,8.79,2.16
2016,10,16,8,15,0.0,42.0,5.7,17.0,42.0,37.04,27.18
2016,10,16,8,30,0.0,74.0,5.9,17.0,74.0,65.45,52.07
2016,10,16,8,45,0.0,72.0,6.15,17.5,72.0,63.67,50.26
2016,10,16,9,0,0.0,70.0,6.4,18.0,70.0,61.91,46.19
2016,10,16,9,15,2.5,124.5,6.55,18.0,126.0,107.77,83.93
2016,10,16,9,30,5.0,179.0,6.7,18.0,182.0,151.64,119.52
2016,10,16,9,45,2.5,124.0,6.9,18.5,125.5,108.77,84.15
2016,10,16,10,0,0.0,69.0,7.1,19.0,69.0,61.09,44.86
2016,10,16,10,15,0.0,103.0,7.2,19.0,103.0,91.06,69.37
2016,10,16,10,30,0.0,137.0,7.3,19.0,137.0,120.24,93.03
2016,10,16,10,45,0.0,113.0,7.4,19.0,113.0,99.88,76.34
2016,10,16,11,0,0.0,89.0,7.5,19.0,89.0,78.94,59.21
2016,10,16,11,15,0.0,60.0,7.55,19.0,60.0,53.15,38.08
2016,10,16,11,30,0.0,31.0,7.6,19.0,31.0,27.42,16.94
2016,10,16,11,45,1.5,106.0,7.65,19.0,107.0,94.89,72.17
2016,10,16,12,0,3.0,181.0,7.7,19.0,183.0,162.56,126.96
2016,10,16,12,15,1.5,167.0,7.65,19.0,168.0,149.65,116.52
2016,10,16,12,30,0.0,153.0,7.6,19.0,153.0,136.44,105.88
2016,10,16,12,45,0.0,141.5,7.6,19.0,141.5,126.29,97.74
2016,10,16,13,0,0.0,130.0,7.6,19.0,130.0,116.03,89.51
2016,10,16,13,15,0.0,88.0,7.5,19.0,88.0,78.02,58.6
2016,10,16,13,30,0.0,46.0,7.4,19.0,46.0,40.68,28.0
2016,10,16,13,45,0.0,78.5,7.35,19.0,78.5,69.53,51.85
2016,10,16,14,0,0.0,111.0,7.3,19.0,111.0,99.21,76.35
2016,10,16,14,15,0.0,127.0,7.2,18.5,127.0,114.75,89.45
2016,10,16,14,30,0.0,143.0,7.1,18.0,143.0,131.26,103.44
2016,10,16,14,45,81.5,167.0,7.0,18.0,203.5,233.2,190.17
2016,10,16,15,0,163.0,191.0,6.9,18.0,264.0,344.26,282.96
2016,10,16,15,15,436.5,128.5,6.7,18.0,294.5,513.33,426.12
2016,10,16,15,30,710.0,66.0,6.5,18.0,325.0,645.91,534.28
2016,10,16,15,45,672.5,61.5,6.35,18.0,278.0,602.93,500.18
2016,10,16,16,0,635.0,57.0,6.2,18.0,231.0,563.59,468.45
2016,10,16,16,15,572.0,50.5,5.85,17.5,183.5,498.79,415.07
2016,10,16,16,30,509.0,44.0,5.5,17.0,136.0,435.18,359.64
2016,10,16,16,45,407.5,34.5,5.15,17.0,93.0,344.69,278.25
2016,10,16,17,0,306.0,25.0,4.8,17.0,50.0,255.25,171.68
2016,10,16,17,15,153.0,12.5,4.6,16.5,25.0,100.51,0.0
2016,10,16,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,85.5,7.5,1.15,13.0,10.5,0.0,0.0
2016,10,17,6,30,171.0,15.0,1.3,13.0,21.0,13.64,0.0
2016,10,17,6,45,316.5,26.0,1.45,13.5,60.5,21.13,11.08
2016,10,17,7,0,462.0,37.0,1.6,14.0,100.0,29.58,20.15
2016,10,17,7,15,542.0,44.0,1.7,14.5,148.5,34.19,24.68
2016,10,17,7,30,622.0,51.0,1.8,15.0,197.0,42.34,32.12
2016,10,17,7,45,673.0,55.5,1.95,15.5,246.5,44.94,34.47
2016,10,17,8,0,724.0,60.0,2.1,16.0,296.0,47.56,36.72
2016,10,17,8,15,757.0,63.5,2.2,16.0,343.5,49.27,38.16
2016,10,17,8,30,790.0,67.0,2.3,16.0,391.0,50.98,39.57
2016,10,17,8,45,814.5,69.5,2.45,16.5,435.0,51.87,40.15
2016,10,17,9,0,839.0,72.0,2.6,17.0,479.0,64.09,39.53
2016,10,17,9,15,855.5,74.0,2.65,17.5,518.0,124.13,66.45
2016,10,17,9,30,872.0,76.0,2.7,18.0,557.0,177.5,102.26
2016,10,17,9,45,875.0,81.5,2.75,18.5,587.5,231.99,146.74
2016,10,17,10,0,878.0,87.0,2.8,19.0,618.0,285.91,193.75
2016,10,17,10,15,886.5,88.0,2.85,19.0,643.5,337.06,239.61
2016,10,17,10,30,895.0,89.0,2.9,19.0,669.0,387.64,284.85
2016,10,17,10,45,901.5,89.5,2.95,19.5,687.0,436.23,327.24
2016,10,17,11,0,908.0,90.0,3.0,20.0,705.0,483.61,367.59
2016,10,17,11,15,911.0,90.5,3.05,20.0,715.0,527.89,405.27
2016,10,17,11,30,914.0,91.0,3.1,20.0,725.0,570.25,440.59
2016,10,17,11,45,914.5,91.0,3.15,20.0,726.5,608.63,472.19
2016,10,17,12,0,915.0,91.0,3.2,20.0,728.0,644.54,501.31
2016,10,17,12,15,913.0,90.5,3.25,20.0,721.0,675.76,526.49
2016,10,17,12,30,911.0,90.0,3.3,20.0,714.0,704.04,549.16
2016,10,17,12,45,910.0,88.0,3.4,20.5,700.0,728.45,567.92
2016,10,17,13,0,909.0,86.0,3.5,21.0,686.0,749.72,582.98
2016,10,17,13,15,902.0,85.0,3.55,20.5,663.5,764.42,595.47
2016,10,17,13,30,895.0,84.0,3.6,20.0,641.0,775.68,605.71
2016,10,17,13,45,884.0,82.5,3.7,20.0,611.0,779.87,610.13
2016,10,17,14,0,873.0,81.0,3.8,20.0,581.0,780.57,612.22
2016,10,17,14,15,858.0,79.0,3.8,20.0,545.0,774.14,608.87
2016,10,17,14,30,843.0,77.0,3.8,20.0,509.0,771.06,608.14
2016,10,17,14,45,821.5,74.5,3.85,20.0,467.0,752.6,596.39
2016,10,17,15,0,800.0,72.0,3.9,20.0,425.0,731.09,582.39
2016,10,17,15,15,771.0,69.0,3.85,19.5,378.5,700.37,562.01
2016,10,17,15,30,742.0,66.0,3.8,19.0,332.0,667.25,539.32
2016,10,17,15,45,698.5,61.5,3.8,18.5,283.0,619.43,504.65
2016,10,17,16,0,655.0,57.0,3.8,18.0,234.0,575.51,471.54
2016,10,17,16,15,588.0,50.5,3.4,17.5,185.0,507.71,416.78
2016,10,17,16,30,521.0,44.0,3.0,17.0,136.0,441.21,359.81
2016,10,17,16,45,405.0,34.5,2.6,16.5,91.5,341.46,272.38
2016,10,17,17,0,289.0,25.0,2.2,16.0,47.0,241.06,150.82
2016,10,17,17,15,144.5,12.5,2.05,15.5,23.5,95.01,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,6,15,74.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,10,18,6,30,149.0,15.0,2.5,12.0,20.0,13.64,0.0
2016,10,18,6,45,302.5,26.5,2.7,12.5,59.5,21.69,11.2
2016,10,18,7,0,456.0,38.0,2.9,13.0,99.0,30.59,21.04
2016,10,18,7,15,538.0,45.5,3.2,13.5,147.5,35.58,25.96
2016,10,18,7,30,620.0,53.0,3.5,14.0,196.0,40.5,30.58
2016,10,18,7,45,675.5,57.0,3.8,14.5,246.5,46.38,35.87
2016,10,18,8,0,731.0,61.0,4.1,15.0,297.0,48.56,37.74
2016,10,18,8,15,764.0,64.5,4.25,15.5,345.0,50.23,39.08
2016,10,18,8,30,797.0,68.0,4.4,16.0,393.0,51.92,40.39
2016,10,18,8,45,821.0,70.5,4.6,16.5,436.5,52.79,40.95
2016,10,18,9,0,845.0,73.0,4.8,17.0,480.0,62.84,39.97
2016,10,18,9,15,861.0,75.5,4.85,17.0,518.5,123.41,66.51
2016,10,18,9,30,877.0,78.0,4.9,17.0,557.0,177.34,102.75
2016,10,18,9,45,887.5,80.0,5.0,17.5,589.5,230.79,146.34
2016,10,18,10,0,898.0,82.0,5.1,18.0,622.0,284.31,193.42
2016,10,18,10,15,906.0,83.0,5.1,18.0,647.0,336.17,240.71
2016,10,18,10,30,914.0,84.0,5.1,18.0,672.0,387.37,287.41
2016,10,18,10,45,920.5,84.0,5.15,18.5,690.0,436.27,331.09
2016,10,18,11,0,927.0,84.0,5.2,19.0,708.0,483.89,372.71
2016,10,18,11,15,929.0,84.5,5.2,19.0,717.5,528.33,411.5
2016,10,18,11,30,931.0,85.0,5.2,19.0,727.0,570.72,447.79
2016,10,18,11,45,931.5,85.0,5.2,19.5,728.0,609.57,479.65
2016,10,18,12,0,932.0,85.0,5.2,20.0,729.0,645.9,508.8
2016,10,18,12,15,930.0,84.5,5.15,20.0,722.0,677.48,534.62
2016,10,18,12,30,928.0,84.0,5.1,20.0,715.0,706.09,557.77
2016,10,18,12,45,918.5,85.5,5.1,20.0,699.0,728.52,576.11
2016,10,18,13,0,909.0,87.0,5.1,20.0,683.0,747.51,590.68
2016,10,18,13,15,901.5,86.0,5.05,20.0,660.0,761.83,601.65
2016,10,18,13,30,894.0,85.0,5.0,20.0,637.0,772.71,610.22
2016,10,18,13,45,884.0,83.0,4.95,20.0,607.5,777.1,614.19
2016,10,18,14,0,874.0,81.0,4.9,20.0,578.0,778.01,615.78
2016,10,18,14,15,628.5,137.0,4.85,19.5,483.0,667.81,535.09
2016,10,18,14,30,383.0,193.0,4.8,19.0,388.0,522.39,421.95
2016,10,18,14,45,406.5,171.0,4.8,19.0,362.0,534.06,433.26
2016,10,18,15,0,430.0,149.0,4.8,19.0,336.0,529.1,431.35
2016,10,18,15,15,415.0,135.0,4.7,18.5,299.5,501.2,411.15
2016,10,18,15,30,400.0,121.0,4.6,18.0,263.0,471.69,389.23
2016,10,18,15,45,537.5,87.0,4.5,18.0,248.0,533.46,440.75
2016,10,18,16,0,675.0,53.0,4.4,18.0,233.0,577.18,474.7
2016,10,18,16,15,609.5,47.0,3.9,17.5,183.5,510.06,419.34
2016,10,18,16,30,544.0,41.0,3.4,17.0,134.0,450.56,367.42
2016,10,18,16,45,428.0,32.0,2.9,16.5,89.5,351.48,279.36
2016,10,18,17,0,312.0,23.0,2.4,16.0,45.0,249.66,141.63
2016,10,18,17,15,156.0,11.5,2.25,15.5,22.5,100.16,0.0
2016,10,18,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
