Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,96.5,6.5,1.45,10.5,9.5,0.0,0.0
2016,10,19,6,30,193.0,13.0,1.6,11.0,19.0,11.82,0.0
2016,10,19,6,45,341.0,23.0,1.8,12.0,58.0,18.64,8.47
2016,10,19,7,0,489.0,33.0,2.0,13.0,97.0,28.73,19.38
2016,10,19,7,15,567.5,39.5,2.2,13.5,145.5,33.46,24.08
2016,10,19,7,30,646.0,46.0,2.4,14.0,194.0,38.17,28.51
2016,10,19,7,45,694.5,50.5,2.65,15.0,243.0,40.97,30.99
2016,10,19,8,0,743.0,55.0,2.9,16.0,292.0,43.76,33.35
2016,10,19,8,15,775.0,58.5,3.1,16.5,339.5,45.63,34.87
2016,10,19,8,30,807.0,62.0,3.3,17.0,387.0,47.49,36.34
2016,10,19,8,45,829.5,64.5,3.5,17.5,430.5,55.79,43.43
2016,10,19,9,0,852.0,67.0,3.7,18.0,474.0,64.34,50.64
2016,10,19,9,15,868.0,69.0,3.75,18.5,512.5,116.93,61.14
2016,10,19,9,30,884.0,71.0,3.8,19.0,551.0,170.62,96.21
2016,10,19,9,45,897.0,71.5,3.85,19.5,583.0,223.49,138.55
2016,10,19,10,0,910.0,72.0,3.9,20.0,615.0,276.63,184.64
2016,10,19,10,15,918.0,73.0,3.85,20.5,640.5,328.81,231.16
2016,10,19,10,30,926.0,74.0,3.8,21.0,666.0,380.31,276.87
2016,10,19,10,45,930.5,75.0,3.8,21.5,683.5,429.58,320.04
2016,10,19,11,0,935.0,76.0,3.8,22.0,701.0,477.42,360.96
2016,10,19,11,15,938.0,76.0,3.75,22.0,710.5,521.98,398.93
2016,10,19,11,30,941.0,76.0,3.7,22.0,720.0,564.54,434.41
2016,10,19,11,45,941.0,76.5,3.7,22.5,721.5,603.71,465.72
2016,10,19,12,0,941.0,77.0,3.7,23.0,723.0,640.33,494.31
2016,10,19,12,15,939.0,76.5,3.7,23.0,716.0,671.97,519.63
2016,10,19,12,30,937.0,76.0,3.7,23.0,709.0,700.6,542.36
2016,10,19,12,45,931.0,76.5,3.7,23.5,694.0,724.44,560.07
2016,10,19,13,0,925.0,77.0,3.7,24.0,679.0,744.94,574.06
2016,10,19,13,15,918.0,76.0,3.65,24.0,656.5,759.68,584.95
2016,10,19,13,30,911.0,75.0,3.6,24.0,634.0,770.94,593.52
2016,10,19,13,45,901.0,74.0,3.6,24.0,604.5,776.44,598.37
2016,10,19,14,0,891.0,73.0,3.6,24.0,575.0,778.43,600.92
2016,10,19,14,15,876.5,71.0,3.55,23.5,538.5,772.32,598.8
2016,10,19,14,30,862.0,69.0,3.5,23.0,502.0,762.83,594.39
2016,10,19,14,45,842.0,66.5,3.45,23.0,460.0,745.23,583.02
2016,10,19,15,0,822.0,64.0,3.4,23.0,418.0,731.49,574.45
2016,10,19,15,15,794.0,61.0,3.15,22.5,372.0,701.47,554.01
2016,10,19,15,30,766.0,58.0,2.9,22.0,326.0,669.05,531.37
2016,10,19,15,45,724.0,54.0,2.65,22.0,277.0,622.97,496.74
2016,10,19,16,0,682.0,50.0,2.4,22.0,228.0,575.65,459.97
2016,10,19,16,15,616.5,44.5,2.1,21.0,179.0,509.36,408.35
2016,10,19,16,30,551.0,39.0,1.8,20.0,130.0,443.73,353.95
2016,10,19,16,45,435.5,30.0,1.5,19.0,86.0,352.0,273.3
2016,10,19,17,0,320.0,21.0,1.2,18.0,42.0,249.0,119.45
2016,10,19,17,15,160.0,10.5,1.2,17.5,21.0,100.94,0.0
2016,10,19,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,15,96.5,6.0,1.2,13.5,8.5,0.0,0.0
2016,10,20,6,30,193.0,12.0,1.2,14.0,17.0,10.91,0.0
2016,10,20,6,45,343.0,22.0,1.25,14.5,56.0,17.83,7.27
2016,10,20,7,0,493.0,32.0,1.3,15.0,95.0,27.88,18.42
2016,10,20,7,15,573.0,39.0,1.55,15.5,143.5,33.13,23.55
2016,10,20,7,30,653.0,46.0,1.8,16.0,192.0,38.31,28.38
2016,10,20,7,45,702.0,50.5,2.1,17.0,242.0,41.11,30.85
2016,10,20,8,0,751.0,55.0,2.4,18.0,292.0,43.91,33.2
2016,10,20,8,15,783.5,58.5,2.45,18.5,339.5,45.78,34.72
2016,10,20,8,30,816.0,62.0,2.5,19.0,387.0,47.65,36.19
2016,10,20,8,45,839.0,64.5,2.55,19.5,431.0,55.88,43.16
2016,10,20,9,0,862.0,67.0,2.6,20.0,475.0,62.27,48.45
2016,10,20,9,15,878.0,69.0,2.6,20.5,514.0,115.34,59.65
2016,10,20,9,30,894.0,71.0,2.6,21.0,553.0,169.49,94.12
2016,10,20,9,45,908.0,71.5,2.6,22.0,585.5,222.99,135.89
2016,10,20,10,0,922.0,72.0,2.6,23.0,618.0,276.86,181.36
2016,10,20,10,15,930.0,73.0,2.55,23.5,643.5,329.57,227.43
2016,10,20,10,30,938.0,74.0,2.5,24.0,669.0,381.6,272.63
2016,10,20,10,45,942.5,74.5,2.45,24.5,686.5,430.93,314.88
2016,10,20,11,0,947.0,75.0,2.4,25.0,704.0,478.79,354.78
2016,10,20,11,15,950.0,75.5,2.4,25.0,714.0,524.24,392.56
2016,10,20,11,30,953.0,76.0,2.4,25.0,724.0,567.68,427.86
2016,10,20,11,45,953.0,76.0,2.4,25.5,725.0,606.78,458.26
2016,10,20,12,0,953.0,76.0,2.4,26.0,726.0,643.26,485.94
2016,10,20,12,15,951.0,76.0,2.45,26.0,719.5,675.72,511.34
2016,10,20,12,30,949.0,76.0,2.5,26.0,713.0,705.17,534.2
2016,10,20,12,45,939.5,78.0,2.55,26.5,697.0,728.48,551.3
2016,10,20,13,0,930.0,80.0,2.6,27.0,681.0,748.31,564.76
2016,10,20,13,15,923.0,79.0,2.65,27.0,658.0,763.21,575.91
2016,10,20,13,30,916.0,78.0,2.7,27.0,635.0,774.6,584.83
2016,10,20,13,45,905.0,76.5,2.75,27.0,605.0,778.9,589.02
2016,10,20,14,0,894.0,75.0,2.8,27.0,575.0,779.65,590.94
2016,10,20,14,15,879.0,73.0,2.8,26.5,538.0,773.25,588.93
2016,10,20,14,30,864.0,71.0,2.8,26.0,501.0,763.46,584.66
2016,10,20,14,45,843.0,69.0,2.8,26.0,459.0,752.5,578.49
2016,10,20,15,0,822.0,67.0,2.8,26.0,417.0,732.02,565.49
2016,10,20,15,15,792.5,63.5,2.5,25.5,370.5,700.34,543.81
2016,10,20,15,30,763.0,60.0,2.2,25.0,324.0,666.26,519.9
2016,10,20,15,45,719.5,56.0,1.9,24.5,274.5,619.26,485.65
2016,10,20,16,0,676.0,52.0,1.6,24.0,225.0,571.0,449.11
2016,10,20,16,15,607.0,45.5,1.45,23.0,175.5,501.37,396.21
2016,10,20,16,30,538.0,39.0,1.3,22.0,126.0,432.62,340.35
2016,10,20,16,45,415.5,30.0,1.2,21.0,82.5,337.79,258.0
2016,10,20,17,0,293.0,21.0,1.1,20.0,39.0,229.36,84.23
2016,10,20,17,15,146.5,10.5,1.1,19.5,19.5,92.69,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,81.0,5.5,0.85,14.5,7.5,0.0,0.0
2016,10,21,6,30,162.0,11.0,0.8,15.0,15.0,10.01,0.0
2016,10,21,6,45,315.0,22.0,0.75,15.5,53.0,17.89,6.69
2016,10,21,7,0,468.0,33.0,0.7,16.0,91.0,26.5,17.11
2016,10,21,7,15,551.0,40.0,0.85,16.5,139.0,34.11,24.3
2016,10,21,7,30,634.0,47.0,1.0,17.0,187.0,39.25,29.08
2016,10,21,7,45,684.0,51.5,1.2,17.5,236.0,41.98,31.57
2016,10,21,8,0,734.0,56.0,1.4,18.0,285.0,44.74,33.95
2016,10,21,8,15,767.5,60.0,1.45,18.5,332.5,46.98,35.79
2016,10,21,8,30,801.0,64.0,1.5,19.0,380.0,49.19,37.56
2016,10,21,8,45,824.5,66.5,1.6,20.0,424.0,50.17,38.14
2016,10,21,9,0,848.0,69.0,1.7,21.0,468.0,61.26,47.4
2016,10,21,9,15,864.5,71.0,1.75,21.5,506.5,113.55,59.09
2016,10,21,9,30,881.0,73.0,1.8,22.0,545.0,166.97,92.33
2016,10,21,9,45,892.5,75.0,1.85,22.5,577.0,220.45,133.86
2016,10,21,10,0,904.0,77.0,1.9,23.0,609.0,274.11,179.13
2016,10,21,10,15,912.0,78.0,1.9,23.5,634.5,325.92,224.13
2016,10,21,10,30,920.0,79.0,1.9,24.0,660.0,377.06,268.33
2016,10,21,10,45,925.5,80.0,1.9,24.5,677.5,426.37,310.28
2016,10,21,11,0,931.0,81.0,1.9,25.0,695.0,474.34,350.04
2016,10,21,11,15,933.5,81.5,1.85,25.0,704.5,518.91,386.69
2016,10,21,11,30,936.0,82.0,1.8,25.0,714.0,561.46,420.81
2016,10,21,11,45,936.0,82.0,1.8,25.5,715.5,599.96,450.48
2016,10,21,12,0,936.0,82.0,1.8,26.0,717.0,635.89,477.49
2016,10,21,12,15,934.0,82.0,1.85,26.0,710.0,667.87,502.33
2016,10,21,12,30,932.0,82.0,1.9,26.0,703.0,696.88,524.71
2016,10,21,12,45,925.5,82.0,2.0,26.5,687.5,719.78,541.82
2016,10,21,13,0,919.0,82.0,2.1,27.0,672.0,739.32,555.7
2016,10,21,13,15,911.5,81.0,2.2,27.0,649.0,753.65,566.78
2016,10,21,13,30,904.0,80.0,2.3,27.0,626.0,764.51,575.64
2016,10,21,13,45,892.0,79.0,2.45,27.0,595.5,768.52,580.29
2016,10,21,14,0,880.0,78.0,2.6,27.0,565.0,769.03,582.67
2016,10,21,14,15,864.5,76.0,2.7,26.5,528.5,762.27,580.96
2016,10,21,14,30,849.0,74.0,2.8,26.0,492.0,758.65,581.56
2016,10,21,14,45,825.5,72.0,2.9,26.0,449.5,739.43,569.96
2016,10,21,15,0,802.0,70.0,3.0,26.0,407.0,717.2,556.13
2016,10,21,15,15,771.5,66.5,2.8,25.0,361.0,685.06,535.57
2016,10,21,15,30,741.0,63.0,2.6,24.0,315.0,650.58,512.67
2016,10,21,15,45,693.5,58.5,2.45,23.5,266.0,600.49,476.44
2016,10,21,16,0,646.0,54.0,2.3,23.0,217.0,549.3,437.88
2016,10,21,16,15,574.5,47.5,2.05,22.0,168.5,485.06,387.39
2016,10,21,16,30,503.0,41.0,1.8,21.0,120.0,417.13,330.51
2016,10,21,16,45,376.5,30.5,1.6,20.5,77.5,312.37,238.23
2016,10,21,17,0,250.0,20.0,1.4,20.0,35.0,199.54,43.83
2016,10,21,17,15,125.0,10.0,1.4,19.5,17.5,79.58,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,6,15,71.0,5.5,0.8,14.0,6.5,0.0,0.0
2016,10,22,6,30,142.0,11.0,0.8,14.0,13.0,10.01,0.0
2016,10,22,6,45,296.0,22.0,0.8,14.5,50.5,17.97,6.04
2016,10,22,7,0,450.0,33.0,0.8,15.0,88.0,26.58,17.18
2016,10,22,7,15,535.5,40.5,1.0,15.5,135.5,31.75,22.3
2016,10,22,7,30,621.0,48.0,1.2,16.0,183.0,40.23,30.05
2016,10,22,7,45,671.0,53.5,1.4,17.0,232.0,43.78,33.21
2016,10,22,8,0,721.0,59.0,1.6,18.0,281.0,47.3,36.2
2016,10,22,8,15,755.5,63.0,1.65,18.5,328.5,49.44,37.95
2016,10,22,8,30,790.0,67.0,1.7,19.0,376.0,51.58,39.64
2016,10,22,8,45,812.5,70.0,1.8,20.0,419.0,52.84,40.46
2016,10,22,9,0,835.0,73.0,1.9,21.0,462.0,54.13,41.28
2016,10,22,9,15,852.0,75.5,1.95,21.5,500.5,106.44,54.48
2016,10,22,9,30,869.0,78.0,2.0,22.0,539.0,166.86,93.0
2016,10,22,9,45,879.0,80.5,2.15,22.5,570.5,219.85,133.98
2016,10,22,10,0,889.0,83.0,2.3,23.0,602.0,272.87,178.75
2016,10,22,10,15,897.5,84.0,2.25,23.0,627.5,324.09,223.67
2016,10,22,10,30,906.0,85.0,2.2,23.0,653.0,374.72,268.08
2016,10,22,10,45,910.0,86.5,2.2,23.5,670.0,423.26,309.75
2016,10,22,11,0,914.0,88.0,2.2,24.0,687.0,470.37,349.19
2016,10,22,11,15,917.0,88.5,2.15,24.0,696.5,514.5,385.85
2016,10,22,11,30,920.0,89.0,2.1,24.0,706.0,556.7,420.06
2016,10,22,11,45,919.5,89.5,2.05,24.0,707.5,594.87,450.45
2016,10,22,12,0,919.0,90.0,2.0,24.0,709.0,630.49,478.24
2016,10,22,12,15,917.0,90.0,2.0,24.0,702.0,662.03,502.78
2016,10,22,12,30,915.0,90.0,2.0,24.0,695.0,690.66,524.83
2016,10,22,12,45,893.0,96.5,2.0,24.0,676.5,709.42,539.37
2016,10,22,13,0,871.0,103.0,2.0,24.0,658.0,728.68,553.95
2016,10,22,13,15,862.5,101.5,2.05,24.0,635.0,741.84,564.48
2016,10,22,13,30,854.0,100.0,2.1,24.0,612.0,751.56,572.33
2016,10,22,13,45,689.0,139.0,2.15,24.0,539.0,687.92,527.78
2016,10,22,14,0,524.0,178.0,2.2,24.0,466.0,609.05,470.67
2016,10,22,14,15,592.0,145.5,2.25,23.5,450.5,638.66,496.59
2016,10,22,14,30,660.0,113.0,2.3,23.0,435.0,659.83,515.71
2016,10,22,14,45,576.5,121.0,2.35,23.0,384.5,606.93,477.47
2016,10,22,15,0,493.0,129.0,2.4,23.0,334.0,546.66,433.31
2016,10,22,15,15,458.5,121.5,2.35,22.5,295.0,511.18,408.2
2016,10,22,15,30,424.0,114.0,2.3,22.0,256.0,474.68,381.4
2016,10,22,15,45,394.0,99.0,2.25,21.5,215.5,431.48,348.74
2016,10,22,16,0,364.0,84.0,2.2,21.0,175.0,387.66,314.26
2016,10,22,16,15,315.5,68.5,1.95,20.0,134.5,330.44,267.52
2016,10,22,16,30,267.0,53.0,1.7,19.0,94.0,274.6,219.8
2016,10,22,16,45,179.0,36.5,1.5,18.0,59.5,194.95,148.03
2016,10,22,17,0,91.0,20.0,1.3,17.0,25.0,101.86,0.0
2016,10,22,17,15,45.5,10.0,1.25,16.5,12.5,34.6,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,42.5,5.0,1.15,12.5,5.5,0.0,0.0
2016,10,23,6,30,85.0,10.0,1.2,13.0,11.0,9.1,0.0
2016,10,23,6,45,237.0,23.0,1.25,13.5,46.5,18.95,5.71
2016,10,23,7,0,389.0,36.0,1.3,14.0,82.0,29.32,19.5
2016,10,23,7,15,478.0,45.0,1.65,14.5,128.5,35.62,25.75
2016,10,23,7,30,567.0,54.0,2.0,15.0,175.0,41.79,31.52
2016,10,23,7,45,622.0,60.0,2.35,15.5,223.5,45.19,34.65
2016,10,23,8,0,677.0,66.0,2.7,16.0,272.0,48.57,37.62
2016,10,23,8,15,713.0,70.5,2.9,16.5,318.5,55.54,43.65
2016,10,23,8,30,749.0,75.0,3.1,17.0,365.0,57.85,45.49
2016,10,23,8,45,771.5,79.0,3.3,18.0,407.5,59.65,46.75
2016,10,23,9,0,794.0,83.0,3.5,19.0,450.0,61.44,47.98
2016,10,23,9,15,732.0,103.0,3.65,19.0,463.0,111.72,63.99
2016,10,23,9,30,670.0,123.0,3.8,19.0,476.0,163.46,100.25
2016,10,23,9,45,766.5,105.5,4.0,19.5,532.5,211.96,134.45
2016,10,23,10,0,863.0,88.0,4.2,20.0,589.0,262.99,174.67
2016,10,23,10,15,871.0,89.5,4.3,20.5,613.0,318.57,223.56
2016,10,23,10,30,879.0,91.0,4.4,21.0,637.0,368.15,267.72
2016,10,23,10,45,878.5,94.0,4.5,21.5,652.5,415.02,309.28
2016,10,23,11,0,878.0,97.0,4.6,22.0,668.0,460.15,348.51
2016,10,23,11,15,880.5,97.5,4.65,22.0,677.0,502.59,385.3
2016,10,23,11,30,883.0,98.0,4.7,22.0,686.0,543.14,419.83
2016,10,23,11,45,876.0,101.0,4.8,22.0,685.5,578.76,450.02
2016,10,23,12,0,869.0,104.0,4.9,22.0,685.0,612.9,478.46
2016,10,23,12,15,866.0,103.5,4.9,22.0,678.0,642.73,502.96
2016,10,23,12,30,863.0,103.0,4.9,22.0,671.0,669.69,524.94
2016,10,23,12,45,864.5,99.5,4.9,22.0,657.0,693.59,544.48
2016,10,23,13,0,866.0,96.0,4.9,22.0,643.0,714.53,561.64
2016,10,23,13,15,858.0,94.5,4.9,21.5,620.5,727.79,573.56
2016,10,23,13,30,850.0,93.0,4.9,21.0,598.0,737.66,582.76
2016,10,23,13,45,840.0,90.0,4.9,21.0,569.0,740.97,586.16
2016,10,23,14,0,830.0,87.0,4.9,21.0,540.0,740.85,587.21
2016,10,23,14,15,813.5,85.0,4.85,21.0,504.0,733.6,582.89
2016,10,23,14,30,797.0,83.0,4.8,21.0,468.0,723.09,576.25
2016,10,23,14,45,773.5,80.0,4.8,21.0,427.0,702.95,562.66
2016,10,23,15,0,750.0,77.0,4.8,21.0,386.0,679.91,546.78
2016,10,23,15,15,717.0,73.0,4.6,20.5,340.5,645.94,522.53
2016,10,23,15,30,684.0,69.0,4.4,20.0,295.0,614.49,499.65
2016,10,23,15,45,630.0,64.0,4.2,19.5,247.0,561.05,458.85
2016,10,23,16,0,576.0,59.0,4.0,19.0,199.0,507.14,415.95
2016,10,23,16,15,500.5,51.0,3.6,18.5,152.5,435.0,355.67
2016,10,23,16,30,425.0,43.0,3.2,18.0,106.0,364.64,294.16
2016,10,23,16,45,292.5,31.0,2.8,17.5,66.5,257.75,195.78
2016,10,23,17,0,160.0,19.0,2.4,17.0,27.0,139.72,0.0
2016,10,23,17,15,80.0,9.5,2.3,16.5,13.5,53.2,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,185.5,18.0,2.75,13.5,39.0,14.38,1.98
2016,10,24,7,0,371.0,36.0,3.0,14.0,78.0,29.44,19.46
2016,10,24,7,15,462.5,44.5,3.25,14.0,124.0,35.28,25.43
2016,10,24,7,30,554.0,53.0,3.5,14.0,170.0,41.03,30.94
2016,10,24,7,45,340.5,88.0,3.75,14.5,165.5,64.83,52.23
2016,10,24,8,0,127.0,123.0,4.0,15.0,161.0,93.24,77.29
2016,10,24,8,15,137.5,141.5,4.05,15.0,189.0,105.94,88.37
2016,10,24,8,30,148.0,160.0,4.1,15.0,217.0,118.27,98.97
2016,10,24,8,45,202.5,175.5,4.15,15.5,262.5,128.84,107.71
2016,10,24,9,0,257.0,191.0,4.2,16.0,308.0,132.1,110.04
2016,10,24,9,15,250.0,209.5,4.15,16.0,331.5,161.65,121.46
2016,10,24,9,30,243.0,228.0,4.1,16.0,355.0,192.68,143.68
2016,10,24,9,45,231.5,244.5,4.05,16.5,371.5,226.22,170.43
2016,10,24,10,0,220.0,261.0,4.0,17.0,388.0,252.78,192.48
2016,10,24,10,15,217.5,274.5,3.9,17.0,404.5,278.58,214.21
2016,10,24,10,30,215.0,288.0,3.8,17.0,421.0,304.1,235.68
2016,10,24,10,45,195.0,297.0,3.75,17.5,420.0,319.44,248.82
2016,10,24,11,0,175.0,306.0,3.7,18.0,419.0,332.7,259.89
2016,10,24,11,15,175.0,310.5,3.6,18.0,425.0,349.57,273.78
2016,10,24,11,30,175.0,315.0,3.5,18.0,431.0,366.1,287.22
2016,10,24,11,45,205.5,313.0,3.4,18.5,449.5,393.16,308.29
2016,10,24,12,0,236.0,311.0,3.3,19.0,468.0,421.78,330.44
2016,10,24,12,15,236.0,307.5,3.25,19.0,463.0,431.7,338.68
2016,10,24,12,30,236.0,304.0,3.2,19.0,458.0,440.77,346.29
2016,10,24,12,45,233.0,297.5,3.2,19.5,447.0,444.07,348.89
2016,10,24,13,0,230.0,291.0,3.2,20.0,436.0,446.26,350.66
2016,10,24,13,15,162.0,279.0,3.25,20.0,379.5,395.51,311.57
2016,10,24,13,30,94.0,267.0,3.3,20.0,323.0,330.37,260.8
2016,10,24,13,45,47.5,215.5,3.35,20.0,244.0,246.13,194.62
2016,10,24,14,0,1.0,164.0,3.4,20.0,165.0,151.39,118.26
2016,10,24,14,15,0.5,153.5,3.4,19.5,154.0,141.84,111.16
2016,10,24,14,30,0.0,143.0,3.4,19.0,143.0,132.27,103.85
2016,10,24,14,45,126.5,154.0,3.45,19.0,205.5,264.67,215.37
2016,10,24,15,0,253.0,165.0,3.5,19.0,268.0,391.25,319.07
2016,10,24,15,15,239.0,148.0,3.35,18.5,236.0,363.06,297.23
2016,10,24,15,30,225.0,131.0,3.2,18.0,204.0,333.99,274.75
2016,10,24,15,45,208.5,111.5,3.05,18.0,171.0,299.01,246.33
2016,10,24,16,0,192.0,92.0,2.9,18.0,138.0,263.39,216.56
2016,10,24,16,15,164.5,72.0,2.45,17.5,105.0,219.11,178.73
2016,10,24,16,30,137.0,52.0,2.0,17.0,72.0,174.76,139.67
2016,10,24,16,45,68.5,34.5,1.6,16.5,44.5,98.16,70.81
2016,10,24,17,0,0.0,17.0,1.2,16.0,17.0,16.91,0.0
2016,10,24,17,15,0.0,8.5,1.15,15.5,8.5,7.73,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,17.5,19.0,2.05,13.5,21.0,16.59,1.72
2016,10,25,7,0,35.0,38.0,2.3,14.0,42.0,31.93,21.45
2016,10,25,7,15,53.5,58.0,2.4,14.5,67.5,46.46,35.12
2016,10,25,7,30,72.0,78.0,2.5,15.0,93.0,61.34,48.7
2016,10,25,7,45,83.5,98.0,2.65,15.5,120.0,75.81,61.66
2016,10,25,8,0,95.0,118.0,2.8,16.0,147.0,89.87,73.99
2016,10,25,8,15,100.5,138.0,2.9,16.5,173.0,103.49,85.68
2016,10,25,8,30,106.0,158.0,3.0,17.0,199.0,116.69,96.8
2016,10,25,8,45,205.0,170.0,3.1,17.5,259.5,125.54,103.99
2016,10,25,9,0,304.0,182.0,3.2,18.0,320.0,127.11,104.86
2016,10,25,9,15,562.0,128.5,3.2,18.0,410.5,117.29,75.28
2016,10,25,9,30,820.0,75.0,3.2,18.0,501.0,145.12,79.72
2016,10,25,9,45,445.0,162.5,3.25,18.5,396.0,192.89,133.19
2016,10,25,10,0,70.0,250.0,3.3,19.0,291.0,215.99,167.4
2016,10,25,10,15,62.0,257.0,3.2,19.5,294.0,226.71,175.95
2016,10,25,10,30,54.0,264.0,3.1,20.0,297.0,236.44,183.62
2016,10,25,10,45,38.5,254.5,3.05,20.5,278.5,229.56,178.29
2016,10,25,11,0,23.0,245.0,3.0,21.0,260.0,221.59,171.96
2016,10,25,11,15,45.5,270.0,2.9,21.0,300.0,255.31,198.21
2016,10,25,11,30,68.0,295.0,2.8,21.0,340.0,293.04,227.44
2016,10,25,11,45,70.0,294.5,2.75,21.5,340.5,300.04,232.53
2016,10,25,12,0,72.0,294.0,2.7,22.0,341.0,306.95,237.62
2016,10,25,12,15,478.0,187.0,2.65,22.0,497.0,477.97,372.77
2016,10,25,12,30,884.0,80.0,2.6,22.0,653.0,650.93,505.04
2016,10,25,12,45,877.5,80.0,2.55,22.0,638.0,672.37,520.98
2016,10,25,13,0,871.0,80.0,2.5,22.0,623.0,690.63,535.42
2016,10,25,13,15,863.5,79.0,2.45,22.0,601.0,703.88,545.28
2016,10,25,13,30,856.0,78.0,2.4,22.0,579.0,713.84,552.84
2016,10,25,13,45,843.5,77.0,2.4,22.0,550.0,716.85,555.87
2016,10,25,14,0,831.0,76.0,2.4,22.0,521.0,716.55,556.73
2016,10,25,14,15,815.0,74.0,2.35,21.5,486.0,715.23,557.78
2016,10,25,14,30,799.0,72.0,2.3,21.0,451.0,705.04,552.52
2016,10,25,14,45,776.0,69.5,2.25,21.0,410.5,685.91,539.77
2016,10,25,15,0,753.0,67.0,2.2,21.0,370.0,663.98,524.89
2016,10,25,15,15,721.0,63.5,2.15,20.5,326.0,631.58,502.96
2016,10,25,15,30,689.0,60.0,2.1,20.0,282.0,597.08,478.8
2016,10,25,15,45,641.5,55.0,2.05,20.0,235.5,547.96,441.62
2016,10,25,16,0,594.0,50.0,2.0,20.0,189.0,503.09,406.11
2016,10,25,16,15,518.0,43.0,1.75,19.0,143.5,432.33,348.43
2016,10,25,16,30,442.0,36.0,1.5,18.0,98.0,363.81,289.38
2016,10,25,16,45,311.5,25.5,1.25,17.5,60.5,261.1,190.38
2016,10,25,17,0,181.0,15.0,1.0,17.0,23.0,118.66,0.0
2016,10,25,17,15,90.5,7.5,1.0,16.5,11.5,6.82,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,6,45,225.5,14.5,0.8,13.5,38.5,11.47,0.0
2016,10,26,7,0,451.0,29.0,0.8,14.0,77.0,25.58,15.99
2016,10,26,7,15,539.5,35.5,0.95,14.5,123.5,30.41,21.09
2016,10,26,7,30,628.0,42.0,1.1,15.0,170.0,35.25,25.7
2016,10,26,7,45,679.0,47.0,1.25,16.0,218.0,38.59,28.73
2016,10,26,8,0,730.0,52.0,1.4,17.0,266.0,41.9,31.59
2016,10,26,8,15,765.0,55.5,1.55,17.5,313.0,43.86,33.22
2016,10,26,8,30,800.0,59.0,1.7,18.0,360.0,45.82,34.81
2016,10,26,8,45,822.5,62.0,1.9,19.0,402.5,47.3,35.85
2016,10,26,9,0,845.0,65.0,2.1,20.0,445.0,56.24,43.34
2016,10,26,9,15,862.5,67.0,2.3,20.5,483.5,98.69,51.58
2016,10,26,9,30,880.0,69.0,2.5,21.0,522.0,151.53,81.71
2016,10,26,9,45,885.5,73.0,2.7,21.5,552.5,205.0,122.39
2016,10,26,10,0,891.0,77.0,2.9,22.0,583.0,258.09,167.25
2016,10,26,10,15,900.5,78.5,2.95,22.0,608.5,309.62,212.71
2016,10,26,10,30,910.0,80.0,3.0,22.0,634.0,360.67,258.08
2016,10,26,10,45,915.0,81.0,3.15,22.5,651.5,408.93,300.47
2016,10,26,11,0,920.0,82.0,3.3,23.0,669.0,455.84,340.87
2016,10,26,11,15,923.5,82.5,3.4,23.0,678.5,500.04,378.86
2016,10,26,11,30,927.0,83.0,3.5,23.0,688.0,542.34,414.56
2016,10,26,11,45,927.5,83.5,3.6,23.0,689.5,580.94,446.76
2016,10,26,12,0,928.0,84.0,3.7,23.0,691.0,617.07,476.47
2016,10,26,12,15,926.0,83.5,3.7,23.0,684.5,648.08,501.63
2016,10,26,12,30,924.0,83.0,3.7,23.0,678.0,676.14,524.21
2016,10,26,12,45,921.0,81.5,3.75,23.0,663.0,699.44,543.21
2016,10,26,13,0,918.0,80.0,3.8,23.0,648.0,719.53,559.68
2016,10,26,13,15,910.0,79.0,3.75,23.0,625.5,733.36,570.19
2016,10,26,13,30,902.0,78.0,3.7,23.0,603.0,743.72,578.25
2016,10,26,13,45,890.0,77.0,3.7,23.0,573.0,747.72,582.07
2016,10,26,14,0,878.0,76.0,3.7,23.0,543.0,748.24,583.57
2016,10,26,14,15,862.5,74.0,3.65,22.5,506.5,741.61,580.95
2016,10,26,14,30,847.0,72.0,3.6,22.0,470.0,737.9,580.58
2016,10,26,14,45,824.5,69.0,3.55,22.0,428.0,718.53,567.63
2016,10,26,15,0,802.0,66.0,3.5,22.0,386.0,696.16,552.4
2016,10,26,15,15,770.0,62.5,3.2,21.5,340.0,663.43,529.25
2016,10,26,15,30,738.0,59.0,2.9,21.0,294.0,628.44,503.75
2016,10,26,15,45,691.5,54.0,2.6,21.0,246.0,579.43,465.67
2016,10,26,16,0,645.0,49.0,2.3,21.0,198.0,529.37,425.3
2016,10,26,16,15,567.0,42.5,2.05,20.0,150.5,456.02,366.0
2016,10,26,16,30,489.0,36.0,1.8,19.0,103.0,392.09,309.92
2016,10,26,16,45,348.0,25.5,1.6,18.0,63.0,281.55,200.42
2016,10,26,17,0,207.0,15.0,1.4,17.0,23.0,132.99,0.0
2016,10,26,17,15,103.5,7.5,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,17.0,1.1,14.5,17.0,14.92,0.0
2016,10,27,7,0,0.0,34.0,1.1,15.0,34.0,29.09,18.68
2016,10,27,7,15,12.0,53.0,1.45,15.5,55.5,44.64,33.3
2016,10,27,7,30,24.0,72.0,1.8,16.0,77.0,58.64,46.06
2016,10,27,7,45,31.0,91.0,2.2,17.0,99.0,73.13,58.91
2016,10,27,8,0,38.0,110.0,2.6,18.0,121.0,87.33,71.18
2016,10,27,8,15,42.0,128.5,2.7,18.0,142.5,100.89,82.94
2016,10,27,8,30,46.0,147.0,2.8,18.0,164.0,114.16,94.26
2016,10,27,8,45,182.5,161.5,2.9,18.5,241.0,120.14,98.99
2016,10,27,9,0,319.0,176.0,3.0,19.0,318.0,123.7,101.59
2016,10,27,9,15,198.0,198.5,2.9,19.0,289.5,156.0,117.67
2016,10,27,9,30,77.0,221.0,2.8,19.0,261.0,179.48,138.4
2016,10,27,9,45,69.0,232.0,2.7,19.5,269.5,194.38,149.85
2016,10,27,10,0,61.0,243.0,2.6,20.0,278.0,208.31,160.85
2016,10,27,10,15,117.0,262.5,2.7,20.0,332.5,240.97,184.95
2016,10,27,10,30,173.0,282.0,2.8,20.0,387.0,284.0,217.79
2016,10,27,10,45,91.0,245.0,2.9,20.0,300.5,240.58,186.35
2016,10,27,11,0,9.0,208.0,3.0,20.0,214.0,184.69,143.7
2016,10,27,11,15,10.0,213.0,3.2,20.0,219.5,190.82,148.69
2016,10,27,11,30,11.0,218.0,3.4,20.0,225.0,197.07,153.67
2016,10,27,11,45,11.5,217.5,3.6,20.0,225.0,198.35,154.76
2016,10,27,12,0,12.0,217.0,3.8,20.0,225.0,199.61,155.87
2016,10,27,12,15,8.5,205.0,3.9,19.5,211.0,188.07,147.06
2016,10,27,12,30,5.0,193.0,4.0,19.0,197.0,176.05,137.82
2016,10,27,12,45,6.0,194.5,4.1,19.0,199.0,179.03,140.39
2016,10,27,13,0,7.0,196.0,4.2,19.0,201.0,182.18,143.12
2016,10,27,13,15,3.5,121.0,4.0,18.5,123.5,110.52,85.52
2016,10,27,13,30,0.0,46.0,3.8,18.0,46.0,40.65,28.23
2016,10,27,13,45,0.0,61.0,3.65,18.0,61.0,53.94,39.36
2016,10,27,14,0,0.0,76.0,3.5,18.0,76.0,67.26,50.49
2016,10,27,14,15,0.0,54.0,3.1,17.5,54.0,47.71,34.41
2016,10,27,14,30,0.0,32.0,2.7,17.0,32.0,28.22,18.2
2016,10,27,14,45,0.0,23.5,2.3,17.0,23.5,20.7,11.91
2016,10,27,15,0,0.0,15.0,1.9,17.0,15.0,13.2,5.58
2016,10,27,15,15,0.0,13.0,1.7,17.0,13.0,11.43,4.1
2016,10,27,15,30,0.0,11.0,1.5,17.0,11.0,9.67,2.61
2016,10,27,15,45,0.0,9.0,1.35,17.0,9.0,7.9,1.1
2016,10,27,16,0,0.0,7.0,1.2,17.0,7.0,6.14,0.0
2016,10,27,16,15,0.0,5.0,1.05,16.5,5.0,4.38,0.0
2016,10,27,16,30,0.0,3.0,0.9,16.0,3.0,2.63,0.0
2016,10,27,16,45,0.0,1.5,0.8,16.0,1.5,1.31,0.0
2016,10,27,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,6,45,7.5,17.0,2.35,15.5,17.5,14.83,0.0
2016,10,28,7,0,15.0,34.0,2.6,16.0,35.0,28.7,18.03
2016,10,28,7,15,32.5,53.5,2.75,16.0,59.0,44.1,32.67
2016,10,28,7,30,50.0,73.0,2.9,16.0,83.0,59.22,46.53
2016,10,28,7,45,59.5,93.0,3.1,16.0,108.0,74.36,60.21
2016,10,28,8,0,69.0,113.0,3.3,16.0,133.0,89.18,73.38
2016,10,28,8,15,75.5,132.0,3.4,16.0,157.5,103.05,85.51
2016,10,28,8,30,82.0,151.0,3.5,16.0,182.0,116.6,97.19
2016,10,28,8,45,137.5,170.0,3.65,16.5,228.5,124.72,103.8
2016,10,28,9,0,193.0,189.0,3.8,17.0,275.0,137.06,113.98
2016,10,28,9,15,165.0,207.5,3.8,17.0,285.5,158.9,122.19
2016,10,28,9,30,137.0,226.0,3.8,17.0,296.0,182.46,139.67
2016,10,28,9,45,96.0,232.0,3.85,17.5,282.5,198.13,153.18
2016,10,28,10,0,55.0,238.0,3.9,18.0,269.0,203.15,158.61
2016,10,28,10,15,461.0,161.0,3.9,18.0,436.5,247.47,180.98
2016,10,28,10,30,867.0,84.0,3.9,18.0,604.0,344.96,251.13
2016,10,28,10,45,456.5,175.0,3.95,18.5,449.5,311.32,237.36
2016,10,28,11,0,46.0,266.0,4.0,19.0,295.0,246.21,192.81
2016,10,28,11,15,206.0,270.0,3.9,19.0,402.5,327.54,256.23
2016,10,28,11,30,366.0,274.0,3.8,19.0,510.0,424.3,331.55
2016,10,28,11,45,237.0,288.0,3.7,19.5,441.5,385.0,301.38
2016,10,28,12,0,108.0,302.0,3.6,20.0,373.0,333.75,261.12
2016,10,28,12,15,208.0,292.0,3.45,20.0,425.0,397.36,311.8
2016,10,28,12,30,308.0,282.0,3.3,20.0,477.0,468.76,367.69
2016,10,28,12,45,258.0,282.5,3.2,20.0,443.5,450.78,353.83
2016,10,28,13,0,208.0,283.0,3.1,20.0,410.0,420.3,330.65
2016,10,28,13,15,234.0,268.5,2.95,20.0,406.5,432.83,341.48
2016,10,28,13,30,260.0,254.0,2.8,20.0,403.0,456.06,360.13
2016,10,28,13,45,275.0,237.5,2.7,20.0,388.0,458.21,362.82
2016,10,28,14,0,290.0,221.0,2.6,20.0,373.0,459.07,364.68
2016,10,28,14,15,551.5,146.5,2.5,20.0,410.0,589.46,469.08
2016,10,28,14,30,813.0,72.0,2.4,20.0,447.0,706.01,557.47
2016,10,28,14,45,788.0,69.5,2.3,20.0,406.0,685.62,542.37
2016,10,28,15,0,763.0,67.0,2.2,20.0,365.0,662.38,526.12
2016,10,28,15,15,729.0,63.5,2.0,19.5,320.0,628.79,502.26
2016,10,28,15,30,695.0,60.0,1.8,19.0,275.0,593.09,476.15
2016,10,28,15,45,643.5,55.0,1.65,19.0,228.5,541.58,436.38
2016,10,28,16,0,592.0,50.0,1.5,19.0,182.0,494.97,398.34
2016,10,28,16,15,509.5,42.5,1.3,18.5,136.0,420.29,336.67
2016,10,28,16,30,427.0,35.0,1.1,18.0,90.0,348.15,273.54
2016,10,28,16,45,281.0,24.0,0.9,17.5,53.5,233.05,153.91
2016,10,28,17,0,135.0,13.0,0.7,17.0,17.0,88.69,0.0
2016,10,28,17,15,67.5,6.5,0.7,16.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
