Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,45,185.0,14.5,1.5,14.5,32.5,11.64,0.0
2016,10,29,7,0,370.0,29.0,1.7,15.0,65.0,23.65,13.75
2016,10,29,7,15,466.0,37.0,1.95,15.0,109.0,29.33,19.93
2016,10,29,7,30,562.0,45.0,2.2,15.0,153.0,34.93,25.31
2016,10,29,7,45,619.0,50.5,2.45,15.5,200.0,41.76,31.54
2016,10,29,8,0,676.0,56.0,2.7,16.0,247.0,45.36,34.76
2016,10,29,8,15,714.0,60.0,2.8,16.0,292.5,47.57,36.72
2016,10,29,8,30,752.0,64.0,2.9,16.0,338.0,49.79,38.62
2016,10,29,8,45,778.0,66.5,3.05,16.5,380.0,50.75,39.29
2016,10,29,9,0,804.0,69.0,3.2,17.0,422.0,51.75,39.98
2016,10,29,9,15,822.5,71.5,3.2,17.5,459.5,85.76,45.68
2016,10,29,9,30,841.0,74.0,3.2,18.0,497.0,137.12,73.65
2016,10,29,9,45,848.5,78.0,3.2,18.5,527.0,189.26,112.78
2016,10,29,10,0,856.0,82.0,3.2,19.0,557.0,246.77,161.05
2016,10,29,10,15,865.5,83.5,3.15,19.0,582.0,296.36,205.12
2016,10,29,10,30,875.0,85.0,3.1,19.0,607.0,345.51,249.29
2016,10,29,10,45,619.5,174.0,3.1,19.5,548.5,368.34,276.79
2016,10,29,11,0,364.0,263.0,3.1,20.0,490.0,370.6,284.44
2016,10,29,11,15,245.0,282.0,3.05,20.0,436.0,355.04,275.07
2016,10,29,11,30,126.0,301.0,3.0,20.0,382.0,327.21,254.77
2016,10,29,11,45,512.0,194.0,2.95,20.0,522.5,452.32,353.1
2016,10,29,12,0,898.0,87.0,2.9,20.0,663.0,593.39,462.41
2016,10,29,12,15,896.0,86.5,2.85,20.0,656.5,623.34,486.15
2016,10,29,12,30,894.0,86.0,2.8,20.0,650.0,650.46,507.97
2016,10,29,12,45,706.5,145.5,2.75,20.0,585.0,619.89,484.65
2016,10,29,13,0,519.0,205.0,2.7,20.0,520.0,569.39,446.1
2016,10,29,13,15,536.5,190.5,2.65,20.0,505.5,582.25,457.5
2016,10,29,13,30,554.0,176.0,2.6,20.0,491.0,593.13,467.05
2016,10,29,13,45,553.5,166.5,2.6,20.5,467.0,594.25,468.35
2016,10,29,14,0,553.0,157.0,2.6,21.0,443.0,592.92,467.91
2016,10,29,14,15,434.5,169.5,2.6,20.5,385.0,526.69,418.58
2016,10,29,14,30,316.0,182.0,2.6,20.0,327.0,445.34,356.85
2016,10,29,14,45,390.5,152.0,2.6,20.0,314.0,483.01,388.69
2016,10,29,15,0,465.0,122.0,2.6,20.0,301.0,504.43,407.51
2016,10,29,15,15,439.0,111.0,2.4,19.5,264.0,472.0,383.11
2016,10,29,15,30,413.0,100.0,2.2,19.0,227.0,438.34,357.32
2016,10,29,15,45,380.0,86.5,2.0,19.0,187.5,395.76,322.9
2016,10,29,16,0,347.0,73.0,1.8,19.0,148.0,352.88,287.03
2016,10,29,16,15,297.5,57.5,1.6,18.0,110.5,296.68,239.89
2016,10,29,16,30,248.0,42.0,1.4,17.0,73.0,242.02,191.24
2016,10,29,16,45,124.0,27.5,1.2,16.5,43.0,140.47,86.94
2016,10,29,17,0,0.0,13.0,1.0,16.0,13.0,11.82,0.0
2016,10,29,17,15,0.0,6.5,1.0,15.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,45,128.5,17.0,2.9,14.5,29.0,13.44,0.0
2016,10,30,7,0,257.0,34.0,3.1,15.0,58.0,26.69,15.95
2016,10,30,7,15,359.0,44.5,3.4,15.0,100.0,35.99,25.64
2016,10,30,7,30,461.0,55.0,3.7,15.0,142.0,43.44,32.75
2016,10,30,7,45,523.0,62.5,4.05,15.5,187.5,47.96,37.0
2016,10,30,8,0,585.0,70.0,4.4,16.0,233.0,52.42,41.0
2016,10,30,8,15,292.5,75.0,4.6,16.0,156.5,53.41,41.88
2016,10,30,8,30,0.0,80.0,4.8,16.0,80.0,69.9,56.38
2016,10,30,8,45,0.0,77.5,5.05,16.5,77.5,68.34,54.76
2016,10,30,9,0,0.0,75.0,5.3,17.0,75.0,66.34,52.76
2016,10,30,9,15,0.0,58.5,5.45,17.0,58.5,51.69,37.9
2016,10,30,9,30,0.0,42.0,5.6,17.0,42.0,37.07,25.56
2016,10,30,9,45,0.0,55.5,5.8,17.5,55.5,49.05,35.44
2016,10,30,10,0,0.0,69.0,6.0,18.0,69.0,61.05,45.25
2016,10,30,10,15,0.0,77.0,6.0,18.0,77.0,68.17,51.06
2016,10,30,10,30,0.0,85.0,6.0,18.0,85.0,75.3,56.86
2016,10,30,10,45,0.0,110.0,6.0,18.0,110.0,97.13,74.73
2016,10,30,11,0,0.0,135.0,6.0,18.0,135.0,118.84,92.41
2016,10,30,11,15,91.0,217.5,5.95,18.0,275.5,231.5,183.08
2016,10,30,11,30,182.0,300.0,5.9,18.0,416.0,352.85,279.53
2016,10,30,11,45,271.5,285.5,5.85,18.0,458.5,402.51,319.52
2016,10,30,12,0,361.0,271.0,5.8,18.0,501.0,454.87,362.03
2016,10,30,12,15,183.0,230.0,5.7,18.0,346.5,323.63,258.74
2016,10,30,12,30,5.0,189.0,5.6,18.0,192.0,172.39,135.7
2016,10,30,12,45,2.5,162.0,5.5,18.0,163.5,146.8,115.19
2016,10,30,13,0,0.0,135.0,5.4,18.0,135.0,120.75,94.05
2016,10,30,13,15,179.5,183.0,5.25,18.0,284.0,315.36,255.5
2016,10,30,13,30,359.0,231.0,5.1,18.0,433.0,499.63,403.21
2016,10,30,13,45,363.5,216.5,5.0,18.0,412.0,496.96,401.66
2016,10,30,14,0,368.0,202.0,4.9,18.0,391.0,492.56,399.41
2016,10,30,14,15,212.5,194.5,4.7,18.0,302.5,364.47,296.54
2016,10,30,14,30,57.0,187.0,4.5,18.0,214.0,234.44,189.24
2016,10,30,14,45,406.0,129.5,4.3,18.0,287.0,466.95,383.99
2016,10,30,15,0,755.0,72.0,4.1,18.0,360.0,656.6,534.87
2016,10,30,15,15,718.5,68.0,3.75,17.5,315.0,620.89,507.27
2016,10,30,15,30,682.0,64.0,3.4,17.0,270.0,587.81,482.18
2016,10,30,15,45,620.0,59.5,3.1,17.0,222.5,531.06,436.39
2016,10,30,16,0,558.0,55.0,2.8,17.0,175.0,474.08,388.37
2016,10,30,16,15,466.5,46.5,2.35,16.0,129.5,393.5,320.49
2016,10,30,16,30,375.0,38.0,1.9,15.0,84.0,315.54,250.79
2016,10,30,16,45,187.5,26.0,1.5,14.5,49.0,173.9,102.12
2016,10,30,17,0,0.0,14.0,1.1,14.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,1.05,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,6,45,166.0,14.5,0.9,12.0,29.5,13.19,0.0
2016,10,31,7,0,332.0,29.0,1.0,12.0,59.0,23.86,13.61
2016,10,31,7,15,436.0,38.0,1.05,12.5,103.5,30.4,21.03
2016,10,31,7,30,540.0,47.0,1.1,13.0,148.0,36.81,27.18
2016,10,31,7,45,600.5,53.5,1.15,13.5,195.0,40.85,31.0
2016,10,31,8,0,661.0,60.0,1.2,14.0,242.0,44.84,34.61
2016,10,31,8,15,701.5,64.0,1.2,14.0,287.5,51.14,40.25
2016,10,31,8,30,742.0,68.0,1.2,14.0,333.0,53.25,42.07
2016,10,31,8,45,773.5,70.5,1.25,14.5,376.0,54.12,42.65
2016,10,31,9,0,805.0,73.0,1.3,15.0,419.0,55.06,43.28
2016,10,31,9,15,824.5,75.0,1.2,15.5,456.5,83.85,46.71
2016,10,31,9,30,844.0,77.0,1.1,16.0,494.0,134.86,72.88
2016,10,31,9,45,857.0,79.5,1.05,16.5,525.5,186.67,110.57
2016,10,31,10,0,870.0,82.0,1.0,17.0,557.0,244.32,157.99
2016,10,31,10,15,880.0,83.0,0.9,17.0,582.0,294.18,201.46
2016,10,31,10,30,890.0,84.0,0.8,17.0,607.0,343.6,244.86
2016,10,31,10,45,900.0,83.5,0.75,17.5,625.0,391.08,285.77
2016,10,31,11,0,910.0,83.0,0.7,18.0,643.0,437.63,324.84
2016,10,31,11,15,913.0,83.5,0.8,18.0,652.5,480.85,361.91
2016,10,31,11,30,916.0,84.0,0.9,18.0,662.0,522.16,396.73
2016,10,31,11,45,701.5,157.0,1.0,18.5,600.5,516.04,394.85
2016,10,31,12,0,487.0,230.0,1.1,19.0,539.0,491.01,377.48
2016,10,31,12,15,484.5,228.0,1.3,19.0,532.5,509.51,393.93
2016,10,31,12,30,482.0,226.0,1.5,19.0,526.0,526.24,408.51
2016,10,31,12,45,679.0,158.0,1.75,19.0,569.5,609.29,474.5
2016,10,31,13,0,876.0,90.0,2.0,19.0,613.0,685.13,534.86
2016,10,31,13,15,866.5,89.0,2.2,19.0,590.0,701.58,548.91
2016,10,31,13,30,857.0,88.0,2.4,19.0,567.0,710.95,558.21
2016,10,31,13,45,841.5,86.5,2.6,19.0,536.5,712.09,561.05
2016,10,31,14,0,826.0,85.0,2.8,19.0,506.0,709.77,561.49
2016,10,31,14,15,510.0,140.5,2.85,18.5,395.0,546.01,438.35
2016,10,31,14,30,194.0,196.0,2.9,18.0,284.0,357.84,289.31
2016,10,31,14,45,197.0,175.5,3.0,18.0,257.5,340.69,277.61
2016,10,31,15,0,200.0,155.0,3.1,18.0,231.0,322.23,263.94
2016,10,31,15,15,188.0,137.5,3.0,17.5,202.0,295.72,243.39
2016,10,31,15,30,176.0,120.0,2.9,17.0,173.0,268.59,221.81
2016,10,31,15,45,375.5,85.5,2.85,17.0,172.5,388.75,321.75
2016,10,31,16,0,575.0,51.0,2.8,17.0,172.0,478.29,392.31
2016,10,31,16,15,485.5,43.0,2.45,16.0,127.0,399.78,325.29
2016,10,31,16,30,396.0,35.0,2.1,15.0,82.0,324.05,256.69
2016,10,31,16,45,236.5,23.0,1.8,14.5,47.0,197.14,105.66
2016,10,31,17,0,77.0,11.0,1.5,14.0,12.0,53.07,0.0
2016,10,31,17,15,38.5,5.5,1.45,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,6,45,145.5,15.0,1.55,11.5,27.5,13.64,0.0
2016,11,1,7,0,291.0,30.0,1.7,12.0,55.0,24.9,14.04
2016,11,1,7,15,399.5,39.5,1.8,12.5,98.0,31.81,22.18
2016,11,1,7,30,508.0,49.0,1.9,13.0,141.0,38.6,28.7
2016,11,1,7,45,578.0,54.5,2.0,13.5,188.5,41.73,31.74
2016,11,1,8,0,648.0,60.0,2.1,14.0,236.0,44.91,34.65
2016,11,1,8,15,689.5,64.5,2.1,14.0,281.5,47.17,36.69
2016,11,1,8,30,731.0,69.0,2.1,14.0,327.0,54.16,42.87
2016,11,1,8,45,471.5,124.0,2.15,14.5,298.5,86.48,71.22
2016,11,1,9,0,212.0,179.0,2.2,15.0,270.0,131.05,109.67
2016,11,1,9,15,526.5,128.0,2.2,15.0,379.5,104.89,71.78
2016,11,1,9,30,841.0,77.0,2.2,15.0,489.0,132.12,71.61
2016,11,1,9,45,858.5,77.5,2.25,15.5,521.5,182.73,108.18
2016,11,1,10,0,876.0,78.0,2.3,16.0,554.0,239.65,155.4
2016,11,1,10,15,885.5,79.5,2.3,16.0,578.5,289.92,200.17
2016,11,1,10,30,895.0,81.0,2.3,16.0,603.0,339.72,245.21
2016,11,1,10,45,902.5,81.5,2.35,16.5,620.5,387.28,287.76
2016,11,1,11,0,910.0,82.0,2.4,17.0,638.0,433.71,328.55
2016,11,1,11,15,913.0,82.5,2.45,17.0,647.5,476.85,366.52
2016,11,1,11,30,916.0,83.0,2.5,17.0,657.0,518.07,402.12
2016,11,1,11,45,693.0,159.0,2.6,17.5,594.0,511.01,399.25
2016,11,1,12,0,470.0,235.0,2.7,18.0,531.0,484.36,379.67
2016,11,1,12,15,692.0,158.5,2.75,18.0,588.5,567.08,445.95
2016,11,1,12,30,914.0,82.0,2.8,18.0,646.0,648.85,510.94
2016,11,1,12,45,904.0,83.0,2.9,18.0,630.0,669.83,528.38
2016,11,1,13,0,894.0,84.0,3.0,18.0,614.0,687.44,543.51
2016,11,1,13,15,886.0,83.0,3.0,18.0,591.5,700.89,555.06
2016,11,1,13,30,878.0,82.0,3.0,18.0,569.0,710.98,563.63
2016,11,1,13,45,866.0,80.5,3.05,18.0,539.5,719.41,570.98
2016,11,1,14,0,854.0,79.0,3.1,18.0,510.0,719.79,572.55
2016,11,1,14,15,836.5,76.5,3.05,18.0,474.5,711.63,567.52
2016,11,1,14,30,819.0,74.0,3.0,18.0,439.0,700.17,560.13
2016,11,1,14,45,793.5,71.0,3.0,18.0,397.5,679.18,545.82
2016,11,1,15,0,768.0,68.0,3.0,18.0,356.0,655.3,529.15
2016,11,1,15,15,732.0,64.5,2.8,17.5,310.5,620.74,504.09
2016,11,1,15,30,696.0,61.0,2.6,17.0,265.0,584.02,476.57
2016,11,1,15,45,637.5,55.5,2.45,17.0,217.5,533.11,435.81
2016,11,1,16,0,579.0,50.0,2.3,17.0,170.0,477.52,389.26
2016,11,1,16,15,487.0,42.0,2.0,16.0,124.5,397.71,322.17
2016,11,1,16,30,395.0,34.0,1.7,15.0,79.0,320.84,252.26
2016,11,1,16,45,197.5,17.0,1.4,14.5,39.5,164.49,75.95
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,45,164.0,13.5,1.05,9.5,27.5,12.28,0.0
2016,11,2,7,0,328.0,27.0,1.1,10.0,55.0,22.25,11.66
2016,11,2,7,15,436.0,36.0,1.35,10.5,98.5,28.87,19.75
2016,11,2,7,30,544.0,45.0,1.6,11.0,142.0,35.37,26.04
2016,11,2,7,45,607.5,51.5,1.9,12.0,189.5,39.48,29.92
2016,11,2,8,0,671.0,58.0,2.2,13.0,237.0,47.64,37.23
2016,11,2,8,15,712.0,62.0,2.2,13.5,283.5,49.77,39.09
2016,11,2,8,30,753.0,66.0,2.2,14.0,330.0,51.95,40.9
2016,11,2,8,45,781.5,69.5,2.25,15.0,372.5,53.65,42.16
2016,11,2,9,0,810.0,73.0,2.3,16.0,415.0,55.38,43.4
2016,11,2,9,15,829.5,75.0,2.35,16.5,452.5,79.31,45.21
2016,11,2,9,30,849.0,77.0,2.4,17.0,490.0,130.35,69.83
2016,11,2,9,45,870.5,76.5,2.5,17.5,523.5,187.05,110.45
2016,11,2,10,0,892.0,76.0,2.6,18.0,557.0,238.45,152.52
2016,11,2,10,15,901.5,77.0,2.55,18.5,581.5,288.99,196.87
2016,11,2,10,30,911.0,78.0,2.5,19.0,606.0,339.01,241.33
2016,11,2,10,45,917.0,79.0,2.45,19.5,623.0,387.1,283.89
2016,11,2,11,0,923.0,80.0,2.4,20.0,640.0,433.92,324.49
2016,11,2,11,15,926.0,80.5,2.3,20.0,649.5,477.52,362.1
2016,11,2,11,30,929.0,81.0,2.2,20.0,659.0,519.17,397.18
2016,11,2,11,45,929.0,81.0,2.1,20.5,660.0,556.7,427.4
2016,11,2,12,0,929.0,81.0,2.0,21.0,661.0,591.7,454.78
2016,11,2,12,15,927.0,80.5,1.85,21.0,654.0,622.39,478.82
2016,11,2,12,30,925.0,80.0,1.7,21.0,647.0,650.16,500.05
2016,11,2,12,45,923.0,78.0,1.6,21.0,632.5,673.32,517.83
2016,11,2,13,0,921.0,76.0,1.5,21.0,618.0,693.31,532.98
2016,11,2,13,15,913.0,75.0,1.4,21.0,595.5,707.1,543.42
2016,11,2,13,30,905.0,74.0,1.3,21.0,573.0,717.46,550.63
2016,11,2,13,45,892.5,73.0,1.2,21.0,543.0,721.22,553.09
2016,11,2,14,0,880.0,72.0,1.1,21.0,513.0,721.54,553.27
2016,11,2,14,15,863.0,69.5,1.1,21.0,477.0,713.49,548.82
2016,11,2,14,30,846.0,67.0,1.1,21.0,441.0,708.03,546.32
2016,11,2,14,45,821.0,65.0,1.15,21.0,399.0,688.62,534.4
2016,11,2,15,0,796.0,63.0,1.2,21.0,357.0,666.29,520.25
2016,11,2,15,15,761.0,59.0,1.15,20.5,311.5,631.73,496.8
2016,11,2,15,30,726.0,55.0,1.1,20.0,266.0,595.03,470.96
2016,11,2,15,45,670.5,50.5,1.1,19.5,218.5,542.0,431.97
2016,11,2,16,0,615.0,46.0,1.1,19.0,171.0,488.17,389.55
2016,11,2,16,15,525.5,38.5,1.1,18.0,125.0,415.94,330.53
2016,11,2,16,30,436.0,31.0,1.1,17.0,79.0,341.1,262.99
2016,11,2,16,45,218.0,15.5,1.15,16.5,39.5,172.13,63.94
2016,11,2,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,45,181.0,12.5,1.0,11.5,27.0,11.37,0.0
2016,11,3,7,0,362.0,25.0,1.0,12.0,54.0,20.56,9.72
2016,11,3,7,15,470.0,33.5,1.2,13.0,98.5,26.84,17.7
2016,11,3,7,30,578.0,42.0,1.4,14.0,143.0,36.05,26.28
2016,11,3,7,45,640.5,47.5,1.65,15.0,190.5,39.77,29.77
2016,11,3,8,0,703.0,53.0,1.9,16.0,238.0,43.5,33.1
2016,11,3,8,15,743.0,57.0,1.9,16.5,284.5,45.82,35.12
2016,11,3,8,30,783.0,61.0,1.9,17.0,331.0,48.16,37.07
2016,11,3,8,45,809.5,64.0,1.95,17.5,374.0,49.61,38.19
2016,11,3,9,0,836.0,67.0,2.0,18.0,417.0,51.08,39.3
2016,11,3,9,15,855.0,69.5,2.0,18.5,455.0,73.51,40.96
2016,11,3,9,30,874.0,72.0,2.0,19.0,493.0,132.61,70.71
2016,11,3,9,45,888.5,73.0,2.05,20.0,525.0,184.19,106.25
2016,11,3,10,0,903.0,74.0,2.1,21.0,557.0,236.17,148.11
2016,11,3,10,15,912.0,75.5,2.1,21.5,582.0,287.43,192.37
2016,11,3,10,30,921.0,77.0,2.1,22.0,607.0,338.13,236.78
2016,11,3,10,45,926.0,78.0,2.1,22.5,624.0,386.26,278.89
2016,11,3,11,0,931.0,79.0,2.1,23.0,641.0,433.01,319.0
2016,11,3,11,15,934.0,79.5,2.05,23.0,650.5,476.87,356.42
2016,11,3,11,30,937.0,80.0,2.0,23.0,660.0,518.76,391.37
2016,11,3,11,45,936.5,80.5,1.95,23.5,660.5,556.75,421.7
2016,11,3,12,0,936.0,81.0,1.9,24.0,661.0,592.19,449.24
2016,11,3,12,15,933.5,80.5,1.8,24.0,654.0,622.79,473.18
2016,11,3,12,30,931.0,80.0,1.7,24.0,647.0,650.41,494.39
2016,11,3,12,45,923.5,80.5,1.6,24.5,631.5,672.87,510.43
2016,11,3,13,0,916.0,81.0,1.5,25.0,616.0,692.0,523.7
2016,11,3,13,15,907.5,80.0,1.4,24.5,593.0,705.49,534.83
2016,11,3,13,30,899.0,79.0,1.3,24.0,570.0,715.55,543.18
2016,11,3,13,45,885.0,77.5,1.2,24.0,540.0,717.77,544.56
2016,11,3,14,0,871.0,76.0,1.1,24.0,510.0,721.85,547.35
2016,11,3,14,15,853.5,74.0,1.0,24.0,473.5,714.46,542.24
2016,11,3,14,30,836.0,72.0,0.9,24.0,437.0,703.74,534.94
2016,11,3,14,45,729.5,78.0,0.85,24.0,375.0,635.41,487.88
2016,11,3,15,0,623.0,84.0,0.8,24.0,313.0,569.43,441.44
2016,11,3,15,15,666.5,71.0,0.75,23.0,287.5,581.26,453.01
2016,11,3,15,30,710.0,58.0,0.7,22.0,262.0,584.85,456.84
2016,11,3,15,45,654.0,53.0,0.65,21.5,214.5,531.2,416.83
2016,11,3,16,0,598.0,48.0,0.6,21.0,167.0,483.16,378.8
2016,11,3,16,15,504.0,40.0,0.7,20.0,121.0,402.44,315.18
2016,11,3,16,30,410.0,32.0,0.8,19.0,75.0,324.87,246.24
2016,11,3,16,45,205.0,16.0,0.9,18.5,37.5,163.63,42.25
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,6,45,120.0,13.5,1.1,14.5,22.5,12.28,0.0
2016,11,4,7,0,240.0,27.0,1.1,15.0,45.0,22.43,10.24
2016,11,4,7,15,331.5,39.5,1.05,15.5,84.5,32.16,21.97
2016,11,4,7,30,423.0,52.0,1.0,16.0,124.0,41.55,30.82
2016,11,4,7,45,483.5,60.5,1.0,16.5,167.5,46.99,35.92
2016,11,4,8,0,544.0,69.0,1.0,17.0,211.0,52.32,40.73
2016,11,4,8,15,601.0,69.5,1.15,17.5,253.0,51.04,39.57
2016,11,4,8,30,658.0,70.0,1.3,18.0,295.0,50.14,38.66
2016,11,4,8,45,726.5,73.0,1.45,18.5,350.5,56.4,43.98
2016,11,4,9,0,795.0,76.0,1.6,19.0,406.0,57.91,45.09
2016,11,4,9,15,815.5,78.5,1.5,19.0,443.5,76.84,45.72
2016,11,4,9,30,836.0,81.0,1.4,19.0,481.0,127.41,68.39
2016,11,4,9,45,849.5,83.5,1.3,19.5,512.5,178.52,103.45
2016,11,4,10,0,863.0,86.0,1.2,20.0,544.0,230.17,144.82
2016,11,4,10,15,872.5,87.5,1.2,20.5,568.5,280.3,187.69
2016,11,4,10,30,882.0,89.0,1.2,21.0,593.0,330.06,230.82
2016,11,4,10,45,735.5,134.0,1.3,21.5,562.0,361.24,262.9
2016,11,4,11,0,589.0,179.0,1.4,22.0,531.0,379.91,283.12
2016,11,4,11,15,458.0,222.5,1.3,22.0,499.0,391.69,295.78
2016,11,4,11,30,327.0,266.0,1.2,22.0,467.0,390.09,296.7
2016,11,4,11,45,388.0,251.0,1.2,22.0,490.0,425.61,324.61
2016,11,4,12,0,449.0,236.0,1.2,22.0,513.0,468.68,357.78
2016,11,4,12,15,545.0,200.0,1.15,22.0,532.0,510.81,390.32
2016,11,4,12,30,641.0,164.0,1.1,22.0,551.0,559.3,427.24
2016,11,4,12,45,593.5,174.5,1.1,22.0,526.5,561.24,429.31
2016,11,4,13,0,546.0,185.0,1.1,22.0,502.0,555.02,425.73
2016,11,4,13,15,560.0,172.5,1.1,22.0,487.0,567.11,436.14
2016,11,4,13,30,574.0,160.0,1.1,22.0,472.0,577.16,444.89
2016,11,4,13,45,680.0,121.5,1.15,22.0,471.0,627.64,484.29
2016,11,4,14,0,786.0,83.0,1.2,22.0,470.0,666.54,514.88
2016,11,4,14,15,692.5,97.5,1.2,21.5,421.0,626.6,487.38
2016,11,4,14,30,599.0,112.0,1.2,21.0,372.0,580.71,455.36
2016,11,4,14,45,391.0,130.5,1.2,20.5,293.5,449.74,357.56
2016,11,4,15,0,183.0,149.0,1.2,20.0,215.0,300.95,241.66
2016,11,4,15,15,170.0,131.5,1.1,19.5,187.0,274.02,221.66
2016,11,4,15,30,157.0,114.0,1.0,19.0,159.0,246.53,199.99
2016,11,4,15,45,141.5,94.5,0.95,18.5,129.5,214.02,173.62
2016,11,4,16,0,126.0,75.0,0.9,18.0,100.0,181.0,145.96
2016,11,4,16,15,101.5,55.5,0.9,17.5,72.0,141.72,112.14
2016,11,4,16,30,77.0,36.0,0.9,17.0,44.0,101.67,75.46
2016,11,4,16,45,38.5,18.0,0.95,16.5,22.0,47.98,2.19
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,160.5,12.0,0.7,12.5,24.0,10.91,0.0
2016,11,5,7,0,321.0,24.0,0.7,13.0,48.0,19.82,7.74
2016,11,5,7,15,433.0,33.5,0.85,13.5,91.0,27.0,17.66
2016,11,5,7,30,545.0,43.0,1.0,14.0,134.0,34.03,24.44
2016,11,5,7,45,610.0,49.0,1.15,14.5,181.0,37.79,28.06
2016,11,5,8,0,675.0,55.0,1.3,15.0,228.0,45.4,34.92
2016,11,5,8,15,716.0,59.0,1.35,15.5,273.5,47.62,36.87
2016,11,5,8,30,757.0,63.0,1.4,16.0,319.0,49.88,38.77
2016,11,5,8,45,785.0,66.5,1.45,17.0,361.5,51.67,40.11
2016,11,5,9,0,813.0,70.0,1.5,18.0,404.0,53.47,41.42
2016,11,5,9,15,832.0,72.0,1.65,18.5,441.0,69.87,41.28
2016,11,5,9,30,851.0,74.0,1.8,19.0,478.0,120.61,62.94
2016,11,5,9,45,867.0,75.0,1.95,19.5,509.5,177.41,102.14
2016,11,5,10,0,883.0,76.0,2.1,20.0,541.0,228.41,143.02
2016,11,5,10,15,892.0,77.5,2.15,20.0,565.0,278.53,186.69
2016,11,5,10,30,901.0,79.0,2.2,20.0,589.0,328.13,230.89
2016,11,5,10,45,907.0,79.5,2.25,20.5,606.0,375.12,272.52
2016,11,5,11,0,913.0,80.0,2.3,21.0,623.0,420.84,312.38
2016,11,5,11,15,915.0,80.5,2.35,21.0,631.5,463.41,349.58
2016,11,5,11,30,917.0,81.0,2.4,21.0,640.0,503.98,384.4
2016,11,5,11,45,918.0,80.5,2.5,21.5,641.0,540.94,415.09
2016,11,5,12,0,919.0,80.0,2.6,22.0,642.0,575.47,443.21
2016,11,5,12,15,916.0,79.5,2.7,22.0,635.0,605.15,468.04
2016,11,5,12,30,913.0,79.0,2.8,22.0,628.0,631.9,490.3
2016,11,5,12,45,898.5,82.0,2.9,22.0,611.0,652.12,507.36
2016,11,5,13,0,884.0,85.0,3.0,22.0,594.0,668.85,521.65
2016,11,5,13,15,874.5,83.5,3.05,21.5,571.0,680.62,533.14
2016,11,5,13,30,865.0,82.0,3.1,21.0,548.0,693.49,545.27
2016,11,5,13,45,852.0,80.0,3.15,21.0,518.5,696.02,548.65
2016,11,5,14,0,839.0,78.0,3.2,21.0,489.0,695.12,549.25
2016,11,5,14,15,820.5,76.0,3.15,20.5,453.5,687.01,545.26
2016,11,5,14,30,802.0,74.0,3.1,20.0,418.0,675.66,538.92
2016,11,5,14,45,775.5,70.5,3.1,20.0,377.0,653.78,523.81
2016,11,5,15,0,749.0,67.0,3.1,20.0,336.0,629.09,506.34
2016,11,5,15,15,711.0,63.0,2.9,19.5,291.5,593.25,480.13
2016,11,5,15,30,673.0,59.0,2.7,19.0,247.0,555.39,451.35
2016,11,5,15,45,614.5,53.5,2.5,18.5,201.0,505.9,411.55
2016,11,5,16,0,556.0,48.0,2.3,18.0,155.0,451.69,366.21
2016,11,5,16,15,459.0,39.5,2.0,17.0,111.0,370.12,297.16
2016,11,5,16,30,362.0,31.0,1.7,16.0,67.0,292.03,222.51
2016,11,5,16,45,181.0,15.5,1.4,15.5,33.5,145.7,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,78.5,12.0,0.7,13.0,17.5,10.91,0.0
2016,11,6,7,0,157.0,24.0,0.7,13.0,35.0,18.86,6.16
2016,11,6,7,15,225.5,38.5,0.7,13.0,68.5,29.85,20.06
2016,11,6,7,30,294.0,53.0,0.7,13.0,102.0,40.52,30.24
2016,11,6,7,45,329.5,68.0,0.75,13.5,138.5,51.12,40.01
2016,11,6,8,0,365.0,83.0,0.8,14.0,175.0,61.36,49.24
2016,11,6,8,15,391.0,95.5,0.85,14.5,211.0,69.38,56.32
2016,11,6,8,30,417.0,108.0,0.9,15.0,247.0,77.14,63.0
2016,11,6,8,45,340.0,136.0,1.0,15.5,259.0,99.51,82.3
2016,11,6,9,0,263.0,164.0,1.1,16.0,271.0,116.39,96.54
2016,11,6,9,15,288.5,177.0,1.15,16.5,304.5,130.11,99.6
2016,11,6,9,30,314.0,190.0,1.2,17.0,338.0,161.56,116.8
2016,11,6,9,45,382.0,189.5,1.3,17.5,381.0,191.95,135.44
2016,11,6,10,0,450.0,189.0,1.4,18.0,424.0,224.96,158.77
2016,11,6,10,15,373.5,216.0,1.25,18.5,417.5,258.2,189.21
2016,11,6,10,30,297.0,243.0,1.1,19.0,411.0,280.59,210.37
2016,11,6,10,45,347.5,240.0,1.0,19.5,441.5,314.38,236.39
2016,11,6,11,0,398.0,237.0,0.9,20.0,472.0,351.8,265.2
2016,11,6,11,15,416.5,236.0,0.75,20.5,485.5,382.4,288.83
2016,11,6,11,30,435.0,235.0,0.6,21.0,499.0,413.02,311.86
2016,11,6,11,45,421.0,239.5,0.5,21.5,495.0,432.59,326.52
2016,11,6,12,0,407.0,244.0,0.4,22.0,491.0,445.46,335.9
2016,11,6,12,15,638.0,162.5,0.5,22.0,545.0,527.65,398.66
2016,11,6,12,30,869.0,81.0,0.6,22.0,599.0,604.56,457.2
2016,11,6,12,45,857.0,83.0,0.75,22.0,583.5,624.19,473.66
2016,11,6,13,0,845.0,85.0,0.9,22.0,568.0,643.92,490.5
2016,11,6,13,15,836.0,83.5,1.0,22.0,546.5,655.85,501.35
2016,11,6,13,30,827.0,82.0,1.1,22.0,525.0,664.5,509.87
2016,11,6,13,45,450.5,145.5,1.2,22.0,385.0,483.33,376.77
2016,11,6,14,0,74.0,209.0,1.3,22.0,245.0,262.38,205.14
2016,11,6,14,15,72.5,193.5,1.35,22.0,227.0,248.66,196.06
2016,11,6,14,30,71.0,178.0,1.4,22.0,209.0,234.49,185.57
2016,11,6,14,45,35.5,136.5,1.5,22.0,152.0,164.31,129.58
2016,11,6,15,0,0.0,95.0,1.6,22.0,95.0,87.38,66.66
2016,11,6,15,15,0.0,82.0,1.4,21.5,82.0,75.25,57.0
2016,11,6,15,30,0.0,69.0,1.2,21.0,69.0,63.03,47.0
2016,11,6,15,45,0.0,56.0,1.0,20.5,56.0,50.68,36.72
2016,11,6,16,0,0.0,43.0,0.8,20.0,43.0,38.17,26.14
2016,11,6,16,15,0.0,30.5,0.8,19.0,30.5,26.89,16.49
2016,11,6,16,30,0.0,18.0,0.8,18.0,18.0,15.84,6.65
2016,11,6,16,45,0.0,9.0,0.8,17.5,9.0,7.91,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,148.5,10.5,0.55,14.5,20.5,9.55,0.0
2016,11,7,7,0,297.0,21.0,0.5,15.0,41.0,17.22,3.97
2016,11,7,7,15,408.0,29.5,0.6,15.0,81.0,23.6,14.46
2016,11,7,7,30,519.0,38.0,0.7,15.0,121.0,29.87,20.62
2016,11,7,7,45,583.0,43.5,0.85,15.5,165.5,36.39,26.67
2016,11,7,8,0,647.0,49.0,1.0,16.0,210.0,40.2,30.17
2016,11,7,8,15,507.0,81.0,0.9,16.5,222.5,60.59,48.17
2016,11,7,8,30,367.0,113.0,0.8,17.0,235.0,80.57,65.5
2016,11,7,8,45,577.5,87.5,0.75,17.5,307.5,61.84,48.92
2016,11,7,9,0,788.0,62.0,0.7,18.0,380.0,47.35,36.09
2016,11,7,9,15,641.5,106.5,0.6,18.5,381.0,81.63,56.37
2016,11,7,9,30,495.0,151.0,0.5,19.0,382.0,141.87,93.81
2016,11,7,9,45,496.5,163.5,0.4,20.0,408.0,182.09,120.86
2016,11,7,10,0,498.0,176.0,0.3,21.0,434.0,222.32,151.48
2016,11,7,10,15,534.5,172.0,0.35,21.5,460.5,257.78,179.22
2016,11,7,10,30,571.0,168.0,0.4,22.0,487.0,295.79,209.87
2016,11,7,10,45,713.0,127.0,0.45,22.5,537.5,340.62,243.68
2016,11,7,11,0,855.0,86.0,0.5,23.0,588.0,398.48,288.14
2016,11,7,11,15,859.0,86.5,0.55,23.0,597.0,439.41,322.55
2016,11,7,11,30,863.0,87.0,0.6,23.0,606.0,478.66,355.06
2016,11,7,11,45,865.0,86.5,0.65,23.5,608.0,514.12,383.39
2016,11,7,12,0,867.0,86.0,0.7,24.0,610.0,547.37,409.41
2016,11,7,12,15,865.0,85.5,0.75,24.0,603.5,576.03,432.42
2016,11,7,12,30,863.0,85.0,0.8,24.0,597.0,601.97,453.14
2016,11,7,12,45,667.5,146.0,0.9,24.0,536.0,572.44,432.87
2016,11,7,13,0,472.0,207.0,1.0,24.0,475.0,523.3,397.95
2016,11,7,13,15,485.5,194.0,1.05,24.0,460.5,533.56,407.62
2016,11,7,13,30,499.0,181.0,1.1,24.0,446.0,542.01,415.46
2016,11,7,13,45,649.5,130.5,1.15,24.0,456.0,608.47,466.86
2016,11,7,14,0,800.0,80.0,1.2,24.0,466.0,664.05,509.79
2016,11,7,14,15,696.5,95.0,1.2,23.5,413.5,618.7,478.14
2016,11,7,14,30,593.0,110.0,1.2,23.0,361.0,567.35,442.27
2016,11,7,14,45,560.0,104.0,1.2,23.0,322.0,539.26,422.99
2016,11,7,15,0,527.0,98.0,1.2,23.0,283.0,508.96,401.34
2016,11,7,15,15,492.5,89.5,1.05,22.5,244.5,467.85,371.05
2016,11,7,15,30,458.0,81.0,0.9,22.0,206.0,431.54,343.31
2016,11,7,15,45,483.5,64.5,0.8,21.5,174.5,428.27,340.24
2016,11,7,16,0,509.0,48.0,0.7,21.0,143.0,417.66,329.6
2016,11,7,16,15,410.0,39.0,0.7,20.5,101.0,336.0,262.32
2016,11,7,16,30,311.0,30.0,0.7,20.0,59.0,258.14,187.98
2016,11,7,16,45,155.5,15.0,0.75,19.5,29.5,127.39,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
