Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,95.0,6.5,1.55,7.5,9.0,0.0,0.0
2016,11,18,7,0,190.0,13.0,1.6,8.0,18.0,11.82,0.0
2016,11,18,7,15,336.0,23.5,1.95,9.0,55.0,19.26,8.21
2016,11,18,7,30,482.0,34.0,2.3,10.0,92.0,27.52,18.39
2016,11,18,7,45,561.5,40.5,2.7,11.0,136.5,34.88,25.46
2016,11,18,8,0,641.0,47.0,3.1,12.0,181.0,39.68,29.99
2016,11,18,8,15,690.5,52.0,3.3,12.5,226.0,42.99,33.08
2016,11,18,8,30,740.0,57.0,3.5,13.0,271.0,46.3,36.05
2016,11,18,8,45,772.0,60.5,3.75,14.0,312.5,48.24,37.62
2016,11,18,9,0,804.0,64.0,4.0,15.0,354.0,50.21,39.16
2016,11,18,9,15,826.0,66.5,4.25,15.5,391.5,51.34,40.0
2016,11,18,9,30,848.0,69.0,4.5,16.0,429.0,83.16,44.95
2016,11,18,9,45,863.0,71.0,4.8,16.5,460.0,133.12,71.21
2016,11,18,10,0,878.0,73.0,5.1,17.0,491.0,188.99,112.74
2016,11,18,10,15,888.5,74.5,5.15,17.5,515.5,238.15,154.18
2016,11,18,10,30,899.0,76.0,5.2,18.0,540.0,286.96,197.67
2016,11,18,10,45,903.5,77.5,5.3,18.5,557.0,333.46,240.19
2016,11,18,11,0,908.0,79.0,5.4,19.0,574.0,378.63,281.38
2016,11,18,11,15,910.5,79.5,5.4,19.0,583.0,420.63,319.94
2016,11,18,11,30,913.0,80.0,5.4,19.0,592.0,460.74,356.26
2016,11,18,11,45,912.0,80.5,5.45,19.0,592.5,497.2,389.09
2016,11,18,12,0,911.0,81.0,5.5,19.0,593.0,531.2,419.31
2016,11,18,12,15,907.5,80.5,5.45,19.0,586.0,560.33,444.97
2016,11,18,12,30,904.0,80.0,5.4,19.0,579.0,586.56,467.88
2016,11,18,12,45,900.5,78.0,5.4,19.0,565.0,608.28,487.05
2016,11,18,13,0,897.0,76.0,5.4,19.0,551.0,626.9,503.55
2016,11,18,13,15,887.5,75.0,5.3,19.0,529.0,639.76,515.06
2016,11,18,13,30,878.0,74.0,5.2,19.0,507.0,649.3,523.83
2016,11,18,13,45,864.0,72.0,5.1,19.0,478.0,655.8,530.0
2016,11,18,14,0,850.0,70.0,5.0,19.0,449.0,655.03,530.57
2016,11,18,14,15,830.0,68.0,4.7,18.5,414.5,646.96,525.65
2016,11,18,14,30,810.0,66.0,4.4,18.0,380.0,635.68,518.0
2016,11,18,14,45,782.0,63.0,4.1,18.0,340.0,614.84,501.85
2016,11,18,15,0,754.0,60.0,3.8,18.0,300.0,591.23,483.29
2016,11,18,15,15,712.0,56.0,3.25,17.0,257.0,554.76,455.01
2016,11,18,15,30,670.0,52.0,2.7,16.0,214.0,516.35,423.84
2016,11,18,15,45,603.5,46.0,2.15,15.5,169.0,458.75,375.03
2016,11,18,16,0,537.0,40.0,1.6,15.0,124.0,407.6,328.96
2016,11,18,16,15,423.0,31.0,1.5,14.5,83.5,320.63,251.64
2016,11,18,16,30,309.0,22.0,1.4,14.0,43.0,228.62,120.66
2016,11,18,16,45,154.5,11.0,1.35,13.5,21.5,92.87,0.0
2016,11,18,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,6,45,61.0,6.5,3.8,11.5,8.0,0.0,0.0
2016,11,19,7,0,122.0,13.0,3.9,12.0,16.0,11.82,0.0
2016,11,19,7,15,264.5,23.5,4.15,12.0,49.0,19.28,7.31
2016,11,19,7,30,407.0,34.0,4.4,12.0,82.0,27.49,18.07
2016,11,19,7,45,491.5,41.0,4.65,12.5,124.0,32.29,22.94
2016,11,19,8,0,576.0,48.0,4.9,13.0,166.0,37.05,27.48
2016,11,19,8,15,626.0,52.5,5.05,13.0,208.5,39.6,29.95
2016,11,19,8,30,676.0,57.0,5.2,13.0,251.0,46.09,35.84
2016,11,19,8,45,711.5,60.0,5.35,13.5,290.5,47.59,37.1
2016,11,19,9,0,747.0,63.0,5.5,14.0,330.0,49.15,38.36
2016,11,19,9,15,461.0,122.0,5.55,14.5,292.5,85.02,69.99
2016,11,19,9,30,175.0,181.0,5.6,15.0,255.0,140.08,108.82
2016,11,19,9,45,240.5,187.5,5.7,15.5,297.0,160.08,119.17
2016,11,19,10,0,306.0,194.0,5.8,16.0,339.0,191.42,140.51
2016,11,19,10,15,247.5,212.5,5.8,16.0,333.5,213.98,161.88
2016,11,19,10,30,189.0,231.0,5.8,16.0,328.0,232.85,180.51
2016,11,19,10,45,161.5,239.5,5.85,16.0,324.0,244.95,192.23
2016,11,19,11,0,134.0,248.0,5.9,16.0,320.0,254.38,201.46
2016,11,19,11,15,120.0,251.0,5.9,16.0,316.5,261.92,208.54
2016,11,19,11,30,106.0,254.0,5.9,16.0,313.0,266.12,212.71
2016,11,19,11,45,105.5,255.0,5.9,16.5,314.0,274.17,219.34
2016,11,19,12,0,105.0,256.0,5.9,17.0,315.0,281.91,225.66
2016,11,19,12,15,54.0,215.0,5.85,17.0,245.5,224.26,179.45
2016,11,19,12,30,3.0,174.0,5.8,17.0,176.0,157.46,124.89
2016,11,19,12,45,122.0,203.5,5.8,17.0,268.0,267.17,215.9
2016,11,19,13,0,241.0,233.0,5.8,17.0,360.0,374.14,303.49
2016,11,19,13,15,494.5,167.0,5.7,16.5,414.0,490.52,400.66
2016,11,19,13,30,748.0,101.0,5.6,16.0,468.0,599.4,491.22
2016,11,19,13,45,384.0,134.0,5.6,16.0,322.0,407.04,335.84
2016,11,19,14,0,20.0,167.0,5.6,16.0,176.0,169.79,136.85
2016,11,19,14,15,10.0,108.5,5.45,16.0,113.0,105.25,83.46
2016,11,19,14,30,0.0,50.0,5.3,16.0,50.0,44.13,31.88
2016,11,19,14,45,0.0,44.5,5.15,16.0,44.5,39.25,27.81
2016,11,19,15,0,0.0,39.0,5.0,16.0,39.0,34.37,23.7
2016,11,19,15,15,286.5,49.0,4.7,15.5,117.5,269.81,227.63
2016,11,19,15,30,573.0,59.0,4.4,15.0,196.0,465.92,389.08
2016,11,19,15,45,512.5,51.0,4.1,15.0,154.5,412.04,341.38
2016,11,19,16,0,452.0,43.0,3.8,15.0,113.0,358.34,293.13
2016,11,19,16,15,336.5,33.0,3.55,14.5,75.5,271.32,214.46
2016,11,19,16,30,221.0,23.0,3.3,14.0,38.0,178.59,87.82
2016,11,19,16,45,110.5,11.5,3.1,14.0,19.0,69.49,0.0
2016,11,19,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,13.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,13.0,11.0,10.01,0.0
2016,11,20,7,15,97.0,25.0,0.95,13.0,36.5,20.27,7.0
2016,11,20,7,30,194.0,39.0,1.1,13.0,62.0,30.21,20.28
2016,11,20,7,45,228.5,55.5,1.25,13.5,93.5,42.34,31.69
2016,11,20,8,0,263.0,72.0,1.4,14.0,125.0,54.07,42.45
2016,11,20,8,15,285.0,87.0,1.4,14.0,157.0,64.25,51.75
2016,11,20,8,30,307.0,102.0,1.4,14.0,189.0,77.1,63.25
2016,11,20,8,45,321.5,116.0,1.45,14.5,219.5,86.53,71.43
2016,11,20,9,0,336.0,130.0,1.5,15.0,250.0,95.69,79.22
2016,11,20,9,15,168.0,117.0,1.5,15.0,177.0,85.71,70.34
2016,11,20,9,30,0.0,104.0,1.5,15.0,104.0,89.75,70.4
2016,11,20,9,45,112.5,153.5,1.5,15.5,206.5,129.92,98.99
2016,11,20,10,0,225.0,203.0,1.5,16.0,309.0,188.95,141.11
2016,11,20,10,15,267.5,208.5,1.45,16.0,340.5,213.88,159.41
2016,11,20,10,30,310.0,214.0,1.4,16.0,372.0,246.13,184.72
2016,11,20,10,45,328.0,218.5,1.4,16.0,390.5,274.2,208.17
2016,11,20,11,0,346.0,223.0,1.4,16.0,409.0,303.32,232.61
2016,11,20,11,15,274.0,238.5,1.5,16.0,387.0,309.19,240.47
2016,11,20,11,30,202.0,254.0,1.6,16.0,365.0,306.9,241.02
2016,11,20,11,45,157.0,254.5,1.75,16.0,341.0,299.29,236.55
2016,11,20,12,0,112.0,255.0,1.9,16.0,317.0,283.99,225.48
2016,11,20,12,15,133.5,253.0,2.0,15.5,326.5,305.28,243.52
2016,11,20,12,30,155.0,251.0,2.1,15.0,336.0,323.48,259.15
2016,11,20,12,45,210.5,239.5,2.25,15.0,352.0,352.51,283.44
2016,11,20,13,0,266.0,228.0,2.4,15.0,368.0,391.36,315.47
2016,11,20,13,15,133.0,169.5,2.4,15.0,239.5,250.79,203.4
2016,11,20,13,30,0.0,111.0,2.4,15.0,111.0,99.42,77.91
2016,11,20,13,45,0.5,129.0,2.4,15.0,129.5,117.46,93.27
2016,11,20,14,0,1.0,147.0,2.4,15.0,148.0,136.83,109.5
2016,11,20,14,15,0.5,93.5,2.35,14.5,94.0,84.28,65.96
2016,11,20,14,30,0.0,40.0,2.3,14.0,40.0,35.27,24.62
2016,11,20,14,45,0.0,36.0,2.25,14.0,36.0,31.72,21.65
2016,11,20,15,0,0.0,32.0,2.2,14.0,32.0,28.18,18.63
2016,11,20,15,15,0.0,27.0,2.0,13.5,27.0,23.76,14.87
2016,11,20,15,30,0.0,22.0,1.8,13.0,22.0,19.35,11.05
2016,11,20,15,45,0.0,17.0,1.6,13.0,17.0,14.94,7.17
2016,11,20,16,0,0.0,12.0,1.4,13.0,12.0,10.53,3.27
2016,11,20,16,15,0.0,8.0,1.3,12.5,8.0,7.02,0.09
2016,11,20,16,30,0.0,4.0,1.2,12.0,4.0,3.5,0.0
2016,11,20,16,45,0.0,2.0,1.1,12.0,2.0,1.82,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,41.5,5.5,1.25,10.5,6.5,0.0,0.0
2016,11,21,7,0,83.0,11.0,1.3,11.0,13.0,10.01,0.0
2016,11,21,7,15,230.0,23.5,1.6,11.0,45.5,19.5,5.43
2016,11,21,7,30,377.0,36.0,1.9,11.0,78.0,29.57,19.77
2016,11,21,7,45,467.0,43.5,2.2,11.5,120.0,34.68,25.12
2016,11,21,8,0,557.0,51.0,2.5,12.0,162.0,39.78,30.02
2016,11,21,8,15,610.5,56.5,2.6,12.0,205.0,43.03,33.16
2016,11,21,8,30,664.0,62.0,2.7,12.0,248.0,46.28,36.17
2016,11,21,8,45,708.5,64.0,2.8,12.5,289.5,51.19,40.51
2016,11,21,9,0,753.0,66.0,2.9,13.0,331.0,51.86,40.99
2016,11,21,9,15,777.0,69.0,3.0,13.0,367.0,53.32,42.21
2016,11,21,9,30,801.0,72.0,3.1,13.0,403.0,76.38,44.76
2016,11,21,9,45,827.5,71.0,3.25,13.5,435.5,122.21,65.83
2016,11,21,10,0,854.0,70.0,3.4,14.0,468.0,175.15,103.59
2016,11,21,10,15,504.5,149.0,3.45,14.0,387.5,209.54,147.95
2016,11,21,10,30,155.0,228.0,3.5,14.0,307.0,221.09,172.7
2016,11,21,10,45,216.5,230.5,3.6,14.5,344.5,252.09,196.53
2016,11,21,11,0,278.0,233.0,3.7,15.0,382.0,288.06,225.0
2016,11,21,11,15,588.0,154.0,3.75,15.0,475.5,355.93,275.98
2016,11,21,11,30,898.0,75.0,3.8,15.0,569.0,441.07,343.27
2016,11,21,11,45,897.0,76.0,3.85,15.5,570.5,477.32,375.22
2016,11,21,12,0,896.0,77.0,3.9,16.0,572.0,511.2,404.65
2016,11,21,12,15,894.0,76.5,3.9,16.0,566.5,540.56,430.6
2016,11,21,12,30,892.0,76.0,3.9,16.0,561.0,567.19,453.93
2016,11,21,12,45,885.5,75.5,3.95,16.0,547.0,588.45,472.81
2016,11,21,13,0,879.0,75.0,4.0,16.0,533.0,606.6,489.02
2016,11,21,13,15,870.5,74.0,3.95,16.0,512.0,619.86,500.99
2016,11,21,13,30,862.0,73.0,3.9,16.0,491.0,629.91,510.32
2016,11,21,13,45,848.5,71.5,3.9,16.0,463.5,637.21,517.41
2016,11,21,14,0,835.0,70.0,3.9,16.0,436.0,637.44,519.04
2016,11,21,14,15,815.5,67.5,3.85,15.5,402.0,629.32,514.96
2016,11,21,14,30,796.0,65.0,3.8,15.0,368.0,618.05,508.19
2016,11,21,14,45,766.5,62.5,3.75,15.0,329.0,597.22,492.64
2016,11,21,15,0,737.0,60.0,3.7,15.0,290.0,573.66,474.41
2016,11,21,15,15,694.5,55.5,3.35,14.5,247.5,536.91,445.06
2016,11,21,15,30,652.0,51.0,3.0,14.0,205.0,498.27,412.97
2016,11,21,15,45,580.0,45.5,2.7,14.0,161.0,444.22,366.1
2016,11,21,16,0,508.0,40.0,2.4,14.0,117.0,386.12,314.11
2016,11,21,16,15,389.0,31.0,2.1,13.0,77.5,297.87,234.02
2016,11,21,16,30,270.0,22.0,1.8,12.0,38.0,202.37,85.18
2016,11,21,16,45,135.0,11.0,1.5,11.5,19.0,81.59,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,16.5,0.35,9.5,39.0,13.11,0.88
2016,11,22,7,30,412.0,33.0,0.3,10.0,78.0,26.98,17.6
2016,11,22,7,45,499.0,40.5,0.3,10.5,120.5,32.23,23.12
2016,11,22,8,0,586.0,48.0,0.3,11.0,163.0,37.44,28.13
2016,11,22,8,15,639.0,53.0,0.3,11.5,206.0,40.39,30.95
2016,11,22,8,30,692.0,58.0,0.3,12.0,249.0,47.41,37.28
2016,11,22,8,45,727.0,62.0,0.3,12.5,290.0,49.71,39.27
2016,11,22,9,0,762.0,66.0,0.3,13.0,331.0,52.04,41.22
2016,11,22,9,15,786.0,68.5,0.4,13.5,367.5,53.1,41.99
2016,11,22,9,30,810.0,71.0,0.5,14.0,404.0,73.45,43.34
2016,11,22,9,45,829.0,72.5,0.65,14.5,435.0,121.03,64.89
2016,11,22,10,0,848.0,74.0,0.8,15.0,466.0,169.69,98.43
2016,11,22,10,15,859.5,75.5,0.85,15.0,490.5,217.85,137.83
2016,11,22,10,30,871.0,77.0,0.9,15.0,515.0,265.86,179.82
2016,11,22,10,45,877.5,78.0,1.0,15.5,532.0,315.12,223.49
2016,11,22,11,0,884.0,79.0,1.1,16.0,549.0,359.22,262.88
2016,11,22,11,15,888.0,79.5,1.1,16.0,558.5,400.67,299.89
2016,11,22,11,30,892.0,80.0,1.1,16.0,568.0,440.42,334.78
2016,11,22,11,45,893.5,80.0,1.1,16.0,570.0,476.72,366.24
2016,11,22,12,0,895.0,80.0,1.1,16.0,572.0,510.79,395.25
2016,11,22,12,15,743.0,118.5,1.1,16.0,524.0,502.93,392.2
2016,11,22,12,30,591.0,157.0,1.1,16.0,476.0,484.17,379.97
2016,11,22,12,45,558.5,163.0,1.1,16.0,458.5,487.64,384.4
2016,11,22,13,0,526.0,169.0,1.1,16.0,441.0,491.85,388.81
2016,11,22,13,15,461.5,175.5,1.1,16.0,407.5,474.14,376.25
2016,11,22,13,30,397.0,182.0,1.1,16.0,374.0,452.59,360.57
2016,11,22,13,45,616.0,127.0,1.1,16.0,404.5,549.15,437.36
2016,11,22,14,0,835.0,72.0,1.1,16.0,435.0,637.31,505.56
2016,11,22,14,15,680.0,90.5,1.1,15.5,371.5,567.7,453.95
2016,11,22,14,30,525.0,109.0,1.1,15.0,308.0,485.77,392.98
2016,11,22,14,45,499.5,102.0,1.1,15.0,275.0,463.96,377.49
2016,11,22,15,0,474.0,95.0,1.1,15.0,242.0,440.41,359.59
2016,11,22,15,15,563.0,73.5,1.0,14.5,223.0,476.24,388.37
2016,11,22,15,30,652.0,52.0,0.9,14.0,204.0,497.68,404.28
2016,11,22,15,45,583.5,46.0,0.8,13.5,160.5,445.64,360.68
2016,11,22,16,0,515.0,40.0,0.7,13.0,117.0,389.11,312.01
2016,11,22,16,15,397.0,30.5,0.75,12.5,77.5,301.03,233.48
2016,11,22,16,30,279.0,21.0,0.8,12.0,38.0,205.2,77.65
2016,11,22,16,45,139.5,10.5,0.85,12.0,19.0,83.26,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,7,15,193.0,17.5,1.6,9.0,37.5,14.06,0.01
2016,11,23,7,30,386.0,35.0,1.8,9.0,75.0,28.95,19.14
2016,11,23,7,45,480.0,43.0,2.0,9.5,118.0,34.55,25.14
2016,11,23,8,0,574.0,51.0,2.2,10.0,161.0,40.12,30.53
2016,11,23,8,15,629.5,56.5,2.35,10.5,205.0,43.36,33.65
2016,11,23,8,30,685.0,62.0,2.5,11.0,249.0,46.63,36.63
2016,11,23,8,45,719.0,66.5,2.7,11.5,289.5,53.68,42.92
2016,11,23,9,0,753.0,71.0,2.9,12.0,330.0,56.3,45.15
2016,11,23,9,15,778.0,74.0,3.0,12.5,367.0,57.64,46.18
2016,11,23,9,30,803.0,77.0,3.1,13.0,404.0,75.68,47.02
2016,11,23,9,45,811.5,82.0,3.25,13.5,433.5,124.91,69.91
2016,11,23,10,0,820.0,87.0,3.4,14.0,463.0,174.28,104.59
2016,11,23,10,15,831.5,88.5,3.35,14.0,487.5,221.17,143.32
2016,11,23,10,30,843.0,90.0,3.3,14.0,512.0,268.0,184.9
2016,11,23,10,45,852.0,90.5,3.3,14.5,529.0,312.97,225.74
2016,11,23,11,0,861.0,91.0,3.3,15.0,546.0,357.17,265.87
2016,11,23,11,15,865.0,92.0,3.3,15.0,555.5,399.03,304.21
2016,11,23,11,30,869.0,93.0,3.3,15.0,565.0,439.28,340.56
2016,11,23,11,45,868.5,93.0,3.3,15.0,566.5,474.83,372.54
2016,11,23,12,0,868.0,93.0,3.3,15.0,568.0,508.07,402.01
2016,11,23,12,15,865.5,92.5,3.35,15.0,562.0,537.37,427.92
2016,11,23,12,30,863.0,92.0,3.4,15.0,556.0,563.96,451.26
2016,11,23,12,45,852.5,93.0,3.5,15.0,541.5,584.81,469.88
2016,11,23,13,0,842.0,94.0,3.6,15.0,527.0,602.46,485.75
2016,11,23,13,15,832.0,92.5,3.6,15.0,506.0,614.57,496.93
2016,11,23,13,30,822.0,91.0,3.6,15.0,485.0,623.43,505.45
2016,11,23,13,45,806.5,88.5,3.65,15.0,457.0,624.49,508.02
2016,11,23,14,0,791.0,86.0,3.7,15.0,429.0,622.25,507.91
2016,11,23,14,15,768.5,83.5,3.7,15.0,395.0,612.24,501.46
2016,11,23,14,30,746.0,81.0,3.7,15.0,361.0,602.65,495.01
2016,11,23,14,45,712.5,77.0,3.7,15.0,321.5,578.35,476.8
2016,11,23,15,0,679.0,73.0,3.7,15.0,282.0,551.52,456.02
2016,11,23,15,15,631.0,67.5,3.35,14.5,239.5,511.4,423.86
2016,11,23,15,30,583.0,62.0,3.0,14.0,197.0,469.69,389.2
2016,11,23,15,45,508.0,54.5,2.65,13.5,154.0,407.97,336.83
2016,11,23,16,0,433.0,47.0,2.3,13.0,111.0,346.42,282.58
2016,11,23,16,15,310.0,35.0,2.05,12.0,72.5,254.39,199.27
2016,11,23,16,30,187.0,23.0,1.8,11.0,34.0,155.44,51.9
2016,11,23,16,45,93.5,11.5,1.55,10.5,17.0,59.7,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,15,171.0,18.5,0.85,6.5,36.0,15.05,0.0
2016,11,24,7,30,342.0,37.0,0.9,7.0,72.0,30.98,20.9
2016,11,24,7,45,434.5,47.0,0.95,8.0,114.5,38.28,28.61
2016,11,24,8,0,527.0,57.0,1.0,9.0,157.0,45.45,35.46
2016,11,24,8,15,587.5,64.0,1.05,9.5,201.0,49.73,39.56
2016,11,24,8,30,648.0,71.0,1.1,10.0,245.0,54.01,43.47
2016,11,24,8,45,680.5,77.5,1.2,10.5,286.0,57.69,46.73
2016,11,24,9,0,713.0,84.0,1.3,11.0,327.0,61.33,49.87
2016,11,24,9,15,711.0,81.5,1.35,11.5,346.0,57.81,46.53
2016,11,24,9,30,709.0,79.0,1.4,12.0,365.0,67.52,43.09
2016,11,24,9,45,673.0,95.5,1.45,12.5,384.0,117.58,69.64
2016,11,24,10,0,637.0,112.0,1.5,13.0,403.0,164.01,104.33
2016,11,24,10,15,734.5,107.5,1.5,13.5,459.5,212.9,140.16
2016,11,24,10,30,832.0,103.0,1.5,14.0,516.0,274.19,188.79
2016,11,24,10,45,846.5,102.5,1.5,14.5,535.0,319.39,228.77
2016,11,24,11,0,861.0,102.0,1.5,15.0,554.0,364.33,268.52
2016,11,24,11,15,865.5,102.5,1.45,15.5,564.0,406.07,305.23
2016,11,24,11,30,870.0,103.0,1.4,16.0,574.0,446.25,339.77
2016,11,24,11,45,877.5,100.5,1.35,16.5,577.0,483.14,370.82
2016,11,24,12,0,885.0,98.0,1.3,17.0,580.0,518.2,399.6
2016,11,24,12,15,883.0,97.5,1.15,17.0,574.0,548.41,424.11
2016,11,24,12,30,881.0,97.0,1.0,17.0,568.0,575.9,445.78
2016,11,24,12,45,879.0,95.0,0.9,17.0,555.0,599.04,464.01
2016,11,24,13,0,877.0,93.0,0.8,17.0,542.0,619.22,479.59
2016,11,24,13,15,866.5,91.5,0.8,17.0,520.5,631.77,490.38
2016,11,24,13,30,856.0,90.0,0.8,17.0,499.0,640.95,498.62
2016,11,24,13,45,841.5,87.5,0.8,17.0,470.0,643.17,501.76
2016,11,24,14,0,827.0,85.0,0.8,17.0,441.0,641.99,502.37
2016,11,24,14,15,805.0,82.0,0.8,16.5,406.5,632.09,497.45
2016,11,24,14,30,783.0,79.0,0.8,16.0,372.0,618.93,489.95
2016,11,24,14,45,751.0,75.0,0.8,16.0,331.5,599.08,476.14
2016,11,24,15,0,719.0,71.0,0.8,16.0,291.0,573.2,457.4
2016,11,24,15,15,671.5,66.0,0.8,15.5,247.5,533.87,428.49
2016,11,24,15,30,624.0,61.0,0.8,15.0,204.0,492.81,396.86
2016,11,24,15,45,549.5,53.5,0.8,14.5,159.5,431.06,347.37
2016,11,24,16,0,475.0,46.0,0.8,14.0,115.0,369.38,295.38
2016,11,24,16,15,347.5,34.5,0.85,13.0,75.0,274.71,211.76
2016,11,24,16,30,220.0,23.0,0.9,12.0,35.0,171.73,50.12
2016,11,24,16,45,110.0,11.5,0.95,11.5,17.5,68.21,0.0
2016,11,24,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,186.5,16.5,0.85,7.0,35.0,13.32,0.0
2016,11,25,7,30,373.0,33.0,0.8,7.0,70.0,27.33,17.6
2016,11,25,7,45,463.5,42.5,0.8,7.5,112.5,34.34,25.12
2016,11,25,8,0,554.0,52.0,0.8,8.0,155.0,41.21,31.77
2016,11,25,8,15,612.5,58.0,1.05,8.5,199.0,44.82,35.25
2016,11,25,8,30,671.0,64.0,1.3,9.0,243.0,48.45,38.6
2016,11,25,8,45,712.0,68.0,1.55,10.0,284.5,50.38,40.22
2016,11,25,9,0,753.0,72.0,1.8,11.0,326.0,57.43,46.37
2016,11,25,9,15,778.5,75.0,1.8,11.5,363.0,58.74,47.37
2016,11,25,9,30,804.0,78.0,1.8,12.0,400.0,71.8,47.25
2016,11,25,9,45,821.0,81.0,1.85,12.5,431.5,119.92,66.9
2016,11,25,10,0,838.0,84.0,1.9,13.0,463.0,169.03,99.89
2016,11,25,10,15,850.0,85.5,2.0,13.5,487.5,216.73,138.45
2016,11,25,10,30,862.0,87.0,2.1,14.0,512.0,264.4,180.06
2016,11,25,10,45,749.0,111.5,2.25,14.5,490.0,294.87,213.04
2016,11,25,11,0,636.0,136.0,2.4,15.0,468.0,318.13,238.92
2016,11,25,11,15,658.5,132.5,2.45,15.0,481.5,354.32,271.19
2016,11,25,11,30,681.0,129.0,2.5,15.0,495.0,390.76,303.34
2016,11,25,11,45,783.5,109.5,2.55,15.5,532.5,446.8,349.08
2016,11,25,12,0,886.0,90.0,2.6,16.0,570.0,508.14,398.54
2016,11,25,12,15,883.0,89.5,2.6,16.0,564.0,537.75,424.23
2016,11,25,12,30,880.0,89.0,2.6,16.0,558.0,564.6,447.42
2016,11,25,12,45,869.0,90.0,2.6,16.0,543.0,585.69,465.78
2016,11,25,13,0,858.0,91.0,2.6,16.0,528.0,603.52,481.33
2016,11,25,13,15,748.0,105.0,2.55,15.5,475.0,573.89,460.83
2016,11,25,13,30,638.0,119.0,2.5,15.0,422.0,537.11,434.36
2016,11,25,13,45,518.0,137.5,2.45,15.0,374.5,487.91,396.64
2016,11,25,14,0,398.0,156.0,2.4,15.0,327.0,440.18,359.07
2016,11,25,14,15,328.0,152.0,2.1,14.5,286.0,385.96,316.81
2016,11,25,14,30,258.0,148.0,1.8,14.0,245.0,341.55,281.34
2016,11,25,14,45,239.0,136.0,1.55,14.0,218.0,319.64,263.81
2016,11,25,15,0,220.0,124.0,1.3,14.0,191.0,296.94,245.14
2016,11,25,15,15,204.5,107.0,1.15,13.5,162.5,269.26,222.74
2016,11,25,15,30,189.0,90.0,1.0,13.0,134.0,240.75,198.97
2016,11,25,15,45,164.5,72.5,0.9,12.5,104.5,205.36,168.66
2016,11,25,16,0,140.0,55.0,0.8,12.0,75.0,169.69,137.11
2016,11,25,16,15,89.0,38.0,0.85,11.5,49.0,119.6,90.97
2016,11,25,16,30,38.0,21.0,0.9,11.0,23.0,51.77,9.26
2016,11,25,16,45,19.0,10.5,0.95,11.0,11.5,19.49,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,2.9,11.0,0.5,0.44,0.0
2016,11,26,7,30,0.0,1.0,2.8,11.0,1.0,0.88,0.0
2016,11,26,7,45,0.0,1.5,2.75,11.0,1.5,1.31,0.0
2016,11,26,8,0,0.0,2.0,2.7,11.0,2.0,1.75,0.0
2016,11,26,8,15,0.0,3.0,2.75,11.0,3.0,2.63,0.0
2016,11,26,8,30,0.0,4.0,2.8,11.0,4.0,3.51,0.0
2016,11,26,8,45,0.0,4.5,2.9,11.0,4.5,3.95,0.0
2016,11,26,9,0,0.0,5.0,3.0,11.0,5.0,4.39,0.0
2016,11,26,9,15,0.0,48.0,3.1,11.0,48.0,42.35,32.74
2016,11,26,9,30,0.0,91.0,3.2,11.0,91.0,79.16,62.66
2016,11,26,9,45,0.0,82.5,3.35,11.0,82.5,72.71,57.0
2016,11,26,10,0,0.0,74.0,3.5,11.0,74.0,65.45,50.7
2016,11,26,10,15,0.0,108.5,3.5,10.5,108.5,94.77,75.71
2016,11,26,10,30,0.0,143.0,3.5,10.0,143.0,123.58,100.11
2016,11,26,10,45,1.5,156.5,3.55,10.0,157.5,135.85,110.23
2016,11,26,11,0,3.0,170.0,3.6,10.0,172.0,148.44,120.64
2016,11,26,11,15,3.5,172.5,3.5,10.0,174.5,151.75,123.3
2016,11,26,11,30,4.0,175.0,3.4,10.0,177.0,155.07,126.01
2016,11,26,11,45,22.5,199.0,3.35,10.0,211.5,184.92,150.75
2016,11,26,12,0,41.0,223.0,3.3,10.0,246.0,219.77,179.59
2016,11,26,12,15,58.0,228.0,3.15,10.0,259.5,236.86,193.82
2016,11,26,12,30,75.0,233.0,3.0,10.0,273.0,255.2,209.2
2016,11,26,12,45,204.5,221.0,2.9,10.0,326.0,326.97,269.26
2016,11,26,13,0,334.0,209.0,2.8,10.0,379.0,406.13,334.66
2016,11,26,13,15,174.5,191.5,2.85,10.0,280.0,295.68,244.65
2016,11,26,13,30,15.0,174.0,2.9,10.0,181.0,169.58,138.78
2016,11,26,13,45,85.5,180.0,2.95,10.0,216.5,230.78,191.78
2016,11,26,14,0,156.0,186.0,3.0,10.0,252.0,297.14,248.15
2016,11,26,14,15,343.5,146.0,3.0,10.0,277.0,388.14,326.37
2016,11,26,14,30,531.0,106.0,3.0,10.0,302.0,485.68,408.12
2016,11,26,14,45,472.0,107.5,3.0,10.0,268.0,447.57,376.93
2016,11,26,15,0,413.0,109.0,3.0,10.0,234.0,413.33,348.75
2016,11,26,15,15,427.0,93.0,2.8,10.0,206.0,403.76,340.8
2016,11,26,15,30,441.0,77.0,2.6,10.0,178.0,391.89,329.86
2016,11,26,15,45,357.0,67.0,2.45,10.0,137.0,326.1,272.72
2016,11,26,16,0,273.0,57.0,2.3,10.0,96.0,262.28,215.8
2016,11,26,16,15,171.0,40.5,2.15,10.0,61.5,182.46,141.77
2016,11,26,16,30,69.0,24.0,2.0,10.0,27.0,82.32,14.76
2016,11,26,16,45,34.5,12.0,1.95,10.0,13.5,28.92,0.0
2016,11,26,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,9.5,4.5,10.0,9.5,8.35,0.0
2016,11,27,7,30,0.0,19.0,4.6,10.0,19.0,16.73,8.08
2016,11,27,7,45,0.0,33.0,4.75,10.5,33.0,29.06,19.95
2016,11,27,8,0,0.0,47.0,4.9,11.0,47.0,40.87,30.92
2016,11,27,8,15,0.0,61.5,5.0,11.0,61.5,52.94,42.08
2016,11,27,8,30,0.0,76.0,5.1,11.0,76.0,64.87,53.0
2016,11,27,8,45,0.0,91.0,5.2,11.0,91.0,77.04,64.0
2016,11,27,9,0,0.0,106.0,5.3,11.0,106.0,89.05,74.73
2016,11,27,9,15,327.5,106.0,5.3,11.0,235.5,74.03,61.18
2016,11,27,9,30,655.0,106.0,5.3,11.0,365.0,81.07,67.38
2016,11,27,9,45,496.0,141.0,5.35,11.5,345.5,133.42,91.42
2016,11,27,10,0,337.0,176.0,5.4,12.0,326.0,173.47,126.84
2016,11,27,10,15,227.0,196.5,5.3,12.0,300.0,194.3,148.69
2016,11,27,10,30,117.0,217.0,5.2,12.0,274.0,200.73,159.13
2016,11,27,10,45,88.0,219.0,5.15,12.5,263.0,205.84,164.57
2016,11,27,11,0,59.0,221.0,5.1,13.0,252.0,205.72,165.38
2016,11,27,11,15,75.5,230.0,5.0,13.0,270.0,224.36,180.65
2016,11,27,11,30,92.0,239.0,4.9,13.0,288.0,244.46,197.25
2016,11,27,11,45,315.0,206.0,4.8,13.5,375.0,322.94,259.57
2016,11,27,12,0,538.0,173.0,4.7,14.0,462.0,415.85,334.1
2016,11,27,12,15,703.0,129.5,4.6,14.0,503.0,482.16,388.61
2016,11,27,12,30,868.0,86.0,4.5,14.0,544.0,550.04,444.56
2016,11,27,12,45,857.0,87.0,4.45,14.0,529.5,570.89,463.04
2016,11,27,13,0,846.0,88.0,4.4,14.0,515.0,588.53,478.81
2016,11,27,13,15,659.0,124.5,4.3,14.0,449.5,537.11,438.81
2016,11,27,13,30,472.0,161.0,4.2,14.0,384.0,470.67,386.05
2016,11,27,13,45,364.0,168.5,4.15,14.0,334.5,411.27,339.02
2016,11,27,14,0,256.0,176.0,4.1,14.0,285.0,359.27,296.67
2016,11,27,14,15,326.5,152.0,3.9,13.5,279.5,383.34,318.73
2016,11,27,14,30,397.0,128.0,3.7,13.0,274.0,418.25,349.03
2016,11,27,14,45,368.5,119.5,3.55,13.0,244.0,393.83,329.23
2016,11,27,15,0,340.0,111.0,3.4,13.0,214.0,368.04,308.1
2016,11,27,15,15,463.5,84.5,2.95,12.5,202.0,415.32,347.97
2016,11,27,15,30,587.0,58.0,2.5,12.0,190.0,462.15,384.94
2016,11,27,15,45,511.0,51.0,2.1,12.0,147.5,401.32,331.61
2016,11,27,16,0,435.0,44.0,1.7,12.0,105.0,340.78,277.2
2016,11,27,16,15,310.5,32.5,1.55,11.0,68.0,249.74,193.54
2016,11,27,16,30,186.0,21.0,1.4,10.0,31.0,149.18,25.36
2016,11,27,16,45,93.0,10.5,1.25,9.5,15.5,57.96,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,2.65,11.0,10.0,8.79,0.0
