Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,7,30,0.0,20.0,2.9,11.0,20.0,17.62,8.57
2016,11,28,7,45,0.0,33.5,3.2,11.5,33.5,29.4,20.13
2016,11,28,8,0,0.0,47.0,3.5,12.0,47.0,40.81,30.71
2016,11,28,8,15,0.0,62.0,3.7,12.0,62.0,53.24,42.17
2016,11,28,8,30,0.0,77.0,3.9,12.0,77.0,65.53,53.37
2016,11,28,8,45,0.0,90.5,4.1,12.0,90.5,76.58,63.33
2016,11,28,9,0,0.0,104.0,4.3,12.0,104.0,87.5,73.05
2016,11,28,9,15,0.0,117.5,4.4,12.0,117.5,98.29,82.56
2016,11,28,9,30,0.0,131.0,4.5,12.0,131.0,109.04,91.94
2016,11,28,9,45,244.0,138.0,4.65,12.0,246.5,118.47,87.45
2016,11,28,10,0,488.0,145.0,4.8,12.0,362.0,163.65,112.07
2016,11,28,10,15,322.0,181.0,4.95,12.0,327.5,194.85,144.89
2016,11,28,10,30,156.0,217.0,5.1,12.0,293.0,208.43,163.92
2016,11,28,10,45,159.5,225.0,5.25,12.5,305.0,227.16,179.78
2016,11,28,11,0,163.0,233.0,5.4,13.0,317.0,246.01,195.81
2016,11,28,11,15,124.0,234.5,5.45,13.0,299.0,245.09,196.81
2016,11,28,11,30,85.0,236.0,5.5,13.0,281.0,238.85,192.94
2016,11,28,11,45,237.0,224.0,5.55,13.5,350.5,304.73,245.75
2016,11,28,12,0,389.0,212.0,5.6,14.0,420.0,376.73,304.08
2016,11,28,12,15,373.0,213.0,5.6,14.0,410.5,386.92,313.85
2016,11,28,12,30,357.0,214.0,5.6,14.0,401.0,395.11,321.86
2016,11,28,12,45,533.5,174.0,5.6,14.0,446.0,474.2,387.69
2016,11,28,13,0,710.0,134.0,5.6,14.0,491.0,556.67,455.92
2016,11,28,13,15,355.0,120.5,5.55,14.0,299.0,345.9,286.41
2016,11,28,13,30,0.0,107.0,5.5,14.0,107.0,95.77,75.42
2016,11,28,13,45,0.0,93.5,5.45,14.0,93.5,83.37,65.24
2016,11,28,14,0,0.0,80.0,5.4,14.0,80.0,70.89,54.81
2016,11,28,14,15,0.0,59.5,5.3,13.5,59.5,52.56,39.4
2016,11,28,14,30,0.0,39.0,5.2,13.0,39.0,34.38,23.97
2016,11,28,14,45,0.0,34.5,5.15,13.0,34.5,30.4,20.58
2016,11,28,15,0,0.0,30.0,5.1,13.0,30.0,26.41,17.17
2016,11,28,15,15,0.0,25.5,4.8,12.5,25.5,22.44,13.75
2016,11,28,15,30,0.0,21.0,4.5,12.0,21.0,18.46,10.3
2016,11,28,15,45,0.0,16.0,4.2,12.0,16.0,14.06,6.4
2016,11,28,16,0,0.0,11.0,3.9,12.0,11.0,9.65,2.49
2016,11,28,16,15,0.0,7.0,3.55,11.5,7.0,6.14,0.0
2016,11,28,16,30,0.0,3.0,3.2,11.0,3.0,2.63,0.0
2016,11,28,16,45,0.0,1.5,2.85,10.5,1.5,1.36,0.0
2016,11,28,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,15,221.5,13.0,1.3,6.5,32.0,11.82,0.0
2016,11,29,7,30,443.0,26.0,1.5,7.0,64.0,23.33,13.15
2016,11,29,7,45,541.5,32.5,1.7,7.5,107.0,28.37,19.56
2016,11,29,8,0,640.0,39.0,1.9,8.0,150.0,33.43,24.59
2016,11,29,8,15,695.0,43.0,2.05,8.5,193.5,36.07,27.22
2016,11,29,8,30,750.0,47.0,2.2,9.0,237.0,38.78,29.77
2016,11,29,8,45,788.0,49.5,2.35,9.5,279.0,40.17,31.03
2016,11,29,9,0,826.0,52.0,2.5,10.0,321.0,46.67,36.84
2016,11,29,9,15,849.0,54.0,2.6,10.5,358.0,48.39,38.27
2016,11,29,9,30,872.0,56.0,2.7,11.0,395.0,52.06,41.41
2016,11,29,9,45,889.0,57.5,2.85,11.5,426.5,101.49,52.51
2016,11,29,10,0,906.0,59.0,3.0,12.0,458.0,151.65,83.87
2016,11,29,10,15,916.5,60.0,3.0,12.5,482.5,200.85,122.94
2016,11,29,10,30,927.0,61.0,3.0,13.0,507.0,249.67,165.7
2016,11,29,10,45,933.0,62.0,3.0,13.5,525.0,296.76,208.76
2016,11,29,11,0,939.0,63.0,3.0,14.0,543.0,342.64,251.02
2016,11,29,11,15,942.0,63.0,2.95,14.0,552.5,385.17,290.62
2016,11,29,11,30,945.0,63.0,2.9,14.0,562.0,425.81,327.98
2016,11,29,11,45,944.5,63.5,2.9,14.0,564.0,463.41,362.24
2016,11,29,12,0,944.0,64.0,2.9,14.0,566.0,498.57,393.79
2016,11,29,12,15,941.0,64.0,2.9,14.0,560.0,529.42,421.29
2016,11,29,12,30,938.0,64.0,2.9,14.0,554.0,557.4,445.97
2016,11,29,12,45,927.0,65.5,2.9,14.5,540.0,579.69,464.89
2016,11,29,13,0,916.0,67.0,2.9,15.0,526.0,598.65,480.8
2016,11,29,13,15,906.5,66.0,2.85,15.0,505.0,612.41,493.19
2016,11,29,13,30,897.0,65.0,2.8,15.0,484.0,622.84,502.8
2016,11,29,13,45,881.0,64.0,2.8,15.0,456.0,625.95,506.85
2016,11,29,14,0,865.0,63.0,2.8,15.0,428.0,625.72,508.18
2016,11,29,14,15,845.0,61.0,2.75,14.5,394.0,618.52,504.75
2016,11,29,14,30,825.0,59.0,2.7,14.0,360.0,613.02,502.22
2016,11,29,14,45,794.0,57.0,2.7,14.0,321.0,592.87,487.32
2016,11,29,15,0,763.0,55.0,2.7,14.0,282.0,569.95,469.7
2016,11,29,15,15,720.5,51.0,2.3,13.5,240.0,534.91,441.14
2016,11,29,15,30,678.0,47.0,1.9,13.0,198.0,497.92,409.71
2016,11,29,15,45,608.5,41.5,1.55,12.5,155.0,441.36,361.28
2016,11,29,16,0,539.0,36.0,1.2,12.0,112.0,384.44,310.24
2016,11,29,16,15,417.5,27.5,1.2,11.0,73.0,295.94,227.63
2016,11,29,16,30,296.0,19.0,1.2,10.0,34.0,205.87,22.56
2016,11,29,16,45,148.0,9.5,1.2,9.5,17.0,85.29,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,179.5,13.5,0.3,7.5,28.5,12.28,0.0
2016,11,30,7,30,359.0,27.0,0.3,8.0,57.0,22.27,11.94
2016,11,30,7,45,459.5,34.5,0.3,8.5,97.0,27.7,18.91
2016,11,30,8,0,560.0,42.0,0.3,9.0,137.0,33.08,24.24
2016,11,30,8,15,618.0,47.0,0.45,9.5,179.5,39.5,30.27
2016,11,30,8,30,676.0,52.0,0.6,10.0,222.0,42.9,33.43
2016,11,30,8,45,713.0,56.0,0.8,10.5,262.0,45.35,35.62
2016,11,30,9,0,750.0,60.0,1.0,11.0,302.0,47.82,37.76
2016,11,30,9,15,775.5,62.5,1.2,11.5,338.0,49.0,38.69
2016,11,30,9,30,801.0,65.0,1.4,12.0,374.0,50.24,39.65
2016,11,30,9,45,824.5,65.5,1.6,12.5,405.5,95.59,50.19
2016,11,30,10,0,848.0,66.0,1.8,13.0,437.0,148.26,83.36
2016,11,30,10,15,541.5,137.0,1.9,13.5,379.0,191.63,131.01
2016,11,30,10,30,235.0,208.0,2.0,14.0,321.0,216.92,165.39
2016,11,30,10,45,224.5,217.5,2.15,14.5,328.5,236.64,182.61
2016,11,30,11,0,214.0,227.0,2.3,15.0,336.0,255.2,198.85
2016,11,30,11,15,214.0,231.5,2.35,15.0,342.5,272.2,213.75
2016,11,30,11,30,214.0,236.0,2.4,15.0,349.0,288.77,228.21
2016,11,30,11,45,214.5,237.5,2.45,15.0,351.0,302.56,240.33
2016,11,30,12,0,215.0,239.0,2.5,15.0,353.0,315.84,251.95
2016,11,30,12,15,558.0,154.5,2.55,15.0,446.0,425.44,339.48
2016,11,30,12,30,901.0,70.0,2.6,15.0,539.0,542.04,432.12
2016,11,30,12,45,888.5,72.0,2.65,15.5,525.0,563.25,449.68
2016,11,30,13,0,876.0,74.0,2.7,16.0,511.0,581.2,464.87
2016,11,30,13,15,866.5,72.5,2.7,15.5,490.5,593.86,477.41
2016,11,30,13,30,857.0,71.0,2.7,15.0,470.0,606.75,489.87
2016,11,30,13,45,836.0,71.5,2.75,15.0,442.0,608.66,493.04
2016,11,30,14,0,815.0,72.0,2.8,15.0,414.0,607.17,493.48
2016,11,30,14,15,794.0,69.5,2.75,14.5,381.0,598.97,489.2
2016,11,30,14,30,773.0,67.0,2.7,14.0,348.0,587.66,482.24
2016,11,30,14,45,736.0,65.0,2.7,14.0,309.5,563.79,464.33
2016,11,30,15,0,699.0,63.0,2.7,14.0,271.0,537.22,443.7
2016,11,30,15,15,653.0,58.5,2.35,13.5,229.5,504.32,416.8
2016,11,30,15,30,607.0,54.0,2.0,13.0,188.0,466.14,384.56
2016,11,30,15,45,523.5,48.0,1.7,12.5,145.5,402.45,330.53
2016,11,30,16,0,440.0,42.0,1.4,12.0,103.0,339.26,274.81
2016,11,30,16,15,316.5,31.5,1.3,11.5,66.5,250.52,192.08
2016,11,30,16,30,193.0,21.0,1.2,11.0,30.0,151.04,10.54
2016,11,30,16,45,96.5,10.5,1.1,10.5,15.0,59.42,0.0
2016,11,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,14.0,1.55,7.5,26.5,12.73,0.0
2016,12,1,7,30,316.0,28.0,1.7,8.0,53.0,23.28,12.21
2016,12,1,7,45,434.5,35.5,1.9,8.5,94.5,28.65,19.59
2016,12,1,8,0,553.0,43.0,2.1,9.0,136.0,34.03,24.95
2016,12,1,8,15,614.0,48.5,2.2,9.5,178.5,37.51,28.36
2016,12,1,8,30,675.0,54.0,2.3,10.0,221.0,44.79,35.07
2016,12,1,8,45,723.0,56.5,2.45,10.5,263.0,45.93,36.09
2016,12,1,9,0,771.0,59.0,2.6,11.0,305.0,47.19,37.16
2016,12,1,9,15,797.5,61.5,2.7,11.0,342.0,48.42,38.22
2016,12,1,9,30,824.0,64.0,2.8,11.0,379.0,49.7,39.3
2016,12,1,9,45,844.0,65.5,2.9,11.5,411.0,94.34,49.65
2016,12,1,10,0,864.0,67.0,3.0,12.0,443.0,148.32,83.49
2016,12,1,10,15,876.5,68.5,3.05,12.5,468.0,196.31,120.84
2016,12,1,10,30,889.0,70.0,3.1,13.0,493.0,244.2,162.31
2016,12,1,10,45,897.5,70.5,3.15,13.5,511.5,289.93,203.88
2016,12,1,11,0,906.0,71.0,3.2,14.0,530.0,334.71,245.04
2016,12,1,11,15,910.5,72.0,3.25,14.0,540.5,377.46,284.81
2016,12,1,11,30,915.0,73.0,3.3,14.0,551.0,418.58,322.66
2016,12,1,11,45,915.5,73.0,3.4,14.0,553.5,455.27,356.43
2016,12,1,12,0,916.0,73.0,3.5,14.0,556.0,489.65,387.69
2016,12,1,12,15,914.5,73.0,3.5,14.0,551.0,520.62,415.45
2016,12,1,12,30,913.0,73.0,3.5,14.0,546.0,548.9,440.54
2016,12,1,12,45,906.0,73.0,3.55,14.0,533.0,571.44,460.82
2016,12,1,13,0,899.0,73.0,3.6,14.0,520.0,590.86,478.32
2016,12,1,13,15,890.5,72.0,3.55,14.0,499.5,605.17,491.35
2016,12,1,13,30,882.0,71.0,3.5,14.0,479.0,616.25,501.64
2016,12,1,13,45,870.0,69.0,3.45,14.0,452.5,624.69,509.61
2016,12,1,14,0,858.0,67.0,3.4,14.0,426.0,626.36,512.26
2016,12,1,14,15,838.5,64.5,3.35,13.5,392.5,619.45,509.04
2016,12,1,14,30,819.0,62.0,3.3,13.0,359.0,609.31,503.04
2016,12,1,14,45,789.5,59.0,3.25,13.0,320.5,589.18,487.87
2016,12,1,15,0,760.0,56.0,3.2,13.0,282.0,566.26,469.91
2016,12,1,15,15,716.5,52.0,2.8,12.5,239.5,530.9,441.01
2016,12,1,15,30,673.0,48.0,2.4,12.0,197.0,493.56,409.21
2016,12,1,15,45,604.0,42.0,2.0,11.5,154.0,437.12,360.43
2016,12,1,16,0,535.0,36.0,1.6,11.0,111.0,380.32,309.04
2016,12,1,16,15,410.5,27.0,1.5,10.5,72.0,290.33,223.43
2016,12,1,16,30,286.0,18.0,1.4,10.0,33.0,198.23,10.9
2016,12,1,16,45,143.0,9.0,1.3,9.5,16.5,81.94,0.0
2016,12,1,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,215.0,12.0,1.5,4.5,28.5,10.91,0.0
2016,12,2,7,30,430.0,24.0,1.7,5.0,57.0,21.59,10.6
2016,12,2,7,45,531.5,30.5,1.95,6.0,99.0,26.69,18.02
2016,12,2,8,0,633.0,37.0,2.2,7.0,141.0,31.81,23.14
2016,12,2,8,15,689.5,41.5,2.3,7.5,185.0,34.95,26.26
2016,12,2,8,30,746.0,46.0,2.4,8.0,229.0,38.12,29.26
2016,12,2,8,45,783.0,49.0,2.55,8.5,270.5,39.93,30.93
2016,12,2,9,0,820.0,52.0,2.7,9.0,312.0,41.79,32.56
2016,12,2,9,15,844.0,54.0,2.9,9.5,349.0,48.34,38.39
2016,12,2,9,30,868.0,56.0,3.1,10.0,386.0,50.03,39.77
2016,12,2,9,45,881.0,59.0,3.3,10.5,417.0,94.67,50.03
2016,12,2,10,0,894.0,62.0,3.5,11.0,448.0,145.07,80.14
2016,12,2,10,15,905.0,63.0,3.55,11.5,473.0,193.74,117.94
2016,12,2,10,30,916.0,64.0,3.6,12.0,498.0,242.1,160.03
2016,12,2,10,45,922.0,65.5,3.7,12.5,516.0,289.15,203.14
2016,12,2,11,0,928.0,67.0,3.8,13.0,534.0,335.05,245.72
2016,12,2,11,15,931.5,67.5,3.8,13.0,544.5,377.86,285.94
2016,12,2,11,30,935.0,68.0,3.8,13.0,555.0,418.89,324.11
2016,12,2,11,45,935.0,68.5,3.85,13.0,557.0,456.52,358.93
2016,12,2,12,0,935.0,69.0,3.9,13.0,559.0,491.78,391.12
2016,12,2,12,15,933.0,68.5,3.9,13.0,554.0,522.57,419.05
2016,12,2,12,30,931.0,68.0,3.9,13.0,549.0,550.58,444.2
2016,12,2,12,45,925.5,67.5,3.9,13.5,535.5,573.83,464.28
2016,12,2,13,0,920.0,67.0,3.9,14.0,522.0,593.95,481.48
2016,12,2,13,15,911.0,66.0,3.9,14.0,501.5,608.33,494.79
2016,12,2,13,30,902.0,65.0,3.9,14.0,481.0,619.39,505.29
2016,12,2,13,45,886.5,64.0,3.9,14.0,453.5,623.2,509.97
2016,12,2,14,0,871.0,63.0,3.9,14.0,426.0,623.65,511.87
2016,12,2,14,15,851.5,61.0,3.8,13.5,392.5,617.16,508.84
2016,12,2,14,30,832.0,59.0,3.7,13.0,359.0,612.26,506.63
2016,12,2,14,45,800.5,56.5,3.65,13.0,320.0,591.59,490.93
2016,12,2,15,0,769.0,54.0,3.6,13.0,281.0,568.12,472.45
2016,12,2,15,15,725.5,50.0,3.1,12.5,239.0,532.87,443.39
2016,12,2,15,30,682.0,46.0,2.6,12.0,197.0,495.67,411.42
2016,12,2,15,45,608.5,41.0,2.1,11.5,153.5,437.8,361.16
2016,12,2,16,0,535.0,36.0,1.6,11.0,110.0,379.52,308.25
2016,12,2,16,15,410.0,27.0,1.5,10.0,71.0,289.45,222.82
2016,12,2,16,30,285.0,18.0,1.4,9.0,32.0,197.21,7.2
2016,12,2,16,45,142.5,9.0,1.35,8.5,16.0,81.54,0.0
2016,12,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,186.0,12.0,0.95,8.5,25.5,10.91,0.0
2016,12,3,7,30,372.0,24.0,0.9,9.0,51.0,19.79,8.52
2016,12,3,7,45,475.5,31.5,0.9,9.5,91.5,27.65,18.53
2016,12,3,8,0,579.0,39.0,0.9,10.0,132.0,33.64,24.48
2016,12,3,8,15,638.0,44.0,1.05,10.5,174.5,37.11,27.88
2016,12,3,8,30,697.0,49.0,1.2,11.0,217.0,40.61,31.16
2016,12,3,8,45,736.5,52.0,1.4,12.0,258.0,42.3,32.63
2016,12,3,9,0,776.0,55.0,1.6,13.0,299.0,44.06,34.07
2016,12,3,9,15,801.0,57.5,1.75,13.5,335.5,45.37,35.13
2016,12,3,9,30,826.0,60.0,1.9,14.0,372.0,46.72,36.2
2016,12,3,9,45,841.0,62.5,2.1,14.5,402.5,87.11,44.94
2016,12,3,10,0,856.0,65.0,2.3,15.0,433.0,141.12,77.47
2016,12,3,10,15,868.5,66.5,2.4,15.5,458.0,188.59,113.31
2016,12,3,10,30,881.0,68.0,2.5,16.0,483.0,235.99,153.51
2016,12,3,10,45,889.5,68.5,2.6,16.5,501.0,281.26,194.03
2016,12,3,11,0,898.0,69.0,2.7,17.0,519.0,325.62,234.29
2016,12,3,11,15,902.0,69.5,2.75,17.0,529.5,367.38,272.75
2016,12,3,11,30,906.0,70.0,2.8,17.0,540.0,407.47,309.32
2016,12,3,11,45,907.5,70.0,2.9,17.5,543.0,444.21,342.07
2016,12,3,12,0,909.0,70.0,3.0,18.0,546.0,478.75,372.31
2016,12,3,12,15,907.0,70.0,3.1,18.0,540.5,509.27,399.5
2016,12,3,12,30,905.0,70.0,3.2,18.0,535.0,537.11,424.1
2016,12,3,12,45,898.5,69.5,3.3,18.0,522.0,559.25,443.93
2016,12,3,13,0,892.0,69.0,3.4,18.0,509.0,578.3,461.07
2016,12,3,13,15,883.0,68.0,3.4,18.0,489.5,592.24,473.77
2016,12,3,13,30,874.0,67.0,3.4,18.0,470.0,602.96,483.8
2016,12,3,13,45,861.0,65.5,3.4,18.0,443.0,607.48,488.92
2016,12,3,14,0,848.0,64.0,3.4,18.0,416.0,612.94,494.47
2016,12,3,14,15,829.0,62.0,3.2,17.5,383.5,607.05,491.54
2016,12,3,14,30,810.0,60.0,3.0,17.0,351.0,597.99,485.92
2016,12,3,14,45,784.0,56.5,2.8,17.0,313.5,579.71,471.9
2016,12,3,15,0,758.0,53.0,2.6,17.0,276.0,558.66,455.19
2016,12,3,15,15,716.0,49.5,2.2,16.0,235.0,525.17,428.85
2016,12,3,15,30,674.0,46.0,1.8,15.0,194.0,489.73,399.55
2016,12,3,15,45,608.0,40.5,1.45,14.5,151.5,436.06,353.67
2016,12,3,16,0,542.0,35.0,1.1,14.0,109.0,381.95,305.1
2016,12,3,16,15,420.0,26.5,1.1,13.0,71.0,294.18,222.87
2016,12,3,16,30,298.0,18.0,1.1,12.0,33.0,197.99,3.89
2016,12,3,16,45,149.0,9.0,1.15,11.5,16.5,84.75,0.0
2016,12,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,7,15,161.0,12.0,0.3,9.5,23.5,10.91,0.0
2016,12,4,7,30,322.0,24.0,0.3,10.0,47.0,19.82,7.89
2016,12,4,7,45,429.0,32.5,0.35,10.5,86.5,26.23,17.18
2016,12,4,8,0,536.0,41.0,0.4,11.0,126.0,32.53,23.4
2016,12,4,8,15,599.0,46.0,0.5,11.5,168.0,38.91,29.4
2016,12,4,8,30,662.0,51.0,0.6,12.0,210.0,42.33,32.6
2016,12,4,8,45,702.0,55.0,0.7,12.5,250.0,44.79,34.82
2016,12,4,9,0,742.0,59.0,0.8,13.0,290.0,47.28,36.98
2016,12,4,9,15,769.5,62.0,1.0,13.5,326.5,48.89,38.3
2016,12,4,9,30,797.0,65.0,1.2,14.0,363.0,50.54,39.62
2016,12,4,9,45,782.0,76.0,1.4,14.5,389.0,92.94,52.4
2016,12,4,10,0,767.0,87.0,1.6,15.0,415.0,142.98,82.92
2016,12,4,10,15,782.0,89.0,1.75,15.5,440.0,187.6,116.09
2016,12,4,10,30,797.0,91.0,1.9,16.0,465.0,232.66,153.74
2016,12,4,10,45,806.5,92.5,2.1,16.5,483.0,276.15,192.19
2016,12,4,11,0,816.0,94.0,2.3,17.0,501.0,319.09,230.71
2016,12,4,11,15,702.0,122.0,2.4,17.0,477.0,341.7,256.16
2016,12,4,11,30,588.0,150.0,2.5,17.0,453.0,357.02,274.18
2016,12,4,11,45,475.5,180.5,2.6,17.0,426.5,362.14,282.58
2016,12,4,12,0,363.0,211.0,2.7,17.0,400.0,357.32,281.8
2016,12,4,12,15,592.5,153.0,2.7,17.0,458.0,437.73,345.85
2016,12,4,12,30,822.0,95.0,2.7,17.0,516.0,519.55,411.0
2016,12,4,12,45,552.5,152.5,2.7,17.0,432.5,454.46,362.24
2016,12,4,13,0,283.0,210.0,2.7,17.0,349.0,371.22,297.42
2016,12,4,13,15,391.5,180.0,2.7,17.0,364.5,413.42,333.02
2016,12,4,13,30,500.0,150.0,2.7,17.0,380.0,467.23,376.95
2016,12,4,13,45,465.5,147.0,2.7,17.0,351.5,454.14,367.48
2016,12,4,14,0,431.0,144.0,2.7,17.0,323.0,438.49,356.11
2016,12,4,14,15,448.0,128.5,2.45,16.5,301.5,439.14,358.18
2016,12,4,14,30,465.0,113.0,2.2,16.0,280.0,437.68,358.3
2016,12,4,14,45,402.0,114.0,1.95,15.5,247.5,402.95,330.76
2016,12,4,15,0,339.0,115.0,1.7,15.0,215.0,356.04,293.22
2016,12,4,15,15,300.0,102.0,1.5,14.5,180.5,318.47,262.8
2016,12,4,15,30,261.0,89.0,1.3,14.0,146.0,280.65,231.18
2016,12,4,15,45,206.5,72.5,1.15,13.5,111.5,228.64,187.0
2016,12,4,16,0,152.0,56.0,1.0,13.0,77.0,177.45,142.35
2016,12,4,16,15,76.0,38.0,1.0,12.5,48.5,102.32,75.45
2016,12,4,16,30,0.0,20.0,1.0,12.0,20.0,20.55,0.0
2016,12,4,16,45,0.0,10.0,1.0,12.0,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,73.0,13.0,1.4,10.0,18.0,11.82,0.0
2016,12,5,7,30,146.0,26.0,1.6,10.0,36.0,20.44,7.49
2016,12,5,7,45,213.0,40.5,1.8,10.5,67.5,31.44,21.52
2016,12,5,8,0,280.0,55.0,2.0,11.0,99.0,42.15,31.8
2016,12,5,8,15,321.0,68.5,2.0,11.0,133.0,51.72,40.82
2016,12,5,8,30,362.0,82.0,2.0,11.0,167.0,61.03,49.45
2016,12,5,8,45,397.0,92.0,2.0,11.0,201.5,67.48,55.38
2016,12,5,9,0,432.0,102.0,2.0,11.0,236.0,73.78,61.06
2016,12,5,9,15,458.5,108.5,2.0,11.5,266.0,77.43,64.14
2016,12,5,9,30,485.0,115.0,2.0,12.0,296.0,81.03,67.12
2016,12,5,9,45,363.0,147.0,2.05,12.5,288.5,124.0,90.73
2016,12,5,10,0,241.0,179.0,2.1,13.0,281.0,157.24,117.38
2016,12,5,10,15,550.0,127.5,2.1,13.0,379.0,177.64,119.36
2016,12,5,10,30,859.0,76.0,2.1,13.0,477.0,229.55,150.35
2016,12,5,10,45,870.5,76.0,2.15,13.5,495.5,274.81,190.83
2016,12,5,11,0,882.0,76.0,2.2,14.0,514.0,322.46,233.74
2016,12,5,11,15,887.0,76.5,2.2,14.0,524.5,364.07,272.15
2016,12,5,11,30,892.0,77.0,2.2,14.0,535.0,404.12,308.77
2016,12,5,11,45,894.5,76.5,2.25,14.5,538.5,440.5,341.3
2016,12,5,12,0,897.0,76.0,2.3,15.0,542.0,474.77,371.38
2016,12,5,12,15,895.0,76.0,2.35,15.0,537.0,505.14,398.48
2016,12,5,12,30,893.0,76.0,2.4,15.0,532.0,532.88,422.98
2016,12,5,12,45,883.0,76.5,2.45,15.0,519.0,554.16,442.09
2016,12,5,13,0,873.0,77.0,2.5,15.0,506.0,574.62,460.14
2016,12,5,13,15,863.5,76.0,2.45,15.0,486.0,588.79,472.78
2016,12,5,13,30,854.0,75.0,2.4,15.0,466.0,599.73,482.72
2016,12,5,13,45,838.0,73.5,2.4,15.0,439.0,602.96,486.82
2016,12,5,14,0,822.0,72.0,2.4,15.0,412.0,602.86,488.22
2016,12,5,14,15,801.0,70.0,2.3,14.5,379.5,595.86,484.61
2016,12,5,14,30,780.0,68.0,2.2,14.0,347.0,585.71,478.3
2016,12,5,14,45,746.0,65.0,2.1,14.0,309.0,563.26,461.23
2016,12,5,15,0,712.0,62.0,2.0,14.0,271.0,538.07,441.47
2016,12,5,15,15,665.5,57.5,1.7,13.5,230.0,505.38,414.8
2016,12,5,15,30,619.0,53.0,1.4,13.0,189.0,467.47,382.86
2016,12,5,15,45,542.0,46.5,1.1,12.5,146.5,407.79,332.2
2016,12,5,16,0,465.0,40.0,0.8,12.0,104.0,348.48,279.69
2016,12,5,16,15,232.5,35.0,0.75,11.5,67.0,206.26,155.97
2016,12,5,16,30,0.0,30.0,0.7,11.0,30.0,41.15,0.0
2016,12,5,16,45,0.0,15.0,0.7,11.0,15.0,13.64,0.0
2016,12,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,15,110.0,12.0,1.4,6.5,19.0,10.91,0.0
2016,12,6,7,30,220.0,24.0,1.7,7.0,38.0,19.9,6.41
2016,12,6,7,45,300.0,36.0,2.05,7.5,72.5,29.42,19.95
2016,12,6,8,0,380.0,48.0,2.4,8.0,107.0,38.63,29.0
2016,12,6,8,15,431.5,57.0,2.55,8.5,143.0,44.78,34.95
2016,12,6,8,30,483.0,66.0,2.7,9.0,179.0,50.8,40.59
2016,12,6,8,45,518.0,73.5,2.9,9.5,215.0,55.35,44.75
2016,12,6,9,0,553.0,81.0,3.1,10.0,251.0,59.83,48.73
2016,12,6,9,15,575.0,87.5,3.2,10.0,282.5,63.37,51.89
2016,12,6,9,30,597.0,94.0,3.3,10.0,314.0,66.88,54.98
2016,12,6,9,45,492.5,125.0,3.4,10.5,317.0,108.35,75.5
2016,12,6,10,0,388.0,156.0,3.5,11.0,320.0,150.69,107.11
2016,12,6,10,15,490.5,142.5,3.5,11.0,362.0,179.02,124.41
2016,12,6,10,30,593.0,129.0,3.5,11.0,404.0,217.28,152.86
2016,12,6,10,45,533.5,151.0,3.55,11.5,405.5,251.05,185.58
2016,12,6,11,0,474.0,173.0,3.6,12.0,407.0,280.59,214.44
2016,12,6,11,15,695.5,121.0,3.65,12.0,472.5,334.96,256.56
2016,12,6,11,30,917.0,69.0,3.7,12.0,538.0,403.6,312.24
2016,12,6,11,45,918.5,69.0,3.75,12.5,541.5,440.83,346.2
2016,12,6,12,0,920.0,69.0,3.8,13.0,545.0,475.86,377.67
2016,12,6,12,15,918.0,69.0,3.8,13.0,540.5,506.88,405.88
2016,12,6,12,30,916.0,69.0,3.8,13.0,536.0,535.19,431.37
2016,12,6,12,45,900.5,72.0,3.8,13.0,522.0,556.75,451.01
2016,12,6,13,0,885.0,75.0,3.8,13.0,508.0,574.9,467.57
2016,12,6,13,15,742.5,99.5,3.8,12.5,453.0,543.84,445.41
2016,12,6,13,30,600.0,124.0,3.8,12.0,398.0,501.88,413.88
2016,12,6,13,45,586.5,119.5,3.8,12.0,374.5,501.07,414.84
2016,12,6,14,0,573.0,115.0,3.8,12.0,351.0,497.63,413.33
2016,12,6,14,15,462.0,122.5,3.7,11.5,303.5,439.42,367.27
2016,12,6,14,30,351.0,130.0,3.6,11.0,256.0,383.81,322.25
2016,12,6,14,45,336.0,118.5,3.5,11.0,228.5,365.34,307.65
2016,12,6,15,0,321.0,107.0,3.4,11.0,201.0,345.41,291.28
2016,12,6,15,15,302.0,92.5,3.0,10.5,170.5,318.17,268.54
2016,12,6,15,30,283.0,78.0,2.6,10.0,140.0,289.8,244.05
2016,12,6,15,45,250.5,63.0,2.25,10.0,109.0,251.92,210.17
2016,12,6,16,0,218.0,48.0,1.9,10.0,78.0,213.92,175.02
2016,12,6,16,15,109.0,35.5,1.7,9.5,50.5,125.73,95.06
2016,12,6,16,30,0.0,23.0,1.5,9.0,23.0,25.97,0.0
2016,12,6,16,45,0.0,11.5,1.35,9.0,11.5,10.46,0.0
2016,12,6,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.45,5.0,11.0,10.01,0.0
2016,12,7,7,30,0.0,22.0,0.4,5.0,22.0,19.01,5.01
2016,12,7,7,45,23.5,38.5,0.4,5.5,42.0,32.2,22.54
2016,12,7,8,0,47.0,55.0,0.4,6.0,62.0,45.28,35.29
2016,12,7,8,15,55.5,72.0,0.5,6.0,83.0,58.45,47.75
2016,12,7,8,30,64.0,89.0,0.6,6.0,104.0,71.36,59.81
2016,12,7,8,45,68.5,106.0,0.75,6.5,124.5,83.99,71.31
2016,12,7,9,0,73.0,123.0,0.9,7.0,145.0,96.34,82.33
2016,12,7,9,15,75.5,138.0,1.05,7.0,163.0,107.18,92.01
2016,12,7,9,30,78.0,153.0,1.2,7.0,181.0,117.76,101.35
2016,12,7,9,45,174.5,162.5,1.35,7.5,234.0,128.97,101.91
2016,12,7,10,0,271.0,172.0,1.5,8.0,287.0,153.52,115.33
2016,12,7,10,15,135.5,151.0,1.6,8.0,208.5,141.08,109.54
2016,12,7,10,30,0.0,130.0,1.7,8.0,130.0,112.45,91.36
2016,12,7,10,45,44.0,173.5,1.85,8.5,195.5,156.81,126.91
2016,12,7,11,0,88.0,217.0,2.0,9.0,261.0,207.56,167.62
2016,12,7,11,15,185.5,218.5,1.95,9.0,312.5,247.51,198.52
2016,12,7,11,30,283.0,220.0,1.9,9.0,364.0,297.13,238.19
2016,12,7,11,45,268.0,223.5,1.85,9.5,361.0,309.78,249.48
2016,12,7,12,0,253.0,227.0,1.8,10.0,358.0,320.77,259.21
2016,12,7,12,15,250.5,225.0,1.6,10.0,354.0,331.0,268.23
2016,12,7,12,30,248.0,223.0,1.4,10.0,350.0,340.28,276.27
2016,12,7,12,45,233.0,219.5,1.25,10.0,336.0,334.04,271.9
2016,12,7,13,0,218.0,216.0,1.1,10.0,322.0,331.93,270.69
2016,12,7,13,15,256.0,202.0,1.25,9.5,322.0,356.13,292.13
2016,12,7,13,30,294.0,188.0,1.4,9.0,322.0,372.95,307.76
2016,12,7,13,45,147.0,146.5,1.55,9.0,213.5,238.78,198.61
2016,12,7,14,0,0.0,105.0,1.7,9.0,105.0,94.84,76.2
2016,12,7,14,15,0.0,104.0,1.8,9.0,104.0,94.63,76.39
2016,12,7,14,30,0.0,103.0,1.9,9.0,103.0,94.73,76.61
2016,12,7,14,45,0.0,91.5,2.0,9.5,91.5,84.21,67.52
2016,12,7,15,0,0.0,80.0,2.1,10.0,80.0,73.62,58.32
2016,12,7,15,15,0.0,68.0,1.9,9.5,68.0,62.41,48.7
2016,12,7,15,30,0.0,56.0,1.7,9.0,56.0,51.11,38.83
2016,12,7,15,45,0.0,43.5,1.5,9.0,43.5,39.08,28.14
2016,12,7,16,0,0.0,31.0,1.3,9.0,31.0,27.34,17.63
2016,12,7,16,15,0.0,20.0,1.25,8.5,20.0,17.61,8.51
2016,12,7,16,30,0.0,9.0,1.2,8.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,1.2,8.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,113.0,11.5,3.75,12.0,18.5,10.46,0.0
2016,12,8,7,30,226.0,23.0,3.8,12.0,37.0,19.16,3.59
2016,12,8,7,45,341.5,32.0,3.9,12.5,73.0,25.99,16.36
2016,12,8,8,0,457.0,41.0,4.0,13.0,109.0,32.69,23.1
2016,12,8,8,15,524.0,47.0,4.0,13.0,148.5,36.56,26.94
2016,12,8,8,30,591.0,53.0,4.0,13.0,188.0,40.43,30.64
2016,12,8,8,45,634.5,57.5,4.0,13.5,227.0,42.97,32.96
2016,12,8,9,0,678.0,62.0,4.0,14.0,266.0,49.83,39.04
2016,12,8,9,15,707.0,65.0,4.0,14.0,301.0,51.32,40.35
2016,12,8,9,30,736.0,68.0,4.0,14.0,336.0,52.87,41.67
2016,12,8,9,45,368.0,102.0,4.0,14.0,236.0,84.63,58.48
2016,12,8,10,0,0.0,136.0,4.0,14.0,136.0,115.0,91.97
2016,12,8,10,15,148.0,163.0,3.95,14.0,231.5,150.93,115.14
2016,12,8,10,30,296.0,190.0,3.9,14.0,327.0,206.4,154.69
2016,12,8,10,45,275.5,201.5,3.9,14.5,332.5,228.93,174.83
2016,12,8,11,0,255.0,213.0,3.9,15.0,338.0,249.45,193.37
2016,12,8,11,15,228.0,221.0,3.85,15.0,334.5,262.49,206.08
2016,12,8,11,30,201.0,229.0,3.8,15.0,331.0,272.68,216.07
2016,12,8,11,45,199.5,231.0,3.75,15.0,333.0,285.57,227.56
2016,12,8,12,0,198.0,233.0,3.7,15.0,335.0,297.87,238.43
2016,12,8,12,15,152.5,230.5,3.6,15.0,308.5,285.0,229.06
2016,12,8,12,30,107.0,228.0,3.5,15.0,282.0,263.44,212.3
2016,12,8,12,45,53.5,168.5,3.45,15.0,195.5,184.05,148.15
2016,12,8,13,0,0.0,109.0,3.4,15.0,109.0,97.13,76.15
2016,12,8,13,15,0.0,106.0,3.3,15.0,106.0,94.59,74.2
2016,12,8,13,30,0.0,103.0,3.2,15.0,103.0,92.06,72.19
2016,12,8,13,45,44.5,139.0,3.15,15.0,157.5,160.34,130.01
2016,12,8,14,0,89.0,175.0,3.1,15.0,212.0,230.01,188.17
2016,12,8,14,15,44.5,129.5,2.95,15.0,148.0,155.4,126.17
2016,12,8,14,30,0.0,84.0,2.8,15.0,84.0,75.56,58.67
2016,12,8,14,45,0.0,75.0,2.65,15.0,75.0,67.31,51.83
2016,12,8,15,0,0.0,66.0,2.5,15.0,66.0,59.03,44.83
2016,12,8,15,15,0.0,56.0,2.25,14.5,56.0,49.7,36.92
2016,12,8,15,30,0.0,46.0,2.0,14.0,46.0,40.6,29.1
