Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,15,45,0.0,35.5,1.8,14.0,35.5,31.3,20.95
2016,12,8,16,0,0.0,25.0,1.6,14.0,25.0,22.01,12.77
2016,12,8,16,15,0.0,16.0,1.55,14.0,16.0,14.07,5.45
2016,12,8,16,30,0.0,7.0,1.5,14.0,7.0,6.14,0.0
2016,12,8,16,45,0.0,3.5,1.45,14.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,7,15,24.0,10.5,0.85,13.0,12.0,9.55,0.0
2016,12,9,7,30,48.0,21.0,0.8,13.0,24.0,17.69,1.65
2016,12,9,7,45,92.0,37.0,0.75,13.5,48.5,29.52,19.21
2016,12,9,8,0,136.0,53.0,0.7,14.0,73.0,41.63,30.82
2016,12,9,8,15,152.5,70.0,0.9,14.0,99.5,54.04,42.29
2016,12,9,8,30,169.0,87.0,1.1,14.0,126.0,66.09,53.28
2016,12,9,8,45,182.5,103.0,1.3,14.5,151.5,77.11,63.09
2016,12,9,9,0,196.0,119.0,1.5,15.0,177.0,87.82,72.43
2016,12,9,9,15,200.5,134.0,1.55,15.5,200.5,97.53,80.74
2016,12,9,9,30,205.0,149.0,1.6,16.0,224.0,111.53,92.65
2016,12,9,9,45,362.0,138.0,1.7,16.5,283.5,108.95,78.64
2016,12,9,10,0,519.0,127.0,1.8,17.0,343.0,137.24,88.93
2016,12,9,10,15,291.0,160.5,1.8,17.0,283.0,164.45,118.23
2016,12,9,10,30,63.0,194.0,1.8,17.0,223.0,170.27,132.8
2016,12,9,10,45,317.0,169.5,1.85,17.5,323.5,212.87,157.7
2016,12,9,11,0,571.0,145.0,1.9,18.0,424.0,280.34,205.13
2016,12,9,11,15,436.0,180.0,1.9,18.0,396.0,295.59,223.64
2016,12,9,11,30,301.0,215.0,1.9,18.0,368.0,297.72,230.17
2016,12,9,11,45,354.0,206.0,1.95,18.0,387.0,327.05,254.27
2016,12,9,12,0,407.0,197.0,2.0,18.0,406.0,362.76,283.42
2016,12,9,12,15,377.0,201.5,1.85,18.0,394.0,366.7,287.98
2016,12,9,12,30,347.0,206.0,1.7,18.0,382.0,371.82,293.11
2016,12,9,12,45,240.5,212.0,1.6,18.0,333.0,336.02,266.06
2016,12,9,13,0,134.0,218.0,1.5,18.0,284.0,287.07,227.95
2016,12,9,13,15,219.0,202.0,1.3,18.0,304.0,325.85,259.7
2016,12,9,13,30,304.0,186.0,1.1,18.0,324.0,375.44,298.96
2016,12,9,13,45,270.5,179.0,0.9,18.0,296.5,356.76,284.13
2016,12,9,14,0,237.0,172.0,0.7,18.0,269.0,336.22,268.09
2016,12,9,14,15,233.5,158.0,0.6,17.5,247.5,324.71,260.17
2016,12,9,14,30,230.0,144.0,0.5,17.0,226.0,311.94,251.01
2016,12,9,14,45,225.0,128.5,0.45,17.0,201.5,295.21,238.27
2016,12,9,15,0,220.0,113.0,0.4,17.0,177.0,277.28,224.28
2016,12,9,15,15,206.5,97.0,0.4,16.5,150.0,252.34,204.73
2016,12,9,15,30,193.0,81.0,0.4,16.0,123.0,226.47,183.74
2016,12,9,15,45,172.0,64.5,0.4,16.0,96.0,194.62,156.67
2016,12,9,16,0,151.0,48.0,0.4,16.0,69.0,162.16,128.13
2016,12,9,16,15,75.5,34.0,0.45,15.5,44.5,103.56,75.48
2016,12,9,16,30,0.0,20.0,0.5,15.0,20.0,20.39,0.0
2016,12,9,16,45,0.0,10.0,0.55,15.0,10.0,9.1,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,7,15,130.5,10.0,1.4,13.5,17.5,9.1,0.0
2016,12,10,7,30,261.0,20.0,1.6,14.0,35.0,16.51,0.0
2016,12,10,7,45,377.5,28.0,1.85,14.5,71.0,22.57,13.17
2016,12,10,8,0,494.0,36.0,2.1,15.0,107.0,28.54,19.24
2016,12,10,8,15,559.5,41.5,2.35,15.0,147.0,35.1,25.41
2016,12,10,8,30,625.0,47.0,2.6,15.0,187.0,39.06,29.16
2016,12,10,8,45,312.5,71.0,2.85,15.0,141.0,52.01,40.79
2016,12,10,9,0,0.0,95.0,3.1,15.0,95.0,80.0,65.61
2016,12,10,9,15,0.0,107.5,3.25,15.0,107.5,90.11,74.48
2016,12,10,9,30,0.0,120.0,3.4,15.0,120.0,100.1,83.15
2016,12,10,9,45,388.0,95.5,3.6,15.5,256.0,78.69,53.68
2016,12,10,10,0,776.0,71.0,3.8,16.0,392.0,118.56,64.36
2016,12,10,10,15,509.0,133.5,3.85,16.0,349.0,169.33,113.53
2016,12,10,10,30,242.0,196.0,3.9,16.0,306.0,199.29,149.91
2016,12,10,10,45,310.0,193.0,4.0,16.5,340.5,228.62,171.9
2016,12,10,11,0,378.0,190.0,4.1,17.0,375.0,263.14,199.11
2016,12,10,11,15,262.0,209.5,4.05,17.0,339.0,263.09,204.16
2016,12,10,11,30,146.0,229.0,4.0,17.0,303.0,251.93,198.79
2016,12,10,11,45,117.0,228.5,3.95,17.0,288.0,249.81,198.26
2016,12,10,12,0,88.0,228.0,3.9,17.0,273.0,241.82,192.63
2016,12,10,12,15,119.5,228.5,3.85,17.0,289.0,267.05,213.29
2016,12,10,12,30,151.0,229.0,3.8,17.0,305.0,290.68,232.76
2016,12,10,12,45,83.0,204.0,3.8,17.0,245.5,233.24,186.99
2016,12,10,13,0,15.0,179.0,3.8,17.0,186.0,170.59,136.02
2016,12,10,13,15,142.0,185.0,3.75,16.5,249.5,264.44,214.47
2016,12,10,13,30,269.0,191.0,3.7,16.0,313.0,359.73,293.04
2016,12,10,13,45,155.5,178.5,3.7,16.0,248.0,277.54,226.3
2016,12,10,14,0,42.0,166.0,3.7,16.0,183.0,190.94,154.6
2016,12,10,14,15,21.0,138.5,3.55,16.0,147.0,142.92,114.99
2016,12,10,14,30,0.0,111.0,3.4,16.0,111.0,103.02,81.52
2016,12,10,14,45,0.0,99.0,3.3,16.0,99.0,92.12,72.51
2016,12,10,15,0,0.0,87.0,3.2,16.0,87.0,81.16,63.32
2016,12,10,15,15,0.0,73.5,3.0,15.5,73.5,68.46,52.65
2016,12,10,15,30,0.0,60.0,2.8,15.0,60.0,55.6,41.68
2016,12,10,15,45,0.0,46.5,2.65,15.0,46.5,42.53,30.31
2016,12,10,16,0,0.0,33.0,2.5,15.0,33.0,29.12,18.6
2016,12,10,16,15,0.0,21.5,2.35,14.5,21.5,18.94,9.28
2016,12,10,16,30,0.0,10.0,2.2,14.0,10.0,8.79,0.0
2016,12,10,16,45,0.0,5.0,2.1,14.0,5.0,4.55,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,7,15,156.5,9.0,0.55,9.5,18.0,8.19,0.0
2016,12,11,7,30,313.0,18.0,0.6,10.0,36.0,16.1,0.0
2016,12,11,7,45,430.5,26.0,0.7,10.5,73.5,22.82,13.59
2016,12,11,8,0,548.0,34.0,0.8,11.0,111.0,29.44,20.41
2016,12,11,8,15,612.0,39.0,0.85,11.0,152.5,33.03,24.04
2016,12,11,8,30,676.0,44.0,0.9,11.0,194.0,36.65,27.53
2016,12,11,8,45,719.5,46.5,1.0,11.5,234.0,38.04,28.84
2016,12,11,9,0,763.0,49.0,1.1,12.0,274.0,39.51,30.14
2016,12,11,9,15,789.0,51.5,1.15,12.5,310.5,40.94,31.35
2016,12,11,9,30,815.0,54.0,1.2,13.0,347.0,48.18,37.71
2016,12,11,9,45,828.0,57.5,1.3,13.5,377.5,71.49,40.69
2016,12,11,10,0,841.0,61.0,1.4,14.0,408.0,119.29,63.32
2016,12,11,10,15,853.5,62.5,1.4,14.0,433.0,165.76,95.86
2016,12,11,10,30,866.0,64.0,1.4,14.0,458.0,212.21,134.13
2016,12,11,10,45,874.0,65.0,1.45,14.5,476.0,257.0,173.67
2016,12,11,11,0,882.0,66.0,1.5,15.0,494.0,300.93,213.34
2016,12,11,11,15,886.5,66.5,1.6,15.0,505.0,342.27,251.5
2016,12,11,11,30,891.0,67.0,1.7,15.0,516.0,382.07,288.01
2016,12,11,11,45,892.5,67.0,1.85,15.5,519.5,418.49,320.86
2016,12,11,12,0,894.0,67.0,2.0,16.0,523.0,452.78,351.31
2016,12,11,12,15,892.0,67.0,2.0,16.0,519.0,483.21,378.35
2016,12,11,12,30,890.0,67.0,2.0,16.0,515.0,511.03,402.78
2016,12,11,12,45,883.5,67.0,2.0,16.0,503.5,533.83,422.88
2016,12,11,13,0,877.0,67.0,2.0,16.0,492.0,553.64,440.29
2016,12,11,13,15,464.5,128.0,2.0,16.0,352.5,404.48,325.69
2016,12,11,13,30,52.0,189.0,2.0,16.0,213.0,213.73,171.54
2016,12,11,13,45,51.5,178.5,2.0,16.0,201.0,206.27,166.46
2016,12,11,14,0,51.0,168.0,2.0,16.0,189.0,198.54,160.55
2016,12,11,14,15,122.5,157.5,2.0,15.5,202.5,244.72,200.12
2016,12,11,14,30,194.0,147.0,2.0,15.0,216.0,281.88,232.1
2016,12,11,14,45,188.0,132.0,2.05,15.0,193.0,265.12,218.74
2016,12,11,15,0,182.0,117.0,2.1,15.0,170.0,247.46,204.55
2016,12,11,15,15,171.5,100.5,1.8,14.5,144.5,235.11,194.23
2016,12,11,15,30,161.0,84.0,1.5,14.0,119.0,211.0,173.77
2016,12,11,15,45,144.0,66.5,1.25,13.5,93.0,180.75,147.56
2016,12,11,16,0,127.0,49.0,1.0,13.0,67.0,149.67,119.83
2016,12,11,16,15,63.5,34.5,0.95,12.5,43.5,86.86,63.68
2016,12,11,16,30,0.0,20.0,0.9,12.0,20.0,20.2,0.0
2016,12,11,16,45,0.0,10.0,0.9,12.0,10.0,9.1,0.0
2016,12,11,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,10.0,9.5,8.64,0.0
2016,12,12,7,30,0.0,19.0,0.5,10.0,19.0,16.45,0.0
2016,12,12,7,45,37.5,34.5,0.5,10.5,40.0,28.35,18.1
2016,12,12,8,0,75.0,50.0,0.5,11.0,61.0,40.48,30.11
2016,12,12,8,15,87.5,67.5,0.65,11.0,84.0,53.65,42.39
2016,12,12,8,30,100.0,85.0,0.8,11.0,107.0,66.49,54.23
2016,12,12,8,45,107.5,102.0,0.95,11.5,130.0,78.66,65.18
2016,12,12,9,0,115.0,119.0,1.1,12.0,153.0,90.5,75.64
2016,12,12,9,15,119.0,134.5,1.05,12.5,173.5,101.1,84.8
2016,12,12,9,30,123.0,150.0,1.0,13.0,194.0,111.41,93.54
2016,12,12,9,45,127.0,164.0,1.0,13.5,213.0,125.26,98.44
2016,12,12,10,0,131.0,178.0,1.0,14.0,232.0,145.95,112.34
2016,12,12,10,15,133.5,189.0,0.95,14.0,247.0,164.95,126.67
2016,12,12,10,30,136.0,200.0,0.9,14.0,262.0,184.14,142.03
2016,12,12,10,45,238.0,198.0,0.85,14.5,311.5,214.68,162.86
2016,12,12,11,0,340.0,196.0,0.8,15.0,361.0,255.81,193.21
2016,12,12,11,15,304.5,207.0,0.75,15.0,357.5,272.82,209.27
2016,12,12,11,30,269.0,218.0,0.7,15.0,354.0,286.63,222.34
2016,12,12,11,45,222.5,224.5,0.7,15.0,337.5,286.75,224.45
2016,12,12,12,0,176.0,231.0,0.7,15.0,321.0,284.61,224.26
2016,12,12,12,15,117.0,223.0,0.65,15.0,282.5,260.19,206.05
2016,12,12,12,30,58.0,215.0,0.6,15.0,244.0,226.1,179.63
2016,12,12,12,45,74.5,214.0,0.55,15.0,251.0,238.12,189.68
2016,12,12,13,0,91.0,213.0,0.5,15.0,258.0,250.93,200.15
2016,12,12,13,15,112.5,206.5,0.5,15.0,259.5,269.29,215.21
2016,12,12,13,30,134.0,200.0,0.5,15.0,261.0,281.17,225.22
2016,12,12,13,45,156.0,188.0,0.5,15.0,255.0,287.61,231.12
2016,12,12,14,0,178.0,176.0,0.5,15.0,249.0,293.83,236.92
2016,12,12,14,15,191.0,161.0,0.5,14.5,234.0,290.64,235.67
2016,12,12,14,30,204.0,146.0,0.5,14.0,219.0,286.59,233.72
2016,12,12,14,45,195.5,131.5,0.55,14.0,195.0,268.88,220.13
2016,12,12,15,0,187.0,117.0,0.6,14.0,171.0,261.18,214.2
2016,12,12,15,15,173.5,100.5,0.6,13.5,145.0,236.11,194.06
2016,12,12,15,30,160.0,84.0,0.6,13.0,119.0,210.19,172.64
2016,12,12,15,45,138.5,67.0,0.6,13.0,92.5,178.07,144.96
2016,12,12,16,0,117.0,50.0,0.6,13.0,66.0,145.42,116.01
2016,12,12,16,15,58.5,35.0,0.6,12.5,43.0,84.86,62.13
2016,12,12,16,30,0.0,20.0,0.6,12.0,20.0,20.1,0.0
2016,12,12,16,45,0.0,10.0,0.65,12.0,10.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,10.5,9.0,8.19,0.0
2016,12,13,7,30,0.0,18.0,1.1,11.0,18.0,15.64,0.0
2016,12,13,7,45,42.5,34.0,1.25,11.5,39.5,27.95,17.47
2016,12,13,8,0,85.0,50.0,1.4,12.0,61.0,40.44,29.85
2016,12,13,8,15,103.0,67.5,1.5,12.0,86.0,53.63,42.15
2016,12,13,8,30,121.0,85.0,1.6,12.0,111.0,66.5,54.0
2016,12,13,8,45,132.0,101.5,1.7,12.5,135.5,78.39,64.69
2016,12,13,9,0,143.0,118.0,1.8,13.0,160.0,89.97,74.91
2016,12,13,9,15,150.0,133.0,1.8,13.5,182.0,100.32,83.86
2016,12,13,9,30,157.0,148.0,1.8,14.0,204.0,110.38,92.42
2016,12,13,9,45,101.0,157.0,1.8,14.5,194.5,119.84,94.28
2016,12,13,10,0,45.0,166.0,1.8,15.0,185.0,134.96,106.34
2016,12,13,10,15,125.0,181.5,1.8,15.0,237.5,158.32,121.54
2016,12,13,10,30,205.0,197.0,1.8,15.0,290.0,193.58,146.76
2016,12,13,10,45,205.0,206.0,1.85,15.5,302.0,214.1,163.78
2016,12,13,11,0,205.0,215.0,1.9,16.0,314.0,234.41,180.87
2016,12,13,11,15,155.5,220.0,1.9,16.0,296.5,236.08,184.62
2016,12,13,11,30,106.0,225.0,1.9,16.0,279.0,232.09,183.25
2016,12,13,11,45,462.0,154.0,1.9,16.0,389.0,322.8,251.61
2016,12,13,12,0,818.0,83.0,1.9,16.0,499.0,432.35,336.13
2016,12,13,12,15,816.5,83.0,1.85,16.0,495.5,461.65,361.49
2016,12,13,12,30,815.0,83.0,1.8,16.0,492.0,488.58,384.88
2016,12,13,12,45,815.0,80.5,1.8,16.5,482.0,511.22,403.96
2016,12,13,13,0,815.0,78.0,1.8,17.0,472.0,531.28,420.65
2016,12,13,13,15,806.0,77.0,1.75,17.0,454.0,545.24,432.94
2016,12,13,13,30,797.0,76.0,1.7,17.0,436.0,556.19,442.7
2016,12,13,13,45,783.0,74.0,1.7,17.0,411.5,560.07,447.2
2016,12,13,14,0,769.0,72.0,1.7,17.0,387.0,560.83,449.2
2016,12,13,14,15,748.0,69.5,1.6,16.5,356.5,553.73,445.36
2016,12,13,14,30,727.0,67.0,1.5,16.0,326.0,543.64,438.99
2016,12,13,14,45,697.5,63.5,1.45,16.0,290.5,524.34,424.67
2016,12,13,15,0,668.0,60.0,1.4,16.0,255.0,502.45,407.85
2016,12,13,15,15,623.5,55.5,1.2,15.5,216.5,471.81,383.32
2016,12,13,15,30,579.0,51.0,1.0,15.0,178.0,436.41,354.06
2016,12,13,15,45,510.5,44.5,0.85,15.0,139.0,383.26,309.15
2016,12,13,16,0,442.0,38.0,0.7,15.0,100.0,330.39,262.63
2016,12,13,16,15,327.0,28.5,0.7,14.5,65.0,249.49,188.77
2016,12,13,16,30,212.0,19.0,0.7,14.0,30.0,158.52,28.17
2016,12,13,16,45,106.0,9.5,0.75,13.5,15.0,62.71,0.0
2016,12,13,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,14.5,1.35,11.0,14.5,13.19,0.0
2016,12,14,7,30,0.0,29.0,1.6,11.0,29.0,23.34,0.0
2016,12,14,7,45,226.5,33.5,1.85,11.5,64.5,26.24,15.88
2016,12,14,8,0,453.0,38.0,2.1,12.0,100.0,30.51,21.11
2016,12,14,8,15,524.0,44.5,2.15,12.0,140.0,34.88,25.48
2016,12,14,8,30,595.0,51.0,2.2,12.0,180.0,39.23,29.65
2016,12,14,8,45,643.0,55.5,2.3,12.5,220.0,41.82,32.06
2016,12,14,9,0,691.0,60.0,2.4,13.0,260.0,48.61,38.13
2016,12,14,9,15,722.0,63.0,2.5,13.0,296.0,50.14,39.49
2016,12,14,9,30,753.0,66.0,2.6,13.0,332.0,51.74,40.87
2016,12,14,9,45,586.0,104.5,2.75,13.5,323.0,86.2,59.93
2016,12,14,10,0,419.0,143.0,2.9,14.0,314.0,134.98,93.35
2016,12,14,10,15,402.0,156.5,2.95,14.0,329.0,168.37,118.4
2016,12,14,10,30,385.0,170.0,3.0,14.0,344.0,201.93,146.75
2016,12,14,10,45,403.0,174.5,3.1,14.5,363.0,230.36,170.5
2016,12,14,11,0,421.0,179.0,3.2,15.0,382.0,261.79,197.37
2016,12,14,11,15,381.0,192.0,3.25,15.0,379.0,282.5,217.68
2016,12,14,11,30,341.0,205.0,3.3,15.0,376.0,299.37,234.3
2016,12,14,11,45,375.5,199.5,3.35,15.5,389.5,325.5,256.25
2016,12,14,12,0,410.0,194.0,3.4,16.0,403.0,356.66,282.13
2016,12,14,12,15,420.5,190.5,3.4,16.0,403.0,377.03,300.03
2016,12,14,12,30,431.0,187.0,3.4,16.0,403.0,396.71,317.25
2016,12,14,12,45,626.0,135.5,3.4,16.0,441.5,468.1,375.42
2016,12,14,13,0,821.0,84.0,3.4,16.0,480.0,539.63,433.62
2016,12,14,13,15,644.5,119.5,3.35,16.0,423.0,499.29,403.03
2016,12,14,13,30,468.0,155.0,3.3,16.0,366.0,444.48,360.49
2016,12,14,13,45,514.5,135.5,3.3,16.0,356.0,462.66,376.88
2016,12,14,14,0,561.0,116.0,3.3,16.0,346.0,484.34,395.56
2016,12,14,14,15,515.5,113.5,3.1,15.5,312.5,456.68,374.88
2016,12,14,14,30,470.0,111.0,2.9,15.0,279.0,431.78,356.05
2016,12,14,14,45,450.5,102.5,2.7,15.0,249.5,414.07,342.18
2016,12,14,15,0,431.0,94.0,2.5,15.0,220.0,394.63,326.43
2016,12,14,15,15,402.5,83.0,2.15,14.5,187.0,365.14,302.32
2016,12,14,15,30,374.0,72.0,1.8,14.0,154.0,334.51,276.39
2016,12,14,15,45,338.5,58.5,1.45,14.0,121.0,295.66,242.24
2016,12,14,16,0,303.0,45.0,1.1,14.0,88.0,256.45,206.47
2016,12,14,16,15,151.5,36.0,1.1,13.5,57.5,160.8,121.92
2016,12,14,16,30,0.0,27.0,1.1,13.0,27.0,32.92,2.67
2016,12,14,16,45,0.0,13.5,1.1,12.5,13.5,12.28,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,2.55,13.0,2.5,2.27,0.0
2016,12,15,7,30,0.0,5.0,2.6,13.0,5.0,4.38,0.0
2016,12,15,7,45,0.0,12.5,2.7,13.0,12.5,10.98,3.24
2016,12,15,8,0,0.0,20.0,2.8,13.0,20.0,17.59,9.72
2016,12,15,8,15,0.0,28.5,2.9,13.0,28.5,25.1,16.67
2016,12,15,8,30,0.0,37.0,3.0,13.0,37.0,32.61,23.6
2016,12,15,8,45,0.0,45.5,3.2,13.5,45.5,40.14,30.41
2016,12,15,9,0,0.0,54.0,3.4,14.0,54.0,47.68,37.13
2016,12,15,9,15,0.0,61.5,3.55,14.0,61.5,54.34,43.06
2016,12,15,9,30,0.0,69.0,3.7,14.0,69.0,60.98,48.92
2016,12,15,9,45,0.0,85.5,3.9,14.0,85.5,74.61,58.12
2016,12,15,10,0,0.0,102.0,4.1,14.0,102.0,88.3,69.59
2016,12,15,10,15,0.0,94.5,4.1,14.0,94.5,82.74,64.78
2016,12,15,10,30,0.0,87.0,4.1,14.0,87.0,76.74,59.62
2016,12,15,10,45,0.0,116.0,4.2,14.5,116.0,101.27,80.02
2016,12,15,11,0,0.0,145.0,4.3,15.0,145.0,125.89,100.25
2016,12,15,11,15,0.0,144.5,4.4,15.0,144.5,126.15,100.36
2016,12,15,11,30,0.0,144.0,4.5,15.0,144.0,126.31,100.44
2016,12,15,11,45,0.0,145.0,4.6,15.0,145.0,127.69,101.56
2016,12,15,12,0,0.0,146.0,4.7,15.0,146.0,129.08,102.69
2016,12,15,12,15,0.0,150.5,4.7,15.0,150.5,133.6,106.45
2016,12,15,12,30,0.0,155.0,4.7,15.0,155.0,138.25,110.34
2016,12,15,12,45,0.0,143.5,4.75,15.0,143.5,128.36,102.21
2016,12,15,13,0,0.0,132.0,4.8,15.0,132.0,118.28,93.93
2016,12,15,13,15,0.0,102.5,4.7,15.0,102.5,91.34,71.53
2016,12,15,13,30,0.0,73.0,4.6,15.0,73.0,64.56,49.12
2016,12,15,13,45,0.0,79.5,4.55,15.0,79.5,70.36,54.1
2016,12,15,14,0,0.0,86.0,4.5,15.0,86.0,76.6,59.46
2016,12,15,14,15,0.0,89.5,4.35,15.0,89.5,80.33,62.7
2016,12,15,14,30,0.0,93.0,4.2,15.0,93.0,84.48,66.3
2016,12,15,14,45,0.0,83.0,4.1,15.0,83.0,75.34,58.64
2016,12,15,15,0,0.0,73.0,4.0,15.0,73.0,66.15,50.87
2016,12,15,15,15,0.0,62.0,4.0,14.5,62.0,55.87,42.17
2016,12,15,15,30,0.0,51.0,4.0,14.0,51.0,45.5,33.27
2016,12,15,15,45,0.0,40.0,4.05,14.0,40.0,35.3,24.33
2016,12,15,16,0,0.0,29.0,4.1,14.0,29.0,25.56,15.74
2016,12,15,16,15,0.0,19.0,4.1,14.0,19.0,16.72,7.68
2016,12,15,16,30,0.0,9.0,4.1,14.0,9.0,7.9,0.0
2016,12,15,16,45,0.0,4.5,4.2,14.0,4.5,4.09,0.0
2016,12,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,1.5,3.4,8.0,1.5,1.36,0.0
2016,12,16,7,30,0.0,3.0,3.5,8.0,3.0,2.63,0.0
2016,12,16,7,45,0.0,7.0,3.65,8.5,7.0,6.14,0.0
2016,12,16,8,0,0.0,11.0,3.8,9.0,11.0,9.65,2.89
2016,12,16,8,15,0.0,16.0,3.95,9.0,16.0,14.06,7.03
2016,12,16,8,30,0.0,21.0,4.1,9.0,21.0,18.46,11.15
2016,12,16,8,45,0.0,26.0,4.3,9.5,26.0,22.88,15.22
2016,12,16,9,0,0.0,31.0,4.5,10.0,31.0,27.3,19.23
2016,12,16,9,15,0.0,35.0,4.6,10.0,35.0,30.84,22.45
2016,12,16,9,30,0.0,39.0,4.7,10.0,39.0,34.38,25.64
2016,12,16,9,45,0.0,43.0,4.85,10.5,43.0,37.92,27.3
2016,12,16,10,0,0.0,47.0,5.0,11.0,47.0,41.47,30.25
2016,12,16,10,15,181.5,113.0,5.0,11.0,194.5,111.02,81.57
2016,12,16,10,30,363.0,179.0,5.0,11.0,342.0,203.09,150.85
2016,12,16,10,45,376.0,182.0,5.05,11.0,357.0,229.61,173.7
2016,12,16,11,0,389.0,185.0,5.1,11.0,372.0,256.59,197.79
2016,12,16,11,15,201.5,183.5,5.1,11.0,281.0,219.45,174.53
2016,12,16,11,30,14.0,182.0,5.1,11.0,190.0,163.43,132.83
2016,12,16,11,45,14.0,184.0,5.15,11.0,191.5,166.78,135.74
2016,12,16,12,0,14.0,186.0,5.2,11.0,193.0,170.09,138.58
2016,12,16,12,15,7.0,168.0,5.25,11.0,171.5,152.37,123.85
2016,12,16,12,30,0.0,150.0,5.3,11.0,150.0,133.7,108.24
2016,12,16,12,45,422.5,118.5,5.35,11.0,322.5,341.05,283.16
2016,12,16,13,0,845.0,87.0,5.4,11.0,495.0,553.4,457.66
2016,12,16,13,15,835.0,85.5,5.35,10.5,476.0,567.36,471.18
2016,12,16,13,30,825.0,84.0,5.3,10.0,457.0,578.13,482.61
2016,12,16,13,45,514.0,129.5,5.3,10.0,357.5,454.75,382.11
2016,12,16,14,0,203.0,175.0,5.3,10.0,258.0,306.67,257.69
2016,12,16,14,15,475.0,125.5,5.2,10.0,300.5,444.38,376.18
2016,12,16,14,30,747.0,76.0,5.1,10.0,343.0,567.36,479.56
2016,12,16,14,45,717.0,72.5,5.05,10.0,306.5,548.68,464.42
2016,12,16,15,0,687.0,69.0,5.0,10.0,270.0,527.38,447.09
2016,12,16,15,15,640.5,64.0,4.8,9.5,230.0,491.87,417.74
2016,12,16,15,30,594.0,59.0,4.6,9.0,190.0,454.57,385.69
2016,12,16,15,45,516.5,52.0,4.4,9.0,148.5,395.35,333.29
2016,12,16,16,0,439.0,45.0,4.2,9.0,107.0,336.08,279.06
2016,12,16,16,15,316.0,34.0,4.1,8.5,70.5,248.82,196.95
2016,12,16,16,30,193.0,23.0,4.0,8.0,34.0,152.97,46.9
2016,12,16,16,45,96.5,11.5,3.9,8.0,17.0,59.77,0.0
2016,12,16,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,145.5,8.5,1.15,3.5,15.0,7.73,0.0
2016,12,17,7,30,291.0,17.0,1.2,4.0,30.0,15.46,0.0
2016,12,17,7,45,422.0,26.5,1.25,4.5,68.5,23.75,13.84
2016,12,17,8,0,553.0,36.0,1.3,5.0,107.0,31.85,22.91
2016,12,17,8,15,625.0,42.0,1.45,5.5,151.0,36.26,27.43
2016,12,17,8,30,697.0,48.0,1.6,6.0,195.0,40.7,31.74
2016,12,17,8,45,742.0,52.0,1.8,6.5,237.0,43.22,34.15
2016,12,17,9,0,787.0,56.0,2.0,7.0,279.0,45.8,36.5
2016,12,17,9,15,816.0,59.0,2.1,7.5,317.5,47.47,37.96
2016,12,17,9,30,845.0,62.0,2.2,8.0,356.0,49.19,39.4
2016,12,17,9,45,866.0,63.5,2.3,8.5,389.5,60.22,38.64
2016,12,17,10,0,887.0,65.0,2.4,9.0,423.0,114.7,62.02
2016,12,17,10,15,900.0,66.5,2.45,9.0,449.5,163.63,94.72
2016,12,17,10,30,913.0,68.0,2.5,9.0,476.0,212.56,134.78
2016,12,17,10,45,922.0,69.0,2.6,9.5,496.0,260.0,177.1
2016,12,17,11,0,931.0,70.0,2.7,10.0,516.0,306.62,220.08
2016,12,17,11,15,935.0,70.5,2.75,10.0,528.0,350.26,261.35
2016,12,17,11,30,939.0,71.0,2.8,10.0,540.0,392.24,300.89
2016,12,17,11,45,940.0,71.5,2.85,10.0,544.0,431.23,337.43
2016,12,17,12,0,941.0,72.0,2.9,10.0,548.0,468.0,371.43
2016,12,17,12,15,939.5,72.0,2.9,10.0,544.5,500.78,401.46
2016,12,17,12,30,938.0,72.0,2.9,10.0,541.0,530.89,428.7
2016,12,17,12,45,931.5,71.5,2.9,10.5,529.0,555.14,450.0
2016,12,17,13,0,925.0,71.0,2.9,11.0,517.0,576.26,468.3
2016,12,17,13,15,916.5,70.0,2.85,11.0,498.5,592.54,483.15
2016,12,17,13,30,908.0,69.0,2.8,11.0,480.0,605.55,495.14
2016,12,17,13,45,895.0,67.5,2.8,11.0,454.0,612.08,502.05
2016,12,17,14,0,882.0,66.0,2.8,11.0,428.0,619.13,509.07
2016,12,17,14,15,863.0,64.0,2.65,10.5,395.5,615.11,507.66
2016,12,17,14,30,844.0,62.0,2.5,10.0,363.0,607.78,503.4
2016,12,17,14,45,817.5,59.0,2.4,10.0,325.5,591.48,491.04
2016,12,17,15,0,791.0,56.0,2.3,10.0,288.0,572.21,475.79
2016,12,17,15,15,749.5,52.0,2.0,9.5,246.5,539.9,449.39
2016,12,17,15,30,708.0,48.0,1.7,9.0,205.0,505.36,419.95
2016,12,17,15,45,643.0,42.5,1.4,8.5,162.0,453.43,375.01
2016,12,17,16,0,578.0,37.0,1.1,8.0,119.0,400.64,327.14
2016,12,17,16,15,460.0,28.5,1.1,7.5,79.0,315.7,248.08
2016,12,17,16,30,342.0,20.0,1.1,7.0,39.0,224.33,79.76
2016,12,17,16,45,171.0,10.0,1.15,6.5,19.5,96.55,0.0
2016,12,17,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,154.0,8.0,1.15,1.5,14.5,7.28,0.0
2016,12,18,7,30,308.0,16.0,1.3,2.0,29.0,14.48,0.0
2016,12,18,7,45,439.0,24.5,1.5,3.0,67.5,21.8,12.15
2016,12,18,8,0,570.0,33.0,1.7,4.0,106.0,28.97,20.38
2016,12,18,8,15,640.0,38.5,1.8,4.5,149.5,33.05,24.59
2016,12,18,8,30,710.0,44.0,1.9,5.0,193.0,37.14,28.59
2016,12,18,8,45,754.0,48.0,2.05,5.5,235.0,39.8,31.14
2016,12,18,9,0,798.0,52.0,2.2,6.0,277.0,42.48,33.6
2016,12,18,9,15,826.5,54.5,2.3,6.5,315.5,43.85,34.79
2016,12,18,9,30,855.0,57.0,2.4,7.0,354.0,50.63,40.88
2016,12,18,9,45,873.0,59.5,2.55,7.5,387.0,61.3,40.93
2016,12,18,10,0,891.0,62.0,2.7,8.0,420.0,110.98,59.46
2016,12,18,10,15,904.5,63.5,2.7,8.5,447.0,160.09,91.87
2016,12,18,10,30,918.0,65.0,2.7,9.0,474.0,209.25,131.79
2016,12,18,10,45,927.0,65.5,2.7,9.5,494.0,256.45,173.86
2016,12,18,11,0,936.0,66.0,2.7,10.0,514.0,302.81,216.61
2016,12,18,11,15,941.0,67.0,2.7,10.0,526.5,347.37,258.6
2016,12,18,11,30,946.0,68.0,2.7,10.0,539.0,390.37,298.92
2016,12,18,11,45,948.0,68.0,2.7,10.5,543.5,429.54,334.93
2016,12,18,12,0,950.0,68.0,2.7,11.0,548.0,466.52,368.28
2016,12,18,12,15,948.5,68.0,2.65,11.0,544.5,499.59,398.3
2016,12,18,12,30,947.0,68.0,2.6,11.0,541.0,529.97,425.48
2016,12,18,12,45,942.0,67.5,2.6,11.0,530.0,555.24,448.25
2016,12,18,13,0,937.0,67.0,2.6,11.0,519.0,577.41,468.15
2016,12,18,13,15,928.5,66.0,2.55,11.0,500.5,593.96,483.14
2016,12,18,13,30,920.0,65.0,2.5,11.0,482.0,607.2,495.25
2016,12,18,13,45,906.5,64.0,2.5,11.5,456.0,614.18,501.58
2016,12,18,14,0,893.0,63.0,2.5,12.0,430.0,617.8,505.09
2016,12,18,14,15,874.5,61.0,2.4,11.5,397.5,613.91,504.0
2016,12,18,14,30,856.0,59.0,2.3,11.0,365.0,611.21,503.43
2016,12,18,14,45,827.5,56.5,2.2,11.0,327.0,594.38,490.67
2016,12,18,15,0,799.0,54.0,2.1,11.0,289.0,574.58,475.09
2016,12,18,15,15,757.5,50.5,1.85,10.0,247.5,542.94,450.35
2016,12,18,15,30,716.0,47.0,1.6,9.0,206.0,509.07,422.5
2016,12,18,15,45,649.5,41.5,1.35,8.5,163.0,456.3,377.19
2016,12,18,16,0,583.0,36.0,1.1,8.0,120.0,402.81,329.07
2016,12,18,16,15,464.5,28.0,1.1,7.5,80.0,318.13,250.67
2016,12,18,16,30,346.0,20.0,1.1,7.0,40.0,227.25,89.83
2016,12,18,16,45,173.0,10.0,1.15,6.5,20.0,97.66,0.0
2016,12,18,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
